Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,15,872.5,95.5,7.35,22.0,630.0,557.1,437.76
2017,1,11,12,30,875.0,96.0,7.3,22.0,637.0,520.29,405.33
2017,1,11,12,45,661.0,170.5,7.25,22.5,578.5,448.46,345.67
2017,1,11,13,0,447.0,245.0,7.2,23.0,520.0,384.37,293.92
2017,1,11,13,15,658.0,169.5,7.1,23.0,567.5,373.58,278.5
2017,1,11,13,30,869.0,94.0,7.0,23.0,615.0,341.13,242.72
2017,1,11,13,45,862.0,93.0,6.9,23.0,597.0,290.56,197.05
2017,1,11,14,0,855.0,92.0,6.8,23.0,579.0,239.38,152.02
2017,1,11,14,15,844.0,90.0,6.65,23.0,554.0,186.47,108.98
2017,1,11,14,30,833.0,88.0,6.5,23.0,529.0,133.88,73.13
2017,1,11,14,45,818.0,86.0,6.35,23.0,496.5,81.71,51.42
2017,1,11,15,0,803.0,84.0,6.2,23.0,464.0,67.25,52.09
2017,1,11,15,15,781.5,81.0,5.9,22.5,426.0,65.57,50.88
2017,1,11,15,30,760.0,78.0,5.6,22.0,388.0,63.9,49.68
2017,1,11,15,45,730.5,73.5,5.35,22.0,345.0,60.97,47.27
2017,1,11,16,0,701.0,69.0,5.1,22.0,302.0,53.23,40.66
2017,1,11,16,15,654.5,64.0,4.75,21.5,255.5,49.96,37.94
2017,1,11,16,30,608.0,59.0,4.4,21.0,209.0,46.71,35.11
2017,1,11,16,45,537.0,51.5,4.1,20.5,162.5,41.28,30.25
2017,1,11,17,0,466.0,44.0,3.8,20.0,116.0,35.84,25.17
2017,1,11,17,15,339.0,33.0,3.85,19.5,75.0,27.1,16.85
2017,1,11,17,30,212.0,22.0,3.9,19.0,34.0,18.29,1.78
2017,1,11,17,45,106.0,11.0,3.95,18.5,17.0,9.39,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,15.5,3.75,16.5,28.5,138.5,0.0
2017,1,12,8,0,286.0,31.0,3.8,17.0,57.0,277.95,209.19
2017,1,12,8,15,392.0,41.5,3.9,17.5,100.5,368.58,299.29
2017,1,12,8,30,498.0,52.0,4.0,18.0,144.0,461.96,379.35
2017,1,12,8,45,562.5,58.5,4.1,18.5,191.0,521.2,428.42
2017,1,12,9,0,627.0,65.0,4.2,19.0,238.0,579.32,474.32
2017,1,12,9,15,668.5,70.0,4.45,19.5,284.0,616.63,502.88
2017,1,12,9,30,710.0,75.0,4.7,20.0,330.0,651.49,528.75
2017,1,12,9,45,742.5,78.0,4.95,20.5,372.5,670.39,541.85
2017,1,12,10,0,775.0,81.0,5.2,21.0,415.0,690.57,555.71
2017,1,12,10,15,795.0,83.5,5.25,21.0,451.5,697.36,559.65
2017,1,12,10,30,815.0,86.0,5.3,21.0,488.0,700.54,560.97
2017,1,12,10,45,531.0,166.5,5.4,21.5,434.5,565.03,451.6
2017,1,12,11,0,247.0,247.0,5.5,22.0,381.0,412.05,327.47
2017,1,12,11,15,558.5,168.5,5.45,22.5,489.0,550.67,437.12
2017,1,12,11,30,870.0,90.0,5.4,23.0,597.0,652.35,513.64
2017,1,12,11,45,513.0,190.5,5.35,23.5,491.5,500.79,392.34
2017,1,12,12,0,156.0,291.0,5.3,24.0,386.0,350.5,272.36
2017,1,12,12,15,188.0,293.0,5.2,24.0,409.0,357.23,277.1
2017,1,12,12,30,220.0,295.0,5.1,24.0,432.0,360.92,278.76
2017,1,12,12,45,110.0,216.0,5.05,24.0,284.5,232.79,179.27
2017,1,12,13,0,0.0,137.0,5.0,24.0,137.0,113.38,85.75
2017,1,12,13,15,5.0,171.5,4.95,24.0,174.5,142.38,108.88
2017,1,12,13,30,10.0,206.0,4.9,24.0,212.0,169.52,130.24
2017,1,12,13,45,109.5,237.0,4.85,24.0,300.0,210.2,158.85
2017,1,12,14,0,209.0,268.0,4.8,24.0,388.0,239.0,176.79
2017,1,12,14,15,178.5,257.0,4.7,24.0,356.0,209.84,154.94
2017,1,12,14,30,148.0,246.0,4.6,24.0,324.0,183.99,137.05
2017,1,12,14,45,470.5,167.0,4.55,24.0,395.0,121.33,86.34
2017,1,12,15,0,793.0,88.0,4.5,24.0,466.0,70.01,54.16
2017,1,12,15,15,412.5,125.5,4.25,23.5,321.0,85.97,68.01
2017,1,12,15,30,32.0,163.0,4.0,23.0,176.0,119.18,96.51
2017,1,12,15,45,27.5,146.0,3.8,23.0,156.0,107.74,86.98
2017,1,12,16,0,23.0,129.0,3.6,23.0,136.0,99.32,79.96
2017,1,12,16,15,299.5,97.0,3.35,22.5,173.0,69.78,54.84
2017,1,12,16,30,576.0,65.0,3.1,22.0,210.0,51.22,38.87
2017,1,12,16,45,495.0,57.5,2.9,21.5,163.0,45.94,34.16
2017,1,12,17,0,414.0,50.0,2.7,21.0,116.0,40.72,29.27
2017,1,12,17,15,289.0,37.5,2.9,20.5,75.5,30.88,20.0
2017,1,12,17,30,164.0,25.0,3.1,20.0,35.0,19.44,3.77
2017,1,12,17,45,82.0,12.5,3.3,19.5,17.5,10.67,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,3.0,3.45,17.5,3.0,2.46,0.0
2017,1,13,8,0,0.0,6.0,3.7,18.0,6.0,4.92,0.0
2017,1,13,8,15,0.0,11.0,3.75,18.5,11.0,9.03,1.79
2017,1,13,8,30,0.0,16.0,3.8,19.0,16.0,13.16,5.36
2017,1,13,8,45,0.0,20.5,3.9,19.5,20.5,16.87,8.56
2017,1,13,9,0,0.0,25.0,4.0,20.0,25.0,20.6,11.71
2017,1,13,9,15,0.0,30.0,4.2,20.0,30.0,24.74,15.2
2017,1,13,9,30,0.0,35.0,4.4,20.0,35.0,28.9,18.66
2017,1,13,9,45,0.0,39.5,4.6,20.5,39.5,32.64,21.69
2017,1,13,10,0,0.0,44.0,4.8,21.0,44.0,36.39,24.69
2017,1,13,10,15,0.0,48.0,4.9,21.0,48.0,39.73,27.39
2017,1,13,10,30,0.0,52.0,5.0,21.0,52.0,43.07,30.07
2017,1,13,10,45,0.0,55.0,5.15,21.5,55.0,45.58,32.0
2017,1,13,11,0,0.0,58.0,5.3,22.0,58.0,48.09,33.92
2017,1,13,11,15,0.0,60.5,5.3,22.0,60.5,50.19,35.58
2017,1,13,11,30,0.0,63.0,5.3,22.0,63.0,52.29,37.23
2017,1,13,11,45,0.0,64.5,5.3,22.5,64.5,53.55,38.14
2017,1,13,12,0,0.0,66.0,5.3,23.0,66.0,54.81,39.04
2017,1,13,12,15,0.0,67.0,5.2,23.0,67.0,55.65,39.7
2017,1,13,12,30,0.0,68.0,5.1,23.0,68.0,56.49,40.37
2017,1,13,12,45,0.0,45.5,5.05,23.0,45.5,37.74,25.14
2017,1,13,13,0,0.0,23.0,5.0,23.0,23.0,19.04,9.91
2017,1,13,13,15,184.0,140.5,4.9,23.0,252.0,182.16,137.79
2017,1,13,13,30,368.0,258.0,4.8,23.0,481.0,314.51,234.68
2017,1,13,13,45,279.0,264.0,4.7,23.5,430.5,270.46,200.17
2017,1,13,14,0,190.0,270.0,4.6,24.0,380.0,237.3,176.05
2017,1,13,14,15,189.5,258.0,4.45,23.5,363.5,212.85,157.02
2017,1,13,14,30,189.0,246.0,4.3,23.0,347.0,188.47,139.43
2017,1,13,14,45,157.5,231.0,4.15,23.0,311.5,161.45,122.83
2017,1,13,15,0,126.0,216.0,4.0,23.0,276.0,146.87,119.17
2017,1,13,15,15,196.0,193.5,3.7,22.5,279.0,134.95,109.66
2017,1,13,15,30,266.0,171.0,3.4,22.0,282.0,118.02,95.8
2017,1,13,15,45,255.0,154.0,3.1,22.0,251.0,107.85,87.37
2017,1,13,16,0,244.0,137.0,2.8,22.0,220.0,97.35,78.55
2017,1,13,16,15,229.0,118.0,2.6,21.5,186.5,85.2,68.34
2017,1,13,16,30,214.0,99.0,2.4,21.0,153.0,72.65,57.57
2017,1,13,16,45,189.5,79.5,2.25,20.5,119.5,59.3,45.87
2017,1,13,17,0,165.0,60.0,2.1,20.0,86.0,45.54,33.57
2017,1,13,17,15,111.5,41.5,2.2,19.5,56.5,31.96,21.11
2017,1,13,17,30,58.0,23.0,2.3,19.0,27.0,18.08,4.34
2017,1,13,17,45,29.0,11.5,2.45,18.5,13.5,9.82,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,10.0,2.95,14.5,10.0,8.23,0.0
2017,1,14,8,0,0.0,20.0,3.1,15.0,20.0,16.5,7.14
2017,1,14,8,15,0.0,35.0,3.1,15.0,35.0,29.64,19.08
2017,1,14,8,30,0.0,50.0,3.1,15.0,50.0,43.96,31.62
2017,1,14,8,45,0.0,66.0,3.15,15.5,66.0,58.96,44.57
2017,1,14,9,0,0.0,82.0,3.2,16.0,82.0,73.6,56.99
2017,1,14,9,15,0.0,98.0,3.3,16.5,98.0,87.99,68.98
2017,1,14,9,30,0.0,114.0,3.4,17.0,114.0,102.19,80.59
2017,1,14,9,45,0.0,118.5,3.5,17.5,118.5,104.34,82.03
2017,1,14,10,0,0.0,123.0,3.6,18.0,123.0,107.0,83.87
2017,1,14,10,15,0.0,125.0,3.7,18.5,125.0,107.6,83.99
2017,1,14,10,30,0.0,127.0,3.8,19.0,127.0,108.51,84.37
2017,1,14,10,45,5.5,161.0,3.9,19.5,164.0,143.02,112.27
2017,1,14,11,0,11.0,195.0,4.0,20.0,201.0,176.98,139.28
2017,1,14,11,15,15.5,209.0,4.0,20.0,218.0,190.88,150.19
2017,1,14,11,30,20.0,223.0,4.0,20.0,235.0,204.25,160.65
2017,1,14,11,45,33.0,243.0,4.05,20.5,263.5,235.5,185.0
2017,1,14,12,0,46.0,263.0,4.1,21.0,292.0,256.3,200.76
2017,1,14,12,15,41.5,261.5,4.1,21.0,287.5,247.06,193.11
2017,1,14,12,30,37.0,260.0,4.1,21.0,283.0,238.24,185.92
2017,1,14,12,45,78.0,278.5,4.1,21.0,327.0,266.51,207.65
2017,1,14,13,0,119.0,297.0,4.1,21.0,371.0,289.78,224.74
2017,1,14,13,15,72.0,268.0,4.05,21.0,312.5,240.78,186.48
2017,1,14,13,30,25.0,239.0,4.0,21.0,254.0,199.44,154.77
2017,1,14,13,45,15.5,214.0,3.95,21.0,223.5,175.16,135.83
2017,1,14,14,0,6.0,189.0,3.9,21.0,193.0,152.34,118.09
2017,1,14,14,15,3.0,169.5,3.8,21.0,171.5,135.92,105.21
2017,1,14,14,30,0.0,150.0,3.7,21.0,150.0,120.11,92.77
2017,1,14,14,45,26.0,176.5,3.65,21.0,189.5,132.05,102.17
2017,1,14,15,0,52.0,203.0,3.6,21.0,229.0,144.94,118.46
2017,1,14,15,15,26.0,172.0,3.4,20.5,185.0,131.75,107.76
2017,1,14,15,30,0.0,141.0,3.2,20.0,141.0,109.93,89.61
2017,1,14,15,45,0.0,125.5,3.0,19.5,125.5,98.39,80.09
2017,1,14,16,0,0.0,110.0,2.8,19.0,110.0,86.71,70.29
2017,1,14,16,15,0.0,93.5,2.6,18.5,93.5,74.21,59.62
2017,1,14,16,30,0.0,77.0,2.4,18.0,77.0,61.57,48.62
2017,1,14,16,45,0.0,60.5,2.2,17.5,60.5,48.8,37.31
2017,1,14,17,0,0.0,44.0,2.0,17.0,44.0,35.89,25.69
2017,1,14,17,15,0.0,29.0,2.15,16.5,29.0,23.96,14.73
2017,1,14,17,30,0.0,14.0,2.3,16.0,14.0,11.53,1.42
2017,1,14,17,45,0.0,7.0,2.45,16.0,7.0,5.97,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,136.5,15.5,3.1,13.5,28.0,135.56,0.0
2017,1,15,8,0,273.0,31.0,3.3,14.0,56.0,270.67,207.36
2017,1,15,8,15,373.0,42.0,3.45,14.5,99.0,357.86,293.96
2017,1,15,8,30,473.0,53.0,3.6,15.0,142.0,447.86,372.0
2017,1,15,8,45,533.5,61.0,3.75,15.5,188.5,506.22,420.9
2017,1,15,9,0,594.0,69.0,3.9,16.0,235.0,563.55,466.75
2017,1,15,9,15,297.0,62.0,4.2,16.5,145.0,319.37,267.96
2017,1,15,9,30,0.0,55.0,4.5,17.0,55.0,45.52,32.9
2017,1,15,9,45,0.0,59.0,4.8,18.0,59.0,48.86,35.58
2017,1,15,10,0,0.0,63.0,5.1,19.0,63.0,52.2,38.13
2017,1,15,10,15,2.5,116.0,5.25,19.0,117.5,100.93,78.51
2017,1,15,10,30,5.0,169.0,5.4,19.0,172.0,152.02,120.24
2017,1,15,10,45,2.5,122.0,5.55,19.5,123.5,105.05,81.3
2017,1,15,11,0,0.0,75.0,5.7,20.0,75.0,62.28,45.88
2017,1,15,11,15,0.0,53.0,5.9,20.5,53.0,43.95,30.65
2017,1,15,11,30,0.0,31.0,6.1,21.0,31.0,25.67,15.51
2017,1,15,11,45,0.0,93.0,6.3,21.5,93.0,77.39,57.73
2017,1,15,12,0,0.0,155.0,6.5,22.0,155.0,129.89,99.95
2017,1,15,12,15,0.0,92.0,6.65,22.0,92.0,76.56,56.82
2017,1,15,12,30,0.0,29.0,6.8,22.0,29.0,24.03,14.03
2017,1,15,12,45,20.5,147.5,6.95,22.0,160.5,133.35,102.64
2017,1,15,13,0,41.0,266.0,7.1,22.0,292.0,234.31,182.68
2017,1,15,13,15,34.0,254.0,7.1,22.0,275.5,216.86,168.64
2017,1,15,13,30,27.0,242.0,7.1,22.0,259.0,202.5,157.27
2017,1,15,13,45,21.0,227.0,7.15,22.0,240.0,186.37,144.57
2017,1,15,14,0,15.0,212.0,7.2,22.0,221.0,171.12,132.68
2017,1,15,14,15,14.0,203.0,7.05,22.0,211.0,161.76,125.35
2017,1,15,14,30,13.0,194.0,6.9,22.0,201.0,152.52,118.23
2017,1,15,14,45,225.5,186.5,6.75,22.0,296.5,133.86,99.66
2017,1,15,15,0,438.0,179.0,6.6,22.0,392.0,118.73,96.1
2017,1,15,15,15,531.5,146.0,6.45,21.5,383.5,100.4,80.89
2017,1,15,15,30,625.0,113.0,6.3,21.0,375.0,81.91,65.37
2017,1,15,15,45,581.5,108.5,6.15,21.0,332.5,80.0,63.89
2017,1,15,16,0,538.0,104.0,6.0,21.0,290.0,75.75,60.34
2017,1,15,16,15,488.0,95.5,5.95,20.5,245.5,70.2,55.71
2017,1,15,16,30,438.0,87.0,5.9,20.0,201.0,64.57,50.85
2017,1,15,16,45,365.5,75.0,5.85,20.0,156.5,56.17,43.31
2017,1,15,17,0,293.0,63.0,5.8,20.0,112.0,47.63,35.43
2017,1,15,17,15,193.0,46.0,5.85,19.5,73.5,35.09,23.89
2017,1,15,17,30,93.0,29.0,5.9,19.0,35.0,22.51,8.95
2017,1,15,17,45,46.5,14.5,5.95,19.0,17.5,12.38,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,148.0,16.0,1.4,13.5,29.5,144.38,0.0
2017,1,16,8,0,296.0,32.0,1.5,14.0,59.0,287.91,219.93
2017,1,16,8,15,400.5,42.5,1.45,14.0,103.5,378.76,308.35
2017,1,16,8,30,505.0,53.0,1.4,14.0,148.0,472.2,387.2
2017,1,16,8,45,562.5,60.5,1.4,14.5,195.0,528.3,432.3
2017,1,16,9,0,620.0,68.0,1.4,15.0,242.0,583.2,474.16
2017,1,16,9,15,310.0,57.0,1.25,15.5,144.0,333.57,276.12
2017,1,16,9,30,0.0,46.0,1.1,16.0,46.0,38.03,26.58
2017,1,16,9,45,0.0,52.0,1.0,16.5,52.0,43.03,30.94
2017,1,16,10,0,0.0,58.0,0.9,17.0,58.0,48.04,34.99
2017,1,16,10,15,0.0,93.5,0.7,17.5,93.5,78.35,60.05
2017,1,16,10,30,0.0,129.0,0.5,18.0,129.0,110.33,85.88
2017,1,16,10,45,0.0,137.0,0.35,18.5,137.0,116.88,90.63
2017,1,16,11,0,0.0,145.0,0.2,19.0,145.0,123.4,95.36
2017,1,16,11,15,16.5,193.0,0.3,19.0,203.0,176.93,138.09
2017,1,16,11,30,33.0,241.0,0.4,19.0,261.0,238.51,185.89
2017,1,16,11,45,16.5,164.5,0.5,19.5,174.5,148.67,114.87
2017,1,16,12,0,0.0,88.0,0.6,20.0,88.0,73.21,54.34
2017,1,16,12,15,4.0,146.5,0.65,20.0,149.5,124.43,95.72
2017,1,16,12,30,8.0,205.0,0.7,20.0,211.0,174.54,135.15
2017,1,16,12,45,14.5,222.0,0.75,20.5,231.5,189.96,146.68
2017,1,16,13,0,21.0,239.0,0.8,21.0,252.0,204.17,157.26
2017,1,16,13,15,186.5,253.5,0.9,21.0,368.0,273.01,207.34
2017,1,16,13,30,352.0,268.0,1.0,21.0,484.0,320.48,237.65
2017,1,16,13,45,231.5,271.0,1.1,21.0,411.5,267.61,198.86
2017,1,16,14,0,111.0,274.0,1.2,21.0,339.0,228.98,172.91
2017,1,16,14,15,76.5,250.5,1.3,20.5,294.0,197.45,150.24
2017,1,16,14,30,42.0,227.0,1.4,20.0,249.0,170.44,131.27
2017,1,16,14,45,49.5,218.0,1.5,20.0,243.0,158.11,122.47
2017,1,16,15,0,57.0,209.0,1.6,20.0,237.0,148.55,121.49
2017,1,16,15,15,166.5,192.0,1.55,19.5,264.5,134.01,109.76
2017,1,16,15,30,276.0,175.0,1.5,19.0,292.0,120.45,98.73
2017,1,16,15,45,244.0,164.0,1.5,19.0,259.0,113.7,93.23
2017,1,16,16,0,212.0,153.0,1.5,19.0,226.0,109.35,89.69
2017,1,16,16,15,189.0,133.0,1.4,18.5,191.5,96.18,78.6
2017,1,16,16,30,166.0,113.0,1.3,18.0,157.0,82.66,66.98
2017,1,16,16,45,130.5,92.0,1.25,17.5,122.0,68.14,54.21
2017,1,16,17,0,95.0,71.0,1.2,17.0,87.0,53.29,40.87
2017,1,16,17,15,53.5,48.5,1.3,16.5,57.0,37.18,26.13
2017,1,16,17,30,12.0,26.0,1.4,16.0,27.0,20.9,8.85
2017,1,16,17,45,6.0,13.0,1.5,16.0,13.5,11.1,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,8.5,4.95,10.0,8.5,6.99,0.0
2017,1,17,8,0,0.0,17.0,5.0,10.0,17.0,14.0,5.49
2017,1,17,8,15,0.0,31.0,5.05,10.0,31.0,25.61,16.12
2017,1,17,8,30,0.0,45.0,5.1,10.0,45.0,37.86,27.05
2017,1,17,8,45,0.0,60.5,5.15,10.0,60.5,52.45,39.94
2017,1,17,9,0,0.0,76.0,5.2,10.0,76.0,66.72,52.42
2017,1,17,9,15,0.0,91.0,5.15,10.0,91.0,80.22,64.07
2017,1,17,9,30,0.0,106.0,5.1,10.0,106.0,93.55,75.43
2017,1,17,9,45,0.0,109.5,5.1,10.0,109.5,95.14,76.61
2017,1,17,10,0,0.0,113.0,5.1,10.0,113.0,97.18,78.16
2017,1,17,10,15,0.0,108.0,5.05,10.0,108.0,91.6,73.19
2017,1,17,10,30,0.0,103.0,5.0,10.0,103.0,86.57,68.73
2017,1,17,10,45,0.0,102.0,4.95,10.5,102.0,85.41,67.46
2017,1,17,11,0,0.0,101.0,4.9,11.0,101.0,84.38,66.32
2017,1,17,11,15,0.0,110.0,4.85,11.0,110.0,92.06,72.69
2017,1,17,11,30,0.0,119.0,4.8,11.0,119.0,99.66,78.99
2017,1,17,11,45,0.0,109.5,4.8,11.0,109.5,91.39,71.93
2017,1,17,12,0,0.0,100.0,4.8,11.0,100.0,83.29,65.06
2017,1,17,12,15,0.0,127.0,4.8,11.0,127.0,105.9,84.01
2017,1,17,12,30,0.0,154.0,4.8,11.0,154.0,128.17,102.58
2017,1,17,12,45,0.0,125.5,4.8,11.0,125.5,104.27,82.57
2017,1,17,13,0,0.0,97.0,4.8,11.0,97.0,80.71,62.81
2017,1,17,13,15,0.0,85.5,4.8,11.0,85.5,71.12,54.78
2017,1,17,13,30,0.0,74.0,4.8,11.0,74.0,61.5,46.68
2017,1,17,13,45,0.0,102.5,4.85,11.0,102.5,85.02,66.61
2017,1,17,14,0,0.0,131.0,4.9,11.0,131.0,107.33,85.47
2017,1,17,14,15,0.0,76.5,4.9,10.5,76.5,63.55,48.68
2017,1,17,14,30,0.0,22.0,4.9,10.0,22.0,18.19,10.02
2017,1,17,14,45,0.5,91.0,4.9,10.0,91.5,75.44,59.17
2017,1,17,15,0,1.0,160.0,4.9,10.0,161.0,124.9,106.01
2017,1,17,15,15,4.5,156.0,4.9,10.0,158.5,121.35,103.08
2017,1,17,15,30,8.0,152.0,4.9,10.0,156.0,117.63,100.04
2017,1,17,15,45,4.0,137.0,4.9,10.0,139.0,106.43,90.31
2017,1,17,16,0,0.0,122.0,4.9,10.0,122.0,95.1,80.36
2017,1,17,16,15,0.0,103.5,4.8,9.5,103.5,81.33,68.22
2017,1,17,16,30,0.0,85.0,4.7,9.0,85.0,67.39,55.71
2017,1,17,16,45,0.0,67.0,4.65,9.0,67.0,53.63,43.06
2017,1,17,17,0,0.0,49.0,4.6,9.0,49.0,39.71,30.1
2017,1,17,17,15,0.0,32.5,4.5,8.5,32.5,26.72,17.91
2017,1,17,17,30,0.0,16.0,4.4,8.0,16.0,13.19,4.16
2017,1,17,17,45,0.0,8.0,4.3,8.0,8.0,6.83,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,11.0,3.35,7.0,11.0,9.06,0.0
2017,1,18,8,0,0.0,22.0,3.4,7.0,22.0,18.16,9.02
2017,1,18,8,15,0.0,40.0,3.3,7.0,40.0,35.86,25.18
2017,1,18,8,30,0.0,58.0,3.2,7.0,58.0,53.65,41.16
2017,1,18,8,45,0.0,77.5,3.15,7.5,77.5,72.52,57.85
2017,1,18,9,0,0.0,97.0,3.1,8.0,97.0,90.77,73.71
2017,1,18,9,15,4.5,114.5,3.0,8.0,116.5,109.68,90.17
2017,1,18,9,30,9.0,132.0,2.9,8.0,136.0,128.43,106.23
2017,1,18,9,45,4.5,129.5,2.8,8.5,131.5,118.85,97.41
2017,1,18,10,0,0.0,127.0,2.7,9.0,127.0,110.77,89.94
2017,1,18,10,15,5.0,152.5,2.7,9.0,155.5,137.83,112.82
2017,1,18,10,30,10.0,178.0,2.7,9.0,184.0,164.39,134.97
2017,1,18,10,45,27.0,206.5,2.7,9.5,221.5,201.86,165.97
2017,1,18,11,0,44.0,235.0,2.7,10.0,259.0,250.27,205.32
2017,1,18,11,15,48.5,247.5,2.7,10.0,275.0,260.43,213.06
2017,1,18,11,30,53.0,260.0,2.7,10.0,291.0,269.88,220.32
2017,1,18,11,45,38.5,251.0,2.75,10.0,274.0,246.8,200.95
2017,1,18,12,0,24.0,242.0,2.8,10.0,257.0,218.75,177.67
2017,1,18,12,15,24.5,245.0,2.8,10.0,260.5,218.94,177.68
2017,1,18,12,30,25.0,248.0,2.8,10.0,264.0,218.98,177.51
2017,1,18,12,45,25.5,249.0,2.8,10.5,265.5,217.2,175.56
2017,1,18,13,0,26.0,250.0,2.8,11.0,267.0,215.25,173.49
2017,1,18,13,15,70.5,272.0,2.7,11.5,316.5,244.67,196.05
2017,1,18,13,30,115.0,294.0,2.6,12.0,366.0,266.98,211.87
2017,1,18,13,45,75.5,269.0,2.55,12.5,315.5,228.09,180.69
2017,1,18,14,0,36.0,244.0,2.5,13.0,265.0,194.18,154.26
2017,1,18,14,15,93.0,250.0,2.4,13.0,302.0,200.75,157.2
2017,1,18,14,30,150.0,256.0,2.3,13.0,339.0,194.26,150.08
2017,1,18,14,45,95.0,229.5,2.25,13.5,281.0,167.63,132.31
2017,1,18,15,0,40.0,203.0,2.2,14.0,223.0,145.31,121.62
2017,1,18,15,15,20.0,138.0,2.1,13.5,148.0,109.41,91.03
2017,1,18,15,30,0.0,73.0,2.0,13.0,73.0,60.55,48.44
2017,1,18,15,45,0.0,65.5,1.9,13.0,65.5,54.28,43.04
2017,1,18,16,0,0.0,58.0,1.8,13.0,58.0,48.02,37.55
2017,1,18,16,15,0.0,49.5,1.55,12.5,49.5,40.94,31.33
2017,1,18,16,30,0.0,41.0,1.3,12.0,41.0,33.87,25.02
2017,1,18,16,45,0.0,32.5,1.05,12.0,32.5,26.81,18.58
2017,1,18,17,0,0.0,24.0,0.8,12.0,24.0,19.77,12.07
2017,1,18,17,15,0.0,16.0,0.8,11.5,16.0,13.16,5.92
2017,1,18,17,30,0.0,8.0,0.8,11.0,8.0,6.57,0.0
2017,1,18,17,45,0.0,4.0,0.85,11.0,4.0,3.41,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,127.5,17.5,2.4,10.5,29.5,132.21,0.0
2017,1,19,8,0,255.0,35.0,2.8,11.0,59.0,265.81,208.29
2017,1,19,8,15,355.5,47.5,2.95,11.0,103.5,353.86,294.5
2017,1,19,8,30,456.0,60.0,3.1,11.0,148.0,446.99,376.23
2017,1,19,8,45,537.0,66.0,3.3,11.5,198.0,519.62,437.26
2017,1,19,9,0,618.0,72.0,3.5,12.0,248.0,591.03,494.56
2017,1,19,9,15,321.5,106.5,3.6,12.5,199.5,399.89,336.6
2017,1,19,9,30,25.0,141.0,3.7,13.0,151.0,150.75,123.21
2017,1,19,9,45,82.5,168.5,3.8,14.0,204.5,235.04,194.49
2017,1,19,10,0,140.0,196.0,3.9,15.0,258.0,319.3,262.88
2017,1,19,10,15,478.0,145.5,3.95,15.0,383.0,539.36,443.7
2017,1,19,10,30,816.0,95.0,4.0,15.0,508.0,726.64,588.79
2017,1,19,10,45,834.5,96.0,4.05,15.5,540.5,723.91,583.41
2017,1,19,11,0,853.0,97.0,4.1,16.0,573.0,717.31,575.75
2017,1,19,11,15,863.5,98.5,4.2,16.5,597.5,701.9,561.36
2017,1,19,11,30,874.0,100.0,4.3,17.0,622.0,682.87,544.23
2017,1,19,11,45,884.5,99.0,4.4,17.5,639.5,657.71,522.37
2017,1,19,12,0,895.0,98.0,4.5,18.0,657.0,626.34,495.52
2017,1,19,12,15,898.5,98.5,4.55,18.0,665.5,592.81,467.11
2017,1,19,12,30,902.0,99.0,4.6,18.0,674.0,556.45,435.84
2017,1,19,12,45,903.5,98.0,4.65,18.5,674.0,515.13,399.21
2017,1,19,13,0,905.0,97.0,4.7,19.0,674.0,471.48,359.97
2017,1,19,13,15,903.0,96.5,4.7,19.0,665.5,424.77,318.11
2017,1,19,13,30,901.0,96.0,4.7,19.0,657.0,376.36,274.08
2017,1,19,13,45,897.0,94.5,4.75,19.0,640.0,325.13,227.5
2017,1,19,14,0,893.0,93.0,4.8,19.0,623.0,267.98,176.62
2017,1,19,14,15,884.0,91.5,4.75,19.0,598.0,213.18,129.93
2017,1,19,14,30,875.0,90.0,4.7,19.0,573.0,158.37,88.78
2017,1,19,14,45,863.5,87.0,4.7,19.5,541.0,102.56,58.24
2017,1,19,15,0,852.0,84.0,4.7,20.0,509.0,67.3,52.65
2017,1,19,15,15,833.0,81.5,4.4,19.5,470.0,65.99,51.77
2017,1,19,15,30,814.0,79.0,4.1,19.0,431.0,64.7,50.9
2017,1,19,15,45,789.5,74.5,3.85,19.0,387.5,61.8,48.51
2017,1,19,16,0,765.0,70.0,3.6,19.0,344.0,58.86,46.06
2017,1,19,16,15,724.5,65.5,3.25,18.0,295.5,55.73,43.57
2017,1,19,16,30,684.0,61.0,2.9,17.0,247.0,48.29,37.19
2017,1,19,16,45,626.5,53.5,2.6,16.0,198.0,42.9,32.44
2017,1,19,17,0,569.0,46.0,2.3,15.0,149.0,37.43,27.42
2017,1,19,17,15,461.0,36.5,2.35,14.5,102.5,29.97,20.36
2017,1,19,17,30,353.0,27.0,2.4,14.0,56.0,22.47,11.71
2017,1,19,17,45,176.5,13.5,2.45,13.5,28.0,11.52,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,101.0,16.0,1.85,11.0,26.0,111.66,0.0
2017,1,20,8,0,202.0,32.0,1.9,12.0,52.0,223.31,174.31
2017,1,20,8,15,244.5,50.0,2.1,12.5,87.5,277.48,229.1
2017,1,20,8,30,287.0,68.0,2.3,13.0,123.0,331.82,277.35
2017,1,20,8,45,309.0,85.5,2.5,13.5,160.0,369.8,309.9
2017,1,20,9,0,331.0,103.0,2.7,14.0,197.0,406.6,339.99
2017,1,20,9,15,344.0,119.5,2.6,14.0,233.0,433.77,361.19
2017,1,20,9,30,357.0,136.0,2.5,14.0,269.0,459.13,380.2
2017,1,20,9,45,363.5,153.5,2.4,14.5,302.5,462.54,380.92
2017,1,20,10,0,370.0,171.0,2.3,15.0,336.0,480.39,392.48
2017,1,20,10,15,423.0,176.0,2.2,15.5,380.0,532.53,430.63
2017,1,20,10,30,476.0,181.0,2.1,16.0,424.0,566.22,453.87
2017,1,20,10,45,697.5,128.5,2.05,17.0,508.0,665.51,527.3
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,737.8,577.21
2017,1,20,11,15,926.5,77.5,2.05,18.5,616.0,720.01,561.39
2017,1,20,11,30,934.0,79.0,2.1,19.0,640.0,698.63,543.08
2017,1,20,11,45,928.5,83.5,2.2,20.0,654.0,668.67,517.52
2017,1,20,12,0,923.0,88.0,2.3,21.0,668.0,635.86,489.62
2017,1,20,12,15,924.5,88.5,2.05,21.0,675.5,600.49,459.7
2017,1,20,12,30,926.0,89.0,1.8,21.0,683.0,562.35,427.2
2017,1,20,12,45,916.0,93.0,1.55,21.5,680.0,519.31,389.74
2017,1,20,13,0,906.0,97.0,1.3,22.0,677.0,474.62,350.54
2017,1,20,13,15,787.0,135.0,1.3,22.0,634.0,411.71,300.63
2017,1,20,13,30,668.0,173.0,1.3,22.0,591.0,359.05,258.87
2017,1,20,13,45,757.5,140.5,1.3,22.0,602.5,318.05,220.69
2017,1,20,14,0,847.0,108.0,1.3,22.0,614.0,272.23,177.6
2017,1,20,14,15,762.0,124.5,1.3,22.0,565.5,215.02,133.77
2017,1,20,14,30,677.0,141.0,1.3,22.0,517.0,170.16,104.09
2017,1,20,14,45,673.5,132.0,1.3,22.0,488.0,120.2,75.28
2017,1,20,15,0,670.0,123.0,1.3,22.0,459.0,85.23,67.33
2017,1,20,15,15,696.0,111.5,1.3,21.5,437.0,79.17,62.53
2017,1,20,15,30,722.0,100.0,1.3,21.0,415.0,72.85,57.42
2017,1,20,15,45,689.5,95.5,1.3,20.5,371.0,70.64,55.81
2017,1,20,16,0,657.0,91.0,1.3,20.0,327.0,68.47,54.18
2017,1,20,16,15,612.0,84.0,1.35,19.0,280.5,64.26,50.82
2017,1,20,16,30,567.0,77.0,1.4,18.0,234.0,60.0,47.3
2017,1,20,16,45,502.0,67.5,1.5,17.5,186.0,53.48,41.53
2017,1,20,17,0,437.0,58.0,1.6,17.0,138.0,46.86,35.45
2017,1,20,17,15,333.5,45.0,1.65,16.5,94.5,36.85,26.14
2017,1,20,17,30,230.0,32.0,1.7,16.0,51.0,24.85,13.81
2017,1,20,17,45,115.0,16.0,1.75,15.5,25.5,13.66,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,169.0,16.0,2.6,10.5,32.5,162.37,0.0
2017,1,21,8,0,338.0,32.0,2.9,11.0,65.0,321.05,253.87
2017,1,21,8,15,440.5,42.0,2.9,11.5,111.5,411.75,341.69
2017,1,21,8,30,543.0,52.0,2.9,12.0,158.0,505.03,421.18
2017,1,21,8,45,271.5,71.0,2.9,13.0,124.0,322.57,271.61
2017,1,21,9,0,0.0,90.0,2.9,14.0,90.0,82.08,64.4
2017,1,21,9,15,70.5,124.0,3.1,14.5,150.5,183.43,151.99
2017,1,21,9,30,141.0,158.0,3.3,15.0,211.0,289.54,240.23
2017,1,21,9,45,120.0,177.0,3.55,16.0,226.0,289.43,237.72
2017,1,21,10,0,99.0,196.0,3.8,17.0,241.0,273.84,223.11
2017,1,21,10,15,491.0,135.0,3.8,17.5,383.0,540.24,440.67
2017,1,21,10,30,883.0,74.0,3.8,18.0,525.0,750.8,599.24
2017,1,21,10,45,902.0,73.0,3.85,19.0,558.0,746.04,591.03
2017,1,21,11,0,921.0,72.0,3.9,20.0,591.0,737.45,581.63
2017,1,21,11,15,928.5,73.0,4.0,20.5,615.0,719.25,566.22
2017,1,21,11,30,936.0,74.0,4.1,21.0,639.0,697.47,547.2
2017,1,21,11,45,935.0,77.5,4.25,21.5,654.0,669.42,523.36
2017,1,21,12,0,934.0,81.0,4.4,22.0,669.0,638.28,496.95
2017,1,21,12,15,935.5,81.0,4.55,22.0,676.5,602.22,467.51
2017,1,21,12,30,937.0,81.0,4.7,22.0,684.0,563.39,435.16
2017,1,21,12,45,936.0,81.0,4.85,22.5,683.0,520.75,398.21
2017,1,21,13,0,935.0,81.0,5.0,23.0,682.0,475.86,358.64
2017,1,21,13,15,932.5,80.5,5.05,23.0,673.5,427.89,316.31
2017,1,21,13,30,930.0,80.0,5.1,23.0,665.0,378.21,271.75
2017,1,21,13,45,928.0,78.0,5.2,23.0,648.5,325.95,224.66
2017,1,21,14,0,926.0,76.0,5.3,23.0,632.0,272.39,176.8
2017,1,21,14,15,544.5,169.5,5.2,22.5,493.0,212.48,142.2
2017,1,21,14,30,163.0,263.0,5.1,22.0,354.0,201.94,150.99
2017,1,21,14,45,438.0,187.5,5.0,22.0,413.0,145.13,101.08
2017,1,21,15,0,713.0,112.0,4.9,22.0,472.0,78.12,61.39
2017,1,21,15,15,356.5,113.0,4.5,21.5,293.0,76.36,60.2
2017,1,21,15,30,0.0,114.0,4.1,21.0,114.0,91.71,73.65
2017,1,21,15,45,0.0,102.5,3.7,20.5,102.5,82.79,66.29
2017,1,21,16,0,0.0,91.0,3.3,20.0,91.0,73.79,58.79
2017,1,21,16,15,0.0,78.0,2.9,19.0,78.0,63.6,50.25
2017,1,21,16,30,0.0,65.0,2.5,18.0,65.0,53.32,41.45
2017,1,21,16,45,0.0,52.0,2.2,17.5,52.0,42.95,32.3
2017,1,21,17,0,0.0,39.0,1.9,17.0,39.0,32.24,22.7
2017,1,21,17,15,0.0,27.0,1.9,16.5,27.0,22.28,13.65
2017,1,21,17,30,0.0,15.0,1.9,16.0,15.0,12.35,4.2
2017,1,21,17,45,0.0,7.5,1.95,15.5,7.5,6.4,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
