Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,192.5,15.5,9.2,11.5,34.5,178.57,0.0
2017,1,22,8,0,385.0,31.0,9.3,12.0,69.0,354.05,283.93
2017,1,22,8,15,490.5,39.5,9.5,12.0,117.5,446.01,376.25
2017,1,22,8,30,596.0,48.0,9.7,12.0,166.0,540.58,461.28
2017,1,22,8,45,662.5,53.0,9.95,12.5,217.5,596.2,509.93
2017,1,22,9,0,729.0,58.0,10.2,13.0,269.0,657.8,561.13
2017,1,22,9,15,767.5,62.0,10.25,13.5,318.0,694.48,589.83
2017,1,22,9,30,806.0,66.0,10.3,14.0,367.0,728.26,615.15
2017,1,22,9,45,835.0,68.5,10.45,14.5,412.5,749.58,629.94
2017,1,22,10,0,864.0,71.0,10.6,15.0,458.0,767.36,641.64
2017,1,22,10,15,882.0,73.0,10.5,15.0,497.5,765.61,638.47
2017,1,22,10,30,900.0,75.0,10.4,15.0,537.0,767.2,638.1
2017,1,22,10,45,912.0,77.0,10.35,15.0,569.5,760.55,631.4
2017,1,22,11,0,924.0,79.0,10.3,15.0,602.0,750.11,621.89
2017,1,22,11,15,932.5,80.5,10.2,15.0,627.0,732.89,606.52
2017,1,22,11,30,941.0,82.0,10.1,15.0,652.0,712.0,587.31
2017,1,22,11,45,949.5,81.0,10.05,15.5,669.5,684.93,562.03
2017,1,22,12,0,958.0,80.0,10.0,16.0,687.0,654.37,533.71
2017,1,22,12,15,961.0,80.5,9.85,16.0,695.5,618.77,501.79
2017,1,22,12,30,964.0,81.0,9.7,16.0,704.0,580.18,466.89
2017,1,22,12,45,966.5,80.0,9.6,16.5,704.5,537.13,426.96
2017,1,22,13,0,969.0,79.0,9.5,17.0,705.0,491.48,384.23
2017,1,22,13,15,967.0,78.5,9.35,17.0,696.5,442.12,338.45
2017,1,22,13,30,965.0,78.0,9.2,17.0,688.0,390.91,290.4
2017,1,22,13,45,964.0,76.0,9.05,17.0,671.5,337.13,239.82
2017,1,22,14,0,963.0,74.0,8.9,17.0,655.0,281.88,188.48
2017,1,22,14,15,955.5,73.0,8.75,17.0,629.5,225.02,138.3
2017,1,22,14,30,948.0,72.0,8.6,17.0,604.0,167.77,93.43
2017,1,22,14,45,936.5,70.0,8.45,17.0,571.5,109.42,59.48
2017,1,22,15,0,925.0,68.0,8.3,17.0,539.0,64.96,51.23
2017,1,22,15,15,908.0,66.0,8.0,16.5,499.0,63.15,49.89
2017,1,22,15,30,891.0,64.0,7.7,16.0,459.0,61.26,48.47
2017,1,22,15,45,868.0,61.0,7.4,16.0,414.0,58.49,46.16
2017,1,22,16,0,845.0,58.0,7.1,16.0,369.0,55.63,43.74
2017,1,22,16,15,808.5,54.5,6.6,15.5,319.0,47.39,36.6
2017,1,22,16,30,772.0,51.0,6.1,15.0,269.0,44.71,34.3
2017,1,22,16,45,714.0,46.0,5.6,14.5,217.5,40.62,30.63
2017,1,22,17,0,656.0,41.0,5.1,14.0,166.0,36.55,26.82
2017,1,22,17,15,553.5,33.5,4.85,13.5,116.5,30.04,20.64
2017,1,22,17,30,451.0,26.0,4.6,13.0,67.0,23.58,13.58
2017,1,22,17,45,225.5,13.0,4.45,12.5,33.5,11.55,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.0,13.5,1.4,8.0,37.5,205.31,5.16
2017,1,23,8,0,482.0,27.0,1.5,9.0,75.0,409.48,324.69
2017,1,23,8,15,576.0,33.5,1.3,9.5,124.0,494.42,405.11
2017,1,23,8,30,670.0,40.0,1.1,10.0,173.0,580.5,475.0
2017,1,23,8,45,715.5,46.5,0.9,11.0,223.5,630.16,511.13
2017,1,23,9,0,761.0,53.0,0.7,12.0,274.0,678.07,542.65
2017,1,23,9,15,797.0,56.5,1.0,13.0,323.5,712.39,568.48
2017,1,23,9,30,833.0,60.0,1.3,14.0,373.0,743.82,591.12
2017,1,23,9,45,859.0,62.0,1.65,15.0,418.0,755.02,598.81
2017,1,23,10,0,885.0,64.0,2.0,16.0,463.0,770.21,608.96
2017,1,23,10,15,902.0,66.0,2.25,16.0,502.0,774.88,612.62
2017,1,23,10,30,919.0,68.0,2.5,16.0,541.0,775.8,613.58
2017,1,23,10,45,931.5,69.0,2.8,16.5,574.0,768.35,607.61
2017,1,23,11,0,944.0,70.0,3.1,17.0,607.0,757.08,598.83
2017,1,23,11,15,952.0,71.0,3.25,17.5,632.0,738.83,584.23
2017,1,23,11,30,960.0,72.0,3.4,18.0,657.0,716.88,565.42
2017,1,23,11,45,965.5,72.5,3.55,18.5,673.5,689.18,542.05
2017,1,23,12,0,971.0,73.0,3.7,19.0,690.0,658.06,515.73
2017,1,23,12,15,973.0,73.0,3.8,19.0,698.0,621.14,485.33
2017,1,23,12,30,975.0,73.0,3.9,19.0,706.0,581.29,451.95
2017,1,23,12,45,974.0,73.0,4.05,19.5,705.5,537.22,413.75
2017,1,23,13,0,973.0,73.0,4.2,20.0,705.0,490.78,372.8
2017,1,23,13,15,970.5,73.0,4.15,20.0,696.0,441.59,329.16
2017,1,23,13,30,968.0,73.0,4.1,20.0,687.0,390.57,283.15
2017,1,23,13,45,962.0,72.5,4.1,20.0,669.5,336.53,234.28
2017,1,23,14,0,956.0,72.0,4.1,20.0,652.0,281.46,184.79
2017,1,23,14,15,948.0,70.5,3.95,20.0,626.5,224.5,135.7
2017,1,23,14,30,940.0,69.0,3.8,20.0,601.0,167.24,91.47
2017,1,23,14,45,925.0,68.5,3.65,20.0,567.5,110.19,58.54
2017,1,23,15,0,910.0,68.0,3.5,20.0,534.0,64.75,50.38
2017,1,23,15,15,893.0,66.0,3.1,19.5,494.5,62.96,49.1
2017,1,23,15,30,876.0,64.0,2.7,19.0,455.0,61.09,47.72
2017,1,23,15,45,852.5,61.0,2.3,19.0,410.5,58.34,45.46
2017,1,23,16,0,829.0,58.0,1.9,19.0,366.0,49.87,38.18
2017,1,23,16,15,793.0,54.5,1.8,18.0,317.0,47.2,36.09
2017,1,23,16,30,757.0,51.0,1.7,17.0,268.0,44.54,33.91
2017,1,23,16,45,701.0,46.0,1.6,16.0,217.0,40.48,30.37
2017,1,23,17,0,645.0,41.0,1.5,15.0,166.0,36.43,26.67
2017,1,23,17,15,546.5,33.5,1.55,14.0,117.5,29.96,20.61
2017,1,23,17,30,448.0,26.0,1.6,13.0,69.0,23.51,13.78
2017,1,23,17,45,224.0,13.0,1.65,12.5,34.5,11.5,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,135.0,17.0,4.2,10.0,31.0,139.15,12.79
2017,1,24,8,0,270.0,34.0,4.4,11.0,62.0,277.27,222.39
2017,1,24,8,15,339.5,48.5,4.45,11.5,103.5,346.05,290.07
2017,1,24,8,30,409.0,63.0,4.5,12.0,145.0,418.21,353.98
2017,1,24,8,45,469.0,71.0,4.6,13.0,189.0,480.67,406.48
2017,1,24,9,0,529.0,79.0,4.7,14.0,233.0,538.97,452.99
2017,1,24,9,15,651.0,74.5,4.9,15.0,297.5,628.67,522.63
2017,1,24,9,30,773.0,70.0,5.1,16.0,362.0,712.0,584.81
2017,1,24,9,45,691.0,96.0,5.35,17.0,380.0,679.69,556.88
2017,1,24,10,0,609.0,122.0,5.6,18.0,398.0,638.23,521.63
2017,1,24,10,15,736.0,101.5,5.6,18.5,463.0,702.81,569.81
2017,1,24,10,30,863.0,81.0,5.6,19.0,528.0,758.28,609.11
2017,1,24,10,45,876.5,82.5,5.7,19.5,560.0,746.16,597.68
2017,1,24,11,0,890.0,84.0,5.8,20.0,592.0,736.92,588.9
2017,1,24,11,15,899.0,85.5,5.8,20.5,617.0,720.8,574.24
2017,1,24,11,30,908.0,87.0,5.8,21.0,642.0,701.08,556.08
2017,1,24,11,45,924.0,83.5,5.85,21.5,661.0,677.18,534.92
2017,1,24,12,0,940.0,80.0,5.9,22.0,680.0,649.5,510.55
2017,1,24,12,15,943.0,80.0,5.85,22.0,689.0,614.09,480.53
2017,1,24,12,30,946.0,80.0,5.8,22.0,698.0,575.76,447.67
2017,1,24,12,45,947.0,79.5,5.75,22.5,698.0,533.21,410.06
2017,1,24,13,0,948.0,79.0,5.7,23.0,698.0,488.22,369.84
2017,1,24,13,15,946.0,79.0,5.55,23.0,689.5,440.21,327.06
2017,1,24,13,30,944.0,79.0,5.4,23.0,681.0,390.36,282.05
2017,1,24,13,45,938.0,78.5,5.25,23.0,664.0,337.34,234.17
2017,1,24,14,0,932.0,78.0,5.1,23.0,647.0,283.34,185.78
2017,1,24,14,15,924.0,77.0,4.9,23.0,622.0,227.84,138.12
2017,1,24,14,30,916.0,76.0,4.7,23.0,597.0,172.05,95.06
2017,1,24,14,45,903.5,74.5,4.55,23.0,564.5,115.53,61.85
2017,1,24,15,0,891.0,73.0,4.4,23.0,532.0,67.87,52.4
2017,1,24,15,15,874.0,71.0,4.0,22.5,493.0,66.15,51.2
2017,1,24,15,30,857.0,69.0,3.6,22.0,454.0,57.44,43.97
2017,1,24,15,45,827.5,67.0,3.25,22.0,409.0,56.15,42.99
2017,1,24,16,0,798.0,65.0,2.9,22.0,364.0,54.91,42.04
2017,1,24,16,15,760.5,61.0,2.6,21.0,315.0,52.04,39.81
2017,1,24,16,30,723.0,57.0,2.3,20.0,266.0,49.18,37.51
2017,1,24,16,45,659.5,52.0,2.05,19.0,215.0,45.29,34.18
2017,1,24,17,0,596.0,47.0,1.8,18.0,164.0,38.06,27.76
2017,1,24,17,15,495.0,38.5,1.8,17.5,116.0,31.46,21.61
2017,1,24,17,30,394.0,30.0,1.8,17.0,68.0,24.87,14.79
2017,1,24,17,45,197.0,15.0,1.8,16.5,34.0,12.22,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.6,9.5,37.5,199.02,36.31
2017,1,25,8,0,438.0,30.0,4.8,10.0,75.0,393.41,318.1
2017,1,25,8,15,537.5,38.0,4.85,10.5,124.5,473.98,397.22
2017,1,25,8,30,637.0,46.0,4.9,11.0,174.0,566.4,477.17
2017,1,25,8,45,532.0,69.5,5.0,11.5,196.5,528.49,448.33
2017,1,25,9,0,427.0,93.0,5.1,12.0,219.0,472.5,401.77
2017,1,25,9,15,478.0,102.5,5.15,12.0,266.0,522.15,442.81
2017,1,25,9,30,529.0,112.0,5.2,12.0,313.0,570.31,481.19
2017,1,25,9,45,454.0,143.5,5.3,12.5,330.5,543.6,455.73
2017,1,25,10,0,379.0,175.0,5.4,13.0,348.0,497.27,415.12
2017,1,25,10,15,641.0,125.0,5.4,13.0,447.0,658.65,546.45
2017,1,25,10,30,903.0,75.0,5.4,13.0,546.0,777.51,637.26
2017,1,25,10,45,915.0,77.0,5.4,13.5,578.5,771.02,629.16
2017,1,25,11,0,927.0,79.0,5.4,14.0,611.0,760.71,618.98
2017,1,25,11,15,589.5,183.0,5.4,14.5,527.0,609.31,495.34
2017,1,25,11,30,252.0,287.0,5.4,15.0,443.0,440.29,355.92
2017,1,25,11,45,602.5,184.5,5.45,15.5,568.5,578.63,467.43
2017,1,25,12,0,953.0,82.0,5.5,16.0,694.0,662.23,531.54
2017,1,25,12,15,596.0,198.5,5.45,16.0,583.0,531.98,424.99
2017,1,25,12,30,239.0,315.0,5.4,16.0,472.0,397.96,316.71
2017,1,25,12,45,141.0,298.5,5.4,16.5,391.0,320.68,254.48
2017,1,25,13,0,43.0,282.0,5.4,17.0,310.0,250.15,197.92
2017,1,25,13,15,291.0,252.5,5.35,17.0,439.5,319.8,249.81
2017,1,25,13,30,539.0,223.0,5.3,17.0,569.0,361.65,275.08
2017,1,25,13,45,733.5,154.0,5.3,17.5,611.5,332.89,242.04
2017,1,25,14,0,928.0,85.0,5.3,18.0,654.0,290.48,195.62
2017,1,25,14,15,709.0,147.0,5.05,17.5,572.0,232.9,154.46
2017,1,25,14,30,490.0,209.0,4.8,17.0,490.0,202.13,139.68
2017,1,25,14,45,441.5,207.5,4.55,16.5,449.5,163.26,115.99
2017,1,25,15,0,393.0,206.0,4.3,16.0,409.0,138.96,115.34
2017,1,25,15,15,455.5,175.5,4.15,15.5,394.5,116.68,96.61
2017,1,25,15,30,518.0,145.0,4.0,15.0,380.0,99.6,82.2
2017,1,25,15,45,499.0,134.5,3.85,15.0,343.0,93.8,77.35
2017,1,25,16,0,480.0,124.0,3.7,15.0,306.0,87.81,72.28
2017,1,25,16,15,462.0,109.5,3.5,14.5,265.0,78.9,64.7
2017,1,25,16,30,444.0,95.0,3.3,14.0,224.0,69.66,56.68
2017,1,25,16,45,405.0,81.0,3.1,13.5,182.0,60.27,48.33
2017,1,25,17,0,366.0,67.0,2.9,13.0,140.0,50.57,39.49
2017,1,25,17,15,306.0,51.0,2.85,12.5,99.5,39.0,28.75
2017,1,25,17,30,246.0,35.0,2.8,12.0,59.0,27.11,17.21
2017,1,25,17,45,123.0,17.5,2.8,11.5,29.5,13.64,0.0
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,12.0,18.0,2.65,4.0,19.5,27.18,2.23
2017,1,26,8,0,24.0,36.0,3.0,5.0,39.0,60.96,45.96
2017,1,26,8,15,37.0,57.0,3.15,5.5,63.5,95.39,78.05
2017,1,26,8,30,50.0,78.0,3.3,6.0,88.0,127.82,107.49
2017,1,26,8,45,58.0,98.5,3.45,7.0,113.5,154.7,131.14
2017,1,26,9,0,66.0,119.0,3.6,8.0,139.0,180.95,153.51
2017,1,26,9,15,114.5,141.0,3.65,8.0,182.0,255.32,217.78
2017,1,26,9,30,163.0,163.0,3.7,8.0,225.0,314.32,267.75
2017,1,26,9,45,525.0,116.5,3.75,8.5,350.5,568.9,481.87
2017,1,26,10,0,887.0,70.0,3.8,9.0,476.0,787.05,649.5
2017,1,26,10,15,904.0,72.0,3.7,9.0,516.0,791.77,649.41
2017,1,26,10,30,921.0,74.0,3.6,9.0,556.0,792.72,648.1
2017,1,26,10,45,932.5,76.0,3.5,9.5,589.0,785.66,639.75
2017,1,26,11,0,944.0,78.0,3.4,10.0,622.0,774.73,628.78
2017,1,26,11,15,952.0,79.0,3.2,10.0,647.5,756.36,613.1
2017,1,26,11,30,960.0,80.0,3.0,10.0,673.0,734.29,593.44
2017,1,26,11,45,964.0,81.0,2.9,10.5,690.0,705.97,568.16
2017,1,26,12,0,968.0,82.0,2.8,11.0,707.0,674.28,540.1
2017,1,26,12,15,970.5,82.5,2.65,11.0,716.0,637.99,508.92
2017,1,26,12,30,973.0,83.0,2.5,11.0,725.0,598.68,474.85
2017,1,26,12,45,973.0,83.0,2.45,11.0,724.5,554.83,436.94
2017,1,26,13,0,973.0,83.0,2.4,11.0,724.0,508.52,396.12
2017,1,26,13,15,970.0,82.5,2.3,11.0,715.0,458.32,351.11
2017,1,26,13,30,967.0,82.0,2.2,11.0,706.0,406.35,303.67
2017,1,26,13,45,961.0,81.5,2.1,11.5,688.5,351.94,253.15
2017,1,26,14,0,955.0,81.0,2.0,12.0,671.0,296.5,201.97
2017,1,26,14,15,946.5,79.5,1.95,12.0,645.0,239.05,151.29
2017,1,26,14,30,938.0,78.0,1.9,12.0,619.0,181.35,104.9
2017,1,26,14,45,609.0,153.0,1.9,12.0,497.0,141.57,93.78
2017,1,26,15,0,280.0,228.0,1.9,12.0,375.0,149.49,125.88
2017,1,26,15,15,577.0,149.5,1.8,11.5,423.0,101.91,84.92
2017,1,26,15,30,874.0,71.0,1.7,11.0,471.0,59.02,47.37
2017,1,26,15,45,848.0,68.5,1.65,11.0,425.0,57.42,46.12
2017,1,26,16,0,822.0,66.0,1.6,11.0,379.0,55.84,44.83
2017,1,26,16,15,785.5,62.0,1.4,10.5,329.5,52.98,42.44
2017,1,26,16,30,749.0,58.0,1.2,10.0,280.0,50.11,39.98
2017,1,26,16,45,690.5,52.5,1.05,9.5,228.0,45.81,36.1
2017,1,26,17,0,632.0,47.0,0.9,9.0,176.0,41.52,32.07
2017,1,26,17,15,535.5,39.0,0.95,8.0,126.0,31.93,23.09
2017,1,26,17,30,439.0,31.0,1.0,7.0,76.0,25.73,16.63
2017,1,26,17,45,219.5,15.5,1.1,6.5,38.0,12.6,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,183.0,18.0,3.25,2.5,37.5,181.3,60.16
2017,1,27,8,0,366.0,36.0,3.5,3.0,75.0,350.2,291.45
2017,1,27,8,15,464.5,46.0,3.55,3.5,123.5,440.97,378.37
2017,1,27,8,30,563.0,56.0,3.6,4.0,172.0,533.64,459.42
2017,1,27,8,45,390.0,86.5,3.65,5.0,177.5,438.84,380.03
2017,1,27,9,0,217.0,117.0,3.7,6.0,183.0,325.86,281.44
2017,1,27,9,15,161.5,140.5,4.0,6.5,193.5,291.6,250.88
2017,1,27,9,30,106.0,164.0,4.3,7.0,204.0,270.96,230.96
2017,1,27,9,45,218.0,175.0,4.6,8.0,271.0,365.15,311.45
2017,1,27,10,0,330.0,186.0,4.9,9.0,338.0,474.1,400.89
2017,1,27,10,15,320.0,209.0,4.8,9.0,367.0,483.46,406.02
2017,1,27,10,30,310.0,232.0,4.7,9.0,396.0,490.72,409.78
2017,1,27,10,45,335.5,238.5,4.6,9.5,425.0,504.83,419.23
2017,1,27,11,0,361.0,245.0,4.5,10.0,454.0,516.74,426.69
2017,1,27,11,15,305.0,267.5,4.4,10.0,449.5,485.04,398.8
2017,1,27,11,30,249.0,290.0,4.3,10.0,445.0,442.81,363.03
2017,1,27,11,45,191.0,301.5,4.2,10.5,422.0,402.52,328.34
2017,1,27,12,0,133.0,313.0,4.1,11.0,399.0,364.83,296.01
2017,1,27,12,15,105.0,310.5,4.0,11.0,379.0,328.53,266.08
2017,1,27,12,30,77.0,308.0,3.9,11.0,359.0,302.46,244.46
2017,1,27,12,45,227.5,298.0,3.85,11.5,449.0,363.68,292.44
2017,1,27,13,0,378.0,288.0,3.8,12.0,539.0,408.7,324.69
2017,1,27,13,15,283.0,301.0,3.7,12.0,487.5,355.68,281.33
2017,1,27,13,30,188.0,314.0,3.6,12.0,436.0,310.58,245.49
2017,1,27,13,45,125.5,296.0,3.5,12.0,376.5,263.21,208.1
2017,1,27,14,0,63.0,278.0,3.4,12.0,317.0,226.23,179.85
2017,1,27,14,15,90.0,274.5,3.35,12.0,328.0,220.29,173.8
2017,1,27,14,30,117.0,271.0,3.3,12.0,339.0,210.8,165.11
2017,1,27,14,45,168.5,254.5,3.3,12.0,346.5,185.66,144.4
2017,1,27,15,0,220.0,238.0,3.3,12.0,354.0,160.89,135.89
2017,1,27,15,15,112.0,197.5,3.15,11.5,256.5,137.09,115.8
2017,1,27,15,30,4.0,157.0,3.0,11.0,159.0,122.01,103.11
2017,1,27,15,45,2.0,142.0,2.95,11.0,143.0,110.84,93.55
2017,1,27,16,0,0.0,127.0,2.9,11.0,127.0,99.53,83.78
2017,1,27,16,15,0.0,110.0,2.55,10.0,110.0,86.76,72.85
2017,1,27,16,30,0.0,93.0,2.2,9.0,93.0,73.85,61.57
2017,1,27,16,45,0.0,75.5,1.9,8.5,75.5,60.45,49.5
2017,1,27,17,0,0.0,58.0,1.6,8.0,58.0,46.9,37.06
2017,1,27,17,15,0.0,41.0,1.55,7.5,41.0,33.56,24.62
2017,1,27,17,30,0.0,24.0,1.5,7.0,24.0,19.81,11.6
2017,1,27,17,45,0.0,12.0,1.45,6.5,12.0,9.88,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,157.0,18.5,3.3,4.5,35.5,165.25,64.1
2017,1,28,8,0,314.0,37.0,3.5,5.0,71.0,314.78,261.03
2017,1,28,8,15,394.5,50.0,3.7,5.5,116.5,394.62,337.68
2017,1,28,8,30,475.0,63.0,3.9,6.0,162.0,476.31,409.99
2017,1,28,8,45,566.0,62.5,4.15,6.5,211.0,551.04,473.5
2017,1,28,9,0,657.0,62.0,4.4,7.0,260.0,623.8,532.94
2017,1,28,9,15,526.0,100.0,4.4,7.5,275.5,567.63,485.4
2017,1,28,9,30,395.0,138.0,4.4,8.0,291.0,500.19,426.06
2017,1,28,9,45,643.0,105.5,4.45,9.0,388.0,661.39,556.54
2017,1,28,10,0,891.0,73.0,4.5,10.0,485.0,799.25,659.28
2017,1,28,10,15,909.5,75.0,4.35,10.5,526.5,805.18,659.05
2017,1,28,10,30,928.0,77.0,4.2,11.0,568.0,807.27,656.81
2017,1,28,10,45,948.5,76.0,4.05,11.5,603.5,803.43,650.52
2017,1,28,11,0,969.0,75.0,3.9,12.0,639.0,795.49,641.57
2017,1,28,11,15,977.5,76.0,3.8,12.0,665.5,777.04,626.41
2017,1,28,11,30,986.0,77.0,3.7,12.0,692.0,754.76,607.73
2017,1,28,11,45,992.5,77.5,3.65,12.5,710.5,726.85,583.04
2017,1,28,12,0,999.0,78.0,3.6,13.0,729.0,695.34,555.36
2017,1,28,12,15,1001.5,78.5,3.6,13.0,738.0,657.99,524.01
2017,1,28,12,30,1004.0,79.0,3.6,13.0,747.0,617.54,489.58
2017,1,28,12,45,1005.5,78.0,3.65,13.0,747.5,572.24,450.7
2017,1,28,13,0,1007.0,77.0,3.7,13.0,748.0,524.31,408.66
2017,1,28,13,15,1004.5,76.5,3.7,13.0,739.0,472.75,362.53
2017,1,28,13,30,1002.0,76.0,3.7,13.0,730.0,419.28,313.75
2017,1,28,13,45,998.0,75.0,3.75,13.5,712.0,363.27,261.64
2017,1,28,14,0,994.0,74.0,3.8,14.0,694.0,305.98,208.49
2017,1,28,14,15,986.0,73.0,3.75,13.5,668.0,246.88,156.13
2017,1,28,14,30,978.0,72.0,3.7,13.0,642.0,187.39,107.7
2017,1,28,14,45,964.0,71.5,3.7,13.0,608.0,127.67,68.97
2017,1,28,15,0,950.0,71.0,3.7,13.0,574.0,68.69,55.21
2017,1,28,15,15,933.5,69.0,3.55,12.5,533.0,65.71,52.88
2017,1,28,15,30,917.0,67.0,3.4,12.0,492.0,63.87,51.5
2017,1,28,15,45,894.5,64.0,3.3,12.0,445.5,61.16,49.23
2017,1,28,16,0,872.0,61.0,3.2,12.0,399.0,58.34,46.85
2017,1,28,16,15,838.0,57.5,2.75,11.0,348.0,49.83,39.49
2017,1,28,16,30,804.0,54.0,2.3,10.0,297.0,47.2,37.33
2017,1,28,16,45,751.0,49.0,1.9,9.5,244.0,43.17,33.71
2017,1,28,17,0,698.0,44.0,1.5,9.0,191.0,39.15,29.94
2017,1,28,17,15,606.5,37.0,1.5,8.0,139.0,33.15,24.24
2017,1,28,17,30,515.0,30.0,1.5,7.0,87.0,27.2,18.13
2017,1,28,17,45,257.5,15.0,1.5,6.5,43.5,13.23,0.6
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,255.0,14.5,4.45,4.0,43.0,223.76,102.06
2017,1,29,8,0,510.0,29.0,4.6,5.0,86.0,439.46,365.13
2017,1,29,8,15,601.0,36.0,4.45,6.0,137.0,525.15,446.03
2017,1,29,8,30,692.0,43.0,4.3,7.0,188.0,611.89,519.73
2017,1,29,8,45,748.0,46.5,4.15,8.0,241.0,667.1,563.55
2017,1,29,9,0,804.0,50.0,4.0,9.0,294.0,713.08,597.25
2017,1,29,9,15,837.0,53.0,4.05,10.0,344.5,745.27,619.32
2017,1,29,9,30,870.0,56.0,4.1,11.0,395.0,774.76,638.36
2017,1,29,9,45,893.0,58.0,4.2,12.0,441.0,791.8,647.65
2017,1,29,10,0,916.0,60.0,4.3,13.0,487.0,805.35,654.24
2017,1,29,10,15,931.5,62.0,4.4,13.5,527.0,809.27,654.84
2017,1,29,10,30,947.0,64.0,4.5,14.0,567.0,809.33,652.71
2017,1,29,10,45,956.5,66.0,4.65,15.0,600.5,800.86,643.45
2017,1,29,11,0,966.0,68.0,4.8,16.0,634.0,788.48,631.5
2017,1,29,11,15,973.5,69.0,4.7,16.0,659.5,769.65,616.0
2017,1,29,11,30,981.0,70.0,4.6,16.0,685.0,747.04,597.41
2017,1,29,11,45,982.0,72.5,4.6,16.5,702.5,718.02,572.06
2017,1,29,12,0,983.0,75.0,4.6,17.0,720.0,685.65,543.92
2017,1,29,12,15,985.5,75.5,4.55,17.0,729.0,648.97,512.98
2017,1,29,12,30,988.0,76.0,4.5,17.0,738.0,609.21,479.07
2017,1,29,12,45,986.0,77.0,4.45,17.5,737.5,564.76,439.94
2017,1,29,13,0,984.0,78.0,4.4,18.0,737.0,517.9,398.19
2017,1,29,13,15,981.5,78.0,4.25,18.0,728.0,467.79,353.55
2017,1,29,13,30,979.0,78.0,4.1,18.0,719.0,415.8,306.55
2017,1,29,13,45,972.5,77.5,4.0,18.0,701.5,360.52,256.41
2017,1,29,14,0,966.0,77.0,3.9,18.0,684.0,304.24,205.36
2017,1,29,14,15,958.0,76.0,3.8,17.5,658.5,246.52,154.84
2017,1,29,14,30,950.0,75.0,3.7,17.0,633.0,188.45,107.96
2017,1,29,14,45,933.5,75.5,3.6,17.0,599.0,130.66,70.59
2017,1,29,15,0,917.0,76.0,3.5,17.0,565.0,73.86,58.79
2017,1,29,15,15,900.5,73.5,3.1,16.5,525.0,68.31,54.27
2017,1,29,15,30,884.0,71.0,2.7,16.0,485.0,66.2,52.7
2017,1,29,15,45,860.5,68.0,2.35,16.0,439.0,57.03,44.8
2017,1,29,16,0,837.0,65.0,2.0,16.0,393.0,55.07,43.21
2017,1,29,16,15,802.5,61.5,1.8,15.0,343.0,52.58,41.29
2017,1,29,16,30,768.0,58.0,1.6,14.0,293.0,50.11,39.31
2017,1,29,16,45,715.0,52.5,1.45,13.0,240.5,45.81,35.6
2017,1,29,17,0,662.0,47.0,1.3,12.0,188.0,41.51,31.7
2017,1,29,17,15,570.5,39.5,1.3,11.5,137.0,35.2,25.73
2017,1,29,17,30,479.0,32.0,1.3,11.0,86.0,28.92,19.39
2017,1,29,17,45,239.5,16.0,1.35,10.5,43.0,12.94,1.4
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.5,14.5,3.4,9.0,44.5,234.58,116.56
2017,1,30,8,0,537.0,29.0,3.7,10.0,89.0,460.54,374.71
2017,1,30,8,15,625.0,35.5,3.6,10.5,141.0,544.15,452.05
2017,1,30,8,30,713.0,42.0,3.5,11.0,193.0,628.61,522.88
2017,1,30,8,45,765.0,46.0,3.45,12.0,246.5,681.79,564.24
2017,1,30,9,0,817.0,50.0,3.4,13.0,300.0,725.61,595.74
2017,1,30,9,15,849.5,53.0,3.15,14.0,351.0,757.65,615.56
2017,1,30,9,30,882.0,56.0,2.9,15.0,402.0,786.93,632.07
2017,1,30,9,45,904.5,58.0,2.65,16.0,448.5,803.67,638.5
2017,1,30,10,0,927.0,60.0,2.4,17.0,495.0,816.88,642.0
2017,1,30,10,15,942.5,62.0,2.45,18.0,535.5,820.79,640.99
2017,1,30,10,30,958.0,64.0,2.5,19.0,576.0,820.78,637.39
2017,1,30,10,45,969.0,65.0,2.6,20.0,610.0,812.13,628.23
2017,1,30,11,0,980.0,66.0,2.7,21.0,644.0,799.54,616.53
2017,1,30,11,15,987.5,67.0,2.7,21.0,669.5,780.47,602.18
2017,1,30,11,30,995.0,68.0,2.7,21.0,695.0,757.56,585.08
2017,1,30,11,45,999.0,69.0,2.7,21.5,712.5,728.56,560.95
2017,1,30,12,0,1003.0,70.0,2.7,22.0,730.0,696.05,534.03
2017,1,30,12,15,1005.0,70.0,2.7,22.0,739.0,657.97,503.67
2017,1,30,12,30,1007.0,70.0,2.7,22.0,748.0,616.83,470.36
2017,1,30,12,45,1006.0,70.5,2.75,22.0,748.0,571.73,433.43
2017,1,30,13,0,1005.0,71.0,2.8,22.0,748.0,524.11,393.54
2017,1,30,13,15,1002.0,70.5,2.8,22.0,739.0,472.5,349.38
2017,1,30,13,30,999.0,70.0,2.8,22.0,730.0,419.02,302.64
2017,1,30,13,45,992.5,70.5,2.85,22.0,712.0,363.66,253.65
2017,1,30,14,0,986.0,71.0,2.9,22.0,694.0,307.21,203.5
2017,1,30,14,15,978.5,70.0,2.85,22.0,668.0,248.56,152.71
2017,1,30,14,30,971.0,69.0,2.8,22.0,642.0,189.48,105.45
2017,1,30,14,45,953.5,70.0,2.75,22.0,608.0,130.83,67.86
2017,1,30,15,0,936.0,71.0,2.7,22.0,574.0,73.25,57.05
2017,1,30,15,15,920.0,69.0,2.45,21.5,533.5,65.55,50.8
2017,1,30,15,30,904.0,67.0,2.2,21.0,493.0,63.75,49.5
2017,1,30,15,45,878.5,65.0,2.0,20.5,446.5,61.73,48.01
2017,1,30,16,0,853.0,63.0,1.8,20.0,400.0,53.67,41.27
2017,1,30,16,15,819.0,59.0,1.7,18.5,349.5,50.73,39.06
2017,1,30,16,30,785.0,55.0,1.6,17.0,299.0,47.76,36.75
2017,1,30,16,45,729.5,50.5,1.55,16.0,245.5,44.18,33.71
2017,1,30,17,0,674.0,46.0,1.5,15.0,192.0,40.65,30.55
2017,1,30,17,15,585.5,38.5,1.55,14.0,140.5,34.3,24.68
2017,1,30,17,30,497.0,31.0,1.6,13.0,89.0,27.95,18.46
2017,1,30,17,45,248.5,15.5,1.7,12.5,44.5,13.59,2.56
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,15.5,3.55,8.0,45.0,229.16,124.87
2017,1,31,8,0,513.0,31.0,3.9,9.0,90.0,446.36,366.15
2017,1,31,8,15,602.5,38.5,3.85,10.0,142.5,532.59,444.65
2017,1,31,8,30,692.0,46.0,3.8,11.0,195.0,619.62,516.97
2017,1,31,8,45,743.0,51.0,3.75,12.0,248.5,673.52,559.03
2017,1,31,9,0,794.0,56.0,3.7,13.0,302.0,725.53,596.97
2017,1,31,9,15,828.0,59.5,3.95,13.5,353.0,759.65,621.76
2017,1,31,9,30,862.0,63.0,4.2,14.0,404.0,790.73,643.47
2017,1,31,9,45,883.5,66.5,4.45,15.0,450.5,800.76,648.26
2017,1,31,10,0,905.0,70.0,4.7,16.0,497.0,814.94,656.08
2017,1,31,10,15,921.0,72.0,4.9,16.5,537.5,819.14,657.36
2017,1,31,10,30,937.0,74.0,5.1,17.0,578.0,819.51,655.9
2017,1,31,10,45,946.0,76.5,5.3,18.0,611.5,811.14,646.83
2017,1,31,11,0,955.0,79.0,5.5,19.0,645.0,798.88,635.05
2017,1,31,11,15,962.5,80.0,5.5,19.0,670.5,780.02,620.1
2017,1,31,11,30,970.0,81.0,5.5,19.0,696.0,757.41,601.99
2017,1,31,11,45,974.0,82.0,5.5,19.5,713.5,728.78,577.04
2017,1,31,12,0,978.0,83.0,5.5,20.0,731.0,696.72,549.26
2017,1,31,12,15,979.5,83.5,5.4,20.0,739.5,659.37,517.84
2017,1,31,12,30,981.0,84.0,5.3,20.0,748.0,619.04,483.57
2017,1,31,12,45,978.0,85.5,5.2,20.5,747.0,574.51,444.53
2017,1,31,13,0,975.0,87.0,5.1,21.0,746.0,527.66,403.02
2017,1,31,13,15,972.0,86.5,4.95,21.0,737.0,477.01,358.43
2017,1,31,13,30,969.0,86.0,4.8,21.0,728.0,424.56,311.51
2017,1,31,13,45,960.5,86.0,4.65,21.0,710.0,369.23,261.77
2017,1,31,14,0,952.0,86.0,4.5,21.0,692.0,313.1,211.31
2017,1,31,14,15,943.5,85.0,4.35,21.0,666.0,255.67,161.03
2017,1,31,14,30,935.0,84.0,4.2,21.0,640.0,197.95,114.28
2017,1,31,14,45,921.0,82.5,4.1,21.0,606.0,139.37,75.58
2017,1,31,15,0,907.0,81.0,4.0,21.0,572.0,81.61,64.41
2017,1,31,15,15,889.5,79.0,3.65,20.5,531.5,71.85,56.39
2017,1,31,15,30,872.0,77.0,3.3,20.0,491.0,63.04,49.08
2017,1,31,15,45,846.5,74.0,3.0,19.5,444.5,61.21,47.75
2017,1,31,16,0,821.0,71.0,2.7,19.0,398.0,59.39,46.4
2017,1,31,16,15,785.5,67.0,2.45,18.0,348.0,56.67,44.33
2017,1,31,16,30,750.0,63.0,2.2,17.0,298.0,53.94,42.19
2017,1,31,16,45,695.5,57.0,2.0,16.0,245.0,49.38,38.3
2017,1,31,17,0,641.0,51.0,1.8,15.0,192.0,44.79,34.22
2017,1,31,17,15,551.0,43.0,1.85,14.5,141.0,35.03,25.29
2017,1,31,17,30,461.0,35.0,1.9,14.0,90.0,28.93,19.29
2017,1,31,17,45,230.5,17.5,1.95,13.5,45.0,14.12,3.56
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
