Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.0,3.35,11.0,42.5,204.34,117.47
2017,2,1,8,0,407.0,38.0,3.7,12.0,85.0,387.84,316.66
2017,2,1,8,15,501.5,47.0,3.8,12.5,135.5,476.85,396.8
2017,2,1,8,30,596.0,56.0,3.9,13.0,186.0,567.38,472.83
2017,2,1,8,45,657.5,61.5,4.05,14.0,239.0,628.14,520.93
2017,2,1,9,0,719.0,67.0,4.2,15.0,292.0,681.81,561.07
2017,2,1,9,15,468.0,117.0,4.3,15.5,273.0,542.18,449.36
2017,2,1,9,30,217.0,167.0,4.4,16.0,254.0,364.28,301.38
2017,2,1,9,45,534.5,124.0,4.55,17.0,370.0,595.39,489.09
2017,2,1,10,0,852.0,81.0,4.7,18.0,486.0,796.52,638.49
2017,2,1,10,15,870.0,84.0,4.7,18.5,526.5,803.51,639.58
2017,2,1,10,30,888.0,87.0,4.7,19.0,567.0,806.59,639.05
2017,2,1,10,45,902.5,88.0,4.75,19.5,601.0,794.07,627.54
2017,2,1,11,0,917.0,89.0,4.8,20.0,635.0,784.79,618.69
2017,2,1,11,15,926.0,90.0,4.8,20.5,661.0,767.63,603.99
2017,2,1,11,30,935.0,91.0,4.8,21.0,687.0,746.76,586.02
2017,2,1,11,45,942.5,91.0,4.8,21.5,705.5,720.22,563.13
2017,2,1,12,0,950.0,91.0,4.8,22.0,724.0,690.16,537.41
2017,2,1,12,15,952.5,91.5,4.8,22.0,733.0,654.19,507.92
2017,2,1,12,30,955.0,92.0,4.8,22.0,742.0,615.23,475.57
2017,2,1,12,45,955.5,92.0,4.8,22.5,742.5,571.97,438.37
2017,2,1,13,0,956.0,92.0,4.8,23.0,743.0,526.21,398.5
2017,2,1,13,15,953.5,91.5,4.7,23.0,734.0,476.48,355.3
2017,2,1,13,30,951.0,91.0,4.6,23.0,725.0,424.95,309.75
2017,2,1,13,45,945.0,90.5,4.55,23.0,707.5,370.73,261.5
2017,2,1,14,0,939.0,90.0,4.5,23.0,690.0,315.49,212.23
2017,2,1,14,15,930.5,88.5,4.35,23.0,664.0,258.22,162.44
2017,2,1,14,30,922.0,87.0,4.2,23.0,638.0,200.71,116.0
2017,2,1,14,45,910.5,85.0,4.05,23.0,605.0,142.57,77.27
2017,2,1,15,0,899.0,83.0,3.9,23.0,572.0,85.0,55.57
2017,2,1,15,15,881.5,80.5,3.5,22.5,532.0,64.9,49.99
2017,2,1,15,30,864.0,78.0,3.1,22.0,492.0,63.58,49.13
2017,2,1,15,45,839.5,75.0,2.75,22.0,446.0,61.8,47.75
2017,2,1,16,0,815.0,72.0,2.4,22.0,400.0,60.02,46.35
2017,2,1,16,15,780.0,67.5,2.15,21.0,349.5,56.94,44.0
2017,2,1,16,30,745.0,63.0,1.9,20.0,299.0,53.83,41.56
2017,2,1,16,45,692.5,57.5,1.7,19.0,247.0,49.71,38.12
2017,2,1,17,0,640.0,52.0,1.5,18.0,195.0,41.86,31.25
2017,2,1,17,15,551.5,43.5,1.5,17.0,143.5,35.38,25.36
2017,2,1,17,30,463.0,35.0,1.5,16.0,92.0,28.86,19.13
2017,2,1,17,45,299.5,22.5,1.55,15.5,52.5,18.56,7.11
2017,2,1,18,0,136.0,10.0,1.6,15.0,13.0,8.54,0.0
2017,2,1,18,15,68.0,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,174.0,20.5,5.45,6.5,41.5,187.43,116.31
2017,2,2,8,0,348.0,41.0,5.7,7.0,83.0,348.47,292.59
2017,2,2,8,15,442.0,52.0,5.7,7.5,132.0,439.03,376.63
2017,2,2,8,30,536.0,63.0,5.7,8.0,181.0,531.17,456.91
2017,2,2,8,45,593.5,71.0,5.75,8.5,232.5,591.77,507.86
2017,2,2,9,0,651.0,79.0,5.8,9.0,284.0,651.0,555.4
2017,2,2,9,15,691.0,84.5,5.7,9.5,333.5,691.2,585.42
2017,2,2,9,30,731.0,90.0,5.6,10.0,383.0,728.74,612.28
2017,2,2,9,45,365.5,113.5,5.5,10.5,260.0,448.27,380.71
2017,2,2,10,0,0.0,137.0,5.4,11.0,137.0,119.53,96.31
2017,2,2,10,15,2.0,156.0,5.3,11.5,157.0,137.97,111.7
2017,2,2,10,30,4.0,175.0,5.2,12.0,177.0,156.12,126.39
2017,2,2,10,45,6.0,186.0,5.1,12.5,189.5,166.35,134.37
2017,2,2,11,0,8.0,197.0,5.0,13.0,202.0,176.41,142.16
2017,2,2,11,15,6.5,195.5,4.9,13.0,199.5,172.37,138.5
2017,2,2,11,30,5.0,194.0,4.8,13.0,197.0,168.67,135.19
2017,2,2,11,45,18.5,234.0,4.75,13.5,246.5,211.6,170.07
2017,2,2,12,0,32.0,274.0,4.7,14.0,296.0,260.53,209.11
2017,2,2,12,15,27.5,269.0,4.6,14.0,288.0,242.52,194.16
2017,2,2,12,30,23.0,264.0,4.5,14.0,280.0,232.83,186.11
2017,2,2,12,45,19.5,254.0,4.4,14.5,267.5,220.08,175.31
2017,2,2,13,0,16.0,244.0,4.3,15.0,255.0,207.89,165.07
2017,2,2,13,15,20.5,253.5,4.2,15.0,267.5,214.9,170.58
2017,2,2,13,30,25.0,263.0,4.1,15.0,280.0,220.95,175.23
2017,2,2,13,45,47.0,278.0,4.0,15.5,308.5,231.47,182.61
2017,2,2,14,0,69.0,293.0,3.9,16.0,337.0,240.12,188.14
2017,2,2,14,15,47.5,264.5,3.85,16.0,294.5,208.23,163.26
2017,2,2,14,30,26.0,236.0,3.8,16.0,252.0,186.75,147.11
2017,2,2,14,45,25.0,224.0,3.75,16.0,239.0,174.23,137.49
2017,2,2,15,0,24.0,212.0,3.7,16.0,226.0,161.83,128.37
2017,2,2,15,15,28.5,202.5,3.65,15.5,217.5,145.67,121.27
2017,2,2,15,30,33.0,193.0,3.6,15.0,209.0,139.13,116.21
2017,2,2,15,45,16.5,158.5,3.55,15.0,166.5,122.67,102.28
2017,2,2,16,0,0.0,124.0,3.5,15.0,124.0,98.07,81.11
2017,2,2,16,15,0.0,108.0,3.15,14.0,108.0,85.93,70.95
2017,2,2,16,30,0.0,92.0,2.8,13.0,92.0,73.66,60.45
2017,2,2,16,45,244.5,82.5,2.5,12.5,138.0,62.16,50.3
2017,2,2,17,0,489.0,73.0,2.2,12.0,184.0,58.24,46.71
2017,2,2,17,15,400.0,60.0,2.2,11.0,135.5,45.87,35.4
2017,2,2,17,30,311.0,47.0,2.2,10.0,87.0,36.21,26.15
2017,2,2,17,45,182.5,29.0,2.2,9.5,49.5,22.49,10.88
2017,2,2,18,0,54.0,11.0,2.2,9.0,12.0,9.39,0.0
2017,2,2,18,15,27.0,5.5,2.3,9.0,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,0.0,8.0,4.3,4.5,8.0,6.57,0.0
2017,2,3,8,0,0.0,16.0,4.4,5.0,16.0,13.16,5.6
2017,2,3,8,15,0.0,26.0,4.5,5.5,26.0,21.43,13.1
2017,2,3,8,30,0.0,36.0,4.6,6.0,36.0,29.72,20.56
2017,2,3,8,45,0.0,47.0,4.7,6.5,47.0,38.86,28.67
2017,2,3,9,0,0.0,58.0,4.8,7.0,58.0,48.03,36.66
2017,2,3,9,15,0.0,68.5,4.8,7.5,68.5,56.79,44.18
2017,2,3,9,30,0.0,79.0,4.8,8.0,79.0,65.88,51.88
2017,2,3,9,45,0.0,89.0,4.85,8.5,89.0,74.66,59.19
2017,2,3,10,0,0.0,99.0,4.9,9.0,99.0,83.39,66.39
2017,2,3,10,15,0.0,107.5,4.9,9.0,107.5,90.7,72.45
2017,2,3,10,30,0.0,116.0,4.9,9.0,116.0,97.97,78.45
2017,2,3,10,45,0.0,123.5,4.95,9.5,123.5,104.3,83.48
2017,2,3,11,0,0.0,131.0,5.0,10.0,131.0,110.59,88.45
2017,2,3,11,15,0.0,136.5,4.95,10.0,136.5,115.07,92.05
2017,2,3,11,30,0.0,142.0,4.9,10.0,142.0,119.52,95.63
2017,2,3,11,45,0.0,145.0,4.9,10.5,145.0,121.76,97.21
2017,2,3,12,0,0.0,148.0,4.9,11.0,148.0,123.99,98.8
2017,2,3,12,15,8.5,198.0,4.85,11.0,204.0,170.95,137.76
2017,2,3,12,30,17.0,248.0,4.8,11.0,260.0,216.23,174.82
2017,2,3,12,45,14.0,238.5,4.75,11.0,248.5,204.66,165.13
2017,2,3,13,0,11.0,229.0,4.7,11.0,237.0,193.59,155.99
2017,2,3,13,15,5.5,170.0,4.65,11.0,174.0,142.41,113.86
2017,2,3,13,30,0.0,111.0,4.6,11.0,111.0,92.16,72.18
2017,2,3,13,45,2.5,153.5,4.55,11.0,155.5,126.72,101.07
2017,2,3,14,0,5.0,196.0,4.5,11.0,200.0,159.26,128.04
2017,2,3,14,15,2.5,181.0,4.45,11.0,183.0,146.07,117.3
2017,2,3,14,30,0.0,166.0,4.4,11.0,166.0,133.35,107.02
2017,2,3,14,45,0.0,136.5,4.35,11.0,136.5,110.6,88.2
2017,2,3,15,0,0.0,107.0,4.3,11.0,107.0,87.88,69.26
2017,2,3,15,15,0.0,120.0,4.2,10.5,120.0,97.24,81.14
2017,2,3,15,30,0.0,133.0,4.1,10.0,133.0,106.1,89.36
2017,2,3,15,45,9.5,143.5,4.05,10.0,147.5,112.68,95.44
2017,2,3,16,0,19.0,154.0,4.0,10.0,162.0,118.44,100.82
2017,2,3,16,15,217.0,142.0,3.85,9.5,213.0,100.15,84.92
2017,2,3,16,30,415.0,130.0,3.7,9.0,264.0,92.79,78.62
2017,2,3,16,45,365.5,113.5,3.55,9.0,217.0,82.24,69.13
2017,2,3,17,0,316.0,97.0,3.4,9.0,170.0,71.78,59.48
2017,2,3,17,15,241.0,76.5,3.3,8.5,124.0,57.19,45.94
2017,2,3,17,30,166.0,56.0,3.2,8.0,78.0,42.31,31.82
2017,2,3,17,45,91.5,32.5,3.15,8.0,43.5,25.1,13.55
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,7.68,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,0.8,6.0,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,0.8,6.0,1.0,0.85,0.0
2017,2,4,7,45,0.0,6.5,0.85,6.5,6.5,5.33,0.0
2017,2,4,8,0,0.0,12.0,0.9,7.0,12.0,9.86,2.77
2017,2,4,8,15,0.0,19.5,0.8,7.0,19.5,16.05,8.39
2017,2,4,8,30,0.0,27.0,0.7,7.0,27.0,22.25,14.01
2017,2,4,8,45,0.0,35.0,0.6,7.5,35.0,28.88,19.9
2017,2,4,9,0,0.0,43.0,0.5,8.0,43.0,35.53,25.7
2017,2,4,9,15,0.0,79.5,0.5,8.0,79.5,67.09,53.13
2017,2,4,9,30,0.0,116.0,0.5,8.0,116.0,102.08,82.94
2017,2,4,9,45,0.0,130.0,0.5,8.5,130.0,114.2,92.67
2017,2,4,10,0,0.0,144.0,0.5,9.0,144.0,126.22,102.26
2017,2,4,10,15,0.0,105.5,0.55,9.0,105.5,88.85,70.56
2017,2,4,10,30,0.0,67.0,0.6,9.0,67.0,55.6,42.26
2017,2,4,10,45,0.0,71.0,0.65,9.5,71.0,58.96,44.99
2017,2,4,11,0,0.0,75.0,0.7,10.0,75.0,62.32,47.64
2017,2,4,11,15,0.0,70.0,0.8,10.0,70.0,58.17,44.03
2017,2,4,11,30,0.0,65.0,0.9,10.0,65.0,54.01,40.45
2017,2,4,11,45,0.0,66.5,1.0,10.5,66.5,55.28,41.39
2017,2,4,12,0,0.0,68.0,1.1,11.0,68.0,56.55,42.33
2017,2,4,12,15,0.0,83.0,1.25,11.0,83.0,69.1,52.84
2017,2,4,12,30,0.0,98.0,1.4,11.0,98.0,81.66,63.3
2017,2,4,12,45,0.0,101.5,1.55,11.5,101.5,84.55,65.56
2017,2,4,13,0,0.0,105.0,1.7,12.0,105.0,87.4,67.81
2017,2,4,13,15,0.0,112.5,1.8,12.0,112.5,93.49,72.89
2017,2,4,13,30,0.0,120.0,1.9,12.0,120.0,99.47,77.9
2017,2,4,13,45,1.0,147.5,2.05,12.0,148.0,121.54,96.21
2017,2,4,14,0,2.0,175.0,2.2,12.0,176.0,142.57,113.58
2017,2,4,14,15,1.0,126.0,2.25,12.0,126.5,103.78,81.66
2017,2,4,14,30,0.0,77.0,2.3,12.0,77.0,64.0,48.6
2017,2,4,14,45,0.0,77.5,2.4,12.0,77.5,64.39,49.07
2017,2,4,15,0,0.0,78.0,2.5,12.0,78.0,64.79,49.52
2017,2,4,15,15,0.0,78.5,2.5,12.0,78.5,65.19,52.41
2017,2,4,15,30,0.0,79.0,2.5,12.0,79.0,65.59,52.91
2017,2,4,15,45,0.0,61.5,2.5,12.0,61.5,50.96,40.05
2017,2,4,16,0,0.0,44.0,2.5,12.0,44.0,36.38,27.12
2017,2,4,16,15,0.0,38.5,2.25,11.5,38.5,31.8,23.15
2017,2,4,16,30,0.0,33.0,2.0,11.0,33.0,27.23,19.11
2017,2,4,16,45,0.0,27.0,1.8,11.0,27.0,22.25,14.61
2017,2,4,17,0,0.0,21.0,1.6,11.0,21.0,17.29,10.05
2017,2,4,17,15,0.0,15.5,1.4,10.5,15.5,12.74,5.85
2017,2,4,17,30,0.0,10.0,1.2,10.0,10.0,8.21,1.62
2017,2,4,17,45,0.0,5.5,1.05,10.0,5.5,4.51,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.85,0.0
2017,2,4,18,15,0.0,0.5,0.9,10.0,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,28.5,5.5,2.4,11.5,6.0,0.0,0.0
2017,2,5,7,30,57.0,11.0,2.6,12.0,12.0,48.6,0.0
2017,2,5,7,45,187.0,27.5,2.85,12.5,48.5,209.9,144.26
2017,2,5,8,0,317.0,44.0,3.1,13.0,85.0,332.57,272.77
2017,2,5,8,15,404.0,55.5,3.1,13.5,132.5,418.18,348.66
2017,2,5,8,30,491.0,67.0,3.1,14.0,180.0,505.8,421.47
2017,2,5,8,45,245.5,77.0,3.1,14.5,133.5,320.62,269.22
2017,2,5,9,0,0.0,87.0,3.1,15.0,87.0,76.39,59.35
2017,2,5,9,15,0.0,102.0,3.15,15.5,102.0,89.75,70.59
2017,2,5,9,30,0.0,117.0,3.2,16.0,117.0,102.98,81.31
2017,2,5,9,45,1.5,139.5,3.3,16.5,140.5,124.92,99.16
2017,2,5,10,0,3.0,162.0,3.4,17.0,164.0,146.53,116.46
2017,2,5,10,15,5.5,174.5,3.65,17.5,177.5,158.62,125.85
2017,2,5,10,30,8.0,187.0,3.9,18.0,191.0,170.61,135.1
2017,2,5,10,45,39.0,231.0,4.15,19.0,254.5,248.35,197.38
2017,2,5,11,0,70.0,275.0,4.4,20.0,318.0,311.8,246.72
2017,2,5,11,15,70.5,286.5,4.55,20.0,331.0,316.87,250.06
2017,2,5,11,30,71.0,298.0,4.7,20.0,344.0,321.45,253.19
2017,2,5,11,45,37.0,238.0,4.85,20.5,262.0,235.8,184.79
2017,2,5,12,0,3.0,178.0,5.0,21.0,180.0,151.51,116.96
2017,2,5,12,15,11.0,218.0,5.0,21.0,225.5,189.47,147.24
2017,2,5,12,30,19.0,258.0,5.0,21.0,271.0,225.84,175.83
2017,2,5,12,45,53.5,295.0,5.05,21.5,332.0,274.36,213.37
2017,2,5,13,0,88.0,332.0,5.1,22.0,393.0,313.21,242.52
2017,2,5,13,15,45.5,256.0,5.0,22.0,288.0,227.51,175.74
2017,2,5,13,30,3.0,180.0,4.9,22.0,183.0,148.64,114.08
2017,2,5,13,45,2.5,177.0,4.85,22.5,179.0,145.23,111.31
2017,2,5,14,0,2.0,174.0,4.8,23.0,175.0,141.86,108.53
2017,2,5,14,15,1.0,144.5,4.7,23.0,145.0,118.18,89.83
2017,2,5,14,30,0.0,115.0,4.6,23.0,115.0,94.72,71.22
2017,2,5,14,45,0.0,138.0,4.5,23.0,138.0,111.83,85.13
2017,2,5,15,0,0.0,161.0,4.4,23.0,161.0,127.46,97.83
2017,2,5,15,15,0.0,124.0,4.15,22.5,124.0,100.26,79.88
2017,2,5,15,30,0.0,87.0,3.9,22.0,87.0,72.15,56.37
2017,2,5,15,45,0.0,92.5,3.7,22.0,92.5,76.07,59.9
2017,2,5,16,0,0.0,98.0,3.5,22.0,98.0,79.72,63.2
2017,2,5,16,15,0.0,85.5,3.0,21.0,85.5,69.9,55.16
2017,2,5,16,30,0.0,73.0,2.5,20.0,73.0,60.0,46.9
2017,2,5,16,45,257.5,70.0,2.05,19.5,131.0,50.82,39.01
2017,2,5,17,0,515.0,67.0,1.6,19.0,189.0,52.9,40.8
2017,2,5,17,15,430.0,56.0,1.55,18.5,140.5,44.93,33.59
2017,2,5,17,30,345.0,45.0,1.5,18.0,92.0,36.82,25.98
2017,2,5,17,45,209.5,29.5,1.45,17.5,54.0,22.9,12.15
2017,2,5,18,0,74.0,14.0,1.4,17.0,16.0,11.95,0.0
2017,2,5,18,15,37.0,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.8,17.0,13.0,45.46,0.0
2017,2,6,7,45,183.0,28.5,4.0,17.5,50.0,210.55,146.31
2017,2,6,8,0,315.0,45.0,4.2,18.0,87.0,333.29,269.6
2017,2,6,8,15,403.0,57.0,4.4,18.5,134.5,420.35,345.9
2017,2,6,8,30,491.0,69.0,4.6,19.0,182.0,509.63,419.8
2017,2,6,8,45,245.5,36.5,4.85,19.5,93.0,270.38,225.92
2017,2,6,9,0,0.0,4.0,5.1,20.0,4.0,3.29,0.0
2017,2,6,9,15,0.0,26.0,5.3,20.5,26.0,21.44,12.35
2017,2,6,9,30,0.0,48.0,5.5,21.0,48.0,39.7,27.49
2017,2,6,9,45,0.0,54.0,5.7,21.5,54.0,44.71,31.47
2017,2,6,10,0,0.0,60.0,5.9,22.0,60.0,49.73,35.43
2017,2,6,10,15,0.0,75.0,5.95,22.0,75.0,62.26,45.6
2017,2,6,10,30,0.0,90.0,6.0,22.0,90.0,74.84,55.73
2017,2,6,10,45,0.0,95.5,6.05,22.5,95.5,79.58,59.33
2017,2,6,11,0,0.0,101.0,6.1,23.0,101.0,84.3,62.89
2017,2,6,11,15,3.0,148.5,6.05,23.0,150.5,127.78,97.77
2017,2,6,11,30,6.0,196.0,6.0,23.0,200.0,171.1,132.13
2017,2,6,11,45,11.0,220.5,6.0,23.0,228.5,194.78,150.73
2017,2,6,12,0,16.0,245.0,6.0,23.0,257.0,217.58,168.54
2017,2,6,12,15,16.5,248.0,5.9,23.0,260.0,218.32,168.89
2017,2,6,12,30,17.0,251.0,5.8,23.0,263.0,218.94,169.21
2017,2,6,12,45,17.0,251.0,5.7,23.0,263.0,216.68,167.29
2017,2,6,13,0,17.0,251.0,5.6,23.0,263.0,214.35,165.35
2017,2,6,13,15,19.0,255.0,5.45,23.0,268.5,215.93,166.46
2017,2,6,13,30,21.0,259.0,5.3,23.0,274.0,217.01,167.18
2017,2,6,13,45,20.5,253.5,5.2,23.0,267.5,209.62,161.33
2017,2,6,14,0,20.0,248.0,5.1,23.0,261.0,202.24,155.54
2017,2,6,14,15,17.0,234.0,5.05,23.0,245.0,188.21,144.68
2017,2,6,14,30,14.0,220.0,5.0,23.0,229.0,174.7,134.32
2017,2,6,14,45,160.0,233.5,5.0,23.0,324.0,179.88,133.14
2017,2,6,15,0,306.0,247.0,5.0,23.0,419.0,169.51,126.15
2017,2,6,15,15,281.5,232.0,4.8,23.0,382.0,151.52,122.68
2017,2,6,15,30,257.0,217.0,4.6,23.0,345.0,143.49,116.27
2017,2,6,15,45,460.0,160.5,4.45,23.0,364.0,108.49,87.11
2017,2,6,16,0,663.0,104.0,4.3,23.0,383.0,75.68,59.48
2017,2,6,16,15,624.0,97.5,3.9,22.5,335.0,72.29,56.87
2017,2,6,16,30,585.0,91.0,3.5,22.0,287.0,68.86,54.15
2017,2,6,16,45,526.5,83.0,3.1,21.5,237.0,64.02,50.11
2017,2,6,17,0,468.0,75.0,2.7,21.0,187.0,59.15,45.87
2017,2,6,17,15,383.5,62.5,2.6,20.5,139.5,47.5,35.53
2017,2,6,17,30,299.0,50.0,2.5,20.0,92.0,38.31,27.06
2017,2,6,17,45,149.5,33.5,2.45,20.0,54.5,25.77,14.52
2017,2,6,18,0,0.0,17.0,2.4,20.0,17.0,14.51,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.5,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,68.0,6.0,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,136.0,12.0,3.2,15.0,16.0,104.54,0.0
2017,2,7,7,45,299.0,25.0,3.4,15.5,57.5,293.23,211.74
2017,2,7,8,0,462.0,38.0,3.6,16.0,99.0,437.02,354.45
2017,2,7,8,15,351.5,63.5,3.5,16.5,122.0,388.71,321.1
2017,2,7,8,30,241.0,89.0,3.4,17.0,145.0,320.72,266.44
2017,2,7,8,45,269.5,106.5,3.3,18.0,184.0,363.56,301.31
2017,2,7,9,0,298.0,124.0,3.2,19.0,223.0,405.9,333.82
2017,2,7,9,15,559.0,97.5,3.2,20.0,318.0,609.98,493.29
2017,2,7,9,30,820.0,71.0,3.2,21.0,413.0,785.91,618.99
2017,2,7,9,45,850.5,72.5,3.2,22.0,461.0,809.01,630.13
2017,2,7,10,0,881.0,74.0,3.2,23.0,509.0,820.63,634.02
2017,2,7,10,15,897.5,76.0,3.2,23.5,550.5,825.78,634.68
2017,2,7,10,30,914.0,78.0,3.2,24.0,592.0,827.12,632.83
2017,2,7,10,45,754.0,134.5,3.25,24.5,574.5,757.37,581.46
2017,2,7,11,0,594.0,191.0,3.3,25.0,557.0,666.42,511.9
2017,2,7,11,15,583.5,204.5,3.25,25.5,576.5,652.16,499.12
2017,2,7,11,30,573.0,218.0,3.2,26.0,596.0,635.53,484.22
2017,2,7,11,45,531.5,240.5,3.2,26.5,598.0,604.0,458.41
2017,2,7,12,0,490.0,263.0,3.2,27.0,600.0,571.93,432.37
2017,2,7,12,15,550.0,245.5,3.15,27.0,628.5,567.07,427.82
2017,2,7,12,30,610.0,228.0,3.1,27.0,657.0,556.44,418.35
2017,2,7,12,45,563.5,244.0,3.05,27.0,640.5,511.95,383.39
2017,2,7,13,0,517.0,260.0,3.0,27.0,624.0,469.15,349.62
2017,2,7,13,15,552.5,244.5,2.95,27.0,629.5,439.58,324.82
2017,2,7,13,30,588.0,229.0,2.9,27.0,635.0,405.96,295.96
2017,2,7,13,45,617.0,212.0,2.85,27.0,629.0,366.58,261.95
2017,2,7,14,0,646.0,195.0,2.8,27.0,623.0,321.62,222.99
2017,2,7,14,15,783.0,141.0,2.65,27.0,641.0,269.35,174.23
2017,2,7,14,30,920.0,87.0,2.5,27.0,659.0,214.61,124.22
2017,2,7,14,45,809.0,112.0,2.35,27.0,596.0,157.87,88.63
2017,2,7,15,0,698.0,137.0,2.2,27.0,533.0,111.48,70.89
2017,2,7,15,15,480.0,178.0,2.05,26.5,441.5,116.18,91.59
2017,2,7,15,30,262.0,219.0,1.9,26.0,350.0,144.61,115.45
2017,2,7,15,45,286.0,194.5,1.75,26.0,326.0,131.59,104.94
2017,2,7,16,0,310.0,170.0,1.6,26.0,302.0,117.92,93.91
2017,2,7,16,15,298.0,151.5,1.45,25.0,265.5,106.82,85.26
2017,2,7,16,30,286.0,133.0,1.3,24.0,229.0,95.3,76.06
2017,2,7,16,45,273.0,112.0,1.15,23.5,191.5,81.76,64.77
2017,2,7,17,0,260.0,91.0,1.0,23.0,154.0,67.71,52.79
2017,2,7,17,15,227.5,71.0,1.1,22.0,116.5,53.7,40.64
2017,2,7,17,30,195.0,51.0,1.2,21.0,79.0,38.59,27.24
2017,2,7,17,45,97.5,33.5,1.3,20.5,47.5,26.01,14.98
2017,2,7,18,0,0.0,16.0,1.4,20.0,16.0,13.66,0.0
2017,2,7,18,15,0.0,8.0,1.4,19.5,8.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,14.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,15.0,18.0,15.36,0.0
2017,2,8,7,45,236.0,27.5,4.15,16.0,59.5,253.0,186.07
2017,2,8,8,0,472.0,37.0,4.3,17.0,101.0,444.73,360.91
2017,2,8,8,15,555.5,44.0,4.15,17.5,152.0,525.34,430.14
2017,2,8,8,30,639.0,51.0,4.0,18.0,203.0,601.34,491.59
2017,2,8,8,45,694.0,55.5,3.85,19.0,256.5,658.65,534.16
2017,2,8,9,0,749.0,60.0,3.7,20.0,310.0,714.25,572.92
2017,2,8,9,15,783.0,63.5,3.8,20.5,360.5,749.11,596.6
2017,2,8,9,30,817.0,67.0,3.9,21.0,411.0,781.06,617.51
2017,2,8,9,45,845.0,68.5,4.0,22.0,458.0,794.14,623.11
2017,2,8,10,0,873.0,70.0,4.1,23.0,505.0,811.99,632.15
2017,2,8,10,15,889.5,72.0,4.1,23.5,545.5,817.41,633.03
2017,2,8,10,30,906.0,74.0,4.1,24.0,586.0,819.03,631.41
2017,2,8,10,45,923.0,73.5,4.15,25.0,621.0,814.23,624.41
2017,2,8,11,0,940.0,73.0,4.2,26.0,656.0,805.45,614.85
2017,2,8,11,15,748.5,149.0,4.25,26.0,625.5,727.51,557.22
2017,2,8,11,30,557.0,225.0,4.3,26.0,595.0,632.76,484.62
2017,2,8,11,45,573.5,227.0,4.4,26.5,616.0,621.88,475.04
2017,2,8,12,0,590.0,229.0,4.5,27.0,637.0,607.84,462.6
2017,2,8,12,15,775.5,157.0,4.55,27.0,700.5,631.51,479.94
2017,2,8,12,30,961.0,85.0,4.6,27.0,764.0,632.54,479.33
2017,2,8,12,45,745.5,171.0,4.65,27.0,698.0,551.03,415.47
2017,2,8,13,0,530.0,257.0,4.7,27.0,632.0,474.57,356.26
2017,2,8,13,15,745.5,170.0,4.7,27.0,690.5,467.4,346.59
2017,2,8,13,30,961.0,83.0,4.7,27.0,749.0,440.99,318.97
2017,2,8,13,45,958.0,81.5,4.75,27.0,732.5,386.1,270.99
2017,2,8,14,0,955.0,80.0,4.8,27.0,716.0,329.88,221.47
2017,2,8,14,15,947.5,79.0,4.8,26.5,690.5,271.95,171.54
2017,2,8,14,30,940.0,78.0,4.8,26.0,665.0,213.63,123.72
2017,2,8,14,45,927.0,77.0,4.8,26.0,631.5,154.57,81.83
2017,2,8,15,0,914.0,76.0,4.8,26.0,598.0,96.22,54.25
2017,2,8,15,15,898.0,74.0,4.65,25.5,557.5,68.7,52.46
2017,2,8,15,30,882.0,72.0,4.5,25.0,517.0,67.03,51.32
2017,2,8,15,45,805.0,77.0,4.4,24.5,455.5,62.28,47.55
2017,2,8,16,0,728.0,82.0,4.3,24.0,394.0,66.06,51.04
2017,2,8,16,15,755.5,70.0,4.2,23.0,359.5,58.13,44.59
2017,2,8,16,30,783.0,58.0,4.1,22.0,325.0,49.74,37.63
2017,2,8,16,45,738.5,53.0,4.1,21.5,272.0,45.91,34.42
2017,2,8,17,0,694.0,48.0,4.1,21.0,219.0,42.04,31.06
2017,2,8,17,15,618.0,41.5,4.3,20.0,166.5,36.66,26.27
2017,2,8,17,30,542.0,35.0,4.5,19.0,114.0,31.29,21.25
2017,2,8,17,45,271.0,30.0,4.75,18.5,69.5,24.61,14.22
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,19.15,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.5,12.5,10.67,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,134.0,7.0,4.3,4.5,11.5,0.0,0.0
2017,2,9,7,30,268.0,14.0,4.4,5.0,23.0,199.33,0.0
2017,2,9,7,45,424.5,24.0,4.55,5.5,69.0,377.23,293.75
2017,2,9,8,0,581.0,34.0,4.7,6.0,115.0,516.04,435.1
2017,2,9,8,15,659.5,40.5,4.7,6.5,170.0,596.43,507.6
2017,2,9,8,30,738.0,47.0,4.7,7.0,225.0,677.11,575.43
2017,2,9,8,45,784.0,51.5,4.7,8.0,280.0,728.47,615.06
2017,2,9,9,0,830.0,56.0,4.7,9.0,335.0,777.79,650.76
2017,2,9,9,15,860.0,59.0,4.6,9.5,387.0,801.11,665.38
2017,2,9,9,30,890.0,62.0,4.5,10.0,439.0,829.5,683.28
2017,2,9,9,45,910.0,64.5,4.45,10.5,486.5,845.6,691.7
2017,2,9,10,0,930.0,67.0,4.4,11.0,534.0,858.05,697.34
2017,2,9,10,15,944.5,69.0,4.3,11.5,575.0,861.5,695.94
2017,2,9,10,30,959.0,71.0,4.2,12.0,616.0,860.98,691.79
2017,2,9,10,45,967.5,73.0,4.1,12.5,650.0,851.63,681.65
2017,2,9,11,0,976.0,75.0,4.0,13.0,684.0,838.3,668.95
2017,2,9,11,15,983.0,76.0,3.9,13.5,710.5,818.77,651.96
2017,2,9,11,30,990.0,77.0,3.8,14.0,737.0,795.38,632.42
2017,2,9,11,45,985.0,82.5,3.75,14.5,753.0,764.55,607.08
2017,2,9,12,0,980.0,88.0,3.7,15.0,769.0,730.47,578.02
2017,2,9,12,15,981.5,88.0,3.6,15.5,778.0,692.12,545.44
2017,2,9,12,30,983.0,88.0,3.5,16.0,787.0,650.76,510.14
2017,2,9,12,45,982.5,88.0,3.4,16.5,787.0,605.49,471.28
2017,2,9,13,0,982.0,88.0,3.3,17.0,787.0,557.71,429.75
2017,2,9,13,15,979.5,88.0,3.2,17.0,778.0,506.74,385.62
2017,2,9,13,30,977.0,88.0,3.1,17.0,769.0,453.87,338.88
2017,2,9,13,45,971.0,87.5,3.05,17.5,751.0,397.74,288.18
2017,2,9,14,0,965.0,87.0,3.0,18.0,733.0,340.53,236.19
2017,2,9,14,15,956.5,85.5,2.95,18.0,707.0,281.2,183.54
2017,2,9,14,30,948.0,84.0,2.9,18.0,681.0,221.59,133.17
2017,2,9,14,45,936.5,82.5,2.85,18.0,647.0,161.62,89.19
2017,2,9,15,0,925.0,81.0,2.8,18.0,613.0,102.19,59.54
2017,2,9,15,15,909.0,79.0,2.7,17.5,572.0,72.19,57.2
2017,2,9,15,30,893.0,77.0,2.6,17.0,531.0,70.57,56.09
2017,2,9,15,45,870.5,74.0,2.55,17.0,484.0,60.91,47.86
2017,2,9,16,0,848.0,71.0,2.5,17.0,437.0,59.11,46.44
2017,2,9,16,15,815.5,67.5,2.2,16.0,385.5,56.79,44.73
2017,2,9,16,30,783.0,64.0,1.9,15.0,334.0,54.47,42.97
2017,2,9,16,45,734.5,59.0,1.6,14.5,280.0,50.77,39.82
2017,2,9,17,0,686.0,54.0,1.3,14.0,226.0,47.08,36.55
2017,2,9,17,15,607.5,46.5,1.3,13.0,172.0,40.99,31.01
2017,2,9,17,30,529.0,39.0,1.3,12.0,118.0,32.0,22.67
2017,2,9,17,45,384.5,28.0,1.3,11.5,72.5,23.09,13.7
2017,2,9,18,0,240.0,17.0,1.3,11.0,27.0,14.11,0.0
2017,2,9,18,15,120.0,8.5,1.35,10.5,13.5,7.26,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,22.0,8.0,2.0,9.5,8.5,0.0,0.0
2017,2,10,7,30,44.0,16.0,2.3,10.0,17.0,44.55,0.0
2017,2,10,7,45,155.0,36.5,2.6,11.0,56.0,208.69,159.75
2017,2,10,8,0,266.0,57.0,2.9,12.0,95.0,317.44,262.9
2017,2,10,8,15,351.5,71.0,3.15,12.5,143.5,402.17,337.51
2017,2,10,8,30,437.0,85.0,3.4,13.0,192.0,489.73,411.29
2017,2,10,8,45,224.5,105.5,3.65,14.0,161.0,327.11,275.01
2017,2,10,9,0,12.0,126.0,3.9,15.0,130.0,129.38,104.36
2017,2,10,9,15,18.0,144.5,4.15,15.5,152.0,150.33,121.88
2017,2,10,9,30,24.0,163.0,4.4,16.0,174.0,171.17,138.76
2017,2,10,9,45,25.0,182.0,4.65,17.0,194.0,188.2,151.78
2017,2,10,10,0,26.0,201.0,4.9,18.0,214.0,204.96,164.38
2017,2,10,10,15,30.0,217.0,5.05,18.5,233.5,236.2,188.87
2017,2,10,10,30,34.0,233.0,5.2,19.0,253.0,251.48,200.31
2017,2,10,10,45,75.0,265.5,5.35,20.0,312.0,312.86,248.75
2017,2,10,11,0,116.0,298.0,5.5,21.0,371.0,371.25,293.62
2017,2,10,11,15,113.5,312.0,5.5,21.0,386.0,374.92,295.48
2017,2,10,11,30,111.0,326.0,5.5,21.0,401.0,377.96,297.02
2017,2,10,11,45,68.5,301.5,5.55,21.5,348.0,316.66,247.73
2017,2,10,12,0,26.0,277.0,5.6,22.0,295.0,252.05,195.93
2017,2,10,12,15,167.0,306.5,5.55,22.0,426.0,375.12,293.13
2017,2,10,12,30,308.0,336.0,5.5,22.0,557.0,473.92,368.12
2017,2,10,12,45,170.0,315.0,5.45,22.5,437.0,357.72,276.92
2017,2,10,13,0,32.0,294.0,5.4,23.0,317.0,257.58,198.56
2017,2,10,13,15,65.0,316.0,5.35,23.0,362.0,283.2,218.14
2017,2,10,13,30,98.0,338.0,5.3,23.0,407.0,303.79,233.07
2017,2,10,13,45,477.5,229.0,5.25,23.0,552.5,335.88,248.8
2017,2,10,14,0,857.0,120.0,5.2,23.0,698.0,333.5,231.68
2017,2,10,14,15,848.0,118.5,5.1,23.0,673.0,278.32,183.17
2017,2,10,14,30,839.0,117.0,5.0,23.0,648.0,223.17,137.05
2017,2,10,14,45,827.5,114.0,4.95,23.0,615.5,166.94,95.88
2017,2,10,15,0,816.0,111.0,4.9,23.0,583.0,111.55,67.23
2017,2,10,15,15,797.5,107.5,4.7,23.0,543.0,81.82,64.07
2017,2,10,15,30,779.0,104.0,4.5,23.0,503.0,73.43,57.15
2017,2,10,15,45,751.5,100.5,4.35,23.0,457.5,72.09,56.19
2017,2,10,16,0,724.0,97.0,4.2,23.0,412.0,70.79,55.25
2017,2,10,16,15,687.5,91.5,3.7,22.0,362.5,67.94,53.2
2017,2,10,16,30,651.0,86.0,3.2,21.0,313.0,65.07,51.07
2017,2,10,16,45,596.5,79.0,2.75,20.5,261.5,60.84,47.56
2017,2,10,17,0,542.0,72.0,2.3,20.0,210.0,56.59,43.89
2017,2,10,17,15,460.0,61.5,2.15,19.0,159.5,49.18,37.35
2017,2,10,17,30,378.0,51.0,2.0,18.0,109.0,41.67,30.41
2017,2,10,17,45,249.5,35.5,1.9,17.5,67.0,27.5,17.05
2017,2,10,18,0,121.0,20.0,1.8,17.0,25.0,15.57,0.0
2017,2,10,18,15,60.5,10.0,1.8,17.0,12.5,8.54,0.0
2017,2,10,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,89.0,17.0,3.3,16.0,21.0,108.61,0.0
2017,2,11,7,45,225.0,33.5,3.65,17.0,61.5,254.11,194.04
2017,2,11,8,0,361.0,50.0,4.0,18.0,102.0,378.36,308.27
2017,2,11,8,15,446.0,60.5,4.25,18.5,152.5,465.23,382.57
2017,2,11,8,30,531.0,71.0,4.5,19.0,203.0,552.76,454.0
2017,2,11,8,45,590.0,77.5,4.75,20.0,255.0,614.65,501.63
2017,2,11,9,0,649.0,84.0,5.0,21.0,307.0,675.05,546.14
2017,2,11,9,15,686.0,89.5,5.05,21.5,357.0,713.97,573.24
2017,2,11,9,30,723.0,95.0,5.1,22.0,407.0,750.2,597.65
2017,2,11,9,45,361.5,126.5,5.15,22.5,282.5,471.42,380.36
2017,2,11,10,0,0.0,158.0,5.2,23.0,158.0,139.24,107.47
2017,2,11,10,15,2.0,169.5,5.15,23.0,170.5,150.22,116.36
2017,2,11,10,30,4.0,181.0,5.1,23.0,183.0,161.13,124.82
2017,2,11,10,45,25.5,226.5,5.05,23.5,242.5,219.69,171.2
2017,2,11,11,0,47.0,272.0,5.0,24.0,302.0,291.26,226.59
2017,2,11,11,15,126.5,300.0,4.9,24.5,384.5,385.65,299.54
2017,2,11,11,30,206.0,328.0,4.8,25.0,467.0,460.1,355.28
2017,2,11,11,45,273.5,324.5,4.75,25.5,514.5,500.45,384.41
2017,2,11,12,0,341.0,321.0,4.7,26.0,562.0,523.97,400.58
2017,2,11,12,15,609.0,221.5,4.6,26.0,657.5,592.86,452.59
2017,2,11,12,30,877.0,122.0,4.5,26.0,753.0,628.23,477.52
2017,2,11,12,45,880.0,121.0,4.45,26.0,754.0,586.46,443.27
2017,2,11,13,0,883.0,120.0,4.4,26.0,755.0,542.17,406.72
2017,2,11,13,15,880.5,119.5,4.3,26.0,746.5,493.52,365.96
2017,2,11,13,30,878.0,119.0,4.2,26.0,738.0,443.24,322.99
2017,2,11,13,45,874.5,117.0,4.15,26.5,721.5,389.99,276.41
2017,2,11,14,0,871.0,115.0,4.1,27.0,705.0,335.7,228.6
2017,2,11,14,15,862.0,113.0,4.0,27.0,679.5,279.35,180.19
2017,2,11,14,30,853.0,111.0,3.9,27.0,654.0,223.03,133.89
2017,2,11,14,45,846.0,106.5,3.85,27.0,622.5,165.38,91.94
2017,2,11,15,0,839.0,102.0,3.8,27.0,591.0,108.07,61.91
2017,2,11,15,15,821.5,99.5,3.6,26.5,551.0,76.32,58.53
2017,2,11,15,30,804.0,97.0,3.4,26.0,511.0,75.51,58.16
2017,2,11,15,45,782.0,92.5,3.2,26.0,466.0,73.17,56.36
