Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,207.0,11.5,1.15,12.0,27.5,156.86,0.0
2017,2,22,7,30,414.0,23.0,1.2,13.0,55.0,371.72,258.71
2017,2,22,7,45,529.0,31.0,1.3,14.0,106.5,484.69,387.47
2017,2,22,8,0,644.0,39.0,1.4,15.0,158.0,598.43,480.55
2017,2,22,8,15,707.0,44.5,1.35,15.5,215.0,669.4,535.23
2017,2,22,8,30,770.0,50.0,1.3,16.0,272.0,740.06,585.86
2017,2,22,8,45,808.5,53.5,1.3,17.0,328.0,786.06,615.25
2017,2,22,9,0,847.0,57.0,1.3,18.0,384.0,820.88,635.4
2017,2,22,9,15,873.5,60.0,1.55,19.0,436.5,850.74,654.44
2017,2,22,9,30,900.0,63.0,1.8,20.0,489.0,877.47,670.77
2017,2,22,9,45,917.5,65.5,2.05,21.0,537.0,892.16,678.54
2017,2,22,10,0,935.0,68.0,2.3,22.0,585.0,903.08,683.67
2017,2,22,10,15,948.0,69.5,2.4,22.5,626.5,904.92,682.61
2017,2,22,10,30,961.0,71.0,2.5,23.0,668.0,902.75,679.08
2017,2,22,10,45,968.5,73.5,2.65,23.5,702.0,893.03,671.02
2017,2,22,11,0,976.0,76.0,2.8,24.0,736.0,879.25,660.38
2017,2,22,11,15,982.0,77.0,2.85,24.0,762.5,858.6,645.76
2017,2,22,11,30,988.0,78.0,2.9,24.0,789.0,834.08,628.64
2017,2,22,11,45,984.0,82.5,2.95,24.5,805.5,802.05,605.21
2017,2,22,12,0,980.0,87.0,3.0,25.0,822.0,766.73,578.78
2017,2,22,12,15,981.5,87.5,3.0,25.0,830.5,728.14,549.47
2017,2,22,12,30,983.0,88.0,3.0,25.0,839.0,686.47,517.37
2017,2,22,12,45,981.5,88.5,3.05,25.5,838.5,640.2,480.44
2017,2,22,13,0,980.0,89.0,3.1,26.0,838.0,591.46,440.85
2017,2,22,13,15,977.5,89.0,3.1,26.0,829.0,539.58,398.62
2017,2,22,13,30,975.0,89.0,3.1,26.0,820.0,485.8,353.73
2017,2,22,13,45,969.5,88.0,3.1,26.5,801.5,428.45,304.39
2017,2,22,14,0,964.0,87.0,3.1,27.0,783.0,370.01,253.41
2017,2,22,14,15,957.0,86.0,3.0,27.0,756.5,310.34,201.75
2017,2,22,14,30,950.0,85.0,2.9,27.0,730.0,250.22,151.04
2017,2,22,14,45,935.0,85.5,2.85,27.0,694.5,189.87,104.82
2017,2,22,15,0,920.0,86.0,2.8,27.0,659.0,130.41,69.26
2017,2,22,15,15,905.5,84.0,2.6,26.5,618.0,75.29,57.43
2017,2,22,15,30,891.0,82.0,2.4,26.0,577.0,73.86,56.57
2017,2,22,15,45,872.5,78.5,2.25,26.0,529.5,71.27,54.58
2017,2,22,16,0,854.0,75.0,2.1,26.0,482.0,61.3,46.37
2017,2,22,16,15,825.5,71.5,1.9,25.0,430.0,59.15,44.92
2017,2,22,16,30,797.0,68.0,1.7,24.0,378.0,56.97,43.4
2017,2,22,16,45,759.0,62.5,1.55,23.0,323.0,53.08,40.35
2017,2,22,17,0,721.0,57.0,1.4,22.0,268.0,49.1,37.13
2017,2,22,17,15,656.0,51.0,1.45,21.0,212.5,44.43,33.14
2017,2,22,17,30,591.0,45.0,1.5,20.0,157.0,39.77,28.94
2017,2,22,17,45,480.5,35.0,1.55,19.5,106.5,28.66,18.86
2017,2,22,18,0,370.0,25.0,1.6,19.0,56.0,20.72,10.13
2017,2,22,18,15,185.0,12.5,1.6,18.5,28.0,10.67,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,7,15,146.0,14.0,2.6,12.5,26.0,116.12,0.0
2017,2,23,7,30,292.0,28.0,2.8,13.0,52.0,300.16,218.96
2017,2,23,7,45,414.5,39.5,3.0,14.0,102.5,417.0,340.89
2017,2,23,8,0,537.0,51.0,3.2,15.0,153.0,538.05,442.53
2017,2,23,8,15,606.5,59.0,3.2,15.5,208.5,615.01,504.7
2017,2,23,8,30,676.0,67.0,3.2,16.0,264.0,692.24,563.54
2017,2,23,8,45,725.5,71.5,3.2,17.0,320.5,740.94,596.98
2017,2,23,9,0,775.0,76.0,3.2,18.0,377.0,795.0,632.81
2017,2,23,9,15,805.0,80.0,3.5,19.0,430.0,828.78,654.24
2017,2,23,9,30,835.0,84.0,3.8,20.0,483.0,859.31,672.94
2017,2,23,9,45,860.0,85.5,4.1,21.0,531.5,878.86,683.52
2017,2,23,10,0,885.0,87.0,4.4,22.0,580.0,894.61,691.38
2017,2,23,10,15,900.0,89.5,4.55,22.5,622.0,890.25,686.04
2017,2,23,10,30,915.0,92.0,4.7,23.0,664.0,890.89,684.61
2017,2,23,10,45,928.0,93.0,4.9,23.5,699.5,884.15,678.42
2017,2,23,11,0,941.0,94.0,5.1,24.0,735.0,873.38,669.55
2017,2,23,11,15,948.5,95.0,5.2,24.5,761.5,854.18,654.28
2017,2,23,11,30,956.0,96.0,5.3,25.0,788.0,831.15,636.48
2017,2,23,11,45,964.0,95.0,5.45,25.5,807.0,802.72,615.19
2017,2,23,12,0,972.0,94.0,5.6,26.0,826.0,770.62,590.4
2017,2,23,12,15,973.5,94.5,5.6,26.0,835.0,732.07,560.21
2017,2,23,12,30,975.0,95.0,5.6,26.0,844.0,690.47,527.23
2017,2,23,12,45,972.5,96.0,5.7,26.5,843.0,644.14,489.35
2017,2,23,13,0,970.0,97.0,5.8,27.0,842.0,595.45,448.9
2017,2,23,13,15,967.0,97.0,5.75,27.0,832.5,543.55,405.66
2017,2,23,13,30,964.0,97.0,5.7,27.0,823.0,489.82,359.93
2017,2,23,13,45,955.0,97.5,5.7,27.0,804.0,432.66,310.68
2017,2,23,14,0,946.0,98.0,5.7,27.0,785.0,374.76,260.01
2017,2,23,14,15,938.0,97.0,5.55,27.0,758.0,315.53,208.07
2017,2,23,14,30,930.0,96.0,5.4,27.0,731.0,256.0,157.27
2017,2,23,14,45,917.0,95.0,5.3,27.0,695.5,195.71,110.44
2017,2,23,15,0,904.0,94.0,5.2,27.0,660.0,136.17,73.92
2017,2,23,15,15,888.5,91.5,4.85,26.5,618.5,79.71,61.14
2017,2,23,15,30,873.0,89.0,4.5,26.0,577.0,69.54,52.97
2017,2,23,15,45,850.5,86.0,4.2,26.0,529.0,68.12,51.95
2017,2,23,16,0,828.0,83.0,3.9,26.0,481.0,66.68,50.91
2017,2,23,16,15,798.5,79.0,3.55,25.0,429.0,64.39,49.36
2017,2,23,16,30,769.0,75.0,3.2,24.0,377.0,62.06,47.74
2017,2,23,16,45,725.5,70.0,2.85,23.0,322.0,58.75,45.23
2017,2,23,17,0,682.0,65.0,2.5,22.0,267.0,50.86,38.64
2017,2,23,17,15,615.0,57.5,2.5,21.0,211.5,45.63,34.18
2017,2,23,17,30,548.0,50.0,2.5,20.0,156.0,40.35,29.45
2017,2,23,17,45,432.0,39.0,2.5,19.5,105.5,31.82,21.58
2017,2,23,18,0,316.0,28.0,2.5,19.0,55.0,23.19,12.33
2017,2,23,18,15,158.0,14.0,2.7,18.5,27.5,11.95,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,7,15,130.0,15.5,4.45,13.5,26.5,106.4,0.0
2017,2,24,7,30,260.0,31.0,4.6,14.0,53.0,281.58,210.79
2017,2,24,7,45,404.5,41.5,4.75,14.5,105.5,412.96,340.23
2017,2,24,8,0,549.0,52.0,4.9,15.0,158.0,550.82,457.06
2017,2,24,8,15,619.0,59.5,4.9,15.5,214.5,628.05,520.35
2017,2,24,8,30,689.0,67.0,4.9,16.0,271.0,705.48,580.36
2017,2,24,8,45,744.5,69.5,4.9,17.0,329.0,757.44,616.9
2017,2,24,9,0,800.0,72.0,4.9,18.0,387.0,814.49,655.59
2017,2,24,9,15,829.5,76.0,5.0,18.5,440.5,848.01,677.44
2017,2,24,9,30,859.0,80.0,5.1,19.0,494.0,878.25,696.56
2017,2,24,9,45,887.0,80.0,5.25,20.0,543.5,889.5,700.64
2017,2,24,10,0,915.0,80.0,5.4,21.0,593.0,906.27,708.82
2017,2,24,10,15,930.5,82.0,5.45,21.0,636.0,910.66,710.33
2017,2,24,10,30,946.0,84.0,5.5,21.0,679.0,911.01,709.2
2017,2,24,10,45,962.0,83.5,5.55,21.5,716.0,904.79,702.19
2017,2,24,11,0,978.0,83.0,5.6,22.0,753.0,894.38,692.45
2017,2,24,11,15,986.0,84.0,5.6,22.0,781.0,874.96,677.56
2017,2,24,11,30,994.0,85.0,5.6,22.0,809.0,851.54,660.01
2017,2,24,11,45,995.5,88.0,5.7,22.5,827.5,821.41,636.95
2017,2,24,12,0,997.0,91.0,5.8,23.0,846.0,787.69,610.76
2017,2,24,12,15,1000.5,91.5,5.75,23.0,856.5,749.51,580.27
2017,2,24,12,30,1004.0,92.0,5.7,23.0,867.0,708.04,546.8
2017,2,24,12,45,1006.0,91.0,5.7,23.0,868.0,661.25,508.86
2017,2,24,13,0,1008.0,90.0,5.7,23.0,869.0,611.69,467.9
2017,2,24,13,15,1007.0,90.0,5.6,23.0,860.5,558.96,423.21
2017,2,24,13,30,1006.0,90.0,5.5,23.0,852.0,504.11,375.74
2017,2,24,13,45,1002.5,89.0,5.45,23.0,834.0,445.64,324.46
2017,2,24,14,0,999.0,88.0,5.4,23.0,816.0,385.82,271.15
2017,2,24,14,15,992.5,86.5,5.3,22.5,789.0,323.73,216.3
2017,2,24,14,30,986.0,85.0,5.2,22.0,762.0,261.12,162.16
2017,2,24,14,45,973.5,84.5,5.15,22.0,726.0,198.1,112.0
2017,2,24,15,0,961.0,84.0,5.1,22.0,690.0,135.71,72.64
2017,2,24,15,15,946.5,82.0,4.95,21.5,647.5,74.7,58.16
2017,2,24,15,30,932.0,80.0,4.8,21.0,605.0,73.22,57.22
2017,2,24,15,45,913.0,77.0,4.65,21.0,556.0,70.91,55.42
2017,2,24,16,0,894.0,74.0,4.5,21.0,507.0,68.47,53.52
2017,2,24,16,15,866.5,70.5,4.15,20.0,453.0,58.81,45.57
2017,2,24,16,30,839.0,67.0,3.8,19.0,399.0,56.57,43.96
2017,2,24,16,45,799.0,62.5,3.45,18.5,342.0,53.38,41.38
2017,2,24,17,0,759.0,58.0,3.1,18.0,285.0,50.15,38.68
2017,2,24,17,15,694.5,52.0,3.0,17.0,227.0,45.46,34.63
2017,2,24,17,30,630.0,46.0,2.9,16.0,169.0,40.77,30.36
2017,2,24,17,45,515.5,36.5,2.8,15.0,116.0,32.65,22.79
2017,2,24,18,0,401.0,27.0,2.7,14.0,63.0,22.45,12.35
2017,2,24,18,15,200.5,13.5,2.9,13.5,31.5,11.52,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,194.0,14.0,4.5,4.5,31.5,151.63,0.0
2017,2,25,7,30,388.0,28.0,4.8,5.0,63.0,376.72,297.58
2017,2,25,7,45,505.5,37.5,5.1,5.5,116.5,488.39,415.08
2017,2,25,8,0,623.0,47.0,5.4,6.0,170.0,597.57,512.33
2017,2,25,8,15,687.5,53.0,5.35,6.5,227.5,671.43,574.79
2017,2,25,8,30,752.0,59.0,5.3,7.0,285.0,744.57,632.98
2017,2,25,8,45,793.5,63.5,5.3,7.5,342.5,794.79,670.46
2017,2,25,9,0,835.0,68.0,5.3,8.0,400.0,842.65,704.62
2017,2,25,9,15,862.5,71.0,5.15,8.5,453.5,873.41,723.7
2017,2,25,9,30,890.0,74.0,5.0,9.0,507.0,891.66,732.78
2017,2,25,9,45,909.0,77.0,4.9,10.0,556.0,908.0,739.25
2017,2,25,10,0,928.0,80.0,4.8,11.0,605.0,920.53,742.83
2017,2,25,10,15,942.0,82.0,4.65,11.5,647.0,923.51,740.46
2017,2,25,10,30,956.0,84.0,4.5,12.0,689.0,922.42,735.34
2017,2,25,10,45,965.0,86.0,4.4,12.5,724.0,912.95,724.79
2017,2,25,11,0,974.0,88.0,4.3,13.0,759.0,899.4,711.59
2017,2,25,11,15,980.5,89.0,4.15,13.0,786.0,878.7,694.65
2017,2,25,11,30,987.0,90.0,4.0,13.0,813.0,854.09,675.37
2017,2,25,11,45,987.5,92.5,3.85,13.5,830.0,822.72,650.13
2017,2,25,12,0,988.0,95.0,3.7,14.0,847.0,787.89,621.96
2017,2,25,12,15,989.5,95.5,3.5,14.0,856.0,748.56,589.89
2017,2,25,12,30,991.0,96.0,3.3,14.0,865.0,706.14,555.02
2017,2,25,12,45,990.0,96.0,3.15,14.5,864.5,658.9,515.17
2017,2,25,13,0,989.0,96.0,3.0,15.0,864.0,609.18,472.72
2017,2,25,13,15,986.5,96.0,2.85,15.0,854.5,556.45,427.91
2017,2,25,13,30,984.0,96.0,2.7,15.0,845.0,501.79,380.44
2017,2,25,13,45,977.0,96.0,2.55,15.5,826.0,443.77,328.63
2017,2,25,14,0,970.0,96.0,2.4,16.0,807.0,384.77,275.28
2017,2,25,14,15,962.0,94.5,2.3,16.0,779.5,323.7,220.68
2017,2,25,14,30,954.0,93.0,2.2,16.0,752.0,262.33,166.94
2017,2,25,14,45,936.0,94.5,2.1,16.0,715.5,201.52,118.18
2017,2,25,15,0,918.0,96.0,2.0,16.0,679.0,141.92,80.06
2017,2,25,15,15,903.0,93.5,1.95,15.5,636.5,81.34,65.23
2017,2,25,15,30,888.0,91.0,1.9,15.0,594.0,70.96,56.61
2017,2,25,15,45,865.5,88.5,1.9,15.0,545.5,69.94,55.9
2017,2,25,16,0,843.0,86.0,1.9,15.0,497.0,68.92,55.2
2017,2,25,16,15,813.5,82.0,1.7,14.5,443.5,66.69,53.54
2017,2,25,16,30,784.0,78.0,1.5,14.0,390.0,64.43,51.84
2017,2,25,16,45,738.5,73.0,1.35,13.5,333.5,61.18,49.19
2017,2,25,17,0,693.0,68.0,1.2,13.0,277.0,53.11,42.16
2017,2,25,17,15,625.5,60.5,1.2,12.0,220.5,47.95,37.64
2017,2,25,17,30,558.0,53.0,1.2,11.0,164.0,42.75,32.84
2017,2,25,17,45,441.5,42.0,1.2,10.0,112.0,34.29,24.84
2017,2,25,18,0,325.0,31.0,1.2,9.0,60.0,25.76,15.67
2017,2,25,18,15,162.5,15.5,1.2,8.5,30.0,13.23,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,65.0,19.5,2.65,8.5,25.5,63.65,0.0
2017,2,26,7,30,130.0,39.0,2.8,9.0,51.0,184.36,143.85
2017,2,26,7,45,232.5,58.0,3.0,10.0,98.0,301.95,252.74
2017,2,26,8,0,335.0,77.0,3.2,11.0,145.0,410.65,346.95
2017,2,26,8,15,406.0,90.0,3.25,11.5,197.0,488.87,412.78
2017,2,26,8,30,477.0,103.0,3.3,12.0,249.0,568.68,476.55
2017,2,26,8,45,238.5,84.0,3.4,12.5,157.0,337.89,285.79
2017,2,26,9,0,0.0,65.0,3.5,13.0,65.0,53.86,40.46
2017,2,26,9,15,0.0,74.5,3.55,13.5,74.5,61.81,47.14
2017,2,26,9,30,0.0,84.0,3.6,14.0,84.0,69.77,53.59
2017,2,26,9,45,0.0,102.5,3.65,14.5,102.5,86.23,67.08
2017,2,26,10,0,0.0,121.0,3.7,15.0,121.0,102.7,80.4
2017,2,26,10,15,0.0,129.5,3.8,15.5,129.5,109.94,85.98
2017,2,26,10,30,0.0,138.0,3.9,16.0,138.0,117.15,91.51
2017,2,26,10,45,0.0,112.5,4.0,16.5,112.5,94.32,72.45
2017,2,26,11,0,0.0,87.0,4.1,17.0,87.0,72.46,54.28
2017,2,26,11,15,0.0,66.5,4.1,17.5,66.5,55.34,40.06
2017,2,26,11,30,0.0,46.0,4.1,18.0,46.0,38.25,25.9
2017,2,26,11,45,0.0,63.5,4.15,18.5,63.5,52.87,37.79
2017,2,26,12,0,0.0,81.0,4.2,19.0,81.0,67.53,49.6
2017,2,26,12,15,3.0,134.0,4.2,19.0,136.5,113.98,87.17
2017,2,26,12,30,6.0,187.0,4.2,19.0,192.0,159.76,123.74
2017,2,26,12,45,5.5,184.5,4.25,19.5,189.0,156.57,120.86
2017,2,26,13,0,5.0,182.0,4.3,20.0,186.0,153.45,118.13
2017,2,26,13,15,18.5,248.5,4.3,20.5,263.0,212.37,164.31
2017,2,26,13,30,32.0,315.0,4.3,21.0,340.0,263.96,203.8
2017,2,26,13,45,16.0,208.5,4.35,21.5,221.0,175.74,134.78
2017,2,26,14,0,0.0,102.0,4.4,22.0,102.0,84.87,62.93
2017,2,26,14,15,20.0,198.5,4.3,22.0,212.5,160.91,122.94
2017,2,26,14,30,40.0,295.0,4.2,22.0,323.0,225.45,172.69
2017,2,26,14,45,20.0,201.0,4.15,22.0,215.0,162.16,123.96
2017,2,26,15,0,0.0,107.0,4.1,22.0,107.0,88.42,66.25
2017,2,26,15,15,23.5,174.0,3.8,22.0,187.5,130.38,104.81
2017,2,26,15,30,47.0,241.0,3.5,22.0,268.0,169.03,137.21
2017,2,26,15,45,196.0,219.0,3.25,22.0,317.5,150.71,122.26
2017,2,26,16,0,345.0,197.0,3.0,22.0,367.0,133.52,108.24
2017,2,26,16,15,317.0,183.0,2.6,21.5,326.0,125.5,102.01
2017,2,26,16,30,289.0,169.0,2.2,21.0,285.0,117.16,95.43
2017,2,26,16,45,263.5,147.5,1.8,20.5,242.0,104.0,84.59
2017,2,26,17,0,238.0,126.0,1.4,20.0,199.0,90.33,73.11
2017,2,26,17,15,200.0,104.0,1.4,19.5,157.0,75.75,60.58
2017,2,26,17,30,162.0,82.0,1.4,19.0,115.0,60.68,47.28
2017,2,26,17,45,104.0,59.0,1.4,18.5,77.5,45.0,33.12
2017,2,26,18,0,46.0,36.0,1.4,18.0,40.0,28.07,17.05
2017,2,26,18,15,23.0,18.0,1.5,17.5,20.0,15.36,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.5,20.0,2.7,17.0,25.0,78.88,0.0
2017,2,27,7,30,99.0,40.0,2.8,17.0,50.0,161.65,123.1
2017,2,27,7,45,192.0,61.5,2.95,17.5,95.5,260.88,212.76
2017,2,27,8,0,285.0,83.0,3.1,18.0,141.0,363.96,300.46
2017,2,27,8,15,202.0,108.0,3.2,18.5,155.5,328.28,270.59
2017,2,27,8,30,119.0,133.0,3.3,19.0,170.0,270.31,221.46
2017,2,27,8,45,145.5,153.0,3.45,19.5,206.5,312.62,255.63
2017,2,27,9,0,172.0,173.0,3.6,20.0,243.0,355.01,288.7
2017,2,27,9,15,95.5,178.5,3.7,20.0,218.5,269.1,217.3
2017,2,27,9,30,19.0,184.0,3.8,20.0,194.0,185.53,147.04
2017,2,27,9,45,24.0,205.0,3.95,20.5,218.5,208.21,164.76
2017,2,27,10,0,29.0,226.0,4.1,21.0,243.0,247.52,195.18
2017,2,27,10,15,14.5,132.5,4.1,21.0,141.0,125.3,96.97
2017,2,27,10,30,0.0,39.0,4.1,21.0,39.0,32.35,20.9
2017,2,27,10,45,0.0,41.5,4.15,21.5,41.5,34.45,22.53
2017,2,27,11,0,0.0,44.0,4.2,22.0,44.0,36.55,24.14
2017,2,27,11,15,0.0,65.5,4.15,22.0,65.5,54.51,38.64
2017,2,27,11,30,0.0,87.0,4.1,22.0,87.0,72.52,53.08
2017,2,27,11,45,0.0,101.5,4.1,22.5,101.5,84.76,62.69
2017,2,27,12,0,0.0,116.0,4.1,23.0,116.0,96.97,72.22
2017,2,27,12,15,0.0,120.5,4.05,23.0,120.5,100.67,75.11
2017,2,27,12,30,0.0,125.0,4.0,23.0,125.0,104.32,77.97
2017,2,27,12,45,15.0,222.0,4.0,23.5,233.5,192.99,147.49
2017,2,27,13,0,30.0,319.0,4.0,24.0,342.0,278.11,212.37
2017,2,27,13,15,376.5,263.5,3.9,24.0,553.5,397.54,301.84
2017,2,27,13,30,723.0,208.0,3.8,24.0,765.0,477.16,354.75
2017,2,27,13,45,367.0,220.0,3.75,24.5,502.5,306.5,227.18
2017,2,27,14,0,11.0,232.0,3.7,25.0,240.0,190.17,143.97
2017,2,27,14,15,170.5,275.0,3.6,25.0,394.5,248.56,183.85
2017,2,27,14,30,330.0,318.0,3.5,25.0,549.0,284.06,203.45
2017,2,27,14,45,342.0,298.5,3.4,25.0,527.5,246.16,173.55
2017,2,27,15,0,354.0,279.0,3.3,25.0,506.0,207.31,146.47
2017,2,27,15,15,323.5,265.5,3.15,25.0,463.5,169.79,135.62
2017,2,27,15,30,293.0,252.0,3.0,25.0,421.0,161.53,129.26
2017,2,27,15,45,480.5,190.0,2.95,25.0,439.5,123.56,98.3
2017,2,27,16,0,668.0,128.0,2.9,25.0,458.0,89.17,69.94
2017,2,27,16,15,634.0,121.5,2.55,24.5,408.0,86.6,68.18
2017,2,27,16,30,600.0,115.0,2.2,24.0,358.0,83.99,66.32
2017,2,27,16,45,553.5,106.0,1.85,23.5,305.5,79.22,62.57
2017,2,27,17,0,507.0,97.0,1.5,23.0,253.0,71.33,56.04
2017,2,27,17,15,438.0,85.0,1.45,22.0,200.5,63.2,49.21
2017,2,27,17,30,369.0,73.0,1.4,21.0,148.0,54.88,41.94
2017,2,27,17,45,267.5,55.5,1.35,20.5,101.0,42.16,30.47
2017,2,27,18,0,166.0,38.0,1.3,20.0,54.0,29.16,17.97
2017,2,27,18,15,83.0,19.0,1.35,20.0,27.0,14.96,0.0
2017,2,27,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,2,28,7,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,28,7,45,0.0,1.0,4.15,20.5,1.0,0.82,0.0
2017,2,28,8,0,0.0,2.0,4.3,21.0,2.0,1.64,0.0
2017,2,28,8,15,0.0,3.0,4.65,21.5,3.0,2.46,0.0
2017,2,28,8,30,0.0,4.0,5.0,22.0,4.0,3.29,0.0
2017,2,28,8,45,0.0,23.0,5.35,22.5,23.0,18.96,10.16
2017,2,28,9,0,0.0,42.0,5.7,23.0,42.0,34.72,23.13
2017,2,28,9,15,0.5,99.5,5.85,23.0,100.0,85.01,64.31
2017,2,28,9,30,1.0,157.0,6.0,23.0,158.0,140.88,109.35
2017,2,28,9,45,0.5,130.0,6.15,23.5,130.5,112.15,85.63
2017,2,28,10,0,0.0,103.0,6.3,24.0,103.0,86.34,64.44
2017,2,28,10,15,18.0,184.5,6.3,24.0,196.5,176.81,137.21
2017,2,28,10,30,36.0,266.0,6.3,24.0,290.0,285.95,222.84
2017,2,28,10,45,18.0,141.5,6.35,24.5,153.5,142.58,109.14
2017,2,28,11,0,0.0,17.0,6.4,25.0,17.0,14.1,5.71
2017,2,28,11,15,20.5,168.5,6.35,25.0,184.0,166.52,127.59
2017,2,28,11,30,41.0,320.0,6.3,25.0,351.0,321.29,247.35
2017,2,28,11,45,33.5,313.0,6.3,25.0,339.0,303.22,232.75
2017,2,28,12,0,26.0,306.0,6.3,25.0,327.0,277.85,212.88
2017,2,28,12,15,25.0,306.5,6.2,25.0,326.5,274.45,210.04
2017,2,28,12,30,24.0,307.0,6.1,25.0,326.0,271.11,207.25
2017,2,28,12,45,24.0,306.0,6.0,25.5,325.5,267.13,203.62
2017,2,28,13,0,24.0,305.0,5.9,26.0,325.0,263.1,199.99
2017,2,28,13,15,22.0,295.0,5.7,26.0,313.0,250.94,190.54
2017,2,28,13,30,20.0,285.0,5.5,26.0,301.0,239.14,181.42
2017,2,28,13,45,23.5,290.5,5.35,26.5,308.5,241.46,182.71
2017,2,28,14,0,27.0,296.0,5.2,27.0,316.0,242.91,183.28
2017,2,28,14,15,21.0,269.5,4.95,26.5,285.0,218.09,164.74
2017,2,28,14,30,15.0,243.0,4.7,26.0,254.0,194.42,147.1
2017,2,28,14,45,129.0,273.0,4.5,26.0,357.0,209.74,154.3
2017,2,28,15,0,243.0,303.0,4.3,26.0,460.0,220.96,160.33
2017,2,28,15,15,258.0,280.5,4.0,26.0,438.0,176.8,140.89
2017,2,28,15,30,273.0,258.0,3.7,26.0,416.0,164.3,131.08
2017,2,28,15,45,209.0,240.5,3.4,26.0,356.0,162.31,129.81
2017,2,28,16,0,145.0,223.0,3.1,26.0,296.0,151.27,121.1
2017,2,28,16,15,132.0,202.5,2.65,25.5,263.5,139.09,111.61
2017,2,28,16,30,119.0,182.0,2.2,25.0,231.0,126.48,101.63
2017,2,28,16,45,114.0,157.0,1.8,24.5,198.5,111.05,89.13
2017,2,28,17,0,109.0,132.0,1.4,24.0,166.0,95.08,75.93
2017,2,28,17,15,92.0,107.0,1.3,23.0,132.0,78.47,62.04
2017,2,28,17,30,75.0,82.0,1.2,22.0,98.0,61.35,47.31
2017,2,28,17,45,51.0,58.5,1.15,21.5,67.5,45.29,33.03
2017,2,28,18,0,27.0,35.0,1.1,21.0,37.0,27.85,16.99
2017,2,28,18,15,13.5,17.5,1.1,20.5,18.5,14.25,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,79.5,18.5,5.05,14.5,27.0,97.62,4.67
2017,3,1,7,30,159.0,37.0,5.3,15.0,54.0,215.92,171.32
2017,3,1,7,45,206.0,57.5,5.6,15.5,93.5,263.1,218.65
2017,3,1,8,0,253.0,78.0,5.9,16.0,133.0,329.28,277.02
2017,3,1,8,15,288.5,96.0,6.15,16.0,175.0,382.52,323.05
2017,3,1,8,30,324.0,114.0,6.4,16.0,217.0,435.99,367.71
2017,3,1,8,45,386.5,126.5,6.65,16.5,271.0,525.72,439.84
2017,3,1,9,0,449.0,139.0,6.9,17.0,325.0,595.93,494.87
2017,3,1,9,15,654.0,108.5,6.9,17.5,418.0,750.44,614.16
2017,3,1,9,30,859.0,78.0,6.9,18.0,511.0,889.55,716.1
2017,3,1,9,45,880.0,80.0,6.9,18.5,559.0,897.02,717.52
2017,3,1,10,0,901.0,82.0,6.9,19.0,607.0,910.27,723.87
2017,3,1,10,15,915.0,84.5,6.85,19.0,649.0,914.0,724.49
2017,3,1,10,30,929.0,87.0,6.8,19.0,691.0,913.72,722.39
2017,3,1,10,45,941.0,87.5,6.75,19.0,726.5,905.39,714.6
2017,3,1,11,0,953.0,88.0,6.7,19.0,762.0,893.01,704.11
2017,3,1,11,15,960.5,89.5,6.6,19.0,789.0,873.97,688.72
2017,3,1,11,30,968.0,91.0,6.5,19.0,816.0,851.0,670.66
2017,3,1,11,45,957.5,100.0,6.45,19.5,831.0,818.08,644.39
2017,3,1,12,0,947.0,109.0,6.4,20.0,846.0,782.06,615.35
2017,3,1,12,15,949.5,109.5,6.3,20.0,855.5,744.31,584.68
2017,3,1,12,30,952.0,110.0,6.2,20.0,865.0,703.51,551.23
2017,3,1,12,45,955.0,109.0,6.15,20.0,866.0,658.83,514.38
2017,3,1,13,0,958.0,108.0,6.1,20.0,867.0,611.45,474.62
2017,3,1,13,15,956.5,107.5,6.0,20.0,858.0,559.74,430.46
2017,3,1,13,30,955.0,107.0,5.9,20.0,849.0,506.12,383.72
2017,3,1,13,45,954.0,104.5,5.85,20.0,831.5,449.48,333.57
2017,3,1,14,0,953.0,102.0,5.8,20.0,814.0,391.37,281.23
2017,3,1,14,15,946.0,100.5,5.7,19.5,787.5,331.12,227.38
2017,3,1,14,30,939.0,99.0,5.6,19.0,761.0,270.49,174.06
2017,3,1,14,45,852.5,119.0,5.55,19.0,698.5,205.17,123.78
2017,3,1,15,0,766.0,139.0,5.5,19.0,636.0,148.29,88.11
2017,3,1,15,15,824.0,116.5,5.45,19.0,621.0,91.57,73.09
2017,3,1,15,30,882.0,94.0,5.4,19.0,606.0,72.5,56.98
2017,3,1,15,45,868.0,89.0,5.35,19.0,559.0,69.96,54.98
2017,3,1,16,0,854.0,84.0,5.3,19.0,512.0,67.28,52.86
2017,3,1,16,15,825.5,73.0,5.05,18.5,451.0,59.83,46.68
2017,3,1,16,30,797.0,62.0,4.8,18.0,390.0,52.05,40.14
2017,3,1,16,45,764.0,63.0,4.6,17.5,342.0,53.15,41.32
2017,3,1,17,0,731.0,64.0,4.4,17.0,294.0,54.59,42.75
2017,3,1,17,15,669.0,57.5,4.05,16.0,236.5,49.71,38.57
2017,3,1,17,30,607.0,51.0,3.7,15.0,179.0,41.11,30.89
2017,3,1,17,45,506.0,41.0,3.35,14.0,125.5,33.44,23.77
2017,3,1,18,0,405.0,31.0,3.0,13.0,72.0,25.68,15.97
2017,3,1,18,15,202.5,15.5,3.1,12.5,36.0,12.67,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,141.5,18.5,3.2,6.5,34.0,157.84,43.22
2017,3,2,7,30,283.0,37.0,3.2,7.0,68.0,311.5,256.99
2017,3,2,7,45,351.5,53.0,3.25,7.5,114.0,390.02,331.83
2017,3,2,8,0,420.0,69.0,3.3,8.0,160.0,472.32,403.44
2017,3,2,8,15,485.0,76.0,3.4,8.5,210.0,547.71,465.86
2017,3,2,8,30,550.0,83.0,3.5,9.0,260.0,619.61,522.57
2017,3,2,8,45,676.0,80.5,3.65,10.0,337.0,732.33,607.76
2017,3,2,9,0,802.0,78.0,3.8,11.0,414.0,839.71,684.99
2017,3,2,9,15,716.0,104.0,4.05,11.5,432.0,802.7,654.24
2017,3,2,9,30,630.0,130.0,4.3,12.0,450.0,754.18,615.96
2017,3,2,9,45,506.0,184.5,4.55,12.5,457.0,690.6,564.48
2017,3,2,10,0,382.0,239.0,4.8,13.0,464.0,613.34,500.37
2017,3,2,10,15,654.0,167.5,4.7,13.5,583.0,793.23,639.97
2017,3,2,10,30,926.0,96.0,4.6,14.0,702.0,923.88,731.42
2017,3,2,10,45,937.0,97.0,4.55,14.5,737.0,915.01,720.88
2017,3,2,11,0,948.0,98.0,4.5,15.0,772.0,902.12,708.68
2017,3,2,11,15,955.0,99.5,4.4,15.0,799.0,882.44,692.84
2017,3,2,11,30,962.0,101.0,4.3,15.0,826.0,858.88,674.44
2017,3,2,11,45,963.0,103.5,4.25,15.5,843.0,827.96,650.01
2017,3,2,12,0,964.0,106.0,4.2,16.0,860.0,793.64,623.06
2017,3,2,12,15,966.0,106.5,4.1,16.0,869.0,754.92,592.16
2017,3,2,12,30,968.0,107.0,4.0,16.0,878.0,713.13,558.48
2017,3,2,12,45,967.5,107.5,3.95,16.0,878.0,666.97,521.02
2017,3,2,13,0,967.0,108.0,3.9,16.0,878.0,618.33,480.77
2017,3,2,13,15,964.5,107.5,3.8,16.0,868.5,565.61,436.27
2017,3,2,13,30,962.0,107.0,3.7,16.0,859.0,511.07,389.16
2017,3,2,13,45,956.5,106.5,3.65,16.0,840.0,453.78,338.81
2017,3,2,14,0,951.0,106.0,3.6,16.0,821.0,395.43,286.51
2017,3,2,14,15,943.5,104.5,3.6,16.0,794.0,335.01,232.17
2017,3,2,14,30,936.0,103.0,3.6,16.0,767.0,274.27,178.37
2017,3,2,14,45,920.0,103.5,3.6,16.0,730.5,213.49,128.45
2017,3,2,15,0,904.0,104.0,3.6,16.0,694.0,153.78,88.08
2017,3,2,15,15,889.0,101.5,3.55,15.5,651.5,84.44,67.86
2017,3,2,15,30,874.0,99.0,3.5,15.0,609.0,75.66,60.62
2017,3,2,15,45,854.5,95.5,3.45,15.0,561.0,74.21,59.56
2017,3,2,16,0,835.0,92.0,3.4,15.0,513.0,72.72,58.46
2017,3,2,16,15,806.5,87.5,3.05,14.5,459.5,70.32,56.67
2017,3,2,16,30,778.0,83.0,2.7,14.0,406.0,67.86,54.81
2017,3,2,16,45,739.5,77.0,2.35,13.5,349.5,58.7,46.94
2017,3,2,17,0,701.0,71.0,2.0,13.0,293.0,55.1,43.92
2017,3,2,17,15,638.0,63.5,1.85,12.0,236.0,50.05,39.55
2017,3,2,17,30,575.0,56.0,1.7,11.0,179.0,44.95,34.91
2017,3,2,17,45,469.0,45.0,1.6,10.5,125.5,36.6,27.02
2017,3,2,18,0,363.0,34.0,1.5,10.0,72.0,28.15,18.46
2017,3,2,18,15,181.5,17.0,1.5,9.5,36.0,13.92,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,209.5,17.5,2.3,6.5,41.5,213.42,90.62
2017,3,3,7,30,419.0,35.0,2.4,7.0,83.0,416.19,342.08
2017,3,3,7,45,512.5,45.5,2.5,8.0,137.0,514.48,430.71
2017,3,3,8,0,606.0,56.0,2.6,9.0,191.0,616.31,514.75
2017,3,3,8,15,666.0,63.0,2.8,10.0,249.0,687.1,570.17
2017,3,3,8,30,726.0,70.0,3.0,11.0,307.0,757.55,622.34
2017,3,3,8,45,756.5,77.0,3.25,12.0,362.0,794.81,647.59
2017,3,3,9,0,787.0,84.0,3.5,13.0,417.0,836.16,675.09
2017,3,3,9,15,813.5,88.5,3.8,13.5,470.0,867.92,696.31
2017,3,3,9,30,840.0,93.0,4.1,14.0,523.0,896.27,714.8
2017,3,3,9,45,631.0,162.0,4.4,15.0,502.0,787.08,631.48
2017,3,3,10,0,422.0,231.0,4.7,16.0,481.0,659.24,529.27
2017,3,3,10,15,498.5,221.0,4.7,16.0,535.5,706.61,565.73
2017,3,3,10,30,575.0,211.0,4.7,16.0,590.0,750.04,597.84
2017,3,3,10,45,449.0,269.5,4.7,16.5,574.5,685.35,543.41
2017,3,3,11,0,323.0,328.0,4.7,17.0,559.0,607.42,479.89
2017,3,3,11,15,262.0,352.0,4.7,17.0,544.0,565.28,445.83
2017,3,3,11,30,201.0,376.0,4.7,17.0,529.0,511.79,403.17
2017,3,3,11,45,278.0,369.5,4.75,17.5,585.5,559.74,439.6
2017,3,3,12,0,355.0,363.0,4.8,18.0,642.0,589.61,461.41
2017,3,3,12,15,352.0,368.5,4.75,18.0,648.0,569.4,444.75
2017,3,3,12,30,349.0,374.0,4.7,18.0,654.0,548.01,427.31
2017,3,3,12,45,458.0,332.5,4.7,18.0,699.5,556.63,433.51
2017,3,3,13,0,567.0,291.0,4.7,18.0,745.0,551.81,428.31
2017,3,3,13,15,443.0,331.5,4.65,18.0,684.0,484.05,374.2
2017,3,3,13,30,319.0,372.0,4.6,18.0,623.0,427.6,329.51
2017,3,3,13,45,166.0,310.5,4.55,18.0,441.5,303.42,234.34
2017,3,3,14,0,13.0,249.0,4.5,18.0,260.0,203.93,158.91
2017,3,3,14,15,41.5,288.5,4.4,18.0,319.5,229.79,178.62
2017,3,3,14,30,70.0,328.0,4.3,18.0,379.0,253.29,195.84
2017,3,3,14,45,134.5,320.5,4.2,18.0,411.0,238.88,181.69
2017,3,3,15,0,199.0,313.0,4.1,18.0,443.0,224.09,168.94
2017,3,3,15,15,167.0,292.5,4.0,17.5,397.5,191.99,149.85
2017,3,3,15,30,135.0,272.0,3.9,17.0,352.0,177.89,147.15
2017,3,3,15,45,102.5,245.0,3.8,17.0,303.0,171.09,141.84
2017,3,3,16,0,70.0,218.0,3.7,17.0,254.0,154.42,128.13
2017,3,3,16,15,231.5,184.0,3.35,16.5,284.0,124.77,103.33
2017,3,3,16,30,393.0,150.0,3.0,16.0,314.0,102.62,84.67
2017,3,3,16,45,348.5,139.0,2.7,15.5,269.5,99.73,82.57
2017,3,3,17,0,304.0,128.0,2.4,15.0,225.0,92.28,76.34
2017,3,3,17,15,360.5,101.5,2.2,14.5,195.0,74.01,60.35
2017,3,3,17,30,417.0,75.0,2.0,14.0,165.0,56.48,44.68
2017,3,3,17,45,317.0,58.5,1.85,13.5,115.0,44.49,33.62
2017,3,3,18,0,217.0,42.0,1.7,13.0,65.0,32.26,21.79
2017,3,3,18,15,108.5,21.0,1.8,12.5,32.5,16.3,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
