Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.41,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.82,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.64,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.46,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.28,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.11,0.0
2017,3,4,8,45,0.0,29.5,2.8,11.5,29.5,24.34,15.48
2017,3,4,9,0,0.0,54.0,2.8,12.0,54.0,44.7,32.88
2017,3,4,9,15,0.0,54.0,2.95,12.0,54.0,44.72,32.76
2017,3,4,9,30,0.0,54.0,3.1,12.0,54.0,44.74,32.65
2017,3,4,9,45,0.0,85.5,3.3,12.5,85.5,71.06,54.72
2017,3,4,10,0,0.0,117.0,3.5,13.0,117.0,98.84,77.66
2017,3,4,10,15,3.0,158.0,3.55,13.0,160.0,138.44,110.35
2017,3,4,10,30,6.0,199.0,3.6,13.0,203.0,178.05,142.59
2017,3,4,10,45,3.0,162.0,3.7,13.0,164.0,140.57,111.49
2017,3,4,11,0,0.0,125.0,3.8,13.0,125.0,105.05,82.02
2017,3,4,11,15,0.0,87.5,3.85,13.0,87.5,72.95,55.37
2017,3,4,11,30,0.0,50.0,3.9,13.0,50.0,41.61,29.23
2017,3,4,11,45,0.0,75.0,3.95,13.5,75.0,62.53,46.54
2017,3,4,12,0,0.0,100.0,4.0,14.0,100.0,83.53,63.72
2017,3,4,12,15,0.0,102.5,4.0,14.0,102.5,85.61,65.38
2017,3,4,12,30,0.0,105.0,4.0,14.0,105.0,87.66,67.05
2017,3,4,12,45,0.0,104.0,4.0,14.0,104.0,86.78,66.32
2017,3,4,13,0,0.0,103.0,4.0,14.0,103.0,85.91,65.6
2017,3,4,13,15,0.0,105.0,4.0,14.0,105.0,87.51,66.94
2017,3,4,13,30,0.0,107.0,4.0,14.0,107.0,89.08,68.28
2017,3,4,13,45,0.0,92.0,4.05,14.0,92.0,76.76,58.19
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,64.18,47.85
2017,3,4,14,15,0.0,79.0,4.0,14.0,79.0,65.82,49.29
2017,3,4,14,30,0.0,81.0,3.9,14.0,81.0,67.46,50.73
2017,3,4,14,45,0.0,61.5,3.85,14.0,61.5,51.13,37.23
2017,3,4,15,0,0.0,42.0,3.8,14.0,42.0,34.85,23.69
2017,3,4,15,15,0.0,67.5,3.7,14.0,67.5,56.08,41.57
2017,3,4,15,30,0.0,93.0,3.6,14.0,93.0,77.29,62.28
2017,3,4,15,45,0.0,68.5,3.5,14.0,68.5,56.85,44.55
2017,3,4,16,0,0.0,44.0,3.4,14.0,44.0,36.42,26.69
2017,3,4,16,15,0.0,30.5,3.4,13.5,30.5,25.2,16.87
2017,3,4,16,30,0.0,17.0,3.4,13.0,17.0,14.02,6.95
2017,3,4,16,45,0.0,14.5,3.4,13.0,14.5,11.94,5.11
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,9.87,3.27
2017,3,4,17,15,0.0,9.5,3.4,13.0,9.5,7.81,1.4
2017,3,4,17,30,0.0,7.0,3.4,13.0,7.0,5.75,0.0
2017,3,4,17,45,0.0,4.5,3.4,13.0,4.5,3.69,0.0
2017,3,4,18,0,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2017,3,4,18,15,0.0,1.0,3.45,13.0,1.0,0.82,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,21.0,1.65,13.0,39.5,176.63,103.46
2017,3,5,7,30,306.0,42.0,1.7,13.0,79.0,338.01,274.88
2017,3,5,7,45,405.5,53.0,1.8,13.5,130.0,440.14,363.28
2017,3,5,8,0,505.0,64.0,1.9,14.0,181.0,545.97,449.26
2017,3,5,8,15,565.0,72.0,1.9,14.5,235.0,616.66,503.4
2017,3,5,8,30,625.0,80.0,1.9,15.0,289.0,687.07,554.57
2017,3,5,8,45,653.0,89.5,1.95,15.5,341.0,730.04,583.69
2017,3,5,9,0,681.0,99.0,2.0,16.0,393.0,770.7,610.35
2017,3,5,9,15,340.5,106.5,2.15,16.5,253.5,459.86,374.22
2017,3,5,9,30,0.0,114.0,2.3,17.0,114.0,97.11,74.93
2017,3,5,9,45,1.5,146.0,2.45,17.5,147.0,127.86,100.24
2017,3,5,10,0,3.0,178.0,2.6,18.0,180.0,158.52,124.56
2017,3,5,10,15,18.5,225.5,2.75,18.5,238.0,216.44,170.76
2017,3,5,10,30,34.0,273.0,2.9,19.0,296.0,290.74,228.61
2017,3,5,10,45,18.0,220.5,3.1,19.5,233.0,206.76,161.51
2017,3,5,11,0,2.0,168.0,3.3,20.0,170.0,144.43,111.24
2017,3,5,11,15,166.5,263.0,3.4,20.0,391.0,387.63,305.44
2017,3,5,11,30,331.0,358.0,3.5,20.0,612.0,609.88,471.85
2017,3,5,11,45,177.0,330.0,3.6,20.5,466.0,437.71,339.35
2017,3,5,12,0,23.0,302.0,3.7,21.0,320.0,272.31,209.97
2017,3,5,12,15,25.5,313.5,3.75,21.0,334.0,280.88,216.83
2017,3,5,12,30,28.0,325.0,3.8,21.0,348.0,293.37,226.27
2017,3,5,12,45,26.0,319.0,3.85,21.5,340.5,279.21,214.81
2017,3,5,13,0,24.0,313.0,3.9,22.0,333.0,269.85,207.15
2017,3,5,13,15,36.5,334.0,3.9,22.0,363.5,287.34,220.47
2017,3,5,13,30,49.0,355.0,3.9,22.0,394.0,301.6,231.05
2017,3,5,13,45,145.5,365.5,3.95,22.0,477.0,334.19,254.23
2017,3,5,14,0,242.0,376.0,4.0,22.0,560.0,356.8,268.02
2017,3,5,14,15,524.5,259.5,3.95,22.0,641.5,324.48,232.81
2017,3,5,14,30,807.0,143.0,3.9,22.0,723.0,273.16,178.94
2017,3,5,14,45,406.0,166.5,3.85,22.5,458.5,170.2,113.08
2017,3,5,15,0,5.0,190.0,3.8,23.0,194.0,150.94,115.37
2017,3,5,15,15,357.5,168.0,3.65,22.5,381.0,109.28,78.98
2017,3,5,15,30,710.0,146.0,3.5,22.0,568.0,95.63,75.72
2017,3,5,15,45,368.0,172.0,3.4,22.0,390.0,109.73,87.84
2017,3,5,16,0,26.0,198.0,3.3,22.0,212.0,150.8,122.62
2017,3,5,16,15,13.0,167.0,2.95,21.5,174.0,129.02,104.83
2017,3,5,16,30,0.0,136.0,2.6,21.0,136.0,106.75,86.47
2017,3,5,16,45,244.5,121.5,2.3,21.0,201.0,87.61,70.36
2017,3,5,17,0,489.0,107.0,2.0,21.0,266.0,77.69,61.98
2017,3,5,17,15,422.5,94.5,1.85,20.0,213.5,69.47,55.12
2017,3,5,17,30,356.0,82.0,1.7,19.0,161.0,61.04,47.77
2017,3,5,17,45,257.0,64.0,1.55,18.5,112.5,48.18,36.17
2017,3,5,18,0,158.0,46.0,1.4,18.0,64.0,35.2,23.97
2017,3,5,18,15,79.0,23.0,1.45,17.5,32.0,18.04,1.31
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,22.0,4.15,17.5,41.0,180.55,114.27
2017,3,6,7,30,306.0,44.0,4.3,18.0,82.0,341.69,276.14
2017,3,6,7,45,413.5,54.0,4.45,18.5,134.0,449.29,369.02
2017,3,6,8,0,521.0,64.0,4.6,19.0,186.0,561.17,460.44
2017,3,6,8,15,295.5,100.5,4.95,19.5,173.5,397.05,329.08
2017,3,6,8,30,70.0,137.0,5.3,20.0,161.0,212.75,173.16
2017,3,6,8,45,76.5,161.5,5.7,20.5,191.5,243.33,197.74
2017,3,6,9,0,83.0,186.0,6.1,21.0,222.0,273.15,220.95
2017,3,6,9,15,45.5,182.0,6.25,21.5,202.0,226.53,181.03
2017,3,6,9,30,8.0,178.0,6.4,22.0,182.0,167.55,131.29
2017,3,6,9,45,10.0,193.0,6.6,22.5,199.0,181.77,142.13
2017,3,6,10,0,12.0,208.0,6.8,23.0,216.0,195.88,152.74
2017,3,6,10,15,16.0,228.5,6.8,23.0,239.5,217.01,169.16
2017,3,6,10,30,20.0,249.0,6.8,23.0,263.0,237.71,185.13
2017,3,6,10,45,11.5,210.5,6.85,23.5,219.0,191.87,148.11
2017,3,6,11,0,3.0,172.0,6.9,24.0,175.0,148.8,113.38
2017,3,6,11,15,7.0,203.0,6.85,24.0,208.5,178.77,136.94
2017,3,6,11,30,11.0,234.0,6.8,24.0,242.0,208.13,159.79
2017,3,6,11,45,35.0,301.5,6.8,24.5,329.0,293.64,225.99
2017,3,6,12,0,59.0,369.0,6.8,25.0,416.0,366.06,280.73
2017,3,6,12,15,49.0,360.0,6.7,25.0,399.5,343.55,262.95
2017,3,6,12,30,39.0,351.0,6.6,25.0,383.0,322.28,246.34
2017,3,6,12,45,193.0,367.0,6.55,25.5,524.0,423.5,323.82
2017,3,6,13,0,347.0,383.0,6.5,26.0,665.0,504.53,382.87
2017,3,6,13,15,362.0,373.5,6.4,26.0,665.0,477.76,360.88
2017,3,6,13,30,377.0,364.0,6.3,26.0,665.0,449.17,337.27
2017,3,6,13,45,464.0,321.0,6.2,26.0,683.0,420.4,311.99
2017,3,6,14,0,551.0,278.0,6.1,26.0,701.0,384.83,279.79
2017,3,6,14,15,559.5,263.0,5.95,26.0,679.5,337.23,239.15
2017,3,6,14,30,568.0,248.0,5.8,26.0,658.0,288.67,198.06
2017,3,6,14,45,605.5,220.5,5.7,26.0,639.5,235.9,154.36
2017,3,6,15,0,643.0,193.0,5.6,26.0,621.0,178.13,111.98
2017,3,6,15,15,390.0,236.0,5.35,25.5,491.0,150.55,109.92
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,181.51,145.81
2017,3,6,15,45,173.0,254.5,4.95,25.0,349.5,169.26,136.1
2017,3,6,16,0,209.0,230.0,4.8,25.0,338.0,156.36,125.85
2017,3,6,16,15,434.0,165.5,4.5,24.5,360.0,110.77,88.41
2017,3,6,16,30,659.0,101.0,4.2,24.0,382.0,73.18,57.08
2017,3,6,16,45,599.5,97.5,3.9,24.0,327.0,72.03,56.3
2017,3,6,17,0,540.0,94.0,3.6,24.0,272.0,71.09,55.62
2017,3,6,17,15,473.5,84.0,3.45,23.5,218.5,62.49,48.36
2017,3,6,17,30,407.0,74.0,3.3,23.0,165.0,55.59,42.34
2017,3,6,17,45,289.0,60.0,3.2,22.5,115.5,45.37,33.18
2017,3,6,18,0,171.0,46.0,3.1,22.0,66.0,35.29,23.68
2017,3,6,18,15,85.5,23.0,3.25,21.5,33.0,18.09,2.56
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,1.5,3.5,1.35,17.5,3.5,0.0,0.0
2017,3,7,7,0,3.0,7.0,1.5,18.0,7.0,8.14,0.0
2017,3,7,7,15,76.0,32.0,1.55,18.5,41.5,130.86,85.71
2017,3,7,7,30,149.0,57.0,1.6,19.0,76.0,226.74,180.54
2017,3,7,7,45,74.5,30.0,1.65,19.5,39.5,107.78,86.26
2017,3,7,8,0,0.0,3.0,1.7,20.0,3.0,2.46,0.0
2017,3,7,8,15,0.0,3.5,1.7,20.0,3.5,2.87,0.0
2017,3,7,8,30,0.0,4.0,1.7,20.0,4.0,3.29,0.0
2017,3,7,8,45,270.5,67.0,1.75,20.5,186.5,347.38,286.24
2017,3,7,9,0,541.0,130.0,1.8,21.0,369.0,676.08,532.83
2017,3,7,9,15,492.0,162.0,2.0,21.0,399.0,668.92,523.43
2017,3,7,9,30,443.0,194.0,2.2,21.0,429.0,657.04,512.62
2017,3,7,9,45,415.5,222.0,2.4,21.5,457.5,656.65,509.66
2017,3,7,10,0,388.0,250.0,2.6,22.0,486.0,635.82,492.3
2017,3,7,10,15,194.0,133.0,2.9,22.0,251.0,321.7,255.43
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,13.26,5.15
2017,3,7,10,45,0.0,16.5,3.5,22.0,16.5,13.68,5.52
2017,3,7,11,0,0.0,17.0,3.8,22.0,17.0,14.11,5.84
2017,3,7,11,15,5.5,128.5,3.95,22.0,133.0,112.45,85.21
2017,3,7,11,30,11.0,240.0,4.1,22.0,249.0,213.4,164.58
2017,3,7,11,45,11.5,242.0,4.35,22.0,251.5,213.97,164.73
2017,3,7,12,0,12.0,244.0,4.6,22.0,254.0,214.48,165.06
2017,3,7,12,15,41.0,316.0,4.65,22.0,349.5,299.96,231.52
2017,3,7,12,30,70.0,388.0,4.7,22.0,445.0,373.25,287.18
2017,3,7,12,45,158.5,398.0,4.8,22.0,527.5,428.02,328.99
2017,3,7,13,0,247.0,408.0,4.9,22.0,610.0,468.34,358.79
2017,3,7,13,15,218.5,406.5,4.9,22.0,583.5,431.97,330.15
2017,3,7,13,30,190.0,405.0,4.9,22.0,557.0,397.99,303.57
2017,3,7,13,45,174.5,395.5,4.95,22.0,533.0,366.32,278.73
2017,3,7,14,0,159.0,386.0,5.0,22.0,509.0,336.38,255.18
2017,3,7,14,15,150.5,371.5,4.95,21.5,485.0,307.11,232.44
2017,3,7,14,30,142.0,357.0,4.9,21.0,461.0,279.1,210.79
2017,3,7,14,45,150.0,339.5,4.9,21.0,445.0,253.3,190.27
2017,3,7,15,0,158.0,322.0,4.9,21.0,429.0,226.87,170.53
2017,3,7,15,15,254.0,288.0,4.85,20.5,446.5,184.12,140.1
2017,3,7,15,30,350.0,254.0,4.8,20.0,464.0,162.79,132.9
2017,3,7,15,45,333.5,240.5,4.75,20.0,428.0,156.33,127.89
2017,3,7,16,0,317.0,227.0,4.7,20.0,392.0,149.56,122.59
2017,3,7,16,15,452.0,170.5,4.5,19.5,379.0,114.06,92.99
2017,3,7,16,30,587.0,114.0,4.3,19.0,366.0,81.68,65.6
2017,3,7,16,45,523.5,113.0,4.1,19.0,315.5,80.87,65.14
2017,3,7,17,0,460.0,112.0,3.9,19.0,265.0,80.7,65.14
2017,3,7,17,15,416.0,96.5,3.75,18.0,215.0,70.71,56.69
2017,3,7,17,30,372.0,81.0,3.6,17.0,165.0,60.34,47.6
2017,3,7,17,45,286.5,63.0,3.5,16.5,117.0,47.53,35.96
2017,3,7,18,0,201.0,45.0,3.4,16.0,69.0,34.38,23.65
2017,3,7,18,15,100.5,22.5,3.5,15.5,34.5,17.4,3.56
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,16.0,5.5,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,32.0,11.0,2.5,11.0,11.0,32.54,0.0
2017,3,8,7,15,152.0,30.5,2.5,11.5,49.0,202.23,145.65
2017,3,8,7,30,272.0,50.0,2.5,12.0,87.0,325.37,268.68
2017,3,8,7,45,361.5,64.0,2.5,12.5,137.5,419.36,350.97
2017,3,8,8,0,451.0,78.0,2.5,13.0,188.0,517.88,431.77
2017,3,8,8,15,225.5,75.5,2.45,13.5,130.5,322.37,271.3
2017,3,8,8,30,0.0,73.0,2.4,14.0,73.0,61.23,46.64
2017,3,8,8,45,0.0,100.0,2.4,14.5,100.0,86.9,68.34
2017,3,8,9,0,0.0,127.0,2.4,15.0,127.0,112.51,89.34
2017,3,8,9,15,15.0,168.5,2.3,15.5,176.5,166.86,134.22
2017,3,8,9,30,30.0,210.0,2.2,16.0,226.0,239.02,192.15
2017,3,8,9,45,126.0,247.0,2.15,16.5,323.5,382.9,307.14
2017,3,8,10,0,222.0,284.0,2.1,17.0,421.0,505.1,400.07
2017,3,8,10,15,223.0,304.0,2.1,17.5,449.0,518.63,407.22
2017,3,8,10,30,224.0,324.0,2.1,18.0,477.0,530.61,413.92
2017,3,8,10,45,209.5,343.5,2.15,18.5,492.0,526.96,408.93
2017,3,8,11,0,195.0,363.0,2.2,19.0,507.0,522.29,403.43
2017,3,8,11,15,262.0,364.0,2.25,19.0,564.5,579.53,445.9
2017,3,8,11,30,329.0,365.0,2.3,19.0,622.0,616.9,473.09
2017,3,8,11,45,228.0,385.0,2.35,19.5,565.0,527.9,404.83
2017,3,8,12,0,127.0,405.0,2.4,20.0,508.0,456.32,349.36
2017,3,8,12,15,109.5,404.0,2.45,20.5,493.5,423.22,323.93
2017,3,8,12,30,92.0,403.0,2.5,21.0,479.0,400.04,305.63
2017,3,8,12,45,105.5,407.5,2.65,21.5,494.5,401.22,305.98
2017,3,8,13,0,119.0,412.0,2.8,22.0,510.0,401.36,305.29
2017,3,8,13,15,70.0,356.0,2.8,22.0,413.5,321.06,244.78
2017,3,8,13,30,21.0,300.0,2.8,22.0,317.0,251.8,192.42
2017,3,8,13,45,15.5,264.0,2.8,22.5,276.5,219.02,167.14
2017,3,8,14,0,10.0,228.0,2.8,23.0,236.0,187.39,142.62
2017,3,8,14,15,5.0,185.0,2.8,23.0,189.0,151.55,115.0
2017,3,8,14,30,0.0,142.0,2.8,23.0,142.0,116.39,87.69
2017,3,8,14,45,24.0,216.0,2.8,23.5,232.0,167.21,126.64
2017,3,8,15,0,48.0,290.0,2.8,24.0,322.0,209.35,158.52
2017,3,8,15,15,30.0,249.5,2.75,23.5,269.0,177.32,135.53
2017,3,8,15,30,12.0,209.0,2.7,23.0,216.0,160.79,129.31
2017,3,8,15,45,79.0,222.5,2.7,23.0,264.0,159.27,128.48
2017,3,8,16,0,146.0,236.0,2.7,23.0,312.0,158.64,128.37
2017,3,8,16,15,81.5,197.5,2.45,22.5,239.0,142.15,115.26
2017,3,8,16,30,17.0,159.0,2.2,22.0,166.0,122.52,99.35
2017,3,8,16,45,11.0,138.5,2.0,21.5,143.0,107.29,86.94
2017,3,8,17,0,5.0,118.0,1.8,21.0,120.0,91.91,74.15
2017,3,8,17,15,187.0,100.0,1.65,20.5,143.5,73.28,58.29
2017,3,8,17,30,369.0,82.0,1.5,20.0,167.0,60.99,47.59
2017,3,8,17,45,277.5,65.0,1.35,19.5,118.5,48.92,36.75
2017,3,8,18,0,186.0,48.0,1.2,19.0,70.0,36.81,25.47
2017,3,8,18,15,93.0,24.0,1.2,18.5,35.0,18.89,5.21
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,4.27,0.0
2017,3,9,7,15,0.0,20.0,2.8,17.5,20.0,16.51,6.65
2017,3,9,7,30,0.0,35.0,2.9,18.0,35.0,29.68,18.85
2017,3,9,7,45,0.0,54.5,3.05,18.5,54.5,49.35,35.72
2017,3,9,8,0,0.0,74.0,3.2,19.0,74.0,68.07,51.61
2017,3,9,8,15,0.0,94.0,3.35,19.5,94.0,86.82,67.21
2017,3,9,8,30,0.0,114.0,3.5,20.0,114.0,105.17,82.14
2017,3,9,8,45,0.0,129.0,3.65,20.5,129.0,117.64,91.96
2017,3,9,9,0,0.0,144.0,3.8,21.0,144.0,130.21,101.69
2017,3,9,9,15,9.0,171.5,3.85,21.0,176.5,164.29,129.25
2017,3,9,9,30,18.0,199.0,3.9,21.0,209.0,197.98,156.08
2017,3,9,9,45,55.5,241.5,3.95,21.5,275.5,292.61,231.08
2017,3,9,10,0,93.0,284.0,4.0,22.0,342.0,368.72,289.57
2017,3,9,10,15,75.0,294.0,4.0,22.0,343.0,355.8,277.97
2017,3,9,10,30,57.0,304.0,4.0,22.0,344.0,343.31,267.08
2017,3,9,10,45,96.5,334.5,4.0,22.5,405.0,402.78,312.23
2017,3,9,11,0,136.0,365.0,4.0,23.0,466.0,474.38,365.02
2017,3,9,11,15,88.0,351.0,4.0,23.0,417.5,395.76,304.33
2017,3,9,11,30,40.0,337.0,4.0,23.0,369.0,336.09,257.82
2017,3,9,11,45,125.5,373.5,4.0,23.5,475.0,439.5,336.52
2017,3,9,12,0,211.0,410.0,4.0,24.0,581.0,521.95,396.89
2017,3,9,12,15,190.0,415.5,3.95,24.0,571.0,495.34,375.88
2017,3,9,12,30,169.0,421.0,3.9,24.0,561.0,469.55,355.95
2017,3,9,12,45,199.5,418.0,3.85,24.0,583.0,468.95,355.17
2017,3,9,13,0,230.0,415.0,3.8,24.0,605.0,465.11,351.54
2017,3,9,13,15,152.0,400.0,3.7,23.5,525.5,394.57,298.84
2017,3,9,13,30,74.0,385.0,3.6,23.0,446.0,335.08,254.61
2017,3,9,13,45,100.0,386.0,3.55,23.0,465.5,335.59,254.4
2017,3,9,14,0,126.0,387.0,3.5,23.0,485.0,326.48,246.29
2017,3,9,14,15,185.0,371.0,3.4,23.0,509.5,317.11,236.56
2017,3,9,14,30,244.0,355.0,3.3,23.0,534.0,301.14,221.08
2017,3,9,14,45,282.5,329.5,3.2,23.0,528.0,260.57,187.87
2017,3,9,15,0,321.0,304.0,3.1,23.0,522.0,224.22,160.21
2017,3,9,15,15,363.5,273.5,2.9,22.5,506.0,181.46,134.36
2017,3,9,15,30,406.0,243.0,2.7,22.0,490.0,157.67,127.2
2017,3,9,15,45,332.0,236.0,2.55,22.0,427.5,153.7,124.3
2017,3,9,16,0,258.0,229.0,2.4,22.0,365.0,149.64,121.31
2017,3,9,16,15,177.0,207.5,2.3,21.5,296.5,143.15,116.52
2017,3,9,16,30,96.0,186.0,2.2,21.0,228.0,133.98,109.41
2017,3,9,16,45,86.5,162.0,2.1,21.0,196.0,118.13,96.32
2017,3,9,17,0,77.0,138.0,2.0,21.0,164.0,101.9,82.71
2017,3,9,17,15,64.5,113.5,2.0,20.5,132.5,84.98,68.39
2017,3,9,17,30,52.0,89.0,2.0,20.0,101.0,67.7,53.4
2017,3,9,17,45,32.0,65.5,2.05,20.0,72.0,50.64,38.17
2017,3,9,18,0,12.0,42.0,2.1,20.0,43.0,33.27,22.44
2017,3,9,18,15,6.0,21.0,2.15,19.5,21.5,17.21,4.93
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,11.95,0.0
2017,3,10,7,15,102.5,33.0,1.0,17.5,48.0,152.41,112.3
2017,3,10,7,30,205.0,52.0,1.1,18.0,82.0,275.48,221.95
2017,3,10,7,45,263.5,70.5,1.2,18.5,126.5,349.47,284.63
2017,3,10,8,0,322.0,89.0,1.3,19.0,171.0,425.7,346.29
2017,3,10,8,15,363.0,104.5,1.2,19.5,217.5,483.92,390.24
2017,3,10,8,30,404.0,120.0,1.1,20.0,264.0,542.17,431.96
2017,3,10,8,45,343.0,153.0,1.05,20.5,289.5,508.94,403.01
2017,3,10,9,0,282.0,186.0,1.0,21.0,315.0,492.16,386.44
2017,3,10,9,15,283.5,210.5,1.1,21.5,352.5,518.61,404.08
2017,3,10,9,30,285.0,235.0,1.2,22.0,390.0,542.97,419.56
2017,3,10,9,45,370.0,236.5,1.3,22.5,455.5,615.41,471.52
2017,3,10,10,0,455.0,238.0,1.4,23.0,521.0,705.29,533.28
2017,3,10,10,15,353.5,282.5,1.5,23.0,510.5,632.35,478.47
2017,3,10,10,30,252.0,327.0,1.6,23.0,500.0,559.39,424.2
2017,3,10,10,45,228.0,347.5,1.75,23.5,510.0,547.82,414.58
2017,3,10,11,0,204.0,368.0,1.9,24.0,520.0,535.48,403.97
2017,3,10,11,15,257.0,371.5,1.95,24.0,569.5,583.59,438.57
2017,3,10,11,30,310.0,375.0,2.0,24.0,619.0,612.38,458.85
2017,3,10,11,45,382.5,355.5,2.15,24.0,663.0,630.43,472.63
2017,3,10,12,0,455.0,336.0,2.3,24.0,707.0,651.31,487.92
2017,3,10,12,15,670.5,230.0,2.35,24.0,782.5,684.09,513.46
2017,3,10,12,30,886.0,124.0,2.4,24.0,858.0,690.57,519.25
2017,3,10,12,45,737.0,212.0,2.5,24.0,822.5,634.23,475.14
2017,3,10,13,0,588.0,300.0,2.6,24.0,787.0,577.51,431.41
2017,3,10,13,15,449.0,345.5,2.65,24.0,715.0,502.31,374.97
2017,3,10,13,30,310.0,391.0,2.7,24.0,643.0,440.49,328.61
2017,3,10,13,45,267.0,389.5,2.75,24.0,603.0,395.54,294.49
2017,3,10,14,0,224.0,388.0,2.8,24.0,563.0,360.67,267.87
2017,3,10,14,15,332.5,344.5,2.85,23.5,594.5,335.32,244.78
2017,3,10,14,30,441.0,301.0,2.9,23.0,626.0,297.48,210.49
2017,3,10,14,45,353.5,309.5,2.95,23.0,562.5,260.9,184.98
2017,3,10,15,0,266.0,318.0,3.0,23.0,499.0,226.88,164.17
2017,3,10,15,15,329.0,283.5,3.0,22.5,493.0,186.0,138.13
2017,3,10,15,30,392.0,249.0,3.0,22.0,487.0,160.55,129.61
2017,3,10,15,45,386.5,228.0,3.0,22.0,448.0,150.13,121.39
2017,3,10,16,0,381.0,207.0,3.0,22.0,409.0,139.18,112.65
2017,3,10,16,15,255.0,198.0,2.9,21.5,327.5,132.9,107.99
2017,3,10,16,30,129.0,189.0,2.8,21.0,246.0,131.34,107.26
2017,3,10,16,45,119.5,165.5,2.7,21.0,213.0,116.84,95.27
2017,3,10,17,0,110.0,142.0,2.6,21.0,180.0,101.83,82.69
2017,3,10,17,15,95.5,117.5,2.5,20.5,146.0,85.71,69.04
2017,3,10,17,30,81.0,93.0,2.4,20.0,112.0,69.08,54.62
2017,3,10,17,45,60.0,68.5,2.3,19.5,80.5,51.94,39.4
2017,3,10,18,0,39.0,44.0,2.2,19.0,49.0,34.78,23.88
2017,3,10,18,15,19.5,22.0,2.15,18.5,24.5,18.04,6.13
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,15.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2017,3,11,7,15,0.0,17.0,1.95,16.0,17.0,14.0,5.3
2017,3,11,7,30,0.0,29.0,2.2,16.0,29.0,23.94,14.36
2017,3,11,7,45,0.0,44.0,2.45,16.0,44.0,36.4,25.24
2017,3,11,8,0,0.0,59.0,2.7,16.0,59.0,49.91,36.91
2017,3,11,8,15,0.0,74.5,2.85,16.0,74.5,64.11,48.98
2017,3,11,8,30,0.0,90.0,3.0,16.0,90.0,78.14,60.72
2017,3,11,8,45,0.0,96.5,3.15,16.5,96.5,82.9,64.39
2017,3,11,9,0,0.0,103.0,3.3,17.0,103.0,87.98,68.26
2017,3,11,9,15,0.5,133.5,3.35,17.0,133.5,116.97,91.99
2017,3,11,9,30,1.0,164.0,3.4,17.0,164.0,145.88,115.32
2017,3,11,9,45,1.0,167.5,3.5,17.5,168.0,147.45,115.98
2017,3,11,10,0,1.0,171.0,3.6,18.0,172.0,149.37,116.97
2017,3,11,10,15,2.5,177.5,3.6,18.0,179.5,155.65,121.79
2017,3,11,10,30,4.0,184.0,3.6,18.0,187.0,161.95,126.61
2017,3,11,10,45,11.0,226.5,3.65,18.5,235.0,205.91,161.33
2017,3,11,11,0,18.0,269.0,3.7,19.0,283.0,249.13,194.81
2017,3,11,11,15,18.5,278.5,3.65,19.0,293.5,255.79,199.58
2017,3,11,11,30,19.0,288.0,3.6,19.0,304.0,262.26,204.29
2017,3,11,11,45,15.5,270.0,3.6,19.5,283.0,241.38,187.34
2017,3,11,12,0,12.0,252.0,3.6,20.0,262.0,221.35,171.19
2017,3,11,12,15,25.0,304.5,3.55,20.0,325.0,279.0,215.98
2017,3,11,12,30,38.0,357.0,3.5,20.0,388.0,326.7,252.29
2017,3,11,12,45,69.0,385.0,3.45,20.0,442.5,361.38,278.57
2017,3,11,13,0,100.0,413.0,3.4,20.0,497.0,391.3,300.77
2017,3,11,13,15,87.0,401.0,3.35,20.0,473.5,363.94,279.52
2017,3,11,13,30,74.0,389.0,3.3,20.0,450.0,338.26,259.74
2017,3,11,13,45,40.5,297.0,3.25,20.0,330.5,249.26,191.77
2017,3,11,14,0,7.0,205.0,3.2,20.0,211.0,168.87,129.79
2017,3,11,14,15,3.5,161.0,3.1,19.5,164.0,132.67,101.63
2017,3,11,14,30,0.0,117.0,3.0,19.0,117.0,96.77,73.3
2017,3,11,14,45,0.0,136.0,2.95,19.0,136.0,111.4,85.28
2017,3,11,15,0,0.0,155.0,2.9,19.0,155.0,125.29,96.62
2017,3,11,15,15,5.5,181.0,2.85,18.5,184.5,143.25,111.4
2017,3,11,15,30,11.0,207.0,2.8,18.0,214.0,159.73,130.96
2017,3,11,15,45,5.5,135.0,2.75,18.0,138.5,108.94,88.32
2017,3,11,16,0,0.0,63.0,2.7,18.0,63.0,52.25,39.89
2017,3,11,16,15,65.0,127.0,2.6,17.5,155.5,99.0,80.69
2017,3,11,16,30,130.0,191.0,2.5,17.0,248.0,132.52,109.96
2017,3,11,16,45,121.0,167.0,2.4,17.0,215.0,117.78,97.55
2017,3,11,17,0,112.0,143.0,2.3,17.0,182.0,102.51,84.57
2017,3,11,17,15,97.0,118.5,2.25,16.5,147.5,86.4,70.76
2017,3,11,17,30,82.0,94.0,2.2,16.0,113.0,69.79,56.15
2017,3,11,17,45,61.0,69.5,2.15,16.0,82.0,52.66,40.65
2017,3,11,18,0,40.0,45.0,2.1,16.0,51.0,35.53,24.92
2017,3,11,18,15,20.0,22.5,2.1,16.0,25.5,18.46,7.07
2017,3,11,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,68.97,0.0
2017,3,12,7,15,150.5,38.5,5.25,8.0,59.0,199.5,159.78
2017,3,12,7,30,253.0,61.0,5.2,8.0,100.0,328.05,279.1
2017,3,12,7,45,348.5,75.0,5.2,8.0,152.5,427.65,368.78
2017,3,12,8,0,444.0,89.0,5.2,8.0,205.0,531.89,458.34
2017,3,12,8,15,222.0,50.5,5.15,8.0,108.5,282.46,246.56
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,9.88,3.01
2017,3,12,8,45,0.0,31.0,5.1,8.5,31.0,25.6,16.72
2017,3,12,9,0,0.0,50.0,5.1,9.0,50.0,41.39,30.3
2017,3,12,9,15,0.0,61.0,5.05,9.0,61.0,50.57,38.09
2017,3,12,9,30,0.0,72.0,5.0,9.0,72.0,59.77,45.84
2017,3,12,9,45,0.0,88.5,4.95,9.5,88.5,73.6,57.36
2017,3,12,10,0,0.0,105.0,4.9,10.0,105.0,87.96,69.21
2017,3,12,10,15,0.0,104.5,4.85,10.0,104.5,87.44,68.57
2017,3,12,10,30,0.0,104.0,4.8,10.0,104.0,86.97,68.02
2017,3,12,10,45,0.0,109.0,4.8,10.5,109.0,91.28,71.36
2017,3,12,11,0,0.0,114.0,4.8,11.0,114.0,95.56,74.66
2017,3,12,11,15,1.0,137.0,4.7,11.0,138.0,116.11,91.63
2017,3,12,11,30,2.0,160.0,4.6,11.0,162.0,136.46,108.33
2017,3,12,11,45,3.0,162.5,4.6,11.5,165.5,138.98,110.09
2017,3,12,12,0,4.0,165.0,4.6,12.0,169.0,141.39,111.8
2017,3,12,12,15,3.5,163.0,4.5,12.0,167.0,138.85,109.62
2017,3,12,12,30,3.0,161.0,4.4,12.0,165.0,136.37,107.52
2017,3,12,12,45,3.0,161.0,4.35,12.5,164.5,135.89,106.91
2017,3,12,13,0,3.0,161.0,4.3,13.0,164.0,135.4,106.29
2017,3,12,13,15,5.5,184.5,4.15,13.0,189.5,155.21,122.42
2017,3,12,13,30,8.0,208.0,4.0,13.0,215.0,174.21,137.78
2017,3,12,13,45,5.0,182.0,3.9,13.0,186.5,151.27,119.21
2017,3,12,14,0,2.0,156.0,3.8,13.0,158.0,128.9,101.13
2017,3,12,14,15,7.0,199.0,3.6,13.0,205.0,162.97,128.88
2017,3,12,14,30,12.0,242.0,3.4,13.0,252.0,194.27,154.07
2017,3,12,14,45,11.5,233.5,3.2,13.0,242.5,185.47,147.08
2017,3,12,15,0,11.0,225.0,3.0,13.0,233.0,176.69,140.31
2017,3,12,15,15,19.0,233.0,2.8,13.0,245.5,179.16,142.72
2017,3,12,15,30,27.0,241.0,2.6,13.0,258.0,181.93,152.25
2017,3,12,15,45,18.0,211.5,2.45,13.0,222.5,161.64,135.34
2017,3,12,16,0,9.0,182.0,2.3,13.0,187.0,140.92,117.96
2017,3,12,16,15,27.0,180.5,2.15,12.5,193.0,132.12,110.98
2017,3,12,16,30,45.0,179.0,2.0,12.0,199.0,129.82,109.57
2017,3,12,16,45,37.0,157.0,1.9,12.0,172.0,115.11,97.03
2017,3,12,17,0,29.0,135.0,1.8,12.0,145.0,100.06,84.01
2017,3,12,17,15,20.5,111.0,1.55,11.5,117.5,85.89,71.67
2017,3,12,17,30,12.0,87.0,1.3,11.0,90.0,67.97,55.66
2017,3,12,17,45,6.0,63.5,1.1,11.0,65.0,50.23,39.38
2017,3,12,18,0,0.0,40.0,0.9,11.0,40.0,32.27,22.71
2017,3,12,18,15,0.0,22.0,0.85,10.5,22.0,18.07,7.55
2017,3,12,18,30,0.0,4.0,0.8,10.0,4.0,3.41,0.0
2017,3,12,18,45,0.0,2.0,0.75,10.0,2.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,14.0,7.5,2.1,9.0,8.5,6.4,0.0
2017,3,13,7,0,28.0,15.0,2.2,9.0,17.0,42.86,0.0
2017,3,13,7,15,104.5,41.5,2.35,9.0,56.5,169.42,135.02
2017,3,13,7,30,181.0,68.0,2.5,9.0,96.0,267.52,225.1
2017,3,13,7,45,262.0,87.5,2.65,9.5,147.5,358.38,304.96
2017,3,13,8,0,343.0,107.0,2.8,10.0,199.0,469.81,397.93
2017,3,13,8,15,171.5,113.5,2.9,10.5,159.5,309.05,262.02
2017,3,13,8,30,0.0,120.0,3.0,11.0,120.0,110.46,89.19
2017,3,13,8,45,0.0,84.0,3.2,11.5,84.0,70.47,54.99
2017,3,13,9,0,0.0,48.0,3.4,12.0,48.0,39.73,28.48
2017,3,13,9,15,0.0,86.0,3.5,12.0,86.0,71.45,55.36
2017,3,13,9,30,0.0,124.0,3.6,12.0,124.0,105.98,84.19
2017,3,13,9,45,15.0,188.0,3.75,12.5,197.5,180.26,145.91
2017,3,13,10,0,30.0,252.0,3.9,13.0,271.0,273.75,221.44
2017,3,13,10,15,104.0,297.0,4.1,13.0,369.0,384.83,311.66
2017,3,13,10,30,178.0,342.0,4.3,13.0,467.0,509.82,409.93
2017,3,13,10,45,246.5,348.5,4.5,13.5,530.5,566.01,453.09
2017,3,13,11,0,315.0,355.0,4.7,14.0,594.0,634.05,504.44
2017,3,13,11,15,285.0,375.0,4.8,14.5,596.0,611.53,484.57
2017,3,13,11,30,255.0,395.0,4.9,15.0,598.0,588.45,464.81
2017,3,13,11,45,555.0,276.0,5.05,15.5,731.0,703.87,557.05
2017,3,13,12,0,855.0,157.0,5.2,16.0,864.0,789.0,623.13
2017,3,13,12,15,858.0,157.5,5.25,16.5,872.5,752.09,592.43
2017,3,13,12,30,861.0,158.0,5.3,17.0,881.0,712.32,559.79
2017,3,13,12,45,872.0,151.5,5.35,17.5,883.0,668.84,523.95
2017,3,13,13,0,883.0,145.0,5.4,18.0,885.0,622.38,485.05
2017,3,13,13,15,881.5,144.0,5.35,18.0,876.0,571.12,442.11
2017,3,13,13,30,880.0,143.0,5.3,18.0,867.0,518.23,396.82
2017,3,13,13,45,884.5,137.0,5.3,18.5,850.5,462.52,347.55
2017,3,13,14,0,889.0,131.0,5.3,19.0,834.0,408.81,298.7
2017,3,13,14,15,882.0,129.0,5.2,19.0,807.0,345.84,242.82
2017,3,13,14,30,875.0,127.0,5.1,19.0,780.0,286.43,190.1
2017,3,13,14,45,875.5,119.5,5.0,19.0,747.5,224.59,137.7
2017,3,13,15,0,876.0,112.0,4.9,19.0,715.0,162.36,91.7
2017,3,13,15,15,862.0,109.5,4.7,19.0,673.0,102.59,62.79
2017,3,13,15,30,848.0,107.0,4.5,19.0,631.0,79.29,62.6
2017,3,13,15,45,835.0,101.0,4.35,19.0,584.0,76.54,60.45
2017,3,13,16,0,822.0,95.0,4.2,19.0,537.0,73.61,58.13
2017,3,13,16,15,796.0,91.0,3.8,18.5,483.5,71.77,56.88
2017,3,13,16,30,770.0,87.0,3.4,18.0,430.0,69.89,55.56
2017,3,13,16,45,737.0,80.5,3.0,17.5,374.5,60.39,47.57
2017,3,13,17,0,704.0,74.0,2.6,17.0,319.0,56.61,44.48
2017,3,13,17,15,647.5,67.0,2.25,16.0,261.0,52.1,40.74
2017,3,13,17,30,591.0,60.0,1.9,15.0,203.0,47.52,36.75
2017,3,13,17,45,504.5,49.5,1.6,14.0,149.0,39.8,29.73
2017,3,13,18,0,418.0,39.0,1.3,13.0,95.0,31.93,22.25
2017,3,13,18,15,257.5,24.5,1.25,12.5,53.5,20.13,9.35
2017,3,13,18,30,97.0,10.0,1.2,12.0,12.0,8.54,0.0
2017,3,13,18,45,48.5,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,102.0,9.0,1.2,5.0,14.5,79.99,0.0
2017,3,14,7,0,204.0,18.0,1.3,6.0,29.0,207.34,24.68
2017,3,14,7,15,345.0,31.0,1.35,6.5,76.0,357.32,290.8
2017,3,14,7,30,486.0,44.0,1.4,7.0,123.0,496.68,413.59
2017,3,14,7,45,563.0,53.0,1.45,8.0,179.0,584.71,485.79
2017,3,14,8,0,640.0,62.0,1.5,9.0,235.0,674.79,554.88
2017,3,14,8,15,690.0,68.0,1.5,9.5,293.0,737.81,600.21
2017,3,14,8,30,740.0,74.0,1.5,10.0,351.0,794.18,638.52
2017,3,14,8,45,771.5,79.0,1.5,10.5,407.0,837.22,665.71
2017,3,14,9,0,803.0,84.0,1.5,11.0,463.0,877.56,690.26
2017,3,14,9,15,827.0,87.5,1.5,11.5,515.5,905.99,705.96
2017,3,14,9,30,851.0,91.0,1.5,12.0,568.0,930.98,719.23
2017,3,14,9,45,867.0,94.0,1.55,13.0,615.0,944.17,723.83
2017,3,14,10,0,883.0,97.0,1.6,14.0,662.0,943.33,719.19
2017,3,14,10,15,895.5,99.5,1.75,14.5,703.0,945.12,719.35
2017,3,14,10,30,908.0,102.0,1.9,15.0,744.0,942.93,716.87
2017,3,14,10,45,915.5,104.0,2.05,15.5,777.0,931.72,708.37
2017,3,14,11,0,923.0,106.0,2.2,16.0,810.0,916.6,697.35
2017,3,14,11,15,929.0,107.5,2.4,16.5,835.0,895.83,682.95
2017,3,14,11,30,935.0,109.0,2.6,17.0,860.0,871.29,665.88
