Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,11,45,938.5,109.5,2.8,17.5,876.5,840.18,644.1
2017,3,14,12,0,942.0,110.0,3.0,18.0,893.0,805.69,619.8
2017,3,14,12,15,943.0,110.5,3.1,18.5,900.5,766.22,589.91
2017,3,14,12,30,944.0,111.0,3.2,19.0,908.0,723.86,556.76
2017,3,14,12,45,941.5,112.0,3.35,19.5,906.0,677.07,519.82
2017,3,14,13,0,939.0,113.0,3.5,20.0,904.0,628.06,480.31
2017,3,14,13,15,936.0,112.5,3.55,20.0,893.0,575.65,437.78
2017,3,14,13,30,933.0,112.0,3.6,20.0,882.0,521.57,392.71
2017,3,14,13,45,926.5,111.5,3.7,20.0,862.0,464.65,344.23
2017,3,14,14,0,920.0,111.0,3.8,20.0,842.0,406.91,293.83
2017,3,14,14,15,912.5,109.5,3.8,20.0,814.5,347.58,241.31
2017,3,14,14,30,905.0,108.0,3.8,20.0,787.0,288.04,188.9
2017,3,14,14,45,894.0,106.5,3.85,20.0,751.0,227.91,138.65
2017,3,14,15,0,883.0,105.0,3.9,20.0,715.0,168.43,95.57
2017,3,14,15,15,869.0,102.5,3.85,20.0,673.0,99.45,59.16
2017,3,14,15,30,855.0,100.0,3.8,20.0,631.0,74.66,58.38
2017,3,14,15,45,836.5,96.5,3.75,20.0,582.5,73.37,57.48
2017,3,14,16,0,818.0,93.0,3.7,20.0,534.0,72.03,56.53
2017,3,14,16,15,792.0,88.5,3.4,19.5,481.0,69.79,54.92
2017,3,14,16,30,766.0,84.0,3.1,19.0,428.0,67.46,53.22
2017,3,14,16,45,730.0,78.5,2.85,18.5,372.0,64.15,50.64
2017,3,14,17,0,694.0,73.0,2.6,18.0,316.0,55.7,43.5
2017,3,14,17,15,638.0,66.5,2.35,17.0,259.0,51.57,40.1
2017,3,14,17,30,582.0,60.0,2.1,16.0,202.0,47.39,36.48
2017,3,14,17,45,493.0,50.0,1.9,15.0,148.0,40.09,29.87
2017,3,14,18,0,404.0,40.0,1.7,14.0,94.0,32.68,22.83
2017,3,14,18,15,249.0,25.5,1.7,13.5,53.5,20.94,10.26
2017,3,14,18,30,94.0,11.0,1.7,13.0,13.0,9.39,0.0
2017,3,14,18,45,47.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,81.0,10.5,1.45,8.5,14.5,66.61,0.0
2017,3,15,7,0,162.0,21.0,1.7,9.0,29.0,180.68,55.84
2017,3,15,7,15,293.0,35.5,1.75,9.5,75.0,322.62,262.98
2017,3,15,7,30,424.0,50.0,1.8,10.0,121.0,454.74,378.54
2017,3,15,7,45,509.5,59.0,1.9,11.0,176.5,549.13,456.08
2017,3,15,8,0,595.0,68.0,2.0,12.0,232.0,645.66,530.71
2017,3,15,8,15,646.0,75.0,2.05,12.5,289.0,710.26,577.98
2017,3,15,8,30,697.0,82.0,2.1,13.0,346.0,774.04,622.65
2017,3,15,8,45,735.0,86.0,2.2,14.0,402.0,820.42,652.29
2017,3,15,9,0,773.0,90.0,2.3,15.0,458.0,859.21,675.75
2017,3,15,9,15,797.5,94.0,2.35,15.5,510.0,888.54,692.94
2017,3,15,9,30,822.0,98.0,2.4,16.0,562.0,914.49,707.68
2017,3,15,9,45,841.0,100.5,2.5,17.0,609.5,929.86,714.19
2017,3,15,10,0,860.0,103.0,2.6,18.0,657.0,941.4,718.24
2017,3,15,10,15,873.0,105.5,2.65,18.0,697.5,933.21,711.25
2017,3,15,10,30,886.0,108.0,2.7,18.0,738.0,931.58,709.13
2017,3,15,10,45,895.5,109.5,2.8,18.5,771.5,921.79,700.63
2017,3,15,11,0,905.0,111.0,2.9,19.0,805.0,908.11,689.69
2017,3,15,11,15,911.5,112.5,2.95,19.0,830.0,888.01,675.44
2017,3,15,11,30,918.0,114.0,3.0,19.0,855.0,864.18,658.74
2017,3,15,11,45,924.5,113.0,3.1,19.5,872.0,834.36,637.02
2017,3,15,12,0,931.0,112.0,3.2,20.0,889.0,801.09,612.91
2017,3,15,12,15,932.5,112.5,3.25,20.0,897.0,762.28,584.43
2017,3,15,12,30,934.0,113.0,3.3,20.0,905.0,720.58,552.69
2017,3,15,12,45,932.5,113.5,3.35,20.5,903.0,674.33,515.88
2017,3,15,13,0,931.0,114.0,3.4,21.0,901.0,625.83,476.62
2017,3,15,13,15,928.5,113.5,3.45,21.0,890.5,574.0,434.77
2017,3,15,13,30,926.0,113.0,3.5,21.0,880.0,520.49,390.37
2017,3,15,13,45,920.0,112.5,3.55,21.0,860.5,464.09,342.49
2017,3,15,14,0,914.0,112.0,3.6,21.0,841.0,406.82,292.69
2017,3,15,14,15,906.5,110.5,3.6,21.0,813.5,347.79,240.71
2017,3,15,14,30,899.0,109.0,3.6,21.0,786.0,288.56,188.8
2017,3,15,14,45,881.0,110.5,3.6,21.0,749.0,229.5,139.84
2017,3,15,15,0,863.0,112.0,3.6,21.0,712.0,163.25,91.58
2017,3,15,15,15,848.5,109.5,3.55,21.0,669.5,104.2,62.49
2017,3,15,15,30,834.0,107.0,3.5,21.0,627.0,78.79,61.62
2017,3,15,15,45,811.0,104.5,3.45,21.0,578.5,78.32,61.43
2017,3,15,16,0,788.0,102.0,3.4,21.0,530.0,77.87,61.26
2017,3,15,16,15,401.5,132.5,3.15,20.5,350.0,88.47,70.66
2017,3,15,16,30,15.0,163.0,2.9,20.0,170.0,125.81,102.95
2017,3,15,16,45,330.5,123.0,2.7,19.5,241.0,84.67,68.12
2017,3,15,17,0,646.0,83.0,2.5,19.0,312.0,62.58,49.3
2017,3,15,17,15,588.0,75.5,2.25,18.0,255.5,58.04,45.61
2017,3,15,17,30,530.0,68.0,2.0,17.0,199.0,53.44,41.66
2017,3,15,17,45,435.5,56.5,1.75,16.5,145.5,45.17,34.15
2017,3,15,18,0,341.0,45.0,1.5,16.0,92.0,36.76,26.19
2017,3,15,18,15,170.5,29.0,1.6,15.5,52.5,22.43,11.61
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,11.1,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,41.0,12.0,3.1,13.5,14.5,39.53,0.0
2017,3,16,7,0,82.0,24.0,3.3,14.0,29.0,114.66,48.46
2017,3,16,7,15,195.5,44.0,3.4,14.5,73.0,258.69,208.68
2017,3,16,7,30,309.0,64.0,3.5,15.0,117.0,379.19,314.69
2017,3,16,7,45,154.5,47.5,3.65,15.5,74.0,202.0,169.71
2017,3,16,8,0,0.0,31.0,3.8,16.0,31.0,25.57,16.17
2017,3,16,8,15,0.0,39.0,3.95,16.5,39.0,32.21,21.82
2017,3,16,8,30,0.0,47.0,4.1,17.0,47.0,38.87,27.34
2017,3,16,8,45,0.0,65.0,4.3,18.0,65.0,53.87,39.7
2017,3,16,9,0,0.0,83.0,4.5,19.0,83.0,68.93,51.87
2017,3,16,9,15,4.0,135.5,4.65,19.0,138.0,121.58,95.14
2017,3,16,9,30,8.0,188.0,4.8,19.0,193.0,175.68,138.82
2017,3,16,9,45,5.0,181.5,5.0,19.5,185.0,164.15,128.69
2017,3,16,10,0,2.0,175.0,5.2,20.0,177.0,153.63,119.53
2017,3,16,10,15,4.0,185.0,5.3,20.5,188.5,163.66,127.12
2017,3,16,10,30,6.0,195.0,5.4,21.0,200.0,173.59,134.56
2017,3,16,10,45,5.0,185.0,5.5,21.5,189.5,162.65,125.34
2017,3,16,11,0,4.0,175.0,5.6,22.0,179.0,152.16,116.57
2017,3,16,11,15,2.0,148.0,5.6,22.0,150.0,126.45,95.97
2017,3,16,11,30,0.0,121.0,5.6,22.0,121.0,101.46,75.93
2017,3,16,11,45,117.5,271.5,5.6,22.5,370.5,340.86,265.73
2017,3,16,12,0,235.0,422.0,5.6,23.0,620.0,552.21,424.23
2017,3,16,12,15,173.0,425.0,5.6,23.0,571.5,493.1,377.84
2017,3,16,12,30,111.0,428.0,5.6,23.0,523.0,434.03,332.28
2017,3,16,12,45,89.0,415.5,5.6,23.5,491.5,398.51,304.45
2017,3,16,13,0,67.0,403.0,5.6,24.0,460.0,365.48,278.56
2017,3,16,13,15,196.0,400.5,5.55,24.0,564.5,418.93,318.76
2017,3,16,13,30,325.0,398.0,5.5,24.0,669.0,454.53,343.34
2017,3,16,13,45,573.5,280.5,5.5,24.0,745.5,442.62,329.53
2017,3,16,14,0,822.0,163.0,5.5,24.0,822.0,408.93,295.01
2017,3,16,14,15,586.0,253.5,5.45,24.0,715.0,346.14,247.38
2017,3,16,14,30,350.0,344.0,5.4,24.0,608.0,313.22,226.68
2017,3,16,14,45,244.5,340.5,5.35,24.0,521.0,273.08,199.11
2017,3,16,15,0,139.0,337.0,5.3,24.0,434.0,236.09,175.84
2017,3,16,15,15,163.0,316.0,5.2,24.0,423.0,209.16,157.54
2017,3,16,15,30,187.0,295.0,5.1,24.0,412.0,190.59,153.43
2017,3,16,15,45,260.5,260.5,5.0,24.0,410.0,165.08,132.88
2017,3,16,16,0,334.0,226.0,4.9,24.0,408.0,148.75,119.77
2017,3,16,16,15,362.0,196.5,4.7,23.5,376.0,133.34,107.54
2017,3,16,16,30,390.0,167.0,4.5,23.0,344.0,111.98,90.12
2017,3,16,16,45,480.5,134.0,4.3,22.5,324.0,93.6,74.97
2017,3,16,17,0,571.0,101.0,4.1,22.0,304.0,75.57,59.87
2017,3,16,17,15,510.5,91.0,4.05,21.5,248.5,69.68,55.01
2017,3,16,17,30,450.0,81.0,4.0,21.0,193.0,60.55,47.12
2017,3,16,17,45,370.5,66.0,3.95,20.5,142.0,49.92,37.66
2017,3,16,18,0,291.0,51.0,3.9,20.0,91.0,39.02,27.65
2017,3,16,18,15,165.5,31.5,4.0,19.5,52.0,24.31,13.05
2017,3,16,18,30,40.0,12.0,4.1,19.0,13.0,10.24,0.0
2017,3,16,18,45,20.0,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,50.0,12.5,4.9,16.5,16.0,46.53,0.0
2017,3,17,7,0,100.0,25.0,5.1,17.0,32.0,131.04,68.47
2017,3,17,7,15,211.5,44.0,5.35,17.5,76.0,270.91,218.24
2017,3,17,7,30,323.0,63.0,5.6,18.0,120.0,389.56,322.47
2017,3,17,7,45,161.5,37.5,5.95,18.5,66.0,210.8,176.16
2017,3,17,8,0,0.0,12.0,6.3,19.0,12.0,9.87,2.68
2017,3,17,8,15,0.0,26.0,6.45,19.5,26.0,21.44,12.43
2017,3,17,8,30,0.0,40.0,6.6,20.0,40.0,33.05,22.09
2017,3,17,8,45,0.0,52.0,6.75,20.5,52.0,43.04,30.26
2017,3,17,9,0,0.0,64.0,6.9,21.0,64.0,53.06,38.35
2017,3,17,9,15,0.0,75.5,6.85,21.5,75.5,62.68,46.02
2017,3,17,9,30,0.0,87.0,6.8,22.0,87.0,72.33,53.62
2017,3,17,9,45,4.0,145.5,6.8,22.5,148.0,128.79,99.09
2017,3,17,10,0,8.0,204.0,6.8,23.0,209.0,186.77,144.88
2017,3,17,10,15,7.0,200.5,6.7,23.0,205.0,180.83,139.71
2017,3,17,10,30,6.0,197.0,6.6,23.0,201.0,175.37,135.03
2017,3,17,10,45,8.5,216.0,6.55,23.5,222.5,193.76,149.04
2017,3,17,11,0,11.0,235.0,6.5,24.0,244.0,211.77,162.59
2017,3,17,11,15,12.0,241.5,6.4,24.0,251.5,216.91,166.33
2017,3,17,11,30,13.0,248.0,6.3,24.0,259.0,221.9,169.98
2017,3,17,11,45,90.0,339.0,6.2,24.5,415.0,370.3,285.0
2017,3,17,12,0,167.0,430.0,6.1,25.0,571.0,508.93,388.26
2017,3,17,12,15,300.0,398.0,6.0,25.0,653.5,566.09,431.72
2017,3,17,12,30,433.0,366.0,5.9,25.0,736.0,608.3,463.06
2017,3,17,12,45,388.5,385.5,5.8,25.0,717.5,563.72,428.03
2017,3,17,13,0,344.0,405.0,5.7,25.0,699.0,524.86,397.41
2017,3,17,13,15,374.5,387.0,5.6,25.0,703.0,499.58,377.15
2017,3,17,13,30,405.0,369.0,5.5,25.0,707.0,471.3,353.91
2017,3,17,13,45,627.0,254.5,5.45,25.5,765.0,445.47,329.1
2017,3,17,14,0,849.0,140.0,5.4,26.0,823.0,402.53,287.46
2017,3,17,14,15,841.0,138.5,5.25,26.0,796.0,345.33,237.64
2017,3,17,14,30,833.0,137.0,5.1,26.0,769.0,288.22,188.24
2017,3,17,14,45,807.0,141.5,5.0,26.0,731.0,232.49,142.89
2017,3,17,15,0,781.0,146.0,4.9,26.0,693.0,179.46,105.4
2017,3,17,15,15,764.5,142.5,4.75,25.5,651.5,115.43,70.79
2017,3,17,15,30,748.0,139.0,4.6,25.0,610.0,89.39,69.44
2017,3,17,15,45,730.5,132.5,4.5,25.0,563.5,87.44,68.04
2017,3,17,16,0,713.0,126.0,4.4,25.0,517.0,85.34,66.5
2017,3,17,16,15,683.5,120.5,4.1,24.5,465.0,83.59,65.4
2017,3,17,16,30,654.0,115.0,3.8,24.0,413.0,81.78,64.25
2017,3,17,16,45,616.5,106.5,3.55,23.5,359.0,77.57,61.02
2017,3,17,17,0,579.0,98.0,3.3,23.0,305.0,73.17,57.57
2017,3,17,17,15,520.0,88.5,3.05,22.5,250.0,67.61,52.99
2017,3,17,17,30,461.0,79.0,2.8,22.0,195.0,59.19,45.76
2017,3,17,17,45,374.5,65.0,2.6,21.5,143.5,49.19,36.9
2017,3,17,18,0,288.0,51.0,2.4,21.0,92.0,38.99,27.56
2017,3,17,18,15,164.5,32.0,2.55,20.5,53.0,24.67,13.53
2017,3,17,18,30,41.0,13.0,2.7,20.0,14.0,11.1,0.0
2017,3,17,18,45,20.5,6.5,2.9,19.5,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,45.5,14.0,2.1,16.0,17.0,44.72,0.0
2017,3,18,7,0,91.0,28.0,2.4,17.0,34.0,132.27,78.21
2017,3,18,7,15,200.0,48.0,2.55,17.5,79.0,268.3,215.37
2017,3,18,7,30,309.0,68.0,2.7,18.0,124.0,385.93,316.31
2017,3,18,7,45,396.0,80.0,2.85,18.5,178.0,479.33,393.61
2017,3,18,8,0,483.0,92.0,3.0,19.0,232.0,576.54,469.52
2017,3,18,8,15,241.5,97.0,3.05,19.5,167.0,348.59,287.06
2017,3,18,8,30,0.0,102.0,3.1,20.0,102.0,89.31,68.6
2017,3,18,8,45,0.0,115.5,3.15,20.5,115.5,101.04,78.1
2017,3,18,9,0,0.0,129.0,3.2,21.0,129.0,112.75,87.18
2017,3,18,9,15,0.0,117.0,3.15,21.5,117.0,99.85,76.22
2017,3,18,9,30,0.0,105.0,3.1,22.0,105.0,88.24,66.44
2017,3,18,9,45,3.0,151.5,3.05,22.5,153.5,133.41,102.42
2017,3,18,10,0,6.0,198.0,3.0,23.0,202.0,179.02,137.96
2017,3,18,10,15,3.0,166.5,2.95,23.0,168.5,145.58,111.13
2017,3,18,10,30,0.0,135.0,2.9,23.0,135.0,114.08,85.93
2017,3,18,10,45,2.5,158.0,2.9,23.5,160.0,136.33,103.26
2017,3,18,11,0,5.0,181.0,2.9,24.0,185.0,158.3,120.1
2017,3,18,11,15,19.0,260.0,2.9,24.0,276.0,239.31,182.79
2017,3,18,11,30,33.0,339.0,2.9,24.0,367.0,331.55,252.29
2017,3,18,11,45,42.5,362.0,2.9,24.5,398.5,354.14,268.18
2017,3,18,12,0,52.0,385.0,2.9,25.0,430.0,374.9,282.77
2017,3,18,12,15,69.5,403.5,2.9,25.0,463.5,395.41,297.78
2017,3,18,12,30,87.0,422.0,2.9,25.0,497.0,413.28,310.67
2017,3,18,12,45,481.5,281.5,2.9,25.5,694.0,541.49,407.47
2017,3,18,13,0,876.0,141.0,2.9,26.0,891.0,619.63,461.99
2017,3,18,13,15,528.5,284.0,2.9,26.0,735.5,502.33,373.03
2017,3,18,13,30,181.0,427.0,2.9,26.0,580.0,412.16,306.27
2017,3,18,13,45,523.5,280.0,2.95,26.0,706.5,423.15,310.12
2017,3,18,14,0,866.0,133.0,3.0,26.0,833.0,404.43,286.03
2017,3,18,14,15,541.0,254.0,3.0,26.0,686.5,334.61,236.27
2017,3,18,14,30,216.0,375.0,3.0,26.0,540.0,310.11,225.87
2017,3,18,14,45,529.5,246.0,3.0,26.0,625.0,248.16,165.63
2017,3,18,15,0,843.0,117.0,3.0,26.0,710.0,167.61,93.24
2017,3,18,15,15,558.0,202.0,2.95,26.0,584.5,145.15,97.66
2017,3,18,15,30,273.0,287.0,2.9,26.0,459.0,177.46,141.12
2017,3,18,15,45,527.0,194.0,2.9,26.0,495.0,123.39,97.3
2017,3,18,16,0,781.0,101.0,2.9,26.0,531.0,76.72,58.95
2017,3,18,16,15,754.0,96.5,2.7,25.5,478.5,74.75,57.68
2017,3,18,16,30,727.0,92.0,2.5,25.0,426.0,66.47,51.02
2017,3,18,16,45,691.0,86.0,2.35,24.5,371.0,63.38,48.7
2017,3,18,17,0,655.0,80.0,2.2,24.0,316.0,60.19,46.22
2017,3,18,17,15,599.0,73.0,1.95,23.0,260.0,55.95,42.85
2017,3,18,17,30,543.0,66.0,1.7,22.0,204.0,51.65,39.26
2017,3,18,17,45,454.5,55.5,1.5,21.5,151.0,44.18,32.62
2017,3,18,18,0,366.0,45.0,1.3,21.0,98.0,36.59,25.59
2017,3,18,18,15,225.5,29.5,1.35,20.5,57.0,22.93,12.41
2017,3,18,18,30,85.0,14.0,1.4,20.0,16.0,11.95,0.0
2017,3,18,18,45,42.5,7.0,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,72.5,14.5,2.35,16.0,20.0,64.8,0.0
2017,3,19,7,0,145.0,29.0,2.7,17.0,40.0,192.16,125.6
2017,3,19,7,15,264.0,45.5,2.85,17.5,86.5,314.66,254.16
2017,3,19,7,30,383.0,62.0,3.0,18.0,133.0,438.48,359.45
2017,3,19,7,45,474.5,70.5,3.2,19.0,189.5,539.08,440.22
2017,3,19,8,0,566.0,79.0,3.4,20.0,246.0,640.93,517.73
2017,3,19,8,15,616.5,86.5,3.45,20.5,302.5,705.86,564.48
2017,3,19,8,30,667.0,94.0,3.5,21.0,359.0,769.8,608.73
2017,3,19,8,45,711.5,96.5,3.6,21.5,416.0,820.26,642.04
2017,3,19,9,0,756.0,99.0,3.7,22.0,473.0,868.5,673.04
2017,3,19,9,15,780.5,103.0,3.7,22.0,524.5,891.46,686.55
2017,3,19,9,30,805.0,107.0,3.7,22.0,576.0,917.3,702.19
2017,3,19,9,45,826.5,109.0,3.75,22.5,623.5,934.32,710.64
2017,3,19,10,0,848.0,111.0,3.8,23.0,671.0,947.52,716.61
2017,3,19,10,15,861.0,113.0,3.85,23.5,711.5,948.78,714.6
2017,3,19,10,30,874.0,115.0,3.9,24.0,752.0,935.68,703.1
2017,3,19,10,45,884.5,116.5,3.95,24.5,785.0,926.61,694.68
2017,3,19,11,0,895.0,118.0,4.0,25.0,818.0,913.65,683.78
2017,3,19,11,15,901.0,119.5,4.05,25.0,842.5,892.96,669.12
2017,3,19,11,30,907.0,121.0,4.1,25.0,867.0,868.6,652.09
2017,3,19,11,45,911.0,121.5,4.15,25.5,883.5,838.16,629.7
2017,3,19,12,0,915.0,122.0,4.2,26.0,900.0,804.42,605.12
2017,3,19,12,15,916.5,122.5,4.2,26.0,907.0,765.73,576.82
2017,3,19,12,30,918.0,123.0,4.2,26.0,914.0,724.22,545.48
2017,3,19,12,45,917.0,122.5,4.25,26.0,912.0,677.72,510.05
2017,3,19,13,0,916.0,122.0,4.3,26.0,910.0,629.04,472.15
2017,3,19,13,15,913.0,121.5,4.3,26.0,899.0,577.36,430.9
2017,3,19,13,30,910.0,121.0,4.3,26.0,888.0,524.11,387.31
2017,3,19,13,45,904.5,120.0,4.3,26.5,868.0,468.12,339.82
2017,3,19,14,0,899.0,119.0,4.3,27.0,848.0,411.28,290.7
2017,3,19,14,15,891.5,118.0,4.25,27.0,820.5,353.22,240.56
2017,3,19,14,30,884.0,117.0,4.2,27.0,793.0,294.99,190.44
2017,3,19,14,45,864.5,119.0,4.2,27.0,755.0,229.01,137.01
2017,3,19,15,0,845.0,121.0,4.2,27.0,717.0,171.54,95.85
2017,3,19,15,15,830.0,118.0,4.15,26.5,675.0,113.07,66.21
2017,3,19,15,30,815.0,115.0,4.1,26.0,633.0,83.26,64.02
2017,3,19,15,45,793.0,112.0,4.05,26.0,584.0,82.72,63.79
2017,3,19,16,0,771.0,109.0,4.0,26.0,535.0,82.18,63.55
2017,3,19,16,15,743.0,104.0,3.75,25.5,482.5,73.02,56.22
2017,3,19,16,30,715.0,99.0,3.5,25.0,430.0,71.05,54.89
2017,3,19,16,45,677.0,93.0,3.3,25.0,374.5,68.15,52.64
2017,3,19,17,0,639.0,87.0,3.1,25.0,319.0,65.17,50.27
2017,3,19,17,15,582.5,78.5,2.8,24.0,262.5,59.99,46.14
2017,3,19,17,30,526.0,70.0,2.5,23.0,206.0,54.69,41.71
2017,3,19,17,45,440.5,58.5,2.2,22.0,153.0,46.55,34.59
2017,3,19,18,0,355.0,47.0,1.9,21.0,100.0,38.22,27.0
2017,3,19,18,15,219.0,30.5,1.9,20.5,58.5,23.66,13.16
2017,3,19,18,30,83.0,14.0,1.9,20.0,17.0,11.95,0.0
2017,3,19,18,45,41.5,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,95.5,14.5,3.5,16.5,22.0,81.71,0.0
2017,3,20,7,0,191.0,29.0,3.8,17.0,44.0,229.44,159.79
2017,3,20,7,15,310.0,44.5,4.0,17.5,92.5,349.52,284.18
2017,3,20,7,30,429.0,60.0,4.2,18.0,141.0,476.8,391.85
2017,3,20,7,45,512.0,69.5,4.45,18.5,198.5,571.78,469.47
2017,3,20,8,0,595.0,79.0,4.7,19.0,256.0,668.27,544.7
2017,3,20,8,15,644.5,86.0,4.75,19.5,314.0,732.31,591.4
2017,3,20,8,30,694.0,93.0,4.8,20.0,372.0,795.24,635.51
2017,3,20,8,45,737.5,96.0,4.85,20.5,430.0,845.78,669.16
2017,3,20,9,0,781.0,99.0,4.9,21.0,488.0,887.85,695.95
2017,3,20,9,15,805.5,103.0,4.9,21.5,541.0,917.2,712.91
2017,3,20,9,30,830.0,107.0,4.9,22.0,594.0,943.05,727.29
2017,3,20,9,45,852.0,108.0,4.95,22.5,642.0,959.29,735.3
2017,3,20,10,0,874.0,109.0,5.0,23.0,690.0,971.62,740.74
2017,3,20,10,15,653.0,204.5,5.0,23.5,653.0,861.34,660.38
2017,3,20,10,30,432.0,300.0,5.0,24.0,616.0,733.56,561.49
2017,3,20,10,45,677.0,207.5,5.0,24.5,728.0,852.16,649.91
2017,3,20,11,0,922.0,115.0,5.0,25.0,840.0,935.96,705.42
2017,3,20,11,15,928.0,116.5,5.0,25.0,865.0,914.59,689.27
2017,3,20,11,30,934.0,118.0,5.0,25.0,890.0,889.45,671.29
2017,3,20,11,45,946.0,114.0,5.0,25.5,909.0,860.27,649.29
2017,3,20,12,0,958.0,110.0,5.0,26.0,928.0,827.34,624.8
2017,3,20,12,15,959.5,110.0,4.95,26.0,935.0,786.77,595.28
2017,3,20,12,30,961.0,110.0,4.9,26.0,942.0,743.28,562.04
2017,3,20,12,45,960.0,110.0,4.9,26.0,940.0,695.49,525.26
2017,3,20,13,0,959.0,110.0,4.9,26.0,938.0,645.39,485.9
2017,3,20,13,15,956.0,109.5,4.85,26.0,926.5,591.76,442.76
2017,3,20,13,30,953.0,109.0,4.8,26.0,915.0,536.46,397.21
2017,3,20,13,45,948.5,108.0,4.8,26.0,895.0,478.73,348.7
2017,3,20,14,0,944.0,107.0,4.8,26.0,875.0,419.97,298.17
2017,3,20,14,15,937.0,105.5,4.7,26.0,846.5,359.31,245.32
2017,3,20,14,30,930.0,104.0,4.6,26.0,818.0,298.38,192.43
2017,3,20,14,45,916.0,104.0,4.55,26.0,781.0,237.14,141.82
2017,3,20,15,0,902.0,104.0,4.5,26.0,744.0,176.87,98.03
2017,3,20,15,15,888.5,101.5,4.4,25.5,700.5,116.3,67.25
2017,3,20,15,30,875.0,99.0,4.3,25.0,657.0,73.77,56.36
2017,3,20,15,45,858.5,95.0,4.2,25.0,608.0,72.19,55.25
2017,3,20,16,0,842.0,91.0,4.1,25.0,559.0,70.52,54.03
2017,3,20,16,15,816.5,87.5,3.75,24.5,505.0,68.95,53.02
2017,3,20,16,30,791.0,84.0,3.4,24.0,451.0,67.35,51.97
2017,3,20,16,45,758.0,78.5,3.1,24.0,394.0,64.06,49.37
2017,3,20,17,0,725.0,73.0,2.8,24.0,337.0,60.67,46.62
2017,3,20,17,15,672.5,66.5,2.55,23.0,279.0,51.52,39.04
2017,3,20,17,30,620.0,60.0,2.3,22.0,221.0,47.3,35.52
2017,3,20,17,45,538.0,50.5,2.05,21.0,165.5,40.4,29.45
2017,3,20,18,0,456.0,41.0,1.8,20.0,110.0,33.37,23.01
2017,3,20,18,15,305.5,27.5,1.85,19.5,65.0,22.5,12.46
2017,3,20,18,30,155.0,14.0,1.9,19.0,20.0,11.95,0.0
2017,3,20,18,45,77.5,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,105.0,15.5,4.05,16.5,24.0,89.77,0.0
2017,3,21,7,0,210.0,31.0,4.3,17.0,48.0,250.46,181.73
2017,3,21,7,15,329.5,45.5,4.45,17.5,97.5,366.96,299.31
2017,3,21,7,30,449.0,60.0,4.6,18.0,147.0,495.12,407.57
2017,3,21,7,45,542.0,66.0,4.75,18.5,206.0,595.12,488.71
2017,3,21,8,0,635.0,72.0,4.9,19.0,265.0,696.61,567.1
2017,3,21,8,15,681.5,78.5,4.9,19.5,323.0,757.88,611.11
2017,3,21,8,30,728.0,85.0,4.9,20.0,381.0,818.01,652.59
2017,3,21,8,45,768.5,87.0,4.95,20.5,438.5,859.13,679.16
2017,3,21,9,0,809.0,89.0,5.0,21.0,496.0,904.41,708.2
2017,3,21,9,15,831.0,92.0,5.0,21.5,548.0,930.26,722.55
2017,3,21,9,30,853.0,95.0,5.0,22.0,600.0,952.62,734.45
2017,3,21,9,45,872.0,96.5,5.0,22.5,647.5,955.85,732.99
2017,3,21,10,0,891.0,98.0,5.0,23.0,695.0,966.17,736.78
2017,3,21,10,15,902.5,100.0,4.95,23.5,735.0,966.08,733.11
2017,3,21,10,30,914.0,102.0,4.9,24.0,775.0,962.03,726.99
2017,3,21,10,45,922.5,103.5,4.85,24.5,807.5,950.7,716.13
2017,3,21,11,0,931.0,105.0,4.8,25.0,840.0,935.41,702.85
2017,3,21,11,15,936.0,106.5,4.75,25.0,864.5,913.18,686.45
2017,3,21,11,30,941.0,108.0,4.7,25.0,889.0,887.23,667.67
2017,3,21,11,45,939.0,111.5,4.7,25.5,903.5,853.97,642.97
2017,3,21,12,0,937.0,115.0,4.7,26.0,918.0,817.56,616.22
2017,3,21,12,15,710.0,236.0,4.65,26.0,847.5,729.02,548.61
2017,3,21,12,30,483.0,357.0,4.6,26.0,777.0,636.61,477.69
2017,3,21,12,45,709.0,236.5,4.55,26.5,851.5,648.55,486.89
2017,3,21,13,0,935.0,116.0,4.5,27.0,926.0,637.69,477.23
2017,3,21,13,15,931.5,115.5,4.45,27.0,914.5,584.84,434.94
2017,3,21,13,30,928.0,115.0,4.4,27.0,903.0,530.44,390.59
2017,3,21,13,45,922.0,114.5,4.4,27.0,882.5,473.69,343.33
2017,3,21,14,0,916.0,114.0,4.4,27.0,862.0,416.1,294.24
2017,3,21,14,15,908.5,112.5,4.35,27.0,833.5,356.78,243.03
2017,3,21,14,30,901.0,111.0,4.3,27.0,805.0,297.28,191.79
2017,3,21,14,45,885.0,111.5,4.25,27.0,768.0,237.6,142.79
2017,3,21,15,0,869.0,112.0,4.2,27.0,731.0,170.36,93.65
2017,3,21,15,15,854.5,109.5,4.15,26.5,688.0,110.85,62.86
2017,3,21,15,30,840.0,107.0,4.1,26.0,645.0,78.2,59.8
2017,3,21,15,45,820.0,103.5,4.05,26.0,596.0,77.14,59.12
2017,3,21,16,0,800.0,100.0,4.0,26.0,547.0,76.02,58.39
2017,3,21,16,15,773.0,96.0,3.75,25.5,494.0,74.38,57.35
2017,3,21,16,30,746.0,92.0,3.5,25.0,441.0,66.48,51.01
2017,3,21,16,45,708.0,86.5,3.25,24.5,384.5,63.71,48.96
2017,3,21,17,0,670.0,81.0,3.0,24.0,328.0,60.86,46.78
2017,3,21,17,15,615.5,74.0,2.7,23.0,271.0,56.64,43.45
2017,3,21,17,30,561.0,67.0,2.4,22.0,214.0,52.36,39.89
2017,3,21,17,45,474.5,56.5,2.15,21.5,159.5,44.91,33.29
2017,3,21,18,0,388.0,46.0,1.9,21.0,105.0,37.32,26.3
2017,3,21,18,15,250.0,31.0,2.05,20.5,62.5,25.38,14.85
2017,3,21,18,30,112.0,16.0,2.2,20.0,20.0,12.49,0.0
2017,3,21,18,45,56.0,8.0,2.35,20.0,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,44.5,18.0,2.75,17.5,21.5,47.93,0.0
2017,3,22,7,0,89.0,36.0,3.0,18.0,43.0,151.64,110.36
2017,3,22,7,15,182.0,58.5,3.1,18.5,89.0,254.78,206.3
2017,3,22,7,30,275.0,81.0,3.2,19.0,135.0,362.52,298.02
2017,3,22,7,45,358.5,94.5,3.35,19.5,189.5,470.17,385.87
2017,3,22,8,0,442.0,108.0,3.5,20.0,244.0,566.1,461.12
2017,3,22,8,15,234.0,132.0,3.5,20.5,205.0,391.67,319.34
2017,3,22,8,30,26.0,156.0,3.5,21.0,166.0,172.4,136.94
2017,3,22,8,45,28.5,177.0,3.5,21.5,190.5,211.11,167.65
2017,3,22,9,0,31.0,198.0,3.5,22.0,215.0,232.75,183.84
2017,3,22,9,15,32.0,219.5,3.45,22.5,238.0,253.17,198.76
2017,3,22,9,30,33.0,241.0,3.4,23.0,261.0,273.08,213.08
2017,3,22,9,45,22.0,230.5,3.4,23.5,244.5,227.9,176.58
2017,3,22,10,0,11.0,220.0,3.4,24.0,228.0,204.46,157.19
2017,3,22,10,15,130.0,288.0,3.45,24.0,384.0,417.34,323.16
2017,3,22,10,30,249.0,356.0,3.5,24.0,540.0,590.76,451.45
2017,3,22,10,45,220.0,376.5,3.55,24.5,544.5,573.27,435.19
2017,3,22,11,0,191.0,397.0,3.6,25.0,549.0,555.26,419.72
2017,3,22,11,15,153.0,407.0,3.7,25.0,531.0,519.13,392.11
2017,3,22,11,30,115.0,417.0,3.8,25.0,513.0,471.98,356.58
2017,3,22,11,45,112.0,424.5,3.9,25.5,519.5,465.83,351.09
2017,3,22,12,0,109.0,432.0,4.0,26.0,526.0,459.27,345.19
2017,3,22,12,15,496.5,286.0,4.05,26.0,718.5,619.01,467.69
2017,3,22,12,30,884.0,140.0,4.1,26.0,911.0,719.2,541.93
2017,3,22,12,45,886.0,138.5,4.15,26.0,910.0,674.8,507.39
2017,3,22,13,0,888.0,137.0,4.2,26.0,909.0,628.1,471.11
2017,3,22,13,15,586.0,278.5,4.25,26.0,785.5,529.24,395.12
2017,3,22,13,30,284.0,420.0,4.3,26.0,662.0,452.49,336.99
2017,3,22,13,45,578.5,276.0,4.35,26.5,755.0,445.36,326.89
2017,3,22,14,0,873.0,132.0,4.4,27.0,848.0,414.16,293.8
2017,3,22,14,15,865.0,130.0,4.4,26.5,820.0,351.47,240.9
2017,3,22,14,30,857.0,128.0,4.4,26.0,792.0,292.62,190.75
2017,3,22,14,45,842.0,128.0,4.45,26.0,755.0,234.2,142.61
2017,3,22,15,0,827.0,128.0,4.5,26.0,718.0,177.14,100.89
2017,3,22,15,15,811.5,124.5,4.5,26.0,675.5,119.33,70.2
2017,3,22,15,30,796.0,121.0,4.5,26.0,633.0,86.5,66.67
2017,3,22,15,45,774.0,117.5,4.5,26.0,585.0,85.82,66.33
2017,3,22,16,0,752.0,114.0,4.5,26.0,537.0,77.47,59.59
2017,3,22,16,15,724.0,109.5,4.35,25.5,484.0,76.09,58.78
2017,3,22,16,30,696.0,105.0,4.2,25.0,431.0,74.65,57.91
2017,3,22,16,45,653.5,99.5,4.1,24.5,375.5,72.28,56.23
2017,3,22,17,0,611.0,94.0,4.0,24.0,320.0,69.87,54.48
2017,3,22,17,15,554.5,85.0,3.75,23.5,264.0,64.57,50.16
2017,3,22,17,30,498.0,76.0,3.5,23.0,208.0,59.11,45.54
2017,3,22,17,45,408.0,64.5,3.25,22.5,155.0,48.92,36.6
2017,3,22,18,0,318.0,53.0,3.0,22.0,102.0,40.5,28.9
2017,3,22,18,15,194.0,35.0,3.15,21.5,61.0,26.96,16.17
2017,3,22,18,30,70.0,17.0,3.3,21.0,20.0,13.5,0.0
2017,3,22,18,45,35.0,8.5,3.5,21.0,10.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.0,4.85,17.5,28.5,106.35,0.0
2017,3,23,7,0,250.0,34.0,5.1,18.0,57.0,287.02,218.59
2017,3,23,7,15,366.5,47.0,5.35,18.5,107.5,402.13,328.62
2017,3,23,7,30,483.0,60.0,5.6,19.0,158.0,526.83,433.75
2017,3,23,7,45,562.5,67.5,5.9,19.5,216.5,617.89,507.94
2017,3,23,8,0,642.0,75.0,6.2,20.0,275.0,710.21,579.77
2017,3,23,8,15,335.0,116.5,6.3,20.5,222.5,484.79,399.21
2017,3,23,8,30,28.0,158.0,6.4,21.0,170.0,193.04,154.33
2017,3,23,8,45,420.0,124.5,6.5,21.5,338.5,576.14,470.29
2017,3,23,9,0,812.0,91.0,6.6,22.0,507.0,913.68,721.82
2017,3,23,9,15,553.5,177.0,6.7,22.5,473.5,765.19,607.34
2017,3,23,9,30,295.0,263.0,6.8,23.0,440.0,590.9,467.08
2017,3,23,9,45,595.5,181.5,6.9,23.5,573.5,808.5,635.23
2017,3,23,10,0,896.0,100.0,7.0,24.0,707.0,976.88,753.6
2017,3,23,10,15,907.5,102.0,7.1,24.0,747.5,976.59,751.4
2017,3,23,10,30,919.0,104.0,7.2,24.0,788.0,972.31,747.32
2017,3,23,10,45,927.5,105.5,7.3,24.5,821.0,960.72,736.77
2017,3,23,11,0,936.0,107.0,7.4,25.0,854.0,945.15,723.64
2017,3,23,11,15,941.5,108.0,7.45,25.0,878.5,922.54,706.9
2017,3,23,11,30,947.0,109.0,7.5,25.0,903.0,896.19,687.62
2017,3,23,11,45,950.5,109.5,7.6,25.5,919.0,864.13,663.16
2017,3,23,12,0,954.0,110.0,7.7,26.0,935.0,828.68,636.35
2017,3,23,12,15,955.0,110.5,7.7,26.0,942.0,788.18,606.33
2017,3,23,12,30,956.0,111.0,7.7,26.0,949.0,744.81,572.35
2017,3,23,12,45,953.0,112.5,7.75,26.5,946.0,697.07,533.5
2017,3,23,13,0,950.0,114.0,7.8,27.0,943.0,647.16,492.36
2017,3,23,13,15,947.0,113.5,7.8,26.5,931.5,593.78,449.55
2017,3,23,13,30,944.0,113.0,7.8,26.0,920.0,538.79,404.21
2017,3,23,13,45,939.0,112.5,7.8,26.0,900.0,481.56,355.11
2017,3,23,14,0,934.0,112.0,7.8,26.0,880.0,423.37,304.16
2017,3,23,14,15,927.0,110.5,7.8,26.0,851.5,363.16,250.98
2017,3,23,14,30,920.0,109.0,7.8,26.0,823.0,302.71,197.8
2017,3,23,14,45,906.5,109.0,7.8,26.0,786.0,242.02,146.85
2017,3,23,15,0,893.0,109.0,7.8,26.0,749.0,182.26,102.53
2017,3,23,15,15,879.5,106.5,7.7,25.5,706.0,122.15,70.66
2017,3,23,15,30,866.0,104.0,7.6,25.0,663.0,76.53,58.68
2017,3,23,15,45,818.0,104.5,7.55,25.0,601.0,77.57,59.76
2017,3,23,16,0,770.0,105.0,7.5,25.0,539.0,78.86,61.04
2017,3,23,16,15,768.5,99.0,7.3,24.5,497.0,76.32,59.25
2017,3,23,16,30,767.0,93.0,7.1,24.0,455.0,73.57,57.25
2017,3,23,16,45,728.0,88.5,6.95,23.5,398.0,65.22,50.45
2017,3,23,17,0,689.0,84.0,6.8,23.0,341.0,63.13,48.93
2017,3,23,17,15,634.5,76.5,6.6,22.5,282.5,58.6,45.22
2017,3,23,17,30,580.0,69.0,6.4,22.0,224.0,53.96,41.28
2017,3,23,17,45,492.0,59.5,6.2,21.5,168.5,47.37,35.43
2017,3,23,18,0,404.0,50.0,6.0,21.0,113.0,40.74,29.24
2017,3,23,18,15,202.0,37.0,5.95,20.5,68.5,28.49,17.59
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,18.66,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,10.24,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,2.0,3.25,18.0,2.0,1.64,0.0
2017,3,24,7,0,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2017,3,24,7,15,0.0,8.0,3.3,18.5,8.0,6.56,0.0
2017,3,24,7,30,0.0,12.0,3.3,19.0,12.0,9.86,2.64
2017,3,24,7,45,0.0,17.5,3.35,19.5,17.5,14.4,6.51
2017,3,24,8,0,0.0,23.0,3.4,20.0,23.0,18.95,10.33
2017,3,24,8,15,0.0,28.0,3.6,20.0,28.0,23.1,13.79
2017,3,24,8,30,0.0,33.0,3.8,20.0,33.0,27.25,17.21
2017,3,24,8,45,0.0,34.5,4.05,20.5,34.5,28.52,18.13
2017,3,24,9,0,0.0,36.0,4.3,21.0,36.0,29.78,19.05
2017,3,24,9,15,45.0,155.0,4.4,21.0,182.0,191.79,152.58
2017,3,24,9,30,90.0,274.0,4.5,21.0,328.0,365.96,289.81
2017,3,24,9,45,86.5,294.5,4.65,21.5,349.5,378.67,297.55
2017,3,24,10,0,83.0,315.0,4.8,22.0,371.0,390.76,305.25
2017,3,24,10,15,218.5,325.5,4.75,22.0,486.0,541.06,421.75
2017,3,24,10,30,354.0,336.0,4.7,22.0,601.0,685.42,528.91
2017,3,24,10,45,188.5,320.5,4.7,22.5,462.5,487.74,377.54
2017,3,24,11,0,23.0,305.0,4.7,23.0,324.0,285.75,219.32
2017,3,24,11,15,39.0,345.5,4.65,23.5,378.0,348.06,266.67
2017,3,24,11,30,55.0,386.0,4.6,24.0,432.0,393.1,299.65
2017,3,24,11,45,161.0,410.0,4.6,24.5,549.0,501.87,381.4
2017,3,24,12,0,267.0,434.0,4.6,25.0,666.0,596.73,450.14
2017,3,24,12,15,133.5,286.0,4.6,25.0,402.0,347.28,264.98
2017,3,24,12,30,0.0,138.0,4.6,25.0,138.0,115.3,85.3
2017,3,24,12,45,288.5,235.5,4.6,25.5,488.5,386.46,296.28
2017,3,24,13,0,577.0,333.0,4.6,26.0,839.0,607.03,455.06
