Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,15,30,872.0,103.0,3.4,28.0,689.0,85.47,65.09
2017,4,3,15,45,854.0,100.0,3.25,28.0,639.5,74.25,56.08
2017,4,3,16,0,836.0,97.0,3.1,28.0,590.0,73.46,55.63
2017,4,3,16,15,812.0,93.5,2.85,27.5,535.5,72.16,54.86
2017,4,3,16,30,788.0,90.0,2.6,27.0,481.0,70.79,54.05
2017,4,3,16,45,753.5,85.0,2.35,26.5,423.5,68.1,52.11
2017,4,3,17,0,719.0,80.0,2.1,26.0,366.0,59.84,45.43
2017,4,3,17,15,670.5,74.0,1.9,25.0,307.5,56.34,42.78
2017,4,3,17,30,622.0,68.0,1.7,24.0,249.0,52.77,39.95
2017,4,3,17,45,544.5,59.5,1.55,23.0,192.0,46.95,34.99
2017,4,3,18,0,467.0,51.0,1.4,22.0,135.0,41.06,29.71
2017,4,3,18,15,338.5,38.0,1.45,21.0,87.0,30.98,20.48
2017,4,3,18,30,210.0,25.0,1.5,20.0,39.0,20.69,7.68
2017,4,3,18,45,105.0,12.5,1.55,19.5,19.5,10.67,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.5,2.3,13.5,6.5,0.0,0.0
2017,4,4,6,30,0.0,13.0,2.6,14.0,13.0,11.1,0.0
2017,4,4,6,45,88.5,33.5,2.9,14.5,46.5,143.49,106.97
2017,4,4,7,0,177.0,54.0,3.2,15.0,80.0,241.33,198.51
2017,4,4,7,15,229.5,75.0,3.15,15.5,124.0,314.63,262.62
2017,4,4,7,30,282.0,96.0,3.1,16.0,168.0,389.98,325.71
2017,4,4,7,45,331.5,110.0,3.05,17.0,215.5,474.35,392.09
2017,4,4,8,0,381.0,124.0,3.0,18.0,263.0,541.5,442.46
2017,4,4,8,15,413.0,141.5,3.25,18.5,315.0,597.05,483.35
2017,4,4,8,30,445.0,159.0,3.5,19.0,367.0,651.62,522.49
2017,4,4,8,45,428.5,186.5,3.8,19.5,406.0,669.35,532.42
2017,4,4,9,0,412.0,214.0,4.1,20.0,445.0,683.62,539.89
2017,4,4,9,15,603.5,171.0,4.35,20.5,543.5,828.78,647.03
2017,4,4,9,30,795.0,128.0,4.6,21.0,642.0,957.33,735.36
2017,4,4,9,45,812.5,130.5,4.85,22.0,687.5,970.43,740.66
2017,4,4,10,0,830.0,133.0,5.1,23.0,733.0,979.67,744.14
2017,4,4,10,15,841.0,135.5,5.25,23.5,771.0,978.69,741.44
2017,4,4,10,30,852.0,138.0,5.4,24.0,809.0,973.76,736.25
2017,4,4,10,45,860.0,139.5,5.6,25.0,840.0,961.04,724.7
2017,4,4,11,0,868.0,141.0,5.8,26.0,871.0,944.48,710.67
2017,4,4,11,15,873.5,142.5,5.8,26.0,893.5,911.19,686.88
2017,4,4,11,30,879.0,144.0,5.8,26.0,916.0,885.78,668.71
2017,4,4,11,45,885.5,142.5,5.8,26.5,931.5,855.17,645.63
2017,4,4,12,0,892.0,141.0,5.8,27.0,947.0,821.33,620.41
2017,4,4,12,15,893.5,141.5,5.7,27.0,953.0,782.36,591.58
2017,4,4,12,30,895.0,142.0,5.6,27.0,959.0,740.76,559.68
2017,4,4,12,45,895.0,141.5,5.5,27.5,956.0,695.0,523.2
2017,4,4,13,0,895.0,141.0,5.4,28.0,953.0,647.17,484.67
2017,4,4,13,15,892.5,140.0,5.2,28.0,941.5,595.77,443.47
2017,4,4,13,30,890.0,139.0,5.0,28.0,930.0,542.95,400.29
2017,4,4,13,45,887.0,137.0,4.8,28.5,910.0,488.02,353.81
2017,4,4,14,0,884.0,135.0,4.6,29.0,890.0,432.14,305.76
2017,4,4,14,15,876.5,133.0,4.35,29.0,861.5,374.07,256.12
2017,4,4,14,30,869.0,131.0,4.1,29.0,833.0,315.96,206.42
2017,4,4,14,45,853.5,131.5,3.95,29.0,795.5,250.71,153.11
2017,4,4,15,0,838.0,132.0,3.8,29.0,758.0,193.25,109.97
2017,4,4,15,15,824.0,129.0,3.55,29.0,715.0,135.32,76.01
2017,4,4,15,30,810.0,126.0,3.3,29.0,672.0,88.33,67.13
2017,4,4,15,45,798.5,119.5,3.1,29.0,625.0,86.04,65.5
2017,4,4,16,0,787.0,113.0,2.9,29.0,578.0,83.53,63.65
2017,4,4,16,15,762.5,108.5,2.6,28.5,525.0,74.76,56.76
2017,4,4,16,30,738.0,104.0,2.3,28.0,472.0,73.35,55.93
2017,4,4,16,45,710.5,96.5,2.05,27.5,417.0,69.71,53.22
2017,4,4,17,0,683.0,89.0,1.8,27.0,362.0,65.84,50.28
2017,4,4,17,15,634.0,82.0,1.6,26.0,304.0,61.91,47.31
2017,4,4,17,30,585.0,75.0,1.4,25.0,246.0,57.89,44.14
2017,4,4,17,45,509.0,65.0,1.25,24.0,190.5,51.13,38.42
2017,4,4,18,0,433.0,55.0,1.1,23.0,135.0,44.23,32.3
2017,4,4,18,15,307.5,40.5,1.1,22.5,87.0,33.0,22.08
2017,4,4,18,30,182.0,26.0,1.1,22.0,39.0,20.21,7.82
2017,4,4,18,45,91.0,13.0,1.15,21.5,19.5,11.1,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,17.92,0.0
2017,4,5,6,45,211.5,33.0,5.55,9.5,64.5,254.41,201.38
2017,4,5,7,0,423.0,45.0,5.7,10.0,108.0,446.82,376.86
2017,4,5,7,15,511.0,54.5,5.85,10.5,164.0,546.43,464.39
2017,4,5,7,30,599.0,64.0,6.0,11.0,220.0,649.58,550.4
2017,4,5,7,45,656.5,70.5,6.15,11.5,279.5,723.87,609.38
2017,4,5,8,0,714.0,77.0,6.3,12.0,339.0,798.38,666.03
2017,4,5,8,15,751.0,82.0,6.35,12.5,398.0,844.93,698.72
2017,4,5,8,30,788.0,87.0,6.4,13.0,457.0,896.42,734.32
2017,4,5,8,45,825.5,86.5,6.45,13.5,515.5,939.07,762.46
2017,4,5,9,0,863.0,86.0,6.5,14.0,574.0,978.82,788.03
2017,4,5,9,15,881.5,89.0,6.5,14.5,626.0,989.87,791.94
2017,4,5,9,30,900.0,92.0,6.5,15.0,678.0,1008.55,801.71
2017,4,5,9,45,919.5,91.5,6.5,16.0,726.0,1020.3,804.93
2017,4,5,10,0,939.0,91.0,6.5,17.0,774.0,1028.19,805.52
2017,4,5,10,15,949.0,93.0,6.45,17.5,814.0,1025.65,800.11
2017,4,5,10,30,959.0,95.0,6.4,18.0,854.0,1018.99,792.05
2017,4,5,10,45,969.0,94.5,6.35,18.5,887.0,1005.52,779.42
2017,4,5,11,0,979.0,94.0,6.3,19.0,920.0,987.98,764.17
2017,4,5,11,15,984.0,95.0,6.2,19.0,944.0,963.5,745.42
2017,4,5,11,30,989.0,96.0,6.1,19.0,968.0,935.18,724.11
2017,4,5,11,45,980.0,104.5,6.1,19.5,980.0,898.73,696.25
2017,4,5,12,0,971.0,113.0,6.1,20.0,992.0,859.17,666.27
2017,4,5,12,15,972.5,113.0,6.05,20.0,998.5,817.31,635.7
2017,4,5,12,30,974.0,113.0,6.0,20.0,1005.0,772.6,600.93
2017,4,5,12,45,973.0,113.0,5.95,20.5,1001.5,723.62,561.01
2017,4,5,13,0,972.0,113.0,5.9,21.0,998.0,672.43,518.75
2017,4,5,13,15,969.5,112.5,5.85,21.0,986.0,618.05,474.18
2017,4,5,13,30,967.0,112.0,5.8,21.0,974.0,562.05,427.2
2017,4,5,13,45,962.0,111.5,5.8,21.5,952.5,503.55,376.42
2017,4,5,14,0,957.0,111.0,5.8,22.0,931.0,444.14,323.84
2017,4,5,14,15,950.5,110.0,5.7,22.0,902.0,383.21,269.79
2017,4,5,14,30,944.0,109.0,5.6,22.0,873.0,322.01,215.37
2017,4,5,14,45,932.5,108.5,5.55,22.0,835.0,260.09,162.15
2017,4,5,15,0,921.0,108.0,5.5,22.0,797.0,198.93,114.36
2017,4,5,15,15,909.0,105.5,5.35,21.5,753.0,137.51,77.36
2017,4,5,15,30,897.0,103.0,5.2,21.0,709.0,85.89,67.38
2017,4,5,15,45,883.0,99.0,5.1,21.0,659.5,83.82,65.87
2017,4,5,16,0,869.0,95.0,5.0,21.0,610.0,72.54,56.5
2017,4,5,16,15,846.5,91.0,4.75,20.5,555.0,70.83,55.36
2017,4,5,16,30,824.0,87.0,4.5,20.0,500.0,69.0,54.12
2017,4,5,16,45,793.5,82.5,4.25,20.0,442.0,66.61,52.26
2017,4,5,17,0,763.0,78.0,4.0,20.0,384.0,64.13,50.31
2017,4,5,17,15,716.0,72.0,3.45,19.0,324.0,55.22,42.9
2017,4,5,17,30,669.0,66.0,2.9,18.0,264.0,51.52,39.89
2017,4,5,17,45,597.0,57.5,2.4,17.0,205.5,45.6,34.73
2017,4,5,18,0,525.0,49.0,1.9,16.0,147.0,39.57,29.23
2017,4,5,18,15,396.5,37.5,1.8,15.0,96.0,30.63,20.86
2017,4,5,18,30,268.0,26.0,1.7,14.0,45.0,21.59,9.7
2017,4,5,18,45,134.0,13.0,1.65,13.5,22.5,11.1,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,93.5,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,187.0,16.0,0.5,11.0,24.0,186.24,0.0
2017,4,6,6,45,340.0,28.5,0.5,11.5,70.5,349.76,272.05
2017,4,6,7,0,493.0,41.0,0.5,12.0,117.0,499.93,401.7
2017,4,6,7,15,576.0,49.5,0.55,12.5,174.5,595.75,477.84
2017,4,6,7,30,659.0,58.0,0.6,13.0,232.0,695.06,551.68
2017,4,6,7,45,710.5,63.5,0.7,14.0,292.0,757.84,594.79
2017,4,6,8,0,762.0,69.0,0.8,15.0,352.0,827.5,640.66
2017,4,6,8,15,796.0,73.5,1.1,16.0,411.5,878.26,674.9
2017,4,6,8,30,830.0,78.0,1.4,17.0,471.0,926.86,706.75
2017,4,6,8,45,853.0,81.5,1.75,18.0,527.0,960.87,728.64
2017,4,6,9,0,876.0,85.0,2.1,19.0,583.0,980.54,740.47
2017,4,6,9,15,893.0,88.0,2.05,19.5,634.5,1001.36,749.69
2017,4,6,9,30,910.0,91.0,2.0,20.0,686.0,1018.56,756.49
2017,4,6,9,45,922.5,93.0,2.0,20.5,732.0,1026.31,757.89
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,1030.12,757.03
2017,4,6,10,15,944.0,97.0,1.95,21.5,817.0,1026.49,750.96
2017,4,6,10,30,953.0,99.0,1.9,22.0,856.0,1018.79,742.59
2017,4,6,10,45,959.5,100.5,1.85,22.5,887.5,1004.13,730.04
2017,4,6,11,0,966.0,102.0,1.8,23.0,919.0,985.47,715.23
2017,4,6,11,15,970.0,103.0,1.8,23.0,942.5,960.18,698.39
2017,4,6,11,30,974.0,104.0,1.8,23.0,966.0,931.16,679.27
2017,4,6,11,45,980.5,102.5,1.85,23.5,981.5,898.25,656.93
2017,4,6,12,0,987.0,101.0,1.9,24.0,997.0,861.81,632.25
2017,4,6,12,15,987.5,101.0,1.9,24.0,1002.5,818.88,603.9
2017,4,6,12,30,988.0,101.0,1.9,24.0,1008.0,773.12,571.92
2017,4,6,12,45,984.5,102.5,1.9,24.0,1004.0,723.41,535.74
2017,4,6,13,0,981.0,104.0,1.9,24.0,1000.0,671.61,497.12
2017,4,6,13,15,978.5,103.5,1.9,24.0,987.5,616.97,455.36
2017,4,6,13,30,976.0,103.0,1.9,24.0,975.0,560.68,411.05
2017,4,6,13,45,969.5,103.5,1.95,24.0,953.0,501.96,363.68
2017,4,6,14,0,963.0,104.0,2.0,24.0,931.0,442.43,314.16
2017,4,6,14,15,956.5,102.5,2.0,24.0,901.5,380.97,261.84
2017,4,6,14,30,950.0,101.0,2.0,24.0,872.0,319.25,208.81
2017,4,6,14,45,933.5,103.0,2.0,24.0,832.5,257.78,157.53
2017,4,6,15,0,917.0,105.0,2.0,24.0,793.0,197.57,111.66
2017,4,6,15,15,769.5,151.0,1.95,23.5,706.0,138.71,81.17
2017,4,6,15,30,622.0,197.0,1.9,23.0,619.0,119.32,94.42
2017,4,6,15,45,518.5,213.0,1.9,23.0,548.0,131.36,104.69
2017,4,6,16,0,415.0,229.0,1.9,23.0,477.0,141.96,113.77
2017,4,6,16,15,434.5,201.5,1.85,22.5,439.5,128.95,103.55
2017,4,6,16,30,454.0,174.0,1.8,22.0,402.0,114.96,92.43
2017,4,6,16,45,429.5,159.0,1.75,22.0,354.5,107.4,86.42
2017,4,6,17,0,405.0,144.0,1.7,22.0,307.0,99.38,79.94
2017,4,6,17,15,384.0,123.5,1.5,21.0,259.0,87.23,70.08
2017,4,6,17,30,363.0,103.0,1.3,20.0,211.0,74.41,59.39
2017,4,6,17,45,321.0,84.0,1.15,19.0,164.5,61.86,48.61
2017,4,6,18,0,279.0,65.0,1.0,18.0,118.0,48.77,37.0
2017,4,6,18,15,208.0,46.0,1.05,17.5,77.5,35.03,24.43
2017,4,6,18,30,137.0,27.0,1.1,17.0,37.0,20.86,9.44
2017,4,6,18,45,68.5,13.5,1.15,16.5,18.5,11.52,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,69.0,9.0,1.25,10.5,12.0,7.68,0.0
2017,4,7,6,30,138.0,18.0,1.5,11.0,24.0,152.63,0.0
2017,4,7,6,45,276.5,33.0,1.75,12.0,68.5,306.0,243.54
2017,4,7,7,0,415.0,48.0,2.0,13.0,113.0,445.7,366.76
2017,4,7,7,15,498.5,58.0,2.1,14.0,169.0,542.42,446.23
2017,4,7,7,30,582.0,68.0,2.2,15.0,225.0,642.3,523.34
2017,4,7,7,45,638.0,75.0,2.35,16.0,283.5,715.73,576.62
2017,4,7,8,0,694.0,82.0,2.5,17.0,342.0,789.27,627.47
2017,4,7,8,15,730.0,87.0,2.85,18.0,400.0,840.61,661.77
2017,4,7,8,30,766.0,92.0,3.2,19.0,458.0,884.14,689.68
2017,4,7,8,45,793.0,96.0,3.6,20.0,513.5,921.93,713.3
2017,4,7,9,0,820.0,100.0,4.0,21.0,569.0,956.74,734.44
2017,4,7,9,15,839.0,103.5,4.05,21.0,620.0,979.73,748.01
2017,4,7,9,30,858.0,107.0,4.1,21.0,671.0,999.12,759.25
2017,4,7,9,45,871.5,110.0,4.15,21.5,716.5,1008.67,762.46
2017,4,7,10,0,885.0,113.0,4.2,22.0,762.0,1002.53,755.27
2017,4,7,10,15,895.0,115.0,4.2,22.5,800.5,999.89,750.51
2017,4,7,10,30,905.0,117.0,4.2,23.0,839.0,993.33,743.29
2017,4,7,10,45,912.0,119.0,4.2,23.5,870.0,980.01,731.75
2017,4,7,11,0,919.0,121.0,4.2,24.0,901.0,962.82,717.86
2017,4,7,11,15,923.5,122.0,4.2,24.0,924.0,938.63,700.82
2017,4,7,11,30,928.0,123.0,4.2,24.0,947.0,910.86,681.47
2017,4,7,11,45,929.5,125.0,4.2,24.5,961.0,878.05,657.45
2017,4,7,12,0,931.0,127.0,4.2,25.0,975.0,842.05,631.33
2017,4,7,12,15,931.5,127.0,4.2,25.0,980.5,800.66,602.5
2017,4,7,12,30,932.0,127.0,4.2,25.0,986.0,756.64,569.8
2017,4,7,12,45,930.0,127.5,4.2,25.0,982.0,708.99,533.81
2017,4,7,13,0,928.0,128.0,4.2,25.0,978.0,659.34,495.51
2017,4,7,13,15,925.0,127.5,4.15,25.0,965.0,606.64,453.88
2017,4,7,13,30,922.0,127.0,4.1,25.0,952.0,552.5,410.03
2017,4,7,13,45,915.5,126.5,4.05,25.5,930.5,495.59,362.21
2017,4,7,14,0,909.0,126.0,4.0,26.0,909.0,438.03,312.87
2017,4,7,14,15,901.5,124.5,3.95,26.0,879.5,379.07,262.24
2017,4,7,14,30,894.0,123.0,3.9,26.0,850.0,320.03,211.28
2017,4,7,14,45,880.0,123.0,3.9,26.0,812.5,260.75,161.67
2017,4,7,15,0,866.0,123.0,3.9,26.0,775.0,193.93,110.45
2017,4,7,15,15,852.0,120.0,3.85,25.5,731.5,134.46,74.57
2017,4,7,15,30,838.0,117.0,3.8,25.0,688.0,82.75,63.62
2017,4,7,15,45,818.5,114.0,3.8,25.0,638.0,82.43,63.59
2017,4,7,16,0,799.0,111.0,3.8,25.0,588.0,82.06,63.49
2017,4,7,16,15,774.0,106.5,3.65,24.5,534.5,80.48,62.53
2017,4,7,16,30,749.0,102.0,3.5,24.0,481.0,71.93,55.67
2017,4,7,16,45,714.5,96.5,3.35,23.5,424.0,69.53,53.98
2017,4,7,17,0,680.0,91.0,3.2,23.0,367.0,67.04,52.16
2017,4,7,17,15,631.0,84.0,2.8,22.0,309.0,63.18,49.21
2017,4,7,17,30,582.0,77.0,2.4,21.0,251.0,59.22,46.06
2017,4,7,17,45,508.5,67.0,2.05,20.0,195.0,52.55,40.35
2017,4,7,18,0,435.0,57.0,1.7,19.0,139.0,45.72,34.23
2017,4,7,18,15,318.0,42.5,1.8,18.5,91.0,34.58,23.96
2017,4,7,18,30,201.0,28.0,1.9,18.0,43.0,21.76,10.39
2017,4,7,18,45,100.5,14.0,2.05,17.5,21.5,11.95,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,13.5,11.0,9.39,0.0
2017,4,8,6,30,0.0,22.0,3.1,14.0,22.0,24.65,0.0
2017,4,8,6,45,153.5,39.0,3.4,14.5,64.0,200.43,159.51
2017,4,8,7,0,307.0,56.0,3.7,15.0,106.0,366.92,304.49
2017,4,8,7,15,389.5,69.5,4.1,16.0,159.0,460.55,383.68
2017,4,8,7,30,472.0,83.0,4.5,17.0,212.0,558.79,462.94
2017,4,8,7,45,532.0,92.0,4.95,18.0,269.0,641.57,526.93
2017,4,8,8,0,592.0,101.0,5.4,19.0,326.0,719.45,584.84
2017,4,8,8,15,631.5,108.0,5.6,19.5,382.0,775.12,624.4
2017,4,8,8,30,671.0,115.0,5.8,20.0,438.0,829.17,661.9
2017,4,8,8,45,520.0,173.0,6.0,21.0,440.5,745.39,594.98
2017,4,8,9,0,369.0,231.0,6.2,22.0,443.0,641.97,509.99
2017,4,8,9,15,568.5,184.0,6.15,22.5,544.5,803.2,631.84
2017,4,8,9,30,768.0,137.0,6.1,23.0,646.0,952.64,735.57
2017,4,8,9,45,558.5,232.0,6.05,23.5,615.0,834.59,645.41
2017,4,8,10,0,349.0,327.0,6.0,24.0,584.0,701.21,540.34
2017,4,8,10,15,280.5,361.5,5.95,24.0,575.0,659.76,506.93
2017,4,8,10,30,212.0,396.0,5.9,24.0,566.0,599.12,459.43
2017,4,8,10,45,160.0,409.5,5.85,24.5,540.5,552.03,421.56
2017,4,8,11,0,108.0,423.0,5.8,25.0,515.0,490.57,373.3
2017,4,8,11,15,482.5,289.0,5.7,25.0,717.0,723.87,552.93
2017,4,8,11,30,857.0,155.0,5.6,25.0,919.0,890.9,674.49
2017,4,8,11,45,520.5,313.5,5.6,25.5,780.0,727.63,550.54
2017,4,8,12,0,184.0,472.0,5.6,26.0,641.0,559.49,420.46
2017,4,8,12,15,242.5,464.5,5.55,26.0,688.0,578.85,435.5
2017,4,8,12,30,301.0,457.0,5.5,26.0,735.0,595.29,447.32
2017,4,8,12,45,309.5,452.5,5.45,26.5,738.0,571.51,428.3
2017,4,8,13,0,318.0,448.0,5.4,27.0,741.0,546.5,408.32
2017,4,8,13,15,241.5,455.0,5.35,27.0,675.5,486.35,362.96
2017,4,8,13,30,165.0,462.0,5.3,27.0,610.0,431.18,321.59
2017,4,8,13,45,183.5,450.0,5.25,27.5,611.5,412.48,306.28
2017,4,8,14,0,202.0,438.0,5.2,28.0,613.0,391.95,289.12
2017,4,8,14,15,528.5,287.0,5.1,27.5,723.0,362.72,258.82
2017,4,8,14,30,855.0,136.0,5.0,27.0,833.0,312.83,207.16
2017,4,8,14,45,843.5,134.0,4.95,27.0,796.5,253.93,157.75
2017,4,8,15,0,832.0,132.0,4.9,27.0,760.0,196.07,113.2
2017,4,8,15,15,817.5,129.0,4.85,27.0,717.0,138.61,78.16
2017,4,8,15,30,803.0,126.0,4.8,27.0,674.0,87.71,67.2
2017,4,8,15,45,782.5,122.5,4.75,27.0,625.0,87.32,67.11
2017,4,8,16,0,762.0,119.0,4.7,27.0,576.0,78.98,60.42
2017,4,8,16,15,736.0,114.5,4.6,26.5,523.0,77.85,59.83
2017,4,8,16,30,710.0,110.0,4.5,26.0,470.0,76.64,59.16
2017,4,8,16,45,675.5,104.0,4.45,25.5,414.5,74.18,57.45
2017,4,8,17,0,641.0,98.0,4.4,25.0,359.0,71.61,55.61
2017,4,8,17,15,591.0,90.0,4.15,24.5,302.0,67.25,52.18
2017,4,8,17,30,541.0,82.0,3.9,24.0,245.0,62.75,48.51
2017,4,8,17,45,468.5,71.0,3.7,23.5,191.0,55.49,42.27
2017,4,8,18,0,396.0,60.0,3.5,23.0,137.0,45.74,33.65
2017,4,8,18,15,282.0,45.0,3.6,22.0,90.0,34.55,23.56
2017,4,8,18,30,168.0,30.0,3.7,21.0,43.0,23.2,11.58
2017,4,8,18,45,84.0,15.0,3.85,20.5,21.5,12.8,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,35.5,11.0,3.7,16.5,13.0,34.35,0.0
2017,4,9,6,30,71.0,22.0,3.9,17.0,26.0,100.71,25.01
2017,4,9,6,45,183.0,42.0,4.15,17.5,69.0,246.17,195.16
2017,4,9,7,0,295.0,62.0,4.4,18.0,112.0,366.48,301.27
2017,4,9,7,15,377.5,76.5,4.8,18.5,165.0,461.06,382.0
2017,4,9,7,30,460.0,91.0,5.2,19.0,218.0,560.17,462.38
2017,4,9,7,45,230.0,67.0,5.65,19.5,130.5,322.37,268.97
2017,4,9,8,0,0.0,43.0,6.1,20.0,43.0,35.54,24.12
2017,4,9,8,15,0.0,72.5,6.15,20.5,72.5,60.13,44.47
2017,4,9,8,30,0.0,102.0,6.2,21.0,102.0,86.64,66.0
2017,4,9,8,45,0.0,132.0,6.3,22.0,132.0,114.55,88.16
2017,4,9,9,0,0.0,162.0,6.4,23.0,162.0,142.47,109.9
2017,4,9,9,15,1.5,170.0,6.4,23.5,171.0,150.14,115.48
2017,4,9,9,30,3.0,178.0,6.4,24.0,180.0,157.94,121.14
2017,4,9,9,45,13.5,230.0,6.4,24.5,240.5,216.61,167.03
2017,4,9,10,0,24.0,282.0,6.4,25.0,301.0,274.98,211.76
2017,4,9,10,15,20.5,280.0,6.35,25.0,296.5,266.79,204.75
2017,4,9,10,30,17.0,278.0,6.3,25.0,292.0,259.13,198.31
2017,4,9,10,45,21.0,304.5,6.3,25.5,322.5,285.05,217.52
2017,4,9,11,0,25.0,331.0,6.3,26.0,353.0,310.26,235.94
2017,4,9,11,15,23.0,327.0,6.2,26.5,347.5,301.96,228.74
2017,4,9,11,30,21.0,323.0,6.1,27.0,342.0,293.98,221.92
2017,4,9,11,45,40.5,377.0,6.05,27.5,414.5,364.38,274.34
2017,4,9,12,0,60.0,431.0,6.0,28.0,487.0,420.04,314.77
2017,4,9,12,15,63.5,437.5,5.9,28.0,496.5,419.21,313.71
2017,4,9,12,30,67.0,444.0,5.8,28.0,506.0,417.54,312.17
2017,4,9,12,45,56.5,428.5,5.75,28.0,481.0,388.51,290.42
2017,4,9,13,0,46.0,413.0,5.7,28.0,456.0,361.09,269.93
2017,4,9,13,15,75.0,432.5,5.6,28.0,501.5,382.89,285.98
2017,4,9,13,30,104.0,452.0,5.5,28.0,547.0,400.19,298.18
2017,4,9,13,45,112.5,444.0,5.4,28.5,544.0,385.2,285.86
2017,4,9,14,0,121.0,436.0,5.3,29.0,541.0,360.19,266.08
2017,4,9,14,15,483.0,287.5,5.2,29.0,685.5,348.88,248.38
2017,4,9,14,30,845.0,139.0,5.1,29.0,830.0,313.09,206.2
2017,4,9,14,45,427.5,182.5,5.1,29.0,532.0,200.85,132.85
2017,4,9,15,0,10.0,226.0,5.1,29.0,234.0,179.44,133.66
2017,4,9,15,15,29.5,259.5,5.0,28.5,280.5,188.12,140.35
2017,4,9,15,30,49.0,293.0,4.9,28.0,327.0,200.17,158.05
2017,4,9,15,45,377.5,216.5,4.85,28.0,445.5,130.27,101.91
2017,4,9,16,0,706.0,140.0,4.8,28.0,564.0,91.14,70.17
2017,4,9,16,15,678.0,134.0,4.7,27.5,511.5,89.64,69.35
2017,4,9,16,30,650.0,128.0,4.6,27.0,459.0,88.01,68.4
2017,4,9,16,45,598.0,125.0,4.55,27.0,402.5,88.14,68.77
2017,4,9,17,0,546.0,122.0,4.5,27.0,346.0,86.4,67.57
2017,4,9,17,15,493.5,111.5,4.3,26.0,290.5,80.1,62.73
2017,4,9,17,30,441.0,101.0,4.1,25.0,235.0,73.58,57.53
2017,4,9,17,45,362.5,87.5,3.95,24.5,182.0,64.53,49.83
2017,4,9,18,0,284.0,74.0,3.8,24.0,129.0,55.25,41.62
2017,4,9,18,15,188.5,53.0,3.9,23.5,84.5,40.54,28.46
2017,4,9,18,30,93.0,32.0,4.0,23.0,40.0,24.82,12.95
2017,4,9,18,45,46.5,16.0,4.15,22.5,20.0,13.66,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,2.9,19.5,11.5,20.24,0.0
2017,4,10,6,30,32.0,21.0,3.0,20.0,23.0,58.06,19.56
2017,4,10,6,45,126.5,45.0,3.2,20.5,64.5,190.09,148.8
2017,4,10,7,0,221.0,69.0,3.4,21.0,106.0,300.89,244.29
2017,4,10,7,15,297.0,86.0,3.5,21.5,157.0,405.95,331.18
2017,4,10,7,30,373.0,103.0,3.6,22.0,208.0,500.02,406.31
2017,4,10,7,45,186.5,79.0,3.75,22.5,131.5,278.16,227.86
2017,4,10,8,0,0.0,55.0,3.9,23.0,55.0,45.52,32.01
2017,4,10,8,15,0.0,72.0,4.0,23.5,72.0,59.72,43.55
2017,4,10,8,30,0.0,89.0,4.1,24.0,89.0,74.33,55.16
2017,4,10,8,45,0.0,83.0,4.25,24.5,83.0,68.96,50.47
2017,4,10,9,0,0.0,77.0,4.4,25.0,77.0,63.98,46.17
2017,4,10,9,15,6.5,151.0,4.35,25.0,155.5,136.87,104.38
2017,4,10,9,30,13.0,225.0,4.3,25.0,234.0,213.4,164.07
2017,4,10,9,45,15.0,239.5,4.25,25.5,250.0,227.21,173.87
2017,4,10,10,0,17.0,254.0,4.2,26.0,266.0,240.87,183.59
2017,4,10,10,15,51.0,320.0,4.1,26.0,360.5,354.78,270.3
2017,4,10,10,30,85.0,386.0,4.0,26.0,455.0,449.25,339.96
2017,4,10,10,45,48.0,312.0,3.9,26.5,351.5,333.02,251.77
2017,4,10,11,0,11.0,238.0,3.8,27.0,248.0,213.79,160.47
2017,4,10,11,15,11.5,240.5,3.7,27.0,251.0,215.17,161.53
2017,4,10,11,30,12.0,243.0,3.6,27.0,254.0,216.49,162.33
2017,4,10,11,45,13.0,259.0,3.55,27.0,271.5,229.68,172.14
2017,4,10,12,0,14.0,275.0,3.5,27.0,289.0,242.46,181.59
2017,4,10,12,15,20.0,319.5,3.4,27.0,338.5,282.32,211.3
2017,4,10,12,30,26.0,364.0,3.3,27.0,388.0,323.28,241.41
2017,4,10,12,45,35.0,387.5,3.25,27.0,420.5,341.9,254.94
2017,4,10,13,0,44.0,411.0,3.2,27.0,453.0,358.33,266.81
2017,4,10,13,15,56.5,421.5,3.1,27.0,474.0,364.66,271.2
2017,4,10,13,30,69.0,432.0,3.0,27.0,495.0,368.87,273.9
2017,4,10,13,45,98.0,435.0,2.9,27.0,521.5,372.86,276.17
2017,4,10,14,0,127.0,438.0,2.8,27.0,548.0,363.81,268.44
2017,4,10,14,15,169.5,423.0,2.75,26.5,565.0,351.75,258.3
2017,4,10,14,30,212.0,408.0,2.7,26.0,582.0,335.0,243.99
2017,4,10,14,45,313.0,362.0,2.65,26.0,606.5,295.98,210.03
2017,4,10,15,0,414.0,316.0,2.6,26.0,631.0,246.7,168.82
2017,4,10,15,15,356.5,312.5,2.6,26.0,572.5,217.82,153.29
2017,4,10,15,30,299.0,309.0,2.6,26.0,514.0,186.49,147.61
2017,4,10,15,45,249.5,292.5,2.65,26.0,455.5,179.25,142.28
2017,4,10,16,0,200.0,276.0,2.7,26.0,397.0,181.26,144.39
2017,4,10,16,15,207.5,249.0,2.7,25.5,364.5,167.06,133.59
2017,4,10,16,30,215.0,222.0,2.7,25.0,332.0,152.14,122.1
2017,4,10,16,45,199.5,198.5,2.7,25.0,291.5,138.1,110.95
2017,4,10,17,0,184.0,175.0,2.7,25.0,251.0,123.54,99.23
2017,4,10,17,15,164.5,150.5,2.6,24.5,210.5,107.89,86.56
2017,4,10,17,30,145.0,126.0,2.5,24.0,170.0,91.74,73.19
2017,4,10,17,45,112.0,101.5,2.4,23.5,131.5,75.02,58.99
2017,4,10,18,0,79.0,77.0,2.3,23.0,93.0,57.89,44.06
2017,4,10,18,15,42.5,52.5,2.5,22.5,61.0,40.89,28.93
2017,4,10,18,30,6.0,28.0,2.7,22.0,29.0,22.64,11.64
2017,4,10,18,45,3.0,14.0,2.9,22.0,14.5,11.95,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,8.0,1.35,19.0,8.0,6.83,0.0
2017,4,11,6,30,0.0,16.0,1.5,19.0,16.0,13.2,1.26
2017,4,11,6,45,13.0,39.5,1.7,19.5,42.0,58.04,41.67
2017,4,11,7,0,26.0,63.0,1.9,20.0,68.0,97.19,75.56
2017,4,11,7,15,49.5,86.5,1.95,20.0,99.5,143.52,115.37
2017,4,11,7,30,73.0,110.0,2.0,20.0,131.0,189.87,154.38
2017,4,11,7,45,36.5,77.5,2.05,20.5,88.0,107.54,85.47
2017,4,11,8,0,0.0,45.0,2.1,21.0,45.0,37.2,25.44
2017,4,11,8,15,33.5,125.5,2.2,21.0,142.0,155.97,124.23
2017,4,11,8,30,67.0,206.0,2.3,21.0,239.0,282.82,225.33
2017,4,11,8,45,33.5,109.5,2.4,21.5,126.0,134.87,105.77
2017,4,11,9,0,0.0,13.0,2.5,22.0,13.0,10.75,3.18
2017,4,11,9,15,0.0,16.0,2.55,22.0,16.0,13.24,5.22
2017,4,11,9,30,0.0,19.0,2.6,22.0,19.0,15.75,7.24
2017,4,11,9,45,0.0,21.0,2.7,22.5,21.0,17.42,8.54
2017,4,11,10,0,0.0,23.0,2.8,23.0,23.0,19.1,9.84
2017,4,11,10,15,0.0,25.5,2.8,23.0,25.5,21.2,11.51
2017,4,11,10,30,0.0,28.0,2.8,23.0,28.0,23.3,13.17
2017,4,11,10,45,0.0,35.5,2.8,23.0,35.5,29.58,18.2
2017,4,11,11,0,0.0,43.0,2.8,23.0,43.0,35.87,23.21
2017,4,11,11,15,2.5,105.5,2.65,23.0,108.0,90.72,66.91
2017,4,11,11,30,5.0,168.0,2.5,23.0,173.0,145.95,110.13
2017,4,11,11,45,2.5,141.0,2.45,23.5,143.5,120.52,89.85
2017,4,11,12,0,0.0,114.0,2.4,24.0,114.0,95.57,70.08
2017,4,11,12,15,0.0,99.5,2.15,24.0,99.5,83.33,60.47
2017,4,11,12,30,0.0,85.0,1.9,24.0,85.0,71.16,50.9
2017,4,11,12,45,1.5,117.5,1.7,24.0,119.0,99.12,72.88
2017,4,11,13,0,3.0,150.0,1.5,24.0,153.0,126.58,94.21
2017,4,11,13,15,5.0,168.0,1.55,24.0,173.0,141.89,106.04
2017,4,11,13,30,7.0,186.0,1.6,24.0,193.0,156.67,117.45
2017,4,11,13,45,6.0,178.0,1.65,24.0,184.0,148.94,111.52
2017,4,11,14,0,5.0,170.0,1.7,24.0,175.0,141.4,105.8
2017,4,11,14,15,4.5,167.5,1.9,24.0,171.5,138.52,103.73
2017,4,11,14,30,4.0,165.0,2.1,24.0,168.0,135.7,101.71
2017,4,11,14,45,96.0,268.5,2.35,24.0,341.5,209.38,155.12
2017,4,11,15,0,188.0,372.0,2.6,24.0,515.0,268.72,196.55
2017,4,11,15,15,174.0,350.0,2.7,23.5,476.5,236.05,174.58
2017,4,11,15,30,160.0,328.0,2.8,23.0,438.0,206.08,165.28
2017,4,11,15,45,144.0,302.5,2.9,23.0,396.5,193.61,155.71
2017,4,11,16,0,128.0,277.0,3.0,23.0,355.0,180.51,145.53
2017,4,11,16,15,81.0,239.0,2.95,22.5,286.5,168.12,136.1
2017,4,11,16,30,34.0,201.0,2.9,22.0,218.0,144.76,117.42
2017,4,11,16,45,28.0,178.5,2.9,21.5,192.0,130.1,105.79
2017,4,11,17,0,22.0,156.0,2.9,21.0,166.0,119.89,97.75
2017,4,11,17,15,15.5,133.0,2.75,20.5,139.5,102.87,83.68
2017,4,11,17,30,9.0,110.0,2.6,20.0,113.0,85.7,69.18
2017,4,11,17,45,4.5,86.5,2.5,20.0,88.0,68.05,53.83
2017,4,11,18,0,0.0,63.0,2.4,20.0,63.0,50.23,38.03
2017,4,11,18,15,0.0,41.5,2.25,19.5,41.5,33.63,23.17
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,16.5,7.27
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,8.54,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.5,2.45,16.0,7.5,6.4,0.0
2017,4,12,6,30,0.0,15.0,2.5,16.0,15.0,12.36,1.78
2017,4,12,6,45,0.0,36.5,2.65,16.5,36.5,34.31,22.5
2017,4,12,7,0,0.0,58.0,2.8,17.0,58.0,56.74,41.95
2017,4,12,7,15,9.5,81.0,2.85,17.0,84.0,87.84,68.95
2017,4,12,7,30,19.0,104.0,2.9,17.0,110.0,118.48,95.19
2017,4,12,7,45,9.5,94.0,2.95,17.5,97.0,92.41,72.75
2017,4,12,8,0,0.0,84.0,3.0,18.0,84.0,71.03,54.15
2017,4,12,8,15,0.0,98.0,3.0,18.0,98.0,83.58,64.4
2017,4,12,8,30,0.0,112.0,3.0,18.0,112.0,96.06,74.44
2017,4,12,8,45,11.5,166.5,3.0,18.5,173.5,160.08,126.7
2017,4,12,9,0,23.0,221.0,3.0,19.0,235.0,225.14,178.35
2017,4,12,9,15,31.5,250.0,3.0,19.5,271.0,280.89,221.3
2017,4,12,9,30,40.0,279.0,3.0,20.0,307.0,316.5,247.85
2017,4,12,9,45,51.0,308.5,3.05,20.5,346.0,354.18,275.74
2017,4,12,10,0,62.0,338.0,3.1,21.0,385.0,390.67,302.3
2017,4,12,10,15,62.5,355.0,3.15,21.0,404.5,402.32,310.21
2017,4,12,10,30,63.0,372.0,3.2,21.0,424.0,413.36,317.79
2017,4,12,10,45,153.5,398.0,3.25,21.5,529.0,534.02,408.19
2017,4,12,11,0,244.0,424.0,3.3,22.0,634.0,630.38,477.74
2017,4,12,11,15,239.0,440.0,3.35,22.5,650.5,626.0,472.2
2017,4,12,11,30,234.0,456.0,3.4,23.0,667.0,620.19,466.32
2017,4,12,11,45,293.0,447.0,3.45,23.5,715.0,652.14,488.76
2017,4,12,12,0,352.0,438.0,3.5,24.0,763.0,667.98,499.37
2017,4,12,12,15,568.5,326.5,3.5,24.0,855.0,714.6,535.6
2017,4,12,12,30,785.0,215.0,3.5,24.0,947.0,738.23,554.12
2017,4,12,12,45,790.5,210.0,3.5,24.0,945.0,690.81,518.68
2017,4,12,13,0,796.0,205.0,3.5,24.0,943.0,645.11,483.96
2017,4,12,13,15,792.0,203.5,3.5,24.0,930.0,594.88,444.98
2017,4,12,13,30,788.0,202.0,3.5,24.0,917.0,543.82,404.34
2017,4,12,13,45,791.5,194.0,3.55,24.5,898.0,490.79,360.5
2017,4,12,14,0,795.0,186.0,3.6,25.0,879.0,436.6,314.66
2017,4,12,14,15,786.0,183.5,3.6,25.0,850.0,381.13,267.69
2017,4,12,14,30,777.0,181.0,3.6,25.0,821.0,319.58,215.84
2017,4,12,14,45,591.5,251.5,3.6,25.0,726.0,275.4,184.98
2017,4,12,15,0,406.0,322.0,3.6,25.0,631.0,260.43,180.72
2017,4,12,15,15,475.0,275.5,3.6,25.0,617.5,196.81,133.86
2017,4,12,15,30,544.0,229.0,3.6,25.0,604.0,136.87,108.09
2017,4,12,15,45,480.5,231.5,3.6,25.0,545.5,140.32,111.31
2017,4,12,16,0,417.0,234.0,3.6,25.0,487.0,144.03,114.71
2017,4,12,16,15,385.5,217.5,3.5,24.5,435.0,144.48,115.7
2017,4,12,16,30,354.0,201.0,3.4,24.0,383.0,135.59,108.95
2017,4,12,16,45,282.5,185.5,3.3,24.0,320.5,126.31,101.62
2017,4,12,17,0,211.0,170.0,3.2,24.0,258.0,121.21,97.71
2017,4,12,17,15,188.0,148.5,2.95,23.5,218.0,107.14,86.29
2017,4,12,17,30,165.0,127.0,2.7,23.0,178.0,92.65,74.28
2017,4,12,17,45,257.5,98.0,2.45,22.5,158.5,72.35,56.96
2017,4,12,18,0,350.0,69.0,2.2,22.0,139.0,51.92,39.18
2017,4,12,18,15,250.0,51.5,2.25,21.5,93.0,39.18,27.69
2017,4,12,18,30,150.0,34.0,2.3,21.0,47.0,26.14,14.87
2017,4,12,18,45,75.0,17.0,2.35,20.5,23.5,14.51,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,7.5,12.0,2.3,17.5,12.5,15.58,0.0
2017,4,13,6,30,15.0,24.0,2.6,18.0,25.0,39.9,20.6
2017,4,13,6,45,58.0,46.0,2.9,18.5,55.5,118.34,92.39
2017,4,13,7,0,101.0,68.0,3.2,19.0,86.0,181.0,147.25
2017,4,13,7,15,127.0,90.5,3.3,19.5,122.0,231.04,189.98
2017,4,13,7,30,153.0,113.0,3.4,20.0,158.0,281.41,231.57
2017,4,13,7,45,224.0,132.5,3.55,20.5,214.0,388.47,317.9
2017,4,13,8,0,295.0,152.0,3.7,21.0,270.0,479.65,388.94
2017,4,13,8,15,364.5,163.5,3.8,21.5,331.0,560.4,449.86
2017,4,13,8,30,434.0,175.0,3.9,22.0,392.0,665.43,526.36
2017,4,13,8,45,599.5,144.0,4.0,22.5,479.5,802.62,624.75
2017,4,13,9,0,765.0,113.0,4.1,23.0,567.0,924.41,706.75
2017,4,13,9,15,622.0,179.5,4.1,23.0,569.0,864.22,661.73
2017,4,13,9,30,479.0,246.0,4.1,23.0,571.0,781.52,598.89
2017,4,13,9,45,652.5,188.0,4.2,23.5,661.0,891.89,677.58
2017,4,13,10,0,826.0,130.0,4.3,24.0,751.0,981.38,735.7
2017,4,13,10,15,581.5,253.0,4.3,24.0,701.5,858.29,647.47
2017,4,13,10,30,337.0,376.0,4.3,24.0,652.0,716.0,540.31
2017,4,13,10,45,362.0,381.0,4.35,24.5,686.5,728.86,548.75
2017,4,13,11,0,387.0,386.0,4.4,25.0,721.0,738.93,554.32
2017,4,13,11,15,362.5,408.0,4.4,25.0,728.5,718.25,537.99
2017,4,13,11,30,338.0,430.0,4.4,25.0,736.0,696.31,521.02
2017,4,13,11,45,365.5,423.0,4.4,25.5,758.0,690.2,515.67
2017,4,13,12,0,393.0,416.0,4.4,26.0,780.0,681.13,508.05
2017,4,13,12,15,352.5,437.5,4.4,26.0,765.5,642.4,478.97
2017,4,13,12,30,312.0,459.0,4.4,26.0,751.0,604.7,450.7
2017,4,13,12,45,277.5,466.0,4.4,26.0,725.0,561.34,418.54
2017,4,13,13,0,243.0,473.0,4.4,26.0,699.0,522.9,389.76
2017,4,13,13,15,231.5,468.0,4.4,26.0,681.5,490.67,365.61
2017,4,13,13,30,220.0,463.0,4.4,26.0,664.0,459.46,341.96
2017,4,13,13,45,303.0,426.5,4.4,26.0,696.0,442.31,327.8
2017,4,13,14,0,386.0,390.0,4.4,26.0,728.0,423.51,310.79
2017,4,13,14,15,456.0,350.5,4.35,25.5,737.0,381.6,275.89
2017,4,13,14,30,526.0,311.0,4.3,25.0,746.0,340.2,239.86
2017,4,13,14,45,321.0,340.5,4.25,25.0,602.5,286.34,204.25
2017,4,13,15,0,116.0,370.0,4.2,25.0,459.0,258.01,191.16
2017,4,13,15,15,90.0,338.5,4.15,24.5,405.5,237.48,178.22
2017,4,13,15,30,64.0,307.0,4.1,24.0,352.0,207.95,166.49
2017,4,13,15,45,75.0,289.5,4.1,24.0,338.5,197.8,158.77
2017,4,13,16,0,86.0,272.0,4.1,24.0,325.0,187.42,150.8
2017,4,13,16,15,79.5,249.5,3.95,23.5,295.0,173.76,140.36
2017,4,13,16,30,73.0,227.0,3.8,23.0,265.0,159.7,129.47
2017,4,13,16,45,243.5,184.0,3.7,23.0,289.5,124.88,100.81
2017,4,13,17,0,414.0,141.0,3.6,23.0,314.0,97.01,77.62
2017,4,13,17,15,353.0,132.5,3.4,22.5,264.5,92.52,74.22
2017,4,13,17,30,292.0,124.0,3.2,22.0,215.0,89.62,72.02
2017,4,13,17,45,244.5,102.5,3.05,22.0,168.0,75.16,59.52
2017,4,13,18,0,197.0,81.0,2.9,22.0,121.0,60.25,46.33
2017,4,13,18,15,133.5,57.0,2.95,21.5,80.5,43.15,31.09
2017,4,13,18,30,70.0,33.0,3.0,21.0,40.0,26.06,14.99
