Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,18,45,35.0,16.5,3.05,21.0,20.0,14.08,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,53.5,14.5,1.95,16.5,18.5,50.53,0.0
2017,4,14,6,30,107.0,29.0,2.2,17.0,37.0,146.34,97.07
2017,4,14,6,45,210.0,48.0,2.5,17.5,81.5,275.12,221.92
2017,4,14,7,0,313.0,67.0,2.8,18.0,126.0,389.13,319.66
2017,4,14,7,15,389.5,80.5,2.9,18.5,179.0,478.79,393.52
2017,4,14,7,30,466.0,94.0,3.0,19.0,232.0,572.38,466.35
2017,4,14,7,45,348.5,127.5,3.2,19.5,243.5,516.33,419.98
2017,4,14,8,0,231.0,161.0,3.4,20.0,255.0,431.64,350.04
2017,4,14,8,15,290.5,178.0,3.4,20.5,313.5,508.48,409.09
2017,4,14,8,30,350.0,195.0,3.4,21.0,372.0,586.13,466.18
2017,4,14,8,45,535.0,165.0,3.45,21.5,468.5,754.26,590.33
2017,4,14,9,0,720.0,135.0,3.5,22.0,565.0,913.98,699.08
2017,4,14,9,15,374.0,199.5,3.5,22.5,424.0,630.49,489.64
2017,4,14,9,30,28.0,264.0,3.5,23.0,283.0,287.22,221.44
2017,4,14,9,45,30.5,284.5,3.55,23.5,306.5,307.01,236.51
2017,4,14,10,0,33.0,305.0,3.6,24.0,330.0,326.2,250.02
2017,4,14,10,15,147.5,351.0,3.6,24.0,471.0,499.94,382.28
2017,4,14,10,30,262.0,397.0,3.6,24.0,612.0,665.89,502.46
2017,4,14,10,45,306.5,402.0,3.6,24.5,662.0,698.0,523.23
2017,4,14,11,0,351.0,407.0,3.6,25.0,712.0,726.66,542.02
2017,4,14,11,15,602.5,282.5,3.55,25.0,822.0,827.89,617.16
2017,4,14,11,30,854.0,158.0,3.5,25.0,932.0,895.1,664.57
2017,4,14,11,45,845.5,167.0,3.5,25.5,942.5,860.87,639.2
2017,4,14,12,0,837.0,176.0,3.5,26.0,953.0,823.91,612.42
2017,4,14,12,15,838.0,176.5,3.45,26.0,958.0,784.49,583.84
2017,4,14,12,30,839.0,177.0,3.4,26.0,963.0,742.64,553.12
2017,4,14,12,45,837.0,177.0,3.4,26.5,959.0,696.25,517.81
2017,4,14,13,0,835.0,177.0,3.4,27.0,955.0,648.21,480.67
2017,4,14,13,15,578.5,308.5,3.35,27.0,844.5,558.96,412.75
2017,4,14,13,30,322.0,440.0,3.3,27.0,734.0,488.05,359.26
2017,4,14,13,45,331.0,426.5,3.3,27.0,722.5,454.81,333.77
2017,4,14,14,0,340.0,413.0,3.3,27.0,711.0,420.87,306.99
2017,4,14,14,15,571.5,289.5,3.25,27.0,770.5,380.92,270.17
2017,4,14,14,30,803.0,166.0,3.2,27.0,830.0,324.31,216.72
2017,4,14,14,45,579.5,253.5,3.15,27.0,722.0,277.76,185.59
2017,4,14,15,0,356.0,341.0,3.1,27.0,614.0,264.66,184.23
2017,4,14,15,15,553.5,246.0,3.05,26.5,643.5,187.82,123.05
2017,4,14,15,30,751.0,151.0,3.0,26.0,673.0,94.19,72.64
2017,4,14,15,45,729.0,147.5,3.0,26.0,624.5,92.66,71.69
2017,4,14,16,0,707.0,144.0,3.0,26.0,576.0,93.09,72.28
2017,4,14,16,15,680.0,138.0,2.9,25.5,523.5,91.74,71.56
2017,4,14,16,30,653.0,132.0,2.8,25.0,471.0,90.26,70.74
2017,4,14,16,45,614.0,125.5,2.7,25.0,415.5,88.13,69.23
2017,4,14,17,0,575.0,119.0,2.6,25.0,360.0,85.91,67.62
2017,4,14,17,15,525.5,109.0,2.35,24.5,304.0,78.54,61.72
2017,4,14,17,30,476.0,99.0,2.1,24.0,248.0,72.32,56.66
2017,4,14,17,45,407.5,85.5,1.85,23.5,195.0,63.28,48.99
2017,4,14,18,0,339.0,72.0,1.6,23.0,142.0,53.98,40.81
2017,4,14,18,15,242.0,54.0,1.7,22.5,95.5,40.95,29.14
2017,4,14,18,30,145.0,36.0,1.8,22.0,49.0,27.93,16.58
2017,4,14,18,45,72.5,18.0,1.95,21.5,24.5,15.36,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,15.5,2.85,18.0,19.5,51.13,0.0
2017,4,15,6,30,106.0,31.0,3.1,18.0,39.0,151.01,104.34
2017,4,15,6,45,219.5,48.5,3.35,18.5,84.0,283.11,228.7
2017,4,15,7,0,333.0,66.0,3.6,19.0,129.0,404.33,332.18
2017,4,15,7,15,167.0,84.0,3.75,19.5,115.5,271.34,223.68
2017,4,15,7,30,1.0,102.0,3.9,20.0,102.0,98.17,76.36
2017,4,15,7,45,142.0,129.5,4.1,20.5,187.0,288.6,236.97
2017,4,15,8,0,283.0,157.0,4.3,21.0,272.0,475.14,386.17
2017,4,15,8,15,183.5,187.0,4.35,21.5,266.0,396.23,319.21
2017,4,15,8,30,84.0,217.0,4.4,22.0,260.0,311.75,248.19
2017,4,15,8,45,131.5,245.5,4.45,22.5,321.0,408.39,323.23
2017,4,15,9,0,179.0,274.0,4.5,23.0,382.0,483.78,379.73
2017,4,15,9,15,264.5,284.0,4.5,23.5,458.0,596.11,463.1
2017,4,15,9,30,350.0,294.0,4.5,24.0,534.0,685.77,527.49
2017,4,15,9,45,198.5,311.0,4.55,24.5,449.0,523.95,403.22
2017,4,15,10,0,47.0,328.0,4.6,25.0,364.0,364.35,278.35
2017,4,15,10,15,247.0,330.0,4.55,25.0,532.0,594.1,453.87
2017,4,15,10,30,447.0,332.0,4.5,25.0,700.0,793.06,597.2
2017,4,15,10,45,223.5,229.0,4.5,25.5,413.0,445.73,342.26
2017,4,15,11,0,0.0,126.0,4.5,26.0,126.0,106.06,77.71
2017,4,15,11,15,133.5,290.0,4.5,26.0,411.0,391.01,298.87
2017,4,15,11,30,267.0,454.0,4.5,26.0,696.0,657.67,491.8
2017,4,15,11,45,246.5,465.5,4.5,26.5,692.0,621.58,462.95
2017,4,15,12,0,226.0,477.0,4.5,27.0,688.0,596.51,443.28
2017,4,15,12,15,352.0,442.0,4.45,27.0,772.5,645.9,479.94
2017,4,15,12,30,478.0,407.0,4.4,27.0,857.0,680.15,504.59
2017,4,15,12,45,374.0,438.0,4.4,27.0,789.5,602.66,447.16
2017,4,15,13,0,270.0,469.0,4.4,27.0,722.0,533.58,395.96
2017,4,15,13,15,364.0,428.0,4.4,27.0,763.5,530.58,393.55
2017,4,15,13,30,458.0,387.0,4.4,27.0,805.0,513.77,379.69
2017,4,15,13,45,394.0,402.0,4.4,27.0,756.0,466.54,343.26
2017,4,15,14,0,330.0,417.0,4.4,27.0,707.0,419.8,307.58
2017,4,15,14,15,302.5,409.0,4.35,27.0,668.5,377.09,274.56
2017,4,15,14,30,275.0,401.0,4.3,27.0,630.0,337.68,244.18
2017,4,15,14,45,419.5,332.5,4.25,27.0,663.5,292.58,203.47
2017,4,15,15,0,564.0,264.0,4.2,27.0,697.0,240.61,157.78
2017,4,15,15,15,296.5,268.5,4.15,26.5,495.5,191.42,134.54
2017,4,15,15,30,29.0,273.0,4.1,26.0,294.0,189.91,150.71
2017,4,15,15,45,64.0,275.0,4.05,26.0,316.0,190.27,151.41
2017,4,15,16,0,99.0,277.0,4.0,26.0,338.0,190.34,151.93
2017,4,15,16,15,342.0,209.0,3.95,25.5,392.0,138.85,110.53
2017,4,15,16,30,585.0,141.0,3.9,25.0,446.0,95.42,75.05
2017,4,15,16,45,518.5,138.0,3.85,25.0,386.0,94.53,74.63
2017,4,15,17,0,452.0,135.0,3.8,25.0,326.0,93.42,73.99
2017,4,15,17,15,407.0,123.0,3.75,24.5,276.0,86.6,68.59
2017,4,15,17,30,362.0,111.0,3.7,24.0,226.0,79.48,62.8
2017,4,15,17,45,358.0,90.5,3.65,23.5,184.5,66.39,51.67
2017,4,15,18,0,354.0,70.0,3.6,23.0,143.0,52.59,39.64
2017,4,15,18,15,255.0,53.0,3.65,22.5,97.0,40.25,28.56
2017,4,15,18,30,156.0,36.0,3.7,22.0,51.0,27.63,16.48
2017,4,15,18,45,78.0,18.0,3.75,22.0,25.5,14.22,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,10.0,2.85,19.0,10.0,8.54,0.0
2017,4,16,6,30,0.0,20.0,3.0,19.0,20.0,16.51,6.49
2017,4,16,6,45,0.0,41.5,3.2,19.5,41.5,39.19,26.47
2017,4,16,7,0,0.0,63.0,3.4,20.0,63.0,61.18,45.28
2017,4,16,7,15,8.5,86.0,3.4,20.5,88.5,91.28,70.9
2017,4,16,7,30,17.0,109.0,3.4,21.0,114.0,120.97,95.7
2017,4,16,7,45,37.5,136.5,3.45,21.5,151.0,183.41,147.03
2017,4,16,8,0,58.0,164.0,3.5,22.0,188.0,232.04,185.98
2017,4,16,8,15,96.5,194.0,3.45,22.0,240.5,301.2,241.23
2017,4,16,8,30,135.0,224.0,3.4,22.0,293.0,391.14,310.88
2017,4,16,8,45,85.5,232.5,3.35,22.5,278.0,325.03,256.27
2017,4,16,9,0,36.0,241.0,3.3,23.0,263.0,279.52,217.9
2017,4,16,9,15,35.5,260.0,3.3,23.5,283.0,295.15,228.82
2017,4,16,9,30,35.0,279.0,3.3,24.0,303.0,310.39,239.18
2017,4,16,9,45,26.0,273.0,3.3,24.5,291.5,289.71,222.0
2017,4,16,10,0,17.0,267.0,3.3,25.0,280.0,252.74,192.67
2017,4,16,10,15,58.0,334.0,3.3,25.0,381.5,375.11,285.76
2017,4,16,10,30,99.0,401.0,3.3,25.0,483.0,477.04,360.57
2017,4,16,10,45,58.0,347.5,3.35,25.0,396.5,376.65,285.06
2017,4,16,11,0,17.0,294.0,3.4,25.0,310.0,269.11,203.46
2017,4,16,11,15,94.0,381.0,3.4,25.0,467.0,427.86,323.69
2017,4,16,11,30,171.0,468.0,3.4,25.0,624.0,577.29,431.54
2017,4,16,11,45,180.0,475.0,3.4,25.0,641.5,575.41,429.05
2017,4,16,12,0,189.0,482.0,3.4,25.0,659.0,571.82,426.1
2017,4,16,12,15,251.0,472.0,3.4,25.0,708.5,595.75,443.72
2017,4,16,12,30,313.0,462.0,3.4,25.0,758.0,607.87,452.45
2017,4,16,12,45,193.5,458.0,3.45,25.0,640.5,501.15,374.15
2017,4,16,13,0,74.0,454.0,3.5,25.0,523.0,409.2,306.07
2017,4,16,13,15,139.5,461.0,3.55,25.0,589.5,435.28,325.62
2017,4,16,13,30,205.0,468.0,3.6,25.0,656.0,455.75,339.73
2017,4,16,13,45,247.5,448.5,3.65,25.0,670.0,432.66,321.5
2017,4,16,14,0,290.0,429.0,3.7,25.0,684.0,412.19,304.4
2017,4,16,14,15,264.5,419.0,3.7,25.0,646.0,370.97,272.56
2017,4,16,14,30,239.0,409.0,3.7,25.0,608.0,344.5,251.98
2017,4,16,14,45,180.5,391.5,3.75,25.0,538.0,299.4,219.38
2017,4,16,15,0,122.0,374.0,3.8,25.0,468.0,261.74,193.48
2017,4,16,15,15,249.0,334.0,3.8,25.0,512.5,222.83,160.91
2017,4,16,15,30,376.0,294.0,3.8,25.0,557.0,182.55,145.21
2017,4,16,15,45,382.5,269.5,3.8,25.0,520.5,169.46,135.04
2017,4,16,16,0,389.0,245.0,3.8,25.0,484.0,158.19,126.26
2017,4,16,16,15,340.0,230.5,3.7,24.5,426.0,150.76,120.82
2017,4,16,16,30,291.0,216.0,3.6,24.0,368.0,142.99,115.06
2017,4,16,16,45,160.5,188.0,3.55,24.0,270.5,132.09,106.4
2017,4,16,17,0,30.0,160.0,3.5,24.0,173.0,117.86,94.86
2017,4,16,17,15,23.0,137.5,3.3,23.5,146.5,106.26,85.54
2017,4,16,17,30,16.0,115.0,3.1,23.0,120.0,89.43,71.53
2017,4,16,17,45,188.5,92.0,2.95,22.5,132.0,67.98,53.25
2017,4,16,18,0,361.0,69.0,2.8,22.0,144.0,51.89,39.22
2017,4,16,18,15,262.0,52.5,2.7,21.5,98.0,39.89,28.43
2017,4,16,18,30,163.0,36.0,2.6,21.0,52.0,27.63,16.71
2017,4,16,18,45,81.5,18.0,2.55,21.0,26.0,13.99,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.5,9.5,8.11,0.0
2017,4,17,6,30,0.0,19.0,1.9,19.0,19.0,15.67,6.15
2017,4,17,6,45,0.0,40.0,2.1,19.5,40.0,36.32,24.21
2017,4,17,7,0,0.0,61.0,2.3,20.0,61.0,57.74,42.48
2017,4,17,7,15,5.0,84.5,2.3,20.0,86.0,85.63,66.21
2017,4,17,7,30,10.0,108.0,2.3,20.0,111.0,112.87,89.01
2017,4,17,7,45,5.0,118.5,2.35,20.0,120.0,114.83,90.2
2017,4,17,8,0,0.0,129.0,2.4,20.0,129.0,117.48,91.84
2017,4,17,8,15,15.0,163.0,2.4,20.5,170.5,165.47,130.87
2017,4,17,8,30,30.0,197.0,2.4,21.0,212.0,232.58,184.0
2017,4,17,8,45,64.0,235.0,2.45,21.5,272.5,306.4,241.61
2017,4,17,9,0,98.0,273.0,2.5,22.0,333.0,379.51,296.99
2017,4,17,9,15,73.5,284.0,2.55,22.0,330.5,360.74,280.6
2017,4,17,9,30,49.0,295.0,2.6,22.0,328.0,342.12,264.79
2017,4,17,9,45,86.5,332.5,2.7,22.5,396.5,414.85,319.53
2017,4,17,10,0,124.0,370.0,2.8,23.0,465.0,505.96,385.76
2017,4,17,10,15,69.5,321.0,2.85,23.0,375.0,372.7,285.21
2017,4,17,10,30,15.0,272.0,2.9,23.0,285.0,251.14,191.64
2017,4,17,10,45,13.0,249.5,2.95,23.5,260.5,227.09,172.91
2017,4,17,11,0,11.0,227.0,3.0,24.0,236.0,203.96,154.66
2017,4,17,11,15,16.5,281.5,3.0,24.0,296.5,255.55,193.96
2017,4,17,11,30,22.0,336.0,3.0,24.0,357.0,306.02,231.68
2017,4,17,11,45,32.5,375.5,3.05,24.5,406.5,355.89,268.14
2017,4,17,12,0,43.0,415.0,3.1,25.0,456.0,392.24,294.12
2017,4,17,12,15,29.0,348.5,3.1,25.0,376.0,317.95,238.93
2017,4,17,12,30,15.0,282.0,3.1,25.0,296.0,245.26,184.46
2017,4,17,12,45,15.0,285.5,3.1,25.0,300.0,246.05,185.18
2017,4,17,13,0,15.0,289.0,3.1,25.0,304.0,246.7,185.62
2017,4,17,13,15,20.0,320.0,3.0,24.5,339.0,271.59,204.69
2017,4,17,13,30,25.0,351.0,2.9,24.0,374.0,288.6,217.68
2017,4,17,13,45,12.5,221.0,2.85,24.0,232.5,185.85,139.87
2017,4,17,14,0,0.0,91.0,2.8,24.0,91.0,75.93,54.74
2017,4,17,14,15,0.0,94.5,2.7,24.0,94.5,78.78,57.16
2017,4,17,14,30,0.0,98.0,2.6,24.0,98.0,81.6,59.48
2017,4,17,14,45,0.0,103.5,2.55,24.0,103.5,86.0,63.06
2017,4,17,15,0,0.0,109.0,2.5,24.0,109.0,90.32,66.6
2017,4,17,15,15,0.0,110.0,2.45,23.5,110.0,91.0,67.43
2017,4,17,15,30,0.0,111.0,2.4,23.0,111.0,91.62,71.45
2017,4,17,15,45,0.0,114.5,2.35,23.0,114.5,94.17,73.79
2017,4,17,16,0,0.0,118.0,2.3,23.0,118.0,96.61,76.06
2017,4,17,16,15,0.0,113.0,2.25,22.5,113.0,92.52,73.04
2017,4,17,16,30,0.0,108.0,2.2,22.0,108.0,88.36,69.95
2017,4,17,16,45,21.5,137.0,2.2,22.0,146.5,104.82,84.19
2017,4,17,17,0,43.0,166.0,2.2,22.0,185.0,121.59,98.68
2017,4,17,17,15,33.5,143.0,2.0,21.5,156.5,105.97,85.87
2017,4,17,17,30,24.0,120.0,1.8,21.0,128.0,90.02,72.56
2017,4,17,17,45,14.5,96.5,1.65,20.5,101.0,75.24,59.95
2017,4,17,18,0,5.0,73.0,1.5,20.0,74.0,57.5,44.42
2017,4,17,18,15,2.5,49.5,1.45,19.5,50.0,39.63,28.5
2017,4,17,18,30,0.0,26.0,1.4,19.0,26.0,21.46,11.97
2017,4,17,18,45,0.0,13.0,1.35,19.0,13.0,10.72,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,65.5,17.5,1.95,16.0,23.5,62.14,0.0
2017,4,18,6,30,131.0,35.0,2.1,16.0,47.0,177.65,133.85
2017,4,18,6,45,234.0,53.0,2.25,16.5,93.0,301.1,245.67
2017,4,18,7,0,337.0,71.0,2.4,17.0,139.0,415.43,342.47
2017,4,18,7,15,218.5,96.5,2.4,17.5,146.5,334.86,276.84
2017,4,18,7,30,100.0,122.0,2.4,18.0,154.0,244.84,200.83
2017,4,18,7,45,161.0,145.5,2.45,18.5,208.0,327.98,269.06
2017,4,18,8,0,222.0,169.0,2.5,19.0,262.0,433.37,351.34
2017,4,18,8,15,371.0,164.5,2.5,19.5,345.0,591.48,472.52
2017,4,18,8,30,520.0,160.0,2.5,20.0,428.0,733.85,575.75
2017,4,18,8,45,372.5,217.5,2.5,20.5,420.0,634.51,496.15
2017,4,18,9,0,225.0,275.0,2.5,21.0,412.0,530.36,413.41
2017,4,18,9,15,224.0,301.0,2.5,21.5,446.5,553.26,428.3
2017,4,18,9,30,223.0,327.0,2.5,22.0,481.0,574.47,441.07
2017,4,18,9,45,349.0,309.0,2.5,22.5,568.5,693.08,526.75
2017,4,18,10,0,475.0,291.0,2.5,23.0,656.0,808.36,606.03
2017,4,18,10,15,485.5,305.5,2.45,23.5,694.0,820.35,610.25
2017,4,18,10,30,496.0,320.0,2.4,24.0,732.0,829.18,613.23
2017,4,18,10,45,478.0,341.0,2.4,24.5,749.0,814.09,599.98
2017,4,18,11,0,460.0,362.0,2.4,25.0,766.0,796.58,585.46
2017,4,18,11,15,452.5,375.5,2.4,25.0,781.5,779.49,572.81
2017,4,18,11,30,445.0,389.0,2.4,25.0,797.0,760.14,558.65
2017,4,18,11,45,339.0,434.0,2.4,25.5,748.0,678.59,499.02
2017,4,18,12,0,233.0,479.0,2.4,26.0,699.0,603.74,443.89
2017,4,18,12,15,262.5,475.0,2.4,26.0,723.5,606.7,446.32
2017,4,18,12,30,292.0,471.0,2.4,26.0,748.0,600.36,441.66
2017,4,18,12,45,585.5,308.0,2.45,26.0,859.0,637.51,471.58
2017,4,18,13,0,879.0,145.0,2.5,26.0,970.0,649.31,481.03
2017,4,18,13,15,608.5,293.0,2.5,26.0,861.0,561.56,414.05
2017,4,18,13,30,338.0,441.0,2.5,26.0,752.0,497.26,365.41
2017,4,18,13,45,602.5,289.0,2.5,26.0,827.5,473.39,345.44
2017,4,18,14,0,867.0,137.0,2.5,26.0,903.0,437.74,312.11
2017,4,18,14,15,859.5,135.0,2.45,26.0,874.0,381.24,264.26
2017,4,18,14,30,852.0,133.0,2.4,26.0,845.0,324.76,216.06
2017,4,18,14,45,571.0,247.5,2.4,26.0,716.0,271.75,181.81
2017,4,18,15,0,290.0,362.0,2.4,26.0,587.0,268.07,189.72
2017,4,18,15,15,536.5,247.5,2.4,26.0,634.0,189.99,124.57
2017,4,18,15,30,783.0,133.0,2.4,26.0,681.0,97.22,75.04
2017,4,18,15,45,764.0,129.0,2.45,26.0,633.0,90.24,69.63
2017,4,18,16,0,745.0,125.0,2.5,26.0,585.0,81.42,62.56
2017,4,18,16,15,719.5,120.0,2.45,25.5,532.5,80.21,61.91
2017,4,18,16,30,694.0,115.0,2.4,25.0,480.0,78.88,61.16
2017,4,18,16,45,659.5,109.0,2.4,24.5,425.0,76.61,59.62
2017,4,18,17,0,625.0,103.0,2.4,24.0,370.0,74.22,57.95
2017,4,18,17,15,578.0,95.0,2.15,23.5,314.0,70.08,54.74
2017,4,18,17,30,531.0,87.0,1.9,23.0,258.0,65.78,51.28
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,59.51,45.98
2017,4,18,18,0,390.0,67.0,1.5,22.0,150.0,50.58,38.14
2017,4,18,18,15,292.0,51.5,1.45,21.5,103.0,39.25,27.96
2017,4,18,18,30,194.0,36.0,1.4,21.0,56.0,27.7,17.02
2017,4,18,18,45,97.0,18.0,1.35,20.5,28.0,13.99,0.0
2017,4,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,93.5,16.5,1.45,17.5,25.5,113.16,0.0
2017,4,19,6,30,187.0,33.0,1.7,18.0,51.0,232.86,177.18
2017,4,19,6,45,288.0,48.5,1.95,18.5,97.5,336.71,272.92
2017,4,19,7,0,389.0,64.0,2.2,19.0,144.0,448.56,365.9
2017,4,19,7,15,457.5,75.0,2.25,19.5,198.0,538.0,436.38
2017,4,19,7,30,526.0,86.0,2.3,20.0,252.0,626.01,502.2
2017,4,19,7,45,263.5,111.5,2.35,20.5,194.5,394.72,320.94
2017,4,19,8,0,1.0,137.0,2.4,21.0,137.0,126.81,98.62
2017,4,19,8,15,178.5,169.5,2.4,21.5,262.0,367.58,296.0
2017,4,19,8,30,356.0,202.0,2.4,22.0,387.0,601.39,472.85
2017,4,19,8,45,562.0,158.0,2.4,22.5,485.5,785.09,603.69
2017,4,19,9,0,768.0,114.0,2.4,23.0,584.0,933.64,700.61
2017,4,19,9,15,786.0,117.5,2.4,23.5,632.5,954.91,709.83
2017,4,19,9,30,804.0,121.0,2.4,24.0,681.0,972.73,718.04
2017,4,19,9,45,555.5,238.0,2.45,24.5,636.5,843.51,627.67
2017,4,19,10,0,307.0,355.0,2.5,25.0,592.0,691.12,515.09
2017,4,19,10,15,330.5,367.0,2.55,25.0,633.0,714.73,532.02
2017,4,19,10,30,354.0,379.0,2.6,25.0,674.0,735.8,545.87
2017,4,19,10,45,614.0,254.5,2.65,25.5,787.5,862.68,636.79
2017,4,19,11,0,874.0,130.0,2.7,26.0,901.0,938.93,686.21
2017,4,19,11,15,593.5,288.0,2.75,26.0,817.5,826.31,607.09
2017,4,19,11,30,313.0,446.0,2.8,26.0,734.0,689.79,507.14
2017,4,19,11,45,235.0,466.0,2.9,26.5,684.0,612.63,451.74
2017,4,19,12,0,157.0,486.0,3.0,27.0,634.0,550.04,405.41
2017,4,19,12,15,508.5,321.5,3.05,27.0,803.0,667.61,495.15
2017,4,19,12,30,860.0,157.0,3.1,27.0,972.0,736.61,546.91
2017,4,19,12,45,862.0,154.5,3.15,27.5,969.0,692.11,512.6
2017,4,19,13,0,864.0,152.0,3.2,28.0,966.0,645.71,476.98
2017,4,19,13,15,590.5,299.0,3.2,28.0,852.5,556.14,408.99
2017,4,19,13,30,317.0,446.0,3.2,28.0,739.0,490.32,359.24
2017,4,19,13,45,284.5,443.5,3.25,28.0,701.5,446.2,326.51
2017,4,19,14,0,252.0,441.0,3.3,28.0,664.0,405.56,296.06
2017,4,19,14,15,546.0,290.5,3.3,28.0,753.0,375.6,266.2
2017,4,19,14,30,840.0,140.0,3.3,28.0,842.0,320.71,212.61
2017,4,19,14,45,831.5,136.5,3.3,28.0,806.5,262.81,164.26
2017,4,19,15,0,823.0,133.0,3.3,28.0,771.0,205.67,119.56
2017,4,19,15,15,581.5,220.0,3.3,27.5,658.5,176.35,111.96
2017,4,19,15,30,340.0,307.0,3.3,27.0,546.0,189.89,149.87
2017,4,19,15,45,178.5,263.5,3.3,27.0,388.0,175.0,138.28
2017,4,19,16,0,17.0,220.0,3.3,27.0,230.0,168.54,133.51
2017,4,19,16,15,367.0,164.0,3.2,26.5,358.0,103.87,81.19
2017,4,19,16,30,717.0,108.0,3.1,26.0,486.0,74.51,57.24
2017,4,19,16,45,686.5,101.5,3.05,26.0,431.0,71.73,55.15
2017,4,19,17,0,656.0,95.0,3.0,26.0,376.0,68.77,52.87
2017,4,19,17,15,611.0,88.0,2.75,25.5,320.0,65.11,50.07
2017,4,19,17,30,566.0,81.0,2.5,25.0,264.0,61.32,47.06
2017,4,19,17,45,505.5,71.0,2.25,24.5,210.0,54.89,41.65
2017,4,19,18,0,445.0,61.0,2.0,24.0,156.0,48.25,35.83
2017,4,19,18,15,345.0,47.5,2.0,23.0,108.0,38.17,26.87
2017,4,19,18,30,245.0,34.0,2.0,22.0,60.0,26.34,15.91
2017,4,19,18,45,122.5,17.0,2.0,21.5,30.0,13.26,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,106.0,17.0,2.7,19.5,27.5,124.24,0.0
2017,4,20,6,30,212.0,34.0,2.9,20.0,55.0,253.16,194.18
2017,4,20,6,45,316.0,48.5,3.15,20.5,102.5,359.05,290.6
2017,4,20,7,0,420.0,63.0,3.4,21.0,150.0,477.85,388.49
2017,4,20,7,15,210.0,61.5,3.5,21.5,105.0,294.47,242.01
2017,4,20,7,30,0.0,60.0,3.6,22.0,60.0,49.69,35.7
2017,4,20,7,45,0.0,77.5,3.7,22.5,77.5,65.18,48.45
2017,4,20,8,0,0.0,95.0,3.8,23.0,95.0,81.22,61.31
2017,4,20,8,15,0.0,117.5,3.8,23.0,117.5,102.14,78.05
2017,4,20,8,30,0.0,140.0,3.8,23.0,140.0,122.91,94.47
2017,4,20,8,45,0.0,132.5,3.85,23.5,132.5,114.16,86.9
2017,4,20,9,0,0.0,125.0,3.9,24.0,125.0,106.37,80.21
2017,4,20,9,15,0.0,113.0,3.85,24.5,113.0,95.13,70.86
2017,4,20,9,30,0.0,101.0,3.8,25.0,101.0,84.44,62.03
2017,4,20,9,45,0.0,121.5,3.8,25.5,121.5,102.43,75.95
2017,4,20,10,0,0.0,142.0,3.8,26.0,142.0,120.42,89.68
2017,4,20,10,15,7.5,205.5,3.75,26.0,212.0,184.28,139.28
2017,4,20,10,30,15.0,269.0,3.7,26.0,282.0,248.22,187.94
2017,4,20,10,45,18.0,294.5,3.7,26.5,310.5,272.44,205.44
2017,4,20,11,0,21.0,320.0,3.7,27.0,339.0,296.03,222.38
2017,4,20,11,15,444.5,233.0,3.65,27.0,641.5,639.45,483.33
2017,4,20,11,30,868.0,146.0,3.6,27.0,944.0,888.3,656.28
2017,4,20,11,45,626.0,286.5,3.6,27.5,866.5,794.01,585.14
2017,4,20,12,0,384.0,427.0,3.6,28.0,789.0,684.26,502.73
2017,4,20,12,15,232.0,447.0,3.55,28.0,666.0,560.91,413.73
2017,4,20,12,30,80.0,467.0,3.5,28.0,543.0,444.98,328.43
2017,4,20,12,45,201.5,463.0,3.5,28.5,653.5,510.35,376.33
2017,4,20,13,0,323.0,459.0,3.5,29.0,764.0,558.46,409.51
2017,4,20,13,15,333.5,449.0,3.5,29.0,760.0,529.33,387.57
2017,4,20,13,30,344.0,439.0,3.5,29.0,756.0,499.21,364.79
2017,4,20,13,45,595.0,294.5,3.5,29.0,828.0,474.52,344.18
2017,4,20,14,0,846.0,150.0,3.5,29.0,900.0,436.47,309.55
2017,4,20,14,15,838.5,148.0,3.5,29.0,871.0,379.7,261.93
2017,4,20,14,30,831.0,146.0,3.5,29.0,842.0,323.13,214.05
2017,4,20,14,45,821.0,143.0,3.5,29.0,806.0,265.78,166.37
2017,4,20,15,0,811.0,140.0,3.5,29.0,770.0,209.37,122.39
2017,4,20,15,15,796.5,137.0,3.5,29.0,727.5,153.71,86.29
2017,4,20,15,30,782.0,134.0,3.5,29.0,685.0,99.94,66.25
2017,4,20,15,45,764.5,129.5,3.5,29.0,637.0,90.37,68.89
2017,4,20,16,0,747.0,125.0,3.5,29.0,589.0,81.28,61.66
2017,4,20,16,15,722.5,120.0,3.45,28.5,537.0,80.09,61.04
2017,4,20,16,30,698.0,115.0,3.4,28.0,485.0,78.77,60.31
2017,4,20,16,45,664.0,109.5,3.35,27.5,430.0,76.86,59.08
2017,4,20,17,0,630.0,104.0,3.3,27.0,375.0,74.84,57.75
2017,4,20,17,15,584.0,96.0,3.05,26.5,319.0,70.73,54.6
2017,4,20,17,30,538.0,88.0,2.8,26.0,263.0,66.46,51.22
2017,4,20,17,45,471.5,77.5,2.55,25.5,209.0,59.83,45.68
2017,4,20,18,0,405.0,67.0,2.3,25.0,155.0,50.64,37.71
2017,4,20,18,15,307.5,52.0,2.25,24.5,107.5,39.66,27.96
2017,4,20,18,30,210.0,37.0,2.2,24.0,60.0,28.48,17.57
2017,4,20,18,45,105.0,18.5,2.15,23.5,30.0,14.38,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.5,18.5,4.0,20.0,28.0,117.87,0.0
2017,4,21,6,30,183.0,37.0,4.2,20.0,56.0,235.94,182.52
2017,4,21,6,45,291.5,52.0,4.45,20.5,104.0,345.02,280.65
2017,4,21,7,0,400.0,67.0,4.7,21.0,152.0,462.75,379.04
2017,4,21,7,15,467.5,77.5,4.8,21.5,206.0,550.99,449.6
2017,4,21,7,30,535.0,88.0,4.9,22.0,260.0,637.95,516.0
2017,4,21,7,45,267.5,57.5,5.0,22.5,143.5,343.91,282.7
2017,4,21,8,0,0.0,27.0,5.1,23.0,27.0,22.29,12.77
2017,4,21,8,15,37.0,125.5,5.1,23.5,145.0,157.71,124.65
2017,4,21,8,30,74.0,224.0,5.1,24.0,263.0,308.24,243.82
2017,4,21,8,45,48.5,227.0,5.15,24.5,254.0,279.81,219.05
2017,4,21,9,0,23.0,230.0,5.2,25.0,245.0,232.68,180.25
2017,4,21,9,15,405.0,180.5,5.2,25.0,464.0,641.22,501.71
2017,4,21,9,30,787.0,131.0,5.2,25.0,683.0,968.18,734.1
2017,4,21,9,45,800.5,134.0,5.2,25.5,725.5,977.2,735.01
2017,4,21,10,0,814.0,137.0,5.2,26.0,768.0,982.51,735.5
2017,4,21,10,15,413.5,198.0,5.2,26.5,519.0,637.81,488.14
2017,4,21,10,30,13.0,259.0,5.2,27.0,270.0,237.09,178.51
2017,4,21,10,45,433.0,201.0,5.25,27.5,584.5,640.55,489.65
2017,4,21,11,0,853.0,143.0,5.3,28.0,899.0,932.76,694.02
2017,4,21,11,15,858.0,144.5,5.3,28.0,920.5,910.28,676.34
2017,4,21,11,30,863.0,146.0,5.3,28.0,942.0,884.43,658.24
2017,4,21,11,45,478.0,309.0,5.35,28.5,751.0,691.97,516.9
2017,4,21,12,0,93.0,472.0,5.4,29.0,560.0,480.79,356.19
2017,4,21,12,15,184.0,475.5,5.35,29.0,650.5,544.88,404.24
2017,4,21,12,30,275.0,479.0,5.3,29.0,741.0,594.77,440.26
2017,4,21,12,45,299.0,470.0,5.3,29.0,753.5,578.55,428.1
2017,4,21,13,0,323.0,461.0,5.3,29.0,766.0,560.0,414.16
2017,4,21,13,15,593.5,304.0,5.2,29.0,855.0,561.87,416.21
2017,4,21,13,30,864.0,147.0,5.1,29.0,944.0,546.95,402.74
2017,4,21,13,45,862.5,143.5,5.1,29.5,924.0,493.74,358.37
2017,4,21,14,0,861.0,140.0,5.1,30.0,904.0,439.57,312.43
2017,4,21,14,15,853.5,138.0,5.05,30.0,875.5,383.55,264.93
2017,4,21,14,30,846.0,136.0,5.0,30.0,847.0,321.38,212.5
2017,4,21,14,45,834.5,134.5,4.95,30.0,810.5,263.97,164.49
2017,4,21,15,0,823.0,133.0,4.9,30.0,774.0,207.63,120.37
2017,4,21,15,15,809.5,130.0,4.8,29.5,731.5,151.43,83.8
2017,4,21,15,30,796.0,127.0,4.7,29.0,689.0,97.0,63.14
2017,4,21,15,45,778.5,123.0,4.65,29.0,641.0,86.26,65.56
2017,4,21,16,0,761.0,119.0,4.6,29.0,593.0,85.61,65.24
2017,4,21,16,15,737.0,114.5,4.4,28.5,540.5,76.76,58.3
2017,4,21,16,30,713.0,110.0,4.2,28.0,488.0,75.61,57.69
2017,4,21,16,45,680.5,104.0,4.05,28.0,433.0,73.21,55.92
2017,4,21,17,0,648.0,98.0,3.9,28.0,378.0,70.66,54.01
2017,4,21,17,15,603.0,91.0,3.45,27.5,322.0,67.11,51.32
2017,4,21,17,30,558.0,84.0,3.0,27.0,266.0,63.43,48.44
2017,4,21,17,45,493.0,74.0,2.6,26.5,212.0,57.07,43.14
2017,4,21,18,0,428.0,64.0,2.2,26.0,158.0,50.51,37.45
2017,4,21,18,15,330.0,50.5,2.1,25.0,110.0,38.65,27.07
2017,4,21,18,30,232.0,37.0,2.0,24.0,62.0,28.54,17.7
2017,4,21,18,45,116.0,18.5,1.9,23.5,31.0,14.39,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,54.0,21.0,4.35,16.5,26.5,84.4,4.56
2017,4,22,6,30,108.0,42.0,4.7,16.0,53.0,170.53,133.59
2017,4,22,6,45,189.0,64.0,5.05,15.5,98.5,265.18,219.78
2017,4,22,7,0,270.0,86.0,5.4,15.0,144.0,364.36,307.04
2017,4,22,7,15,135.0,62.0,5.5,15.0,91.0,207.63,175.41
2017,4,22,7,30,0.0,38.0,5.6,15.0,38.0,31.38,21.21
2017,4,22,7,45,0.0,72.5,5.7,15.0,72.5,60.15,45.69
2017,4,22,8,0,0.0,107.0,5.8,15.0,107.0,93.12,73.34
2017,4,22,8,15,0.0,109.0,5.75,15.0,109.0,93.55,73.39
2017,4,22,8,30,0.0,111.0,5.7,15.0,111.0,94.48,73.88
2017,4,22,8,45,0.0,110.0,5.7,15.5,110.0,92.95,72.19
2017,4,22,9,0,0.0,109.0,5.7,16.0,109.0,91.71,70.77
2017,4,22,9,15,0.0,106.0,5.6,16.0,106.0,88.87,68.2
2017,4,22,9,30,0.0,103.0,5.5,16.0,103.0,86.2,65.8
2017,4,22,9,45,8.0,183.0,5.45,16.5,189.0,165.91,130.72
2017,4,22,10,0,16.0,263.0,5.4,17.0,275.0,247.4,195.43
2017,4,22,10,15,21.5,295.0,5.35,17.5,312.5,280.82,221.01
2017,4,22,10,30,27.0,327.0,5.3,18.0,350.0,331.52,259.72
2017,4,22,10,45,23.0,320.0,5.25,18.5,340.0,300.37,234.42
2017,4,22,11,0,19.0,313.0,5.2,19.0,330.0,287.8,223.8
2017,4,22,11,15,16.5,290.5,5.2,19.0,305.5,263.39,204.56
2017,4,22,11,30,14.0,268.0,5.2,19.0,281.0,239.8,185.96
2017,4,22,11,45,18.5,312.0,5.2,19.5,329.5,279.66,216.49
2017,4,22,12,0,23.0,356.0,5.2,20.0,378.0,318.21,245.52
2017,4,22,12,15,33.0,389.5,5.15,20.0,421.0,355.34,273.77
2017,4,22,12,30,43.0,423.0,5.1,20.0,464.0,383.05,294.62
2017,4,22,12,45,54.0,437.0,5.1,20.5,489.0,393.23,301.66
2017,4,22,13,0,65.0,451.0,5.1,21.0,514.0,401.47,307.16
2017,4,22,13,15,54.0,429.5,5.05,21.0,481.0,369.28,282.6
2017,4,22,13,30,43.0,408.0,5.0,21.0,448.0,339.11,259.64
2017,4,22,13,45,111.0,430.0,5.0,21.0,530.0,368.67,281.55
2017,4,22,14,0,179.0,452.0,5.0,21.0,612.0,394.31,299.14
2017,4,22,14,15,121.0,420.0,4.95,21.0,526.5,336.12,255.13
2017,4,22,14,30,63.0,388.0,4.9,21.0,441.0,297.27,226.71
2017,4,22,14,45,38.0,316.0,4.9,21.0,348.0,238.26,182.15
2017,4,22,15,0,13.0,244.0,4.9,21.0,255.0,193.38,148.53
2017,4,22,15,15,14.5,244.5,4.9,20.5,256.0,190.98,147.34
2017,4,22,15,30,16.0,245.0,4.9,20.0,257.0,187.9,145.91
2017,4,22,15,45,8.0,197.0,4.95,20.0,203.0,154.21,125.12
2017,4,22,16,0,0.0,149.0,5.0,20.0,149.0,119.62,96.46
2017,4,22,16,15,0.0,127.0,4.95,19.5,127.0,103.04,82.92
2017,4,22,16,30,0.0,105.0,4.9,19.0,105.0,86.18,68.95
2017,4,22,16,45,0.0,71.5,4.9,19.0,71.5,59.32,46.03
2017,4,22,17,0,0.0,38.0,4.9,19.0,38.0,31.41,21.88
2017,4,22,17,15,257.5,67.0,4.75,18.5,152.0,47.3,35.99
2017,4,22,17,30,515.0,96.0,4.6,18.0,266.0,72.42,58.2
2017,4,22,17,45,453.5,84.0,4.45,18.0,212.0,62.35,49.36
2017,4,22,18,0,392.0,72.0,4.3,18.0,158.0,54.1,41.91
2017,4,22,18,15,298.0,56.0,4.15,17.0,110.0,42.52,31.44
2017,4,22,18,30,204.0,40.0,4.0,16.0,62.0,30.69,20.28
2017,4,22,18,45,102.0,20.0,3.9,15.5,31.0,15.51,0.0
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,18.0,3.7,9.5,35.0,171.02,45.02
2017,4,23,6,30,314.0,36.0,3.9,10.0,70.0,335.26,273.91
2017,4,23,6,45,419.5,47.5,4.1,11.0,122.0,446.41,374.58
2017,4,23,7,0,525.0,59.0,4.3,12.0,174.0,564.19,473.41
2017,4,23,7,15,591.5,67.0,4.45,12.5,232.5,648.56,541.64
2017,4,23,7,30,658.0,75.0,4.6,13.0,291.0,734.63,607.94
2017,4,23,7,45,701.5,81.0,4.75,14.0,350.5,797.55,652.65
2017,4,23,8,0,745.0,87.0,4.9,15.0,410.0,859.74,695.19
2017,4,23,8,15,776.5,92.0,4.95,15.5,468.0,901.64,722.23
2017,4,23,8,30,808.0,97.0,5.0,16.0,526.0,947.81,751.92
2017,4,23,8,45,831.0,100.5,5.05,17.0,581.5,980.97,770.25
2017,4,23,9,0,854.0,104.0,5.1,18.0,637.0,1010.94,786.15
2017,4,23,9,15,871.0,107.0,5.0,18.0,687.0,1030.81,796.72
2017,4,23,9,30,888.0,110.0,4.9,18.0,737.0,1034.56,796.18
2017,4,23,9,45,901.5,112.0,4.85,18.5,782.0,1042.28,797.57
2017,4,23,10,0,915.0,114.0,4.8,19.0,827.0,1046.15,796.45
2017,4,23,10,15,924.0,116.0,4.7,19.5,865.0,1041.6,789.33
2017,4,23,10,30,933.0,118.0,4.6,20.0,903.0,1033.09,779.79
2017,4,23,10,45,941.0,118.5,4.55,20.5,933.5,1018.14,766.62
2017,4,23,11,0,949.0,119.0,4.5,21.0,964.0,999.31,751.08
2017,4,23,11,15,953.5,120.0,4.4,21.0,986.0,973.96,732.48
2017,4,23,11,30,958.0,121.0,4.3,21.0,1008.0,944.98,711.76
2017,4,23,11,45,960.0,122.0,4.25,21.5,1021.5,910.43,686.23
2017,4,23,12,0,962.0,123.0,4.2,22.0,1035.0,872.7,658.63
2017,4,23,12,15,962.5,123.5,4.15,22.0,1039.0,830.49,629.17
2017,4,23,12,30,963.0,124.0,4.1,22.0,1043.0,785.7,596.3
2017,4,23,12,45,963.5,122.5,4.05,22.5,1039.0,737.02,558.35
2017,4,23,13,0,964.0,121.0,4.0,23.0,1035.0,686.28,518.21
2017,4,23,13,15,961.5,120.5,3.95,23.0,1022.0,632.69,476.03
2017,4,23,13,30,959.0,120.0,3.9,23.0,1009.0,577.64,431.6
2017,4,23,13,45,955.5,118.5,3.9,23.5,987.0,520.18,383.44
2017,4,23,14,0,952.0,117.0,3.9,24.0,965.0,461.76,333.38
2017,4,23,14,15,945.5,115.5,3.85,24.0,935.0,401.6,281.57
2017,4,23,14,30,939.0,114.0,3.8,24.0,905.0,341.25,229.05
2017,4,23,14,45,927.5,113.5,3.75,24.0,866.5,280.47,177.1
2017,4,23,15,0,916.0,113.0,3.7,24.0,828.0,220.51,129.03
2017,4,23,15,15,903.5,110.5,3.65,23.5,784.0,160.3,88.81
2017,4,23,15,30,891.0,108.0,3.6,23.0,740.0,101.51,65.66
2017,4,23,15,45,876.0,104.5,3.55,23.0,690.0,76.13,58.68
2017,4,23,16,0,861.0,101.0,3.5,23.0,640.0,75.25,58.15
2017,4,23,16,15,839.0,97.5,3.35,22.5,585.5,74.12,57.53
2017,4,23,16,30,817.0,94.0,3.2,22.0,531.0,72.91,56.84
2017,4,23,16,45,788.0,89.0,3.1,22.0,473.0,70.41,54.93
2017,4,23,17,0,759.0,84.0,3.0,22.0,415.0,67.78,52.89
2017,4,23,17,15,716.5,78.5,2.6,21.0,355.5,59.09,45.8
2017,4,23,17,30,674.0,73.0,2.2,20.0,296.0,55.99,43.43
2017,4,23,17,45,610.5,65.5,1.8,19.5,238.0,51.11,39.26
2017,4,23,18,0,547.0,58.0,1.4,19.0,180.0,46.14,34.84
2017,4,23,18,15,443.0,47.0,1.35,18.0,127.5,37.94,27.4
