Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,18,30,339.0,36.0,1.3,17.0,75.0,29.6,19.39
2017,4,23,18,45,169.5,18.0,1.3,16.0,37.5,14.62,0.38
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,144.5,19.0,1.2,10.5,35.5,160.65,61.49
2017,4,24,6,30,289.0,38.0,1.4,11.0,71.0,318.19,257.83
2017,4,24,6,45,382.0,52.0,1.65,12.0,121.5,421.34,348.99
2017,4,24,7,0,475.0,66.0,1.9,13.0,172.0,530.51,438.55
2017,4,24,7,15,541.0,75.5,1.95,14.0,229.0,615.39,503.69
2017,4,24,7,30,607.0,85.0,2.0,15.0,286.0,701.81,566.29
2017,4,24,7,45,646.5,93.5,2.15,16.0,343.5,763.19,608.19
2017,4,24,8,0,686.0,102.0,2.3,17.0,401.0,823.67,647.99
2017,4,24,8,15,718.0,108.0,2.45,17.5,458.0,872.29,679.45
2017,4,24,8,30,750.0,114.0,2.6,18.0,515.0,918.85,708.94
2017,4,24,8,45,770.5,120.0,2.8,19.0,568.0,951.43,727.45
2017,4,24,9,0,791.0,126.0,3.0,20.0,621.0,973.71,738.86
2017,4,24,9,15,808.5,129.5,3.0,20.5,670.0,994.34,748.98
2017,4,24,9,30,826.0,133.0,3.0,21.0,719.0,1011.38,756.75
2017,4,24,9,45,837.0,137.0,3.05,21.5,762.0,1018.68,758.6
2017,4,24,10,0,848.0,141.0,3.1,22.0,805.0,1022.14,758.17
2017,4,24,10,15,857.5,143.5,3.15,22.5,841.5,1018.6,753.35
2017,4,24,10,30,867.0,146.0,3.2,23.0,878.0,1011.16,746.2
2017,4,24,10,45,870.0,150.5,3.25,23.5,906.0,995.67,733.96
2017,4,24,11,0,873.0,155.0,3.3,24.0,934.0,976.42,719.46
2017,4,24,11,15,877.5,156.5,3.35,24.0,955.0,951.94,703.02
2017,4,24,11,30,882.0,158.0,3.4,24.0,976.0,912.19,676.41
2017,4,24,11,45,893.5,152.0,3.5,24.5,991.0,881.29,654.76
2017,4,24,12,0,905.0,146.0,3.6,25.0,1006.0,847.1,630.77
2017,4,24,12,15,905.5,146.5,3.7,25.0,1009.5,806.58,603.37
2017,4,24,12,30,906.0,147.0,3.8,25.0,1013.0,763.68,572.36
2017,4,24,12,45,900.0,149.5,3.9,25.5,1006.5,715.8,535.97
2017,4,24,13,0,894.0,152.0,4.0,26.0,1000.0,666.5,497.81
2017,4,24,13,15,890.0,151.0,4.05,26.0,986.5,614.75,457.83
2017,4,24,13,30,886.0,150.0,4.1,26.0,973.0,561.91,415.9
2017,4,24,13,45,878.0,150.0,4.15,26.0,950.0,506.98,371.23
2017,4,24,14,0,870.0,150.0,4.2,26.0,927.0,451.69,325.07
2017,4,24,14,15,862.0,148.0,4.2,26.0,897.0,390.78,273.7
2017,4,24,14,30,854.0,146.0,4.2,26.0,867.0,332.94,224.05
2017,4,24,14,45,844.0,143.0,4.25,26.0,830.0,274.46,174.64
2017,4,24,15,0,834.0,140.0,4.3,26.0,793.0,216.92,128.78
2017,4,24,15,15,819.5,137.0,4.2,25.5,749.5,160.08,90.75
2017,4,24,15,30,805.0,134.0,4.1,25.0,706.0,105.15,68.18
2017,4,24,15,45,742.0,143.0,4.1,25.0,642.0,89.01,68.9
2017,4,24,16,0,679.0,152.0,4.1,25.0,578.0,96.45,75.32
2017,4,24,16,15,698.5,134.5,3.9,24.5,540.0,88.64,69.2
2017,4,24,16,30,718.0,117.0,3.7,24.0,502.0,80.08,62.39
2017,4,24,16,45,686.5,110.5,3.55,24.0,446.5,77.54,60.5
2017,4,24,17,0,655.0,104.0,3.4,24.0,391.0,74.83,58.44
2017,4,24,17,15,610.0,96.5,3.05,23.0,334.0,71.07,55.68
2017,4,24,17,30,565.0,89.0,2.7,22.0,277.0,67.17,52.69
2017,4,24,17,45,505.5,78.0,2.35,21.5,222.5,60.18,46.77
2017,4,24,18,0,446.0,67.0,2.0,21.0,168.0,52.91,40.39
2017,4,24,18,15,348.5,53.5,1.9,20.0,118.5,40.9,29.71
2017,4,24,18,30,251.0,40.0,1.8,19.0,69.0,30.82,20.27
2017,4,24,18,45,125.5,20.0,1.75,18.5,34.5,15.54,1.67
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.0,22.0,3.75,16.5,32.5,113.43,51.09
2017,4,25,6,30,180.0,44.0,4.0,17.0,65.0,243.53,194.55
2017,4,25,6,45,275.0,61.0,4.25,17.5,113.0,345.34,284.78
2017,4,25,7,0,370.0,78.0,4.5,18.0,161.0,454.15,376.85
2017,4,25,7,15,185.0,68.5,4.7,18.5,110.0,260.89,218.0
2017,4,25,7,30,0.0,59.0,4.9,19.0,59.0,48.86,35.48
2017,4,25,7,45,0.0,71.5,5.15,20.0,71.5,59.29,44.01
2017,4,25,8,0,0.0,84.0,5.4,21.0,84.0,70.23,52.7
2017,4,25,8,15,1.0,122.0,5.45,21.5,122.5,107.12,82.62
2017,4,25,8,30,2.0,160.0,5.5,22.0,161.0,144.54,112.41
2017,4,25,8,45,16.0,202.0,5.6,23.0,212.0,199.13,155.65
2017,4,25,9,0,30.0,244.0,5.7,24.0,263.0,274.35,213.9
2017,4,25,9,15,51.0,283.0,5.65,24.5,318.0,334.58,259.85
2017,4,25,9,30,72.0,322.0,5.6,25.0,373.0,393.61,303.93
2017,4,25,9,45,74.0,341.0,5.6,25.5,396.5,409.78,314.54
2017,4,25,10,0,76.0,360.0,5.6,26.0,420.0,425.31,324.71
2017,4,25,10,15,203.5,377.5,5.55,26.5,547.5,581.48,441.97
2017,4,25,10,30,331.0,395.0,5.5,27.0,675.0,730.07,548.61
2017,4,25,10,45,262.5,425.0,5.45,27.5,652.5,679.28,507.77
2017,4,25,11,0,194.0,455.0,5.4,28.0,630.0,614.11,457.85
2017,4,25,11,15,247.5,456.5,5.3,28.5,683.5,661.77,491.12
2017,4,25,11,30,301.0,458.0,5.2,29.0,737.0,690.39,510.17
2017,4,25,11,45,574.0,313.0,5.1,29.5,855.5,775.55,573.91
2017,4,25,12,0,847.0,168.0,5.0,30.0,974.0,829.59,613.67
2017,4,25,12,15,848.0,168.5,4.95,30.0,978.0,789.98,584.59
2017,4,25,12,30,849.0,169.0,4.9,30.0,982.0,748.02,553.77
2017,4,25,12,45,850.0,167.0,4.85,30.5,978.5,701.99,518.53
2017,4,25,13,0,851.0,165.0,4.8,31.0,975.0,654.18,481.47
2017,4,25,13,15,848.0,164.0,4.8,31.0,962.0,603.3,442.56
2017,4,25,13,30,845.0,163.0,4.8,31.0,949.0,551.36,401.86
2017,4,25,13,45,671.5,266.5,4.8,31.0,882.0,491.73,355.22
2017,4,25,14,0,498.0,370.0,4.8,31.0,815.0,450.18,322.97
2017,4,25,14,15,660.5,262.0,4.8,31.0,832.5,394.74,276.05
2017,4,25,14,30,823.0,154.0,4.8,31.0,850.0,330.57,219.33
2017,4,25,14,45,808.0,153.5,4.8,31.5,813.0,274.49,172.51
2017,4,25,15,0,793.0,153.0,4.8,32.0,776.0,219.94,129.75
2017,4,25,15,15,779.0,149.5,4.7,31.5,733.5,165.3,93.79
2017,4,25,15,30,765.0,146.0,4.6,31.0,691.0,112.55,71.98
2017,4,25,15,45,748.0,141.0,4.55,31.0,643.5,87.83,66.24
2017,4,25,16,0,731.0,136.0,4.5,31.0,596.0,87.26,66.0
2017,4,25,16,15,695.0,130.5,4.35,30.5,537.5,85.89,65.25
2017,4,25,16,30,659.0,125.0,4.2,30.0,479.0,84.4,64.41
2017,4,25,16,45,512.0,142.5,4.05,30.0,399.5,96.67,74.77
2017,4,25,17,0,365.0,160.0,3.9,30.0,320.0,112.54,88.14
2017,4,25,17,15,335.0,142.5,3.55,29.0,273.5,101.73,79.81
2017,4,25,17,30,305.0,125.0,3.2,28.0,227.0,90.49,70.94
2017,4,25,17,45,272.0,104.0,2.85,27.5,182.5,76.56,59.4
2017,4,25,18,0,239.0,83.0,2.5,27.0,138.0,62.13,47.14
2017,4,25,18,15,182.5,62.5,2.6,26.0,97.5,47.46,34.44
2017,4,25,18,30,126.0,42.0,2.7,25.0,57.0,32.41,21.05
2017,4,25,18,45,63.0,21.0,2.8,24.5,28.5,16.62,2.84
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,37.0,24.5,2.05,21.5,29.0,68.8,32.6
2017,4,26,6,30,74.0,49.0,2.3,22.0,58.0,139.75,107.6
2017,4,26,6,45,162.5,72.0,2.6,22.5,105.0,255.34,205.26
2017,4,26,7,0,251.0,95.0,2.9,23.0,152.0,361.45,293.03
2017,4,26,7,15,315.5,111.0,3.15,23.5,204.0,440.17,356.22
2017,4,26,7,30,380.0,127.0,3.4,24.0,256.0,542.21,434.3
2017,4,26,7,45,465.0,128.5,3.7,24.5,314.5,629.52,499.63
2017,4,26,8,0,550.0,130.0,4.0,25.0,373.0,719.04,563.35
2017,4,26,8,15,587.5,137.5,4.4,25.5,428.0,780.92,605.74
2017,4,26,8,30,625.0,145.0,4.8,26.0,483.0,833.03,641.19
2017,4,26,8,45,682.0,139.0,5.2,26.5,541.5,886.94,677.71
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,938.11,711.95
2017,4,26,9,15,760.5,137.0,5.8,27.5,649.5,962.65,726.32
2017,4,26,9,30,782.0,141.0,6.0,28.0,699.0,976.65,733.62
2017,4,26,9,45,816.5,135.0,6.2,28.5,748.5,996.79,745.29
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,1012.9,754.23
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,998.52,743.52
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,993.46,739.47
2017,4,26,10,45,893.0,129.5,6.7,29.5,908.0,984.87,731.61
2017,4,26,11,0,911.0,126.0,6.8,30.0,942.0,972.31,721.22
2017,4,26,11,15,917.5,127.0,6.85,30.0,965.0,949.58,705.24
2017,4,26,11,30,924.0,128.0,6.9,30.0,988.0,923.24,686.89
2017,4,26,11,45,931.0,127.0,6.95,30.5,1004.0,892.09,663.88
2017,4,26,12,0,938.0,126.0,7.0,31.0,1020.0,857.63,638.67
2017,4,26,12,15,941.0,126.0,7.05,31.0,1026.0,817.84,611.03
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,775.37,579.93
2017,4,26,12,45,945.5,125.5,7.15,31.0,1030.0,729.07,544.93
2017,4,26,13,0,947.0,125.0,7.2,31.0,1028.0,680.65,507.59
2017,4,26,13,15,946.0,124.5,7.15,31.0,1016.0,628.86,466.67
2017,4,26,13,30,945.0,124.0,7.1,31.0,1004.0,575.5,423.57
2017,4,26,13,45,939.5,124.5,7.1,31.0,983.0,519.39,377.39
2017,4,26,14,0,934.0,125.0,7.1,31.0,962.0,462.53,329.5
2017,4,26,14,15,927.5,123.5,7.05,30.5,932.5,403.5,279.6
2017,4,26,14,30,921.0,122.0,7.0,30.0,903.0,344.31,228.94
2017,4,26,14,45,914.0,119.0,6.95,30.0,866.0,284.13,177.75
2017,4,26,15,0,907.0,116.0,6.9,30.0,829.0,224.32,129.91
2017,4,26,15,15,893.0,113.5,6.8,29.5,784.0,164.67,89.97
2017,4,26,15,30,879.0,111.0,6.7,29.0,739.0,106.62,65.8
2017,4,26,15,45,857.5,109.5,6.6,28.5,687.0,78.72,59.51
2017,4,26,16,0,836.0,108.0,6.5,28.0,635.0,79.21,60.24
2017,4,26,16,15,811.5,104.0,6.3,27.5,580.0,77.93,59.52
2017,4,26,16,30,787.0,100.0,6.1,27.0,525.0,76.55,58.71
2017,4,26,16,45,749.5,97.0,5.95,26.5,466.5,69.12,52.82
2017,4,26,17,0,712.0,94.0,5.8,26.0,408.0,68.31,52.46
2017,4,26,17,15,667.0,87.5,5.55,25.0,349.5,64.9,49.98
2017,4,26,17,30,622.0,81.0,5.3,24.0,291.0,61.38,47.31
2017,4,26,17,45,554.0,73.0,5.05,23.5,233.5,56.4,43.14
2017,4,26,18,0,486.0,65.0,4.8,23.0,176.0,51.34,38.71
2017,4,26,18,15,384.0,53.0,4.5,22.0,125.0,42.6,30.92
2017,4,26,18,30,282.0,41.0,4.2,21.0,74.0,31.65,20.87
2017,4,26,18,45,141.0,20.5,3.95,20.5,37.0,15.94,3.35
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,142.0,21.0,1.75,11.5,38.0,166.24,99.76
2017,4,27,6,30,284.0,42.0,2.0,12.0,76.0,319.78,261.6
2017,4,27,6,45,378.5,54.5,2.3,13.0,126.5,422.89,351.61
2017,4,27,7,0,473.0,67.0,2.6,14.0,177.0,531.88,440.96
2017,4,27,7,15,537.5,76.0,2.7,14.5,233.0,614.72,505.78
2017,4,27,7,30,602.0,85.0,2.8,15.0,289.0,699.06,568.64
2017,4,27,7,45,639.5,93.0,2.9,16.0,345.5,757.73,608.65
2017,4,27,8,0,677.0,101.0,3.0,17.0,402.0,815.46,646.57
2017,4,27,8,15,708.5,106.5,2.95,17.5,458.0,862.72,676.07
2017,4,27,8,30,740.0,112.0,2.9,18.0,514.0,907.95,703.43
2017,4,27,8,45,757.0,119.0,2.9,18.5,565.5,938.13,720.19
2017,4,27,9,0,774.0,126.0,2.9,19.0,617.0,958.13,729.95
2017,4,27,9,15,792.0,130.0,2.85,19.5,665.0,979.69,740.44
2017,4,27,9,30,810.0,134.0,2.8,20.0,713.0,997.73,748.52
2017,4,27,9,45,820.0,138.5,2.75,21.0,755.0,1004.56,747.8
2017,4,27,10,0,830.0,143.0,2.7,22.0,797.0,1007.62,744.84
2017,4,27,10,15,840.0,145.5,2.8,22.5,833.5,1004.73,741.03
2017,4,27,10,30,850.0,148.0,2.9,23.0,870.0,997.99,734.9
2017,4,27,10,45,858.0,149.0,3.0,23.5,899.0,983.96,724.14
2017,4,27,11,0,866.0,150.0,3.1,24.0,928.0,953.42,702.64
2017,4,27,11,15,871.0,151.5,3.35,24.5,949.0,930.34,687.26
2017,4,27,11,30,876.0,153.0,3.6,25.0,970.0,903.85,669.36
2017,4,27,11,45,885.0,149.5,3.85,25.5,985.0,873.3,648.56
2017,4,27,12,0,894.0,146.0,4.1,26.0,1000.0,839.57,625.42
2017,4,27,12,15,895.0,146.5,4.3,26.5,1004.0,799.92,597.66
2017,4,27,12,30,896.0,147.0,4.5,27.0,1008.0,757.92,566.31
2017,4,27,12,45,897.0,145.5,4.7,27.5,1004.5,712.34,532.17
2017,4,27,13,0,898.0,144.0,4.9,28.0,1001.0,664.9,495.78
2017,4,27,13,15,894.5,143.5,5.0,28.0,987.5,613.9,456.41
2017,4,27,13,30,891.0,143.0,5.1,28.0,974.0,561.73,415.01
2017,4,27,13,45,695.5,256.0,5.25,28.5,896.0,496.36,362.95
2017,4,27,14,0,500.0,369.0,5.4,29.0,818.0,451.17,327.25
2017,4,27,14,15,504.0,350.5,5.4,29.0,790.5,403.28,288.58
2017,4,27,14,30,508.0,332.0,5.4,29.0,763.0,355.32,249.38
2017,4,27,14,45,549.5,298.0,5.45,29.0,746.0,306.39,208.25
2017,4,27,15,0,591.0,264.0,5.5,29.0,729.0,253.41,165.22
2017,4,27,15,15,693.5,200.5,5.45,28.5,717.5,181.35,110.1
2017,4,27,15,30,796.0,137.0,5.4,28.0,706.0,110.2,69.27
2017,4,27,15,45,666.5,169.5,5.35,28.0,624.0,103.22,79.71
2017,4,27,16,0,537.0,202.0,5.3,28.0,542.0,125.78,98.46
2017,4,27,16,15,510.0,194.0,5.05,27.5,495.0,123.42,97.01
2017,4,27,16,30,483.0,186.0,4.8,27.0,448.0,120.83,95.41
2017,4,27,16,45,461.0,170.5,4.55,27.0,398.5,113.38,89.58
2017,4,27,17,0,439.0,155.0,4.3,27.0,349.0,105.43,83.29
2017,4,27,17,15,415.0,135.5,3.85,26.0,298.5,94.31,74.57
2017,4,27,17,30,391.0,116.0,3.4,25.0,248.0,82.57,65.11
2017,4,27,17,45,345.5,98.5,3.0,24.5,199.5,71.42,55.78
2017,4,27,18,0,300.0,81.0,2.6,24.0,151.0,59.79,45.78
2017,4,27,18,15,232.0,62.5,2.6,23.5,107.5,46.84,34.35
2017,4,27,18,30,164.0,44.0,2.6,23.0,64.0,34.0,22.69
2017,4,27,18,45,82.0,22.0,2.6,22.5,32.0,17.43,4.79
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,13.5,2.45,19.5,13.5,11.11,1.5
2017,4,28,6,30,0.0,27.0,2.7,20.0,27.0,22.29,12.46
2017,4,28,6,45,0.0,46.5,3.0,21.0,46.5,40.57,27.96
2017,4,28,7,0,0.0,66.0,3.3,22.0,66.0,59.65,43.95
2017,4,28,7,15,0.0,87.5,3.55,22.5,87.5,80.49,61.2
2017,4,28,7,30,0.0,109.0,3.8,23.0,109.0,100.79,77.63
2017,4,28,7,45,0.0,117.0,4.05,23.5,117.0,105.51,81.08
2017,4,28,8,0,0.0,125.0,4.3,24.0,125.0,110.98,85.05
2017,4,28,8,15,18.0,169.5,4.4,24.5,179.5,172.9,134.88
2017,4,28,8,30,36.0,214.0,4.5,25.0,234.0,255.54,199.6
2017,4,28,8,45,144.0,250.0,4.6,26.0,340.5,422.82,329.7
2017,4,28,9,0,252.0,286.0,4.7,27.0,447.0,591.34,453.98
2017,4,28,9,15,449.5,244.5,4.75,27.5,557.5,760.02,577.14
2017,4,28,9,30,647.0,203.0,4.8,28.0,668.0,917.07,686.16
2017,4,28,9,45,679.5,198.5,4.85,28.5,712.5,936.94,695.98
2017,4,28,10,0,712.0,194.0,4.9,29.0,757.0,953.03,704.16
2017,4,28,10,15,724.0,197.5,4.9,29.0,792.5,953.44,703.04
2017,4,28,10,30,736.0,201.0,4.9,29.0,828.0,950.22,699.75
2017,4,28,10,45,754.5,197.5,4.95,29.5,859.0,942.38,692.47
2017,4,28,11,0,773.0,194.0,5.0,30.0,890.0,922.64,677.41
2017,4,28,11,15,779.0,195.5,5.0,30.5,910.5,901.41,661.24
2017,4,28,11,30,785.0,197.0,5.0,31.0,931.0,876.85,642.97
2017,4,28,11,45,782.5,202.0,5.0,31.5,941.5,844.97,619.82
2017,4,28,12,0,780.0,207.0,5.0,32.0,952.0,810.47,593.97
2017,4,28,12,15,781.0,207.0,4.95,32.0,956.0,772.27,566.48
2017,4,28,12,30,782.0,207.0,4.9,32.0,960.0,731.98,537.16
2017,4,28,12,45,779.5,207.5,4.9,32.0,955.0,687.93,504.89
2017,4,28,13,0,777.0,208.0,4.9,32.0,950.0,642.62,471.05
2017,4,28,13,15,773.0,207.0,4.8,32.0,937.5,594.32,434.05
2017,4,28,13,30,769.0,206.0,4.7,32.0,925.0,545.32,395.72
2017,4,28,13,45,547.0,318.0,4.6,32.5,823.5,476.37,342.55
2017,4,28,14,0,325.0,430.0,4.5,33.0,722.0,429.44,307.47
2017,4,28,14,15,529.5,314.5,4.4,33.0,772.5,389.85,272.84
2017,4,28,14,30,734.0,199.0,4.3,33.0,823.0,331.63,220.86
2017,4,28,14,45,711.0,201.0,4.25,33.0,785.0,279.13,178.4
2017,4,28,15,0,688.0,203.0,4.2,33.0,747.0,229.23,140.2
2017,4,28,15,15,671.5,198.0,4.1,33.0,705.0,178.51,106.33
2017,4,28,15,30,655.0,193.0,4.0,33.0,663.0,130.12,84.44
2017,4,28,15,45,628.5,189.0,3.95,33.0,615.0,114.55,87.03
2017,4,28,16,0,602.0,185.0,3.9,33.0,567.0,115.97,88.45
2017,4,28,16,15,574.5,176.5,3.8,32.5,516.5,114.07,87.41
2017,4,28,16,30,547.0,168.0,3.7,32.0,466.0,110.78,85.24
2017,4,28,16,45,506.0,159.5,3.6,32.0,412.0,107.05,82.53
2017,4,28,17,0,465.0,151.0,3.5,32.0,358.0,103.12,79.64
2017,4,28,17,15,420.0,137.5,3.35,31.0,305.0,95.64,74.09
2017,4,28,17,30,375.0,124.0,3.2,30.0,252.0,87.8,68.1
2017,4,28,17,45,313.5,107.0,3.05,29.5,200.5,78.87,60.84
2017,4,28,18,0,252.0,90.0,2.9,29.0,149.0,66.87,50.74
2017,4,28,18,15,183.0,67.5,3.2,28.0,104.0,50.9,37.08
2017,4,28,18,30,114.0,45.0,3.5,27.0,59.0,34.54,22.74
2017,4,28,18,45,57.0,22.5,3.85,26.5,29.5,17.77,5.38
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.56,0.0
2017,4,29,6,15,29.0,26.5,4.7,22.0,30.5,66.47,39.43
2017,4,29,6,30,58.0,50.0,4.8,22.0,58.0,125.11,96.64
2017,4,29,6,45,117.0,79.0,4.9,22.5,104.0,213.46,172.01
2017,4,29,7,0,176.0,108.0,5.0,23.0,150.0,301.92,245.97
2017,4,29,7,15,96.5,116.0,5.25,23.5,140.0,234.84,189.93
2017,4,29,7,30,17.0,124.0,5.5,24.0,130.0,134.13,105.17
2017,4,29,7,45,19.5,144.5,5.8,24.5,153.0,155.07,121.8
2017,4,29,8,0,22.0,165.0,6.1,25.0,176.0,175.93,137.94
2017,4,29,8,15,26.0,187.5,6.2,25.5,201.5,200.39,156.7
2017,4,29,8,30,30.0,210.0,6.3,26.0,227.0,244.39,190.47
2017,4,29,8,45,199.5,236.0,6.45,26.5,362.5,461.39,362.61
2017,4,29,9,0,369.0,262.0,6.6,27.0,498.0,681.16,527.99
2017,4,29,9,15,320.5,297.5,6.55,27.5,513.5,667.58,512.67
2017,4,29,9,30,272.0,333.0,6.5,28.0,529.0,651.08,496.26
2017,4,29,9,45,344.0,330.5,6.5,28.5,593.5,711.9,539.87
2017,4,29,10,0,416.0,328.0,6.5,29.0,658.0,788.93,593.41
2017,4,29,10,15,369.0,365.0,6.35,29.0,667.5,750.51,562.86
2017,4,29,10,30,322.0,402.0,6.2,29.0,677.0,728.37,544.09
2017,4,29,10,45,338.0,403.0,6.1,29.5,700.0,728.85,542.58
2017,4,29,11,0,354.0,404.0,6.0,30.0,723.0,727.17,539.5
2017,4,29,11,15,299.0,439.5,5.85,30.0,713.5,691.86,511.74
2017,4,29,11,30,244.0,475.0,5.7,30.0,704.0,646.05,477.03
2017,4,29,11,45,194.0,485.5,5.55,30.5,669.0,595.84,438.66
2017,4,29,12,0,144.0,496.0,5.4,31.0,634.0,547.88,402.05
2017,4,29,12,15,127.0,494.0,5.2,31.0,616.5,517.25,379.37
2017,4,29,12,30,110.0,492.0,5.0,31.0,599.0,486.36,356.49
2017,4,29,12,45,177.0,490.5,4.85,31.5,661.0,515.55,376.91
2017,4,29,13,0,244.0,489.0,4.7,32.0,723.0,536.76,390.67
2017,4,29,13,15,267.0,476.5,4.55,32.0,729.0,512.54,372.5
2017,4,29,13,30,290.0,464.0,4.4,32.0,735.0,490.42,355.61
2017,4,29,13,45,297.0,450.5,4.3,32.5,723.0,458.28,330.56
2017,4,29,14,0,304.0,437.0,4.2,33.0,711.0,425.78,304.9
2017,4,29,14,15,238.0,432.5,4.0,33.0,643.0,384.82,274.86
2017,4,29,14,30,172.0,428.0,3.8,33.0,575.0,340.8,243.52
2017,4,29,14,45,248.0,395.5,3.65,33.0,597.0,307.79,215.99
2017,4,29,15,0,324.0,363.0,3.5,33.0,619.0,279.03,191.41
2017,4,29,15,15,313.5,344.0,3.35,32.5,580.5,240.33,165.44
2017,4,29,15,30,303.0,325.0,3.2,32.0,542.0,203.44,145.26
2017,4,29,15,45,357.5,287.0,3.05,32.0,526.5,177.04,136.87
2017,4,29,16,0,412.0,249.0,2.9,32.0,511.0,150.25,116.05
2017,4,29,16,15,342.5,239.5,2.8,31.5,445.0,155.12,120.6
2017,4,29,16,30,273.0,230.0,2.7,31.0,379.0,150.01,117.16
2017,4,29,16,45,136.5,183.0,2.6,30.5,257.5,129.32,101.06
2017,4,29,17,0,0.0,136.0,2.5,30.0,136.0,107.33,83.67
2017,4,29,17,15,0.0,116.0,2.9,29.0,116.0,92.23,71.86
2017,4,29,17,30,0.0,96.0,3.3,28.0,96.0,76.97,59.59
2017,4,29,17,45,0.0,76.0,3.7,27.5,76.0,61.56,46.77
2017,4,29,18,0,0.0,56.0,4.1,27.0,56.0,45.96,33.51
2017,4,29,18,15,0.0,39.0,4.95,25.5,39.0,32.25,21.75
2017,4,29,18,30,0.0,22.0,5.8,24.0,22.0,18.14,9.47
2017,4,29,18,45,0.0,11.0,6.65,23.0,11.0,9.04,0.29
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,8.54,0.0
2017,4,30,6,15,111.5,31.0,5.65,12.0,45.5,152.49,106.26
2017,4,30,6,30,223.0,52.0,5.7,12.0,81.0,287.81,238.81
2017,4,30,6,45,343.0,63.5,5.8,12.0,134.0,404.16,343.36
2017,4,30,7,0,463.0,75.0,5.9,12.0,187.0,533.43,453.67
2017,4,30,7,15,527.5,84.5,6.0,12.5,243.5,617.27,521.92
2017,4,30,7,30,592.0,94.0,6.1,13.0,300.0,702.32,588.31
2017,4,30,7,45,662.0,94.0,6.2,13.5,362.5,781.6,647.72
2017,4,30,8,0,732.0,94.0,6.3,14.0,425.0,860.63,705.08
2017,4,30,8,15,763.5,98.5,6.4,14.5,482.5,900.99,731.8
2017,4,30,8,30,795.0,103.0,6.5,15.0,540.0,946.22,761.88
2017,4,30,8,45,833.0,101.0,6.65,15.5,598.5,987.47,788.86
2017,4,30,9,0,871.0,99.0,6.8,16.0,657.0,1025.71,813.42
2017,4,30,9,15,888.0,101.5,6.85,16.5,707.5,1032.72,814.69
2017,4,30,9,30,905.0,104.0,6.9,17.0,758.0,1048.29,822.47
2017,4,30,9,45,924.5,103.0,6.95,18.0,805.0,1058.67,825.01
2017,4,30,10,0,944.0,102.0,7.0,19.0,852.0,1065.2,824.97
2017,4,30,10,15,953.0,104.0,6.95,19.5,890.5,1060.54,818.24
2017,4,30,10,30,962.0,106.0,6.9,20.0,929.0,1051.84,808.95
2017,4,30,10,45,970.0,106.5,6.85,20.5,959.5,1036.61,795.3
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,1017.42,779.13
2017,4,30,11,15,982.0,108.0,6.7,21.5,1012.0,991.2,757.96
2017,4,30,11,30,986.0,109.0,6.6,22.0,1034.0,961.31,734.46
2017,4,30,11,45,981.0,114.0,6.5,22.5,1044.5,923.92,705.84
2017,4,30,12,0,976.0,119.0,6.4,23.0,1055.0,883.57,675.29
2017,4,30,12,15,976.0,119.5,6.3,23.0,1059.0,840.68,644.31
2017,4,30,12,30,976.0,120.0,6.2,23.0,1063.0,795.27,610.32
2017,4,30,12,45,974.5,120.0,6.1,23.5,1057.5,746.23,571.0
2017,4,30,13,0,973.0,120.0,6.0,24.0,1052.0,695.27,529.69
2017,4,30,13,15,970.0,119.0,5.9,24.0,1038.0,641.04,486.19
2017,4,30,13,30,967.0,118.0,5.8,24.0,1024.0,585.43,440.6
2017,4,30,13,45,961.0,118.0,5.75,24.0,1001.5,527.94,392.52
2017,4,30,14,0,955.0,118.0,5.7,24.0,979.0,469.74,342.68
2017,4,30,14,15,948.0,116.5,5.55,24.0,948.5,409.73,290.33
2017,4,30,14,30,941.0,115.0,5.4,24.0,918.0,349.6,237.4
2017,4,30,14,45,929.5,114.5,5.3,24.5,879.5,289.18,184.72
2017,4,30,15,0,918.0,114.0,5.2,25.0,841.0,229.59,135.78
2017,4,30,15,15,906.0,111.5,5.05,25.0,797.0,169.8,94.0
2017,4,30,15,30,894.0,109.0,4.9,25.0,753.0,111.37,67.35
2017,4,30,15,45,878.0,106.5,4.75,25.0,703.0,87.49,67.61
2017,4,30,16,0,862.0,104.0,4.6,25.0,653.0,76.81,58.93
2017,4,30,16,15,840.5,100.0,4.35,24.5,598.0,75.45,58.13
2017,4,30,16,30,819.0,96.0,4.1,24.0,543.0,73.97,57.22
2017,4,30,16,45,788.5,92.0,3.85,24.0,485.5,72.25,55.98
2017,4,30,17,0,758.0,88.0,3.6,24.0,428.0,70.46,54.69
2017,4,30,17,15,716.5,82.5,3.05,23.0,368.5,61.62,47.55
2017,4,30,17,30,675.0,77.0,2.5,22.0,309.0,58.65,45.33
2017,4,30,17,45,610.5,70.0,1.95,21.0,250.5,54.25,41.75
2017,4,30,18,0,546.0,63.0,1.4,20.0,192.0,49.81,37.95
2017,4,30,18,15,448.5,52.0,1.3,19.5,139.0,41.78,30.68
2017,4,30,18,30,351.0,41.0,1.2,19.0,86.0,33.6,22.96
2017,4,30,18,45,197.0,25.0,1.15,18.5,48.0,19.48,7.88
2017,4,30,19,0,43.0,9.0,1.1,18.0,10.0,7.68,0.0
2017,4,30,19,15,21.5,4.5,1.05,18.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,35.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,70.0,12.0,3.6,11.0,14.0,59.17,0.0
2017,5,1,6,15,222.0,27.0,3.75,11.5,53.5,245.64,179.15
2017,5,1,6,30,374.0,42.0,3.9,12.0,93.0,392.05,324.6
2017,5,1,6,45,469.0,52.0,4.05,13.0,146.5,496.28,414.46
2017,5,1,7,0,564.0,62.0,4.2,14.0,200.0,605.69,503.43
2017,5,1,7,15,622.5,69.5,4.35,15.0,258.0,683.7,563.41
2017,5,1,7,30,681.0,77.0,4.5,16.0,316.0,762.84,621.3
2017,5,1,7,45,721.0,82.0,4.65,17.5,374.5,821.64,660.29
2017,5,1,8,0,761.0,87.0,4.8,19.0,433.0,873.53,692.77
2017,5,1,8,15,789.0,91.5,5.0,20.0,490.0,918.02,720.64
2017,5,1,8,30,817.0,96.0,5.2,21.0,547.0,960.07,746.27
2017,5,1,8,45,837.5,99.5,5.45,22.0,600.5,990.57,763.75
2017,5,1,9,0,858.0,103.0,5.7,23.0,654.0,1017.87,778.93
2017,5,1,9,15,873.5,105.5,5.65,23.5,703.0,1023.03,778.21
2017,5,1,9,30,889.0,108.0,5.6,24.0,752.0,1036.97,783.83
2017,5,1,9,45,900.0,110.5,5.6,24.5,795.5,1042.65,784.24
2017,5,1,10,0,911.0,113.0,5.6,25.0,839.0,1044.51,782.28
2017,5,1,10,15,919.5,115.0,5.55,25.5,875.5,1039.45,775.48
2017,5,1,10,30,928.0,117.0,5.5,26.0,912.0,1030.5,766.31
2017,5,1,10,45,933.5,118.5,5.5,27.0,940.5,1014.27,751.31
2017,5,1,11,0,939.0,120.0,5.5,28.0,969.0,994.26,734.06
2017,5,1,11,15,943.0,121.0,5.4,28.0,990.0,968.73,715.62
2017,5,1,11,30,947.0,122.0,5.3,28.0,1011.0,939.66,694.93
2017,5,1,11,45,952.0,120.5,5.25,28.5,1024.5,905.88,670.08
2017,5,1,12,0,957.0,119.0,5.2,29.0,1038.0,868.92,643.2
2017,5,1,12,15,957.5,119.0,5.15,29.0,1042.0,826.8,614.12
2017,5,1,12,30,958.0,119.0,5.1,29.0,1046.0,782.22,582.15
2017,5,1,12,45,956.5,119.0,5.05,29.5,1040.5,734.08,545.05
2017,5,1,13,0,955.0,119.0,5.0,30.0,1035.0,684.08,506.02
2017,5,1,13,15,952.0,118.5,4.9,30.0,1021.5,631.2,464.97
2017,5,1,13,30,949.0,118.0,4.8,30.0,1008.0,576.97,421.92
2017,5,1,13,45,943.5,117.5,4.7,30.5,985.5,520.42,375.3
2017,5,1,14,0,938.0,117.0,4.6,31.0,963.0,463.15,327.17
2017,5,1,14,15,931.5,115.5,4.5,31.0,933.5,404.38,277.71
2017,5,1,14,30,925.0,114.0,4.4,31.0,904.0,345.45,227.61
2017,5,1,14,45,914.0,113.0,4.3,31.0,866.0,285.86,177.67
2017,5,1,15,0,903.0,112.0,4.2,31.0,828.0,227.07,130.96
2017,5,1,15,15,891.0,109.5,4.1,31.0,784.5,168.29,90.76
2017,5,1,15,30,879.0,107.0,4.0,31.0,741.0,110.86,64.8
2017,5,1,15,45,860.0,105.5,3.9,31.0,691.0,75.94,56.53
2017,5,1,16,0,841.0,104.0,3.8,31.0,641.0,76.36,57.07
2017,5,1,16,15,819.5,100.5,3.6,30.5,587.0,75.37,56.58
2017,5,1,16,30,798.0,97.0,3.4,30.0,533.0,74.29,56.03
2017,5,1,16,45,766.5,93.0,3.25,29.5,476.0,72.61,54.98
2017,5,1,17,0,735.0,89.0,3.1,29.0,419.0,64.84,48.84
2017,5,1,17,15,694.0,83.0,2.7,28.0,361.0,61.66,46.57
2017,5,1,17,30,653.0,77.0,2.3,27.0,303.0,58.37,44.12
2017,5,1,17,45,591.0,70.0,1.95,26.0,246.0,54.03,40.67
2017,5,1,18,0,529.0,63.0,1.6,25.0,189.0,49.63,36.98
2017,5,1,18,15,435.0,52.0,1.65,24.0,137.0,41.64,29.96
2017,5,1,18,30,341.0,41.0,1.7,23.0,85.0,33.49,22.47
2017,5,1,18,45,196.5,25.5,1.75,22.0,48.0,19.85,8.35
2017,5,1,19,0,52.0,10.0,1.8,21.0,11.0,8.54,0.0
2017,5,1,19,15,26.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,33.0,6.0,1.6,14.5,7.0,0.0,0.0
2017,5,2,6,0,66.0,12.0,1.7,15.0,14.0,56.45,0.0
2017,5,2,6,15,206.5,28.0,1.95,15.5,53.0,234.87,171.7
2017,5,2,6,30,347.0,44.0,2.2,16.0,92.0,373.24,303.43
2017,5,2,6,45,435.0,55.5,2.45,17.0,144.0,472.81,387.11
2017,5,2,7,0,523.0,67.0,2.7,18.0,196.0,577.18,470.0
2017,5,2,7,15,581.5,74.5,2.95,19.0,252.0,654.22,527.91
2017,5,2,7,30,640.0,82.0,3.2,20.0,308.0,732.32,583.88
2017,5,2,7,45,679.0,88.5,3.45,21.0,365.0,791.26,623.61
2017,5,2,8,0,718.0,95.0,3.7,22.0,422.0,849.26,661.42
2017,5,2,8,15,746.5,99.5,3.75,22.5,478.0,892.88,688.34
2017,5,2,8,30,775.0,104.0,3.8,23.0,534.0,928.32,709.15
2017,5,2,8,45,793.5,109.0,3.85,24.0,586.0,958.14,724.46
2017,5,2,9,0,812.0,114.0,3.9,25.0,638.0,984.81,737.49
2017,5,2,9,15,828.0,117.0,3.95,25.5,685.5,1003.23,746.4
2017,5,2,9,30,844.0,120.0,4.0,26.0,733.0,1018.13,753.09
2017,5,2,9,45,851.5,125.0,4.05,27.0,774.5,1023.0,751.8
2017,5,2,10,0,859.0,130.0,4.1,28.0,816.0,1024.06,748.26
2017,5,2,10,15,868.0,132.0,4.15,28.5,852.0,1006.4,734.16
2017,5,2,10,30,877.0,134.0,4.2,29.0,888.0,998.31,726.65
2017,5,2,10,45,879.5,138.5,4.3,29.5,915.0,982.64,714.57
2017,5,2,11,0,882.0,143.0,4.4,30.0,942.0,963.33,700.26
2017,5,2,11,15,886.0,144.5,4.4,30.0,962.5,939.14,683.76
2017,5,2,11,30,890.0,146.0,4.4,30.0,983.0,911.58,665.11
2017,5,2,11,45,896.0,144.0,4.45,30.5,996.5,879.55,642.43
2017,5,2,12,0,902.0,142.0,4.5,31.0,1010.0,844.49,617.77
2017,5,2,12,15,902.5,142.5,4.5,31.0,1013.5,804.38,590.71
2017,5,2,12,30,903.0,143.0,4.5,31.0,1017.0,761.98,560.22
2017,5,2,12,45,899.5,144.0,4.55,31.5,1011.5,715.24,525.07
2017,5,2,13,0,896.0,145.0,4.6,32.0,1006.0,667.0,488.18
2017,5,2,13,15,669.0,275.0,4.6,32.0,913.0,587.08,427.5
2017,5,2,13,30,442.0,405.0,4.6,32.0,820.0,521.89,378.15
2017,5,2,13,45,534.5,357.0,4.7,32.5,848.0,498.41,358.4
2017,5,2,14,0,627.0,309.0,4.8,33.0,876.0,461.31,327.07
2017,5,2,14,15,743.5,224.0,4.8,33.0,875.5,402.66,278.37
2017,5,2,14,30,860.0,139.0,4.8,33.0,875.0,343.42,226.59
2017,5,2,14,45,847.5,138.5,4.85,33.0,838.0,280.31,174.89
2017,5,2,15,0,835.0,138.0,4.9,33.0,801.0,224.33,130.79
2017,5,2,15,15,821.5,135.0,4.9,32.5,758.0,168.05,92.49
2017,5,2,15,30,808.0,132.0,4.9,32.0,715.0,113.53,67.24
2017,5,2,15,45,791.5,127.5,4.95,32.0,667.0,88.46,66.43
2017,5,2,16,0,775.0,123.0,5.0,32.0,619.0,87.64,65.99
2017,5,2,16,15,752.0,118.5,5.0,31.5,566.5,78.68,59.06
2017,5,2,16,30,729.0,114.0,5.0,31.0,514.0,77.66,58.57
2017,5,2,16,45,700.0,108.0,5.0,30.5,459.5,75.41,57.08
2017,5,2,17,0,671.0,102.0,5.0,30.0,405.0,73.01,55.43
2017,5,2,17,15,629.0,95.0,4.75,29.0,348.5,69.57,52.99
2017,5,2,17,30,587.0,88.0,4.5,28.0,292.0,65.98,50.36
2017,5,2,17,45,527.0,79.0,4.25,27.5,237.0,60.52,45.9
2017,5,2,18,0,467.0,70.0,4.0,27.0,182.0,54.91,41.13
2017,5,2,18,15,376.0,57.5,3.8,26.0,132.0,43.85,31.56
2017,5,2,18,30,285.0,45.0,3.6,25.0,82.0,34.58,23.19
2017,5,2,18,45,161.0,27.5,3.45,24.0,46.5,21.29,9.6
2017,5,2,19,0,37.0,10.0,3.3,23.0,11.0,8.54,0.0
2017,5,2,19,15,18.5,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.5,4.0,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,11.0,8.0,3.2,21.0,9.0,14.54,0.0
2017,5,3,6,15,71.5,32.0,3.35,21.5,42.0,124.65,88.28
2017,5,3,6,30,132.0,56.0,3.5,22.0,75.0,206.29,163.85
2017,5,3,6,45,160.0,79.0,3.7,22.5,112.0,260.64,210.87
2017,5,3,7,0,188.0,102.0,3.9,23.0,149.0,315.53,256.52
2017,5,3,7,15,251.5,114.5,4.05,23.5,194.5,386.85,314.52
2017,5,3,7,30,315.0,127.0,4.2,24.0,240.0,462.33,373.67
2017,5,3,7,45,209.5,160.5,4.35,24.5,241.0,409.72,327.87
2017,5,3,8,0,104.0,194.0,4.5,25.0,242.0,308.73,244.8
2017,5,3,8,15,52.5,177.5,4.5,25.5,202.0,231.58,181.66
2017,5,3,8,30,1.0,161.0,4.5,26.0,162.0,143.64,109.44
2017,5,3,8,45,56.0,229.0,4.5,26.5,265.5,286.55,222.32
2017,5,3,9,0,111.0,297.0,4.5,27.0,369.0,416.39,320.51
2017,5,3,9,15,174.5,319.5,4.45,27.5,442.5,521.98,397.87
2017,5,3,9,30,238.0,342.0,4.4,28.0,516.0,604.4,456.51
2017,5,3,9,45,265.5,358.5,4.35,28.5,563.0,663.08,495.73
2017,5,3,10,0,293.0,375.0,4.3,29.0,610.0,697.86,517.97
2017,5,3,10,15,495.5,298.5,4.2,29.0,716.0,825.52,609.87
2017,5,3,10,30,698.0,222.0,4.1,29.0,822.0,935.74,686.01
2017,5,3,10,45,512.5,329.5,4.0,29.5,778.0,838.01,612.23
2017,5,3,11,0,327.0,437.0,3.9,30.0,734.0,733.94,534.63
2017,5,3,11,15,363.5,414.0,3.8,30.0,751.0,725.91,529.87
2017,5,3,11,30,400.0,391.0,3.7,30.0,768.0,724.58,528.86
2017,5,3,11,45,562.0,316.0,3.6,30.5,853.5,769.73,561.06
2017,5,3,12,0,724.0,241.0,3.5,31.0,939.0,802.82,583.74
2017,5,3,12,15,725.0,241.5,3.45,31.0,942.5,765.49,556.98
2017,5,3,12,30,726.0,242.0,3.4,31.0,946.0,726.14,528.91
2017,5,3,12,45,724.5,241.5,3.35,31.5,941.5,682.64,496.52
2017,5,3,13,0,723.0,241.0,3.3,32.0,937.0,637.98,462.84
2017,5,3,13,15,719.5,239.5,3.2,32.0,924.5,590.5,427.34
2017,5,3,13,30,716.0,238.0,3.1,32.0,912.0,542.46,390.63
2017,5,3,13,45,714.0,233.0,3.05,32.0,892.0,492.3,351.65
2017,5,3,14,0,712.0,228.0,3.0,32.0,872.0,441.83,311.45
2017,5,3,14,15,703.0,225.0,3.05,32.0,844.0,390.08,269.69
2017,5,3,14,30,694.0,222.0,3.1,32.0,816.0,339.06,227.93
2017,5,3,14,45,687.0,214.5,3.15,32.0,782.5,286.53,185.27
2017,5,3,15,0,680.0,207.0,3.2,32.0,749.0,234.92,145.04
2017,5,3,15,15,664.5,202.0,3.5,31.5,708.0,185.01,111.23
2017,5,3,15,30,649.0,197.0,3.8,31.0,667.0,137.31,88.16
2017,5,3,15,45,486.5,235.5,4.15,31.0,574.0,139.86,108.05
2017,5,3,16,0,324.0,274.0,4.5,31.0,481.0,171.35,133.63
2017,5,3,16,15,261.5,258.0,4.9,30.5,416.5,163.47,128.06
2017,5,3,16,30,199.0,242.0,5.3,30.0,352.0,163.19,128.63
2017,5,3,16,45,213.5,214.0,5.75,29.5,321.0,147.68,116.78
2017,5,3,17,0,228.0,186.0,6.2,29.0,290.0,126.02,99.67
2017,5,3,17,15,201.0,166.5,6.4,28.0,249.0,118.72,94.38
2017,5,3,17,30,174.0,147.0,6.6,27.0,208.0,105.67,84.08
