Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,17,45,261.0,116.0,6.85,26.5,189.0,84.22,66.22
2017,5,3,18,0,348.0,85.0,7.1,26.0,170.0,62.77,48.0
2017,5,3,18,15,268.5,67.5,6.85,25.0,123.0,50.52,37.37
2017,5,3,18,30,189.0,50.0,6.6,24.0,76.0,38.42,26.53
2017,5,3,18,45,94.5,30.0,6.4,23.5,43.0,23.37,11.46
2017,5,3,19,0,0.0,10.0,6.2,23.0,10.0,8.54,0.0
2017,5,3,19,15,0.0,5.0,5.95,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,42.0,7.0,4.55,13.0,8.5,0.0,0.0
2017,5,4,6,0,84.0,14.0,4.7,13.0,17.0,70.93,0.0
2017,5,4,6,15,223.0,29.5,4.95,13.5,57.0,249.34,190.94
2017,5,4,6,30,362.0,45.0,5.2,14.0,97.0,386.9,321.13
2017,5,4,6,45,450.0,56.0,5.45,14.5,149.5,486.54,407.94
2017,5,4,7,0,538.0,67.0,5.7,15.0,202.0,590.87,494.6
2017,5,4,7,15,596.5,74.5,5.7,15.5,259.5,668.32,555.5
2017,5,4,7,30,655.0,82.0,5.7,16.0,317.0,746.83,614.45
2017,5,4,7,45,695.0,88.0,5.7,16.5,375.0,806.38,656.66
2017,5,4,8,0,735.0,94.0,5.7,17.0,433.0,865.0,696.84
2017,5,4,8,15,764.0,98.5,5.65,17.5,489.5,903.14,720.58
2017,5,4,8,30,793.0,103.0,5.6,18.0,546.0,945.78,747.18
2017,5,4,8,45,813.5,107.5,5.55,19.0,599.5,977.15,763.7
2017,5,4,9,0,834.0,112.0,5.5,20.0,653.0,1005.37,777.76
2017,5,4,9,15,850.0,115.0,5.45,20.0,701.5,1023.83,787.96
2017,5,4,9,30,866.0,118.0,5.4,20.0,750.0,1038.7,795.79
2017,5,4,9,45,877.5,120.5,5.4,20.5,793.0,1031.71,787.47
2017,5,4,10,0,889.0,123.0,5.4,21.0,836.0,1033.98,785.93
2017,5,4,10,15,898.0,125.0,5.35,21.5,872.5,1029.41,779.43
2017,5,4,10,30,907.0,127.0,5.3,22.0,909.0,1021.02,770.57
2017,5,4,10,45,915.0,128.0,5.3,22.5,938.0,1006.83,758.36
2017,5,4,11,0,923.0,129.0,5.3,23.0,967.0,988.87,743.79
2017,5,4,11,15,927.0,130.0,5.3,23.0,988.0,963.54,725.82
2017,5,4,11,30,931.0,131.0,5.3,23.0,1009.0,934.75,705.56
2017,5,4,11,45,934.5,130.5,5.35,23.5,1022.0,900.94,680.8
2017,5,4,12,0,938.0,130.0,5.4,24.0,1035.0,864.08,653.95
2017,5,4,12,15,938.5,130.5,5.45,24.0,1039.0,822.92,625.3
2017,5,4,12,30,939.0,131.0,5.5,24.0,1043.0,779.37,593.42
2017,5,4,12,45,940.0,129.0,5.6,24.5,1038.5,732.16,556.72
2017,5,4,13,0,941.0,127.0,5.7,25.0,1034.0,683.04,517.86
2017,5,4,13,15,938.5,126.5,5.75,25.0,1020.5,631.21,476.9
2017,5,4,13,30,936.0,126.0,5.8,25.0,1007.0,578.04,433.8
2017,5,4,13,45,932.5,124.0,5.85,25.5,985.0,522.21,386.74
2017,5,4,14,0,929.0,122.0,5.9,26.0,963.0,465.5,337.94
2017,5,4,14,15,922.0,120.5,5.9,25.5,933.5,407.23,288.19
2017,5,4,14,30,915.0,119.0,5.9,25.0,904.0,348.88,237.59
2017,5,4,14,45,897.5,121.5,5.95,25.0,864.5,290.69,187.43
2017,5,4,15,0,880.0,124.0,6.0,25.0,825.0,233.95,140.99
2017,5,4,15,15,867.5,121.5,5.95,25.0,782.0,176.53,100.0
2017,5,4,15,30,855.0,119.0,5.9,25.0,739.0,110.25,64.46
2017,5,4,15,45,841.5,114.5,5.9,25.0,690.5,81.01,62.22
2017,5,4,16,0,828.0,110.0,5.9,25.0,642.0,79.85,61.47
2017,5,4,16,15,806.5,106.0,5.8,24.5,589.0,78.71,60.85
2017,5,4,16,30,785.0,102.0,5.7,24.0,536.0,77.45,60.14
2017,5,4,16,45,759.0,96.5,5.6,24.0,480.0,74.91,58.23
2017,5,4,17,0,733.0,91.0,5.5,24.0,424.0,66.04,50.91
2017,5,4,17,15,693.0,85.0,5.15,23.5,366.5,62.93,48.56
2017,5,4,17,30,653.0,79.0,4.8,23.0,309.0,59.7,46.03
2017,5,4,17,45,595.0,71.5,4.45,22.5,252.5,55.06,42.18
2017,5,4,18,0,537.0,64.0,4.1,22.0,196.0,50.31,38.07
2017,5,4,18,15,445.5,53.5,3.7,21.0,143.5,42.77,31.38
2017,5,4,18,30,354.0,43.0,3.3,20.0,91.0,35.09,24.25
2017,5,4,18,45,211.0,27.5,2.9,19.0,52.5,21.39,10.59
2017,5,4,19,0,68.0,12.0,2.5,18.0,14.0,10.24,0.0
2017,5,4,19,15,34.0,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,74.0,15.0,1.5,12.0,18.0,64.83,0.0
2017,5,5,6,15,211.5,31.5,1.8,13.0,58.5,244.19,188.08
2017,5,5,6,30,349.0,48.0,2.1,14.0,99.0,379.78,312.06
2017,5,5,6,45,441.5,59.0,2.45,15.0,152.5,483.23,398.88
2017,5,5,7,0,534.0,70.0,2.8,16.0,206.0,591.38,485.07
2017,5,5,7,15,593.0,78.0,2.85,17.0,263.5,669.98,543.32
2017,5,5,7,30,652.0,86.0,2.9,18.0,321.0,749.6,599.35
2017,5,5,7,45,692.0,92.5,3.0,19.0,379.5,809.81,639.04
2017,5,5,8,0,732.0,99.0,3.1,20.0,438.0,869.02,676.68
2017,5,5,8,15,761.5,103.5,3.2,20.5,495.0,913.84,704.48
2017,5,5,8,30,791.0,108.0,3.3,21.0,552.0,950.02,725.94
2017,5,5,8,45,811.0,112.5,3.4,22.0,605.0,980.84,742.13
2017,5,5,9,0,831.0,117.0,3.5,23.0,658.0,1008.47,756.04
2017,5,5,9,15,847.5,120.5,3.5,23.0,707.0,1027.96,766.68
2017,5,5,9,30,864.0,124.0,3.5,23.0,756.0,1043.82,775.08
2017,5,5,9,45,875.0,127.0,3.5,23.5,799.0,1049.76,775.58
2017,5,5,10,0,886.0,130.0,3.5,24.0,842.0,1038.51,765.07
2017,5,5,10,15,895.0,132.5,3.45,24.5,878.5,1034.3,759.17
2017,5,5,10,30,904.0,135.0,3.4,25.0,915.0,1026.24,750.89
2017,5,5,10,45,909.5,137.0,3.4,25.5,944.0,1010.48,738.2
2017,5,5,11,0,915.0,139.0,3.4,26.0,973.0,991.0,723.32
2017,5,5,11,15,919.5,140.0,3.35,26.0,994.0,966.06,706.09
2017,5,5,11,30,924.0,141.0,3.3,26.0,1015.0,937.66,686.7
2017,5,5,11,45,927.5,141.0,3.3,26.5,1027.5,904.24,663.06
2017,5,5,12,0,931.0,141.0,3.3,27.0,1040.0,867.78,637.45
2017,5,5,12,15,931.5,141.5,3.25,27.0,1044.0,826.61,609.63
2017,5,5,12,30,932.0,142.0,3.2,27.0,1048.0,783.12,578.56
2017,5,5,12,45,931.5,141.0,3.15,27.5,1043.0,735.78,542.84
2017,5,5,13,0,931.0,140.0,3.1,28.0,1038.0,686.7,505.26
2017,5,5,13,15,928.0,139.5,3.05,28.0,1024.5,634.93,465.91
2017,5,5,13,30,925.0,139.0,3.0,28.0,1011.0,581.91,424.59
2017,5,5,13,45,921.0,137.0,2.95,28.5,989.0,526.34,379.5
2017,5,5,14,0,917.0,135.0,2.9,29.0,967.0,469.99,332.77
2017,5,5,14,15,910.0,133.5,2.9,29.0,937.0,412.3,284.81
2017,5,5,14,30,903.0,132.0,2.9,29.0,907.0,354.54,236.06
2017,5,5,14,45,890.5,131.5,2.9,29.0,869.0,296.24,187.36
2017,5,5,15,0,878.0,131.0,2.9,29.0,831.0,238.89,141.62
2017,5,5,15,15,865.5,128.0,2.85,28.5,787.5,172.07,94.55
2017,5,5,15,30,853.0,125.0,2.8,28.0,744.0,115.21,66.76
2017,5,5,15,45,840.5,119.5,2.8,28.0,696.0,84.08,63.87
2017,5,5,16,0,828.0,114.0,2.8,28.0,648.0,82.41,62.73
2017,5,5,16,15,806.0,110.0,2.7,27.5,594.0,81.38,62.23
2017,5,5,16,30,784.0,106.0,2.6,27.0,540.0,80.23,61.64
2017,5,5,16,45,761.0,99.5,2.55,27.0,484.5,77.1,59.27
2017,5,5,17,0,738.0,93.0,2.5,27.0,429.0,67.43,51.4
2017,5,5,17,15,697.0,87.0,2.15,26.0,371.0,64.36,49.22
2017,5,5,17,30,656.0,81.0,1.8,25.0,313.0,61.17,46.88
2017,5,5,17,45,603.0,72.5,1.45,24.0,256.0,55.85,42.59
2017,5,5,18,0,550.0,64.0,1.1,23.0,199.0,50.34,37.95
2017,5,5,18,15,457.5,53.5,1.15,22.0,146.5,42.77,31.28
2017,5,5,18,30,365.0,43.0,1.2,21.0,94.0,35.06,24.18
2017,5,5,18,45,222.5,28.0,1.25,20.0,54.5,22.98,12.01
2017,5,5,19,0,80.0,13.0,1.3,19.0,15.0,11.1,0.0
2017,5,5,19,15,40.0,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.0,7.5,1.25,12.5,10.0,6.4,0.0
2017,5,6,6,0,104.0,15.0,1.3,13.0,20.0,115.09,0.0
2017,5,6,6,15,237.0,30.0,1.55,14.0,60.5,263.09,203.62
2017,5,6,6,30,370.0,45.0,1.8,15.0,101.0,393.99,321.84
2017,5,6,6,45,455.0,55.5,2.05,16.0,153.0,490.75,402.24
2017,5,6,7,0,540.0,66.0,2.3,17.0,205.0,592.02,481.88
2017,5,6,7,15,596.0,73.5,2.5,18.0,261.5,667.18,537.55
2017,5,6,7,30,652.0,81.0,2.7,19.0,318.0,743.34,591.37
2017,5,6,7,45,691.0,87.0,2.9,20.0,375.5,801.83,630.24
2017,5,6,8,0,730.0,93.0,3.1,21.0,433.0,859.38,667.25
2017,5,6,8,15,758.0,97.5,3.15,22.0,488.5,896.66,688.15
2017,5,6,8,30,786.0,102.0,3.2,23.0,544.0,938.18,711.6
2017,5,6,8,45,807.0,105.5,3.3,24.0,597.0,968.74,727.52
2017,5,6,9,0,828.0,109.0,3.4,25.0,650.0,996.21,741.27
2017,5,6,9,15,843.5,112.5,3.3,25.5,698.0,1014.76,749.0
2017,5,6,9,30,859.0,116.0,3.2,26.0,746.0,1029.73,754.46
2017,5,6,9,45,870.5,118.5,3.15,26.5,788.0,1022.93,746.3
2017,5,6,10,0,882.0,121.0,3.1,27.0,830.0,1025.32,744.51
2017,5,6,10,15,890.5,122.5,2.95,27.0,866.0,1019.9,738.39
2017,5,6,10,30,899.0,124.0,2.8,27.0,902.0,1010.74,730.07
2017,5,6,10,45,905.5,126.0,2.65,27.5,930.5,996.37,717.17
2017,5,6,11,0,912.0,128.0,2.5,28.0,959.0,978.28,702.11
2017,5,6,11,15,916.0,129.0,2.35,28.5,980.0,953.33,682.88
2017,5,6,11,30,920.0,130.0,2.2,29.0,1001.0,924.95,661.7
2017,5,6,11,45,928.5,126.5,2.1,29.5,1015.0,893.22,639.02
2017,5,6,12,0,937.0,123.0,2.0,30.0,1029.0,858.28,614.4
2017,5,6,12,15,937.5,123.0,1.95,30.0,1032.5,817.03,587.41
2017,5,6,12,30,938.0,123.0,1.9,30.0,1036.0,773.43,557.74
2017,5,6,12,45,936.5,123.0,1.85,30.5,1031.0,726.39,523.29
2017,5,6,13,0,935.0,123.0,1.8,31.0,1026.0,677.6,487.03
2017,5,6,13,15,932.5,122.5,1.75,31.0,1013.0,626.3,449.17
2017,5,6,13,30,930.0,122.0,1.7,31.0,1000.0,573.66,409.3
2017,5,6,13,45,925.5,121.0,1.65,31.0,978.5,518.58,366.53
2017,5,6,14,0,921.0,120.0,1.6,31.0,957.0,462.73,321.94
2017,5,6,14,15,914.5,118.5,1.6,31.0,927.5,405.27,275.2
2017,5,6,14,30,908.0,117.0,1.6,31.0,898.0,347.67,227.51
2017,5,6,14,45,892.5,119.0,1.65,31.0,860.0,290.23,180.42
2017,5,6,15,0,877.0,121.0,1.7,31.0,822.0,234.01,136.29
2017,5,6,15,15,865.0,118.5,1.75,31.0,779.0,177.01,96.89
2017,5,6,15,30,853.0,116.0,1.8,31.0,736.0,110.93,61.91
2017,5,6,15,45,837.5,112.5,1.9,31.0,688.0,79.54,59.35
2017,5,6,16,0,822.0,109.0,2.0,31.0,640.0,78.95,59.1
2017,5,6,16,15,801.0,105.5,2.0,30.5,587.5,78.15,58.77
2017,5,6,16,30,780.0,102.0,2.0,30.0,535.0,77.25,58.38
2017,5,6,16,45,753.0,96.5,2.05,29.5,479.5,74.7,56.64
2017,5,6,17,0,726.0,91.0,2.1,29.0,424.0,65.84,49.62
2017,5,6,17,15,687.0,85.5,1.85,28.0,367.0,63.11,47.74
2017,5,6,17,30,648.0,80.0,1.6,27.0,310.0,60.29,45.72
2017,5,6,17,45,593.0,72.0,1.4,26.5,254.0,55.31,41.67
2017,5,6,18,0,538.0,64.0,1.2,26.0,198.0,50.2,37.33
2017,5,6,18,15,450.5,53.5,1.2,25.0,146.0,42.67,30.79
2017,5,6,18,30,363.0,43.0,1.2,24.0,94.0,34.98,23.81
2017,5,6,18,45,227.0,28.0,1.25,23.0,55.0,22.93,11.99
2017,5,6,19,0,91.0,13.0,1.3,22.0,16.0,11.1,0.0
2017,5,6,19,15,45.5,6.5,1.35,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.5,1.7,14.5,11.0,7.26,0.0
2017,5,7,6,0,116.0,17.0,1.8,15.0,22.0,128.45,0.0
2017,5,7,6,15,248.5,32.0,1.9,15.5,63.0,273.73,212.58
2017,5,7,6,30,381.0,47.0,2.0,16.0,104.0,405.01,330.05
2017,5,7,6,45,468.5,56.5,2.1,17.0,157.0,503.39,410.82
2017,5,7,7,0,556.0,66.0,2.2,18.0,210.0,606.09,490.29
2017,5,7,7,15,611.0,73.5,2.5,19.0,267.0,680.84,545.57
2017,5,7,7,30,666.0,81.0,2.8,20.0,324.0,756.5,599.1
2017,5,7,7,45,706.0,86.0,3.15,21.0,382.0,814.91,638.46
2017,5,7,8,0,746.0,91.0,3.5,22.0,440.0,866.17,671.65
2017,5,7,8,15,773.0,95.5,3.6,22.5,496.0,909.29,698.28
2017,5,7,8,30,800.0,100.0,3.7,23.0,552.0,949.99,722.82
2017,5,7,8,45,819.5,104.0,3.8,24.0,604.5,979.77,738.19
2017,5,7,9,0,839.0,108.0,3.9,25.0,657.0,1006.4,751.36
2017,5,7,9,15,854.0,110.5,3.9,25.5,704.5,1023.27,758.81
2017,5,7,9,30,869.0,113.0,3.9,26.0,752.0,1023.86,755.66
2017,5,7,9,45,879.5,116.0,3.9,26.5,794.5,1029.51,756.18
2017,5,7,10,0,890.0,119.0,3.9,27.0,837.0,1031.42,754.37
2017,5,7,10,15,898.0,121.0,3.9,27.5,872.5,1025.98,747.97
2017,5,7,10,30,906.0,123.0,3.9,28.0,908.0,1016.76,739.37
2017,5,7,10,45,911.5,124.5,3.9,28.5,936.0,1000.86,726.62
2017,5,7,11,0,917.0,126.0,3.9,29.0,964.0,981.29,711.71
2017,5,7,11,15,920.5,127.0,3.9,29.0,984.0,955.83,694.51
2017,5,7,11,30,924.0,128.0,3.9,29.0,1004.0,926.97,675.17
2017,5,7,11,45,913.5,137.0,3.9,29.5,1012.0,889.88,649.07
2017,5,7,12,0,903.0,146.0,3.9,30.0,1020.0,850.15,621.28
2017,5,7,12,15,903.0,146.0,3.9,30.0,1023.0,809.29,593.9
2017,5,7,12,30,903.0,146.0,3.9,30.0,1026.0,766.27,563.23
2017,5,7,12,45,900.5,146.5,3.95,30.5,1020.5,720.04,528.65
2017,5,7,13,0,898.0,147.0,4.0,31.0,1015.0,672.29,492.33
2017,5,7,13,15,894.5,146.5,4.0,31.0,1001.0,621.92,454.19
2017,5,7,13,30,891.0,146.0,4.0,31.0,987.0,570.43,414.2
2017,5,7,13,45,884.5,145.0,4.05,31.0,965.0,516.26,371.25
2017,5,7,14,0,878.0,144.0,4.1,31.0,943.0,461.61,326.75
2017,5,7,14,15,768.0,205.0,4.1,31.0,888.0,402.67,279.98
2017,5,7,14,30,658.0,266.0,4.1,31.0,833.0,360.31,246.38
2017,5,7,14,45,748.0,202.5,4.15,31.0,821.5,296.66,192.09
2017,5,7,15,0,838.0,139.0,4.2,31.0,810.0,231.13,136.72
2017,5,7,15,15,824.5,136.0,4.2,30.5,767.0,174.98,97.42
2017,5,7,15,30,811.0,133.0,4.2,30.0,724.0,120.59,70.16
2017,5,7,15,45,763.5,138.0,4.25,30.0,665.0,94.29,71.66
2017,5,7,16,0,716.0,143.0,4.3,30.0,606.0,90.11,68.51
2017,5,7,16,15,651.0,147.0,4.3,29.5,542.0,94.59,72.55
2017,5,7,16,30,586.0,151.0,4.3,29.0,478.0,99.67,77.15
2017,5,7,16,45,626.5,129.0,4.35,28.5,445.5,88.38,68.26
2017,5,7,17,0,667.0,107.0,4.4,28.0,413.0,76.12,58.46
2017,5,7,17,15,625.5,99.5,4.2,27.5,357.0,72.47,55.74
2017,5,7,17,30,584.0,92.0,4.0,27.0,301.0,68.64,52.8
2017,5,7,17,45,525.5,83.0,3.85,26.5,246.0,63.32,48.47
2017,5,7,18,0,467.0,74.0,3.7,26.0,191.0,57.83,43.83
2017,5,7,18,15,383.0,61.0,3.6,25.0,141.0,46.35,33.91
2017,5,7,18,30,299.0,48.0,3.5,24.0,91.0,36.81,25.34
2017,5,7,18,45,149.5,32.0,3.4,23.5,53.5,24.62,13.44
2017,5,7,19,0,0.0,16.0,3.3,23.0,16.0,13.66,0.0
2017,5,7,19,15,0.0,8.0,3.4,22.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,17.5,7.5,2.8,17.5,8.5,18.03,0.0
2017,5,8,6,0,35.0,15.0,2.9,18.0,17.0,55.11,0.0
2017,5,8,6,15,117.0,37.5,2.95,18.0,54.0,165.92,127.36
2017,5,8,6,30,199.0,60.0,3.0,18.0,91.0,262.89,214.43
2017,5,8,6,45,217.5,82.0,3.15,18.5,128.5,310.4,255.9
2017,5,8,7,0,236.0,104.0,3.3,19.0,166.0,357.84,295.33
2017,5,8,7,15,301.5,114.0,3.5,19.5,212.5,429.5,353.7
2017,5,8,7,30,367.0,124.0,3.7,20.0,259.0,527.4,429.74
2017,5,8,7,45,290.0,160.0,3.95,20.5,277.5,484.16,392.19
2017,5,8,8,0,213.0,196.0,4.2,21.0,296.0,435.37,350.5
2017,5,8,8,15,118.0,202.5,4.3,21.5,259.0,346.32,276.63
2017,5,8,8,30,23.0,209.0,4.4,22.0,222.0,214.94,168.69
2017,5,8,8,45,130.5,253.0,4.5,22.5,338.0,410.66,323.97
2017,5,8,9,0,238.0,297.0,4.6,23.0,454.0,566.19,441.53
2017,5,8,9,15,160.0,317.5,4.6,23.0,426.5,503.94,390.72
2017,5,8,9,30,82.0,338.0,4.6,23.0,399.0,418.81,323.47
2017,5,8,9,45,82.5,357.0,4.65,23.5,421.0,433.3,333.13
2017,5,8,10,0,83.0,376.0,4.7,24.0,443.0,447.13,341.95
2017,5,8,10,15,71.5,386.5,4.7,24.0,446.0,439.52,335.11
2017,5,8,10,30,60.0,397.0,4.7,24.0,449.0,431.93,328.44
2017,5,8,10,45,96.5,429.5,4.7,24.5,516.5,491.82,372.38
2017,5,8,11,0,133.0,462.0,4.7,25.0,584.0,563.44,423.51
2017,5,8,11,15,78.5,411.5,4.7,25.5,484.0,441.4,332.29
2017,5,8,11,30,24.0,361.0,4.7,26.0,384.0,329.27,247.45
2017,5,8,11,45,35.0,398.0,4.75,26.5,432.0,376.96,282.56
2017,5,8,12,0,46.0,435.0,4.8,27.0,480.0,411.06,306.88
2017,5,8,12,15,97.5,469.5,4.8,27.0,565.0,470.85,351.12
2017,5,8,12,30,149.0,504.0,4.8,27.0,650.0,525.01,390.37
2017,5,8,12,45,116.0,490.5,4.8,27.0,604.0,475.37,353.59
2017,5,8,13,0,83.0,477.0,4.8,27.0,558.0,432.76,322.13
2017,5,8,13,15,135.5,481.0,4.8,27.0,610.5,448.49,333.82
2017,5,8,13,30,188.0,485.0,4.8,27.0,663.0,461.78,342.9
2017,5,8,13,45,144.5,468.0,4.8,27.5,603.0,410.9,304.5
2017,5,8,14,0,101.0,451.0,4.8,28.0,543.0,375.73,278.07
2017,5,8,14,15,113.5,439.5,4.8,28.0,540.0,348.34,257.26
2017,5,8,14,30,126.0,428.0,4.8,28.0,537.0,330.1,242.86
2017,5,8,14,45,92.5,393.5,4.8,28.0,472.0,300.01,221.2
2017,5,8,15,0,59.0,359.0,4.8,28.0,407.0,262.22,194.3
2017,5,8,15,15,110.0,354.0,4.75,27.5,436.5,255.2,187.96
2017,5,8,15,30,161.0,349.0,4.7,27.0,466.0,226.98,167.82
2017,5,8,15,45,143.5,323.5,4.7,27.0,423.0,203.69,161.33
2017,5,8,16,0,126.0,298.0,4.7,27.0,380.0,191.13,151.72
2017,5,8,16,15,278.5,249.5,4.65,26.5,411.0,158.98,126.34
2017,5,8,16,30,431.0,201.0,4.6,26.0,442.0,128.09,101.63
2017,5,8,16,45,239.0,191.5,4.55,26.0,323.0,128.48,102.36
2017,5,8,17,0,47.0,182.0,4.5,26.0,204.0,132.25,105.89
2017,5,8,17,15,37.0,159.5,4.35,25.5,175.5,117.18,93.85
2017,5,8,17,30,27.0,137.0,4.2,25.0,147.0,101.78,81.33
2017,5,8,17,45,19.0,113.0,4.05,25.0,119.5,87.69,69.52
2017,5,8,18,0,11.0,89.0,3.9,25.0,92.0,69.75,54.17
2017,5,8,18,15,5.5,65.5,3.75,24.5,67.0,52.0,38.8
2017,5,8,18,30,0.0,42.0,3.6,24.0,42.0,34.03,23.04
2017,5,8,18,45,0.0,24.0,3.45,23.5,24.0,19.81,9.86
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,5.12,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.0,5.0,3.1,18.5,5.5,10.26,0.0
2017,5,9,6,0,18.0,10.0,3.2,19.0,11.0,25.12,0.0
2017,5,9,6,15,65.5,35.0,3.35,19.0,44.0,105.55,79.44
2017,5,9,6,30,113.0,60.0,3.5,19.0,77.0,178.91,144.53
2017,5,9,6,45,160.0,86.0,3.7,19.5,121.5,269.15,220.83
2017,5,9,7,0,207.0,112.0,3.9,20.0,166.0,345.09,283.76
2017,5,9,7,15,103.5,93.5,4.05,20.5,120.5,204.2,167.25
2017,5,9,7,30,0.0,75.0,4.2,21.0,75.0,62.73,46.64
2017,5,9,7,45,0.0,60.0,4.35,21.5,60.0,49.7,35.69
2017,5,9,8,0,0.0,45.0,4.5,22.0,45.0,37.23,25.19
2017,5,9,8,15,0.0,68.0,4.6,22.5,68.0,56.41,40.74
2017,5,9,8,30,0.0,91.0,4.7,23.0,91.0,75.71,56.14
2017,5,9,8,45,0.0,92.5,4.8,23.5,92.5,76.97,56.84
2017,5,9,9,0,0.0,94.0,4.9,24.0,94.0,78.28,57.58
2017,5,9,9,15,0.0,105.5,4.9,24.5,105.5,88.4,65.35
2017,5,9,9,30,0.0,117.0,4.9,25.0,117.0,98.5,73.03
2017,5,9,9,45,0.0,121.0,4.95,26.0,121.0,101.97,75.27
2017,5,9,10,0,0.0,125.0,5.0,27.0,125.0,105.43,77.5
2017,5,9,10,15,4.5,168.0,5.0,27.0,172.0,147.52,110.24
2017,5,9,10,30,9.0,211.0,5.0,27.0,219.0,189.54,142.5
2017,5,9,10,45,11.0,229.5,5.0,27.5,239.5,207.01,155.33
2017,5,9,11,0,13.0,248.0,5.0,28.0,260.0,224.13,167.82
2017,5,9,11,15,12.0,234.0,5.0,28.0,245.0,209.83,156.77
2017,5,9,11,30,11.0,220.0,5.0,28.0,230.0,195.83,146.01
2017,5,9,11,45,15.0,275.0,5.05,28.0,289.5,245.07,183.17
2017,5,9,12,0,19.0,330.0,5.1,28.0,349.0,293.06,218.92
2017,5,9,12,15,9.5,184.5,5.15,28.0,194.0,161.8,119.79
2017,5,9,12,30,0.0,39.0,5.2,28.0,39.0,32.71,19.98
2017,5,9,12,45,5.5,124.0,5.3,28.0,129.5,107.29,78.08
2017,5,9,13,0,11.0,209.0,5.4,28.0,220.0,179.91,133.76
2017,5,9,13,15,13.0,243.5,5.45,28.0,256.0,207.52,154.64
2017,5,9,13,30,15.0,278.0,5.5,28.0,292.0,234.02,174.65
2017,5,9,13,45,22.5,322.0,5.6,28.0,342.5,261.36,195.18
2017,5,9,14,0,30.0,366.0,5.7,28.0,393.0,290.05,216.58
2017,5,9,14,15,18.0,269.0,5.75,28.0,285.0,221.47,165.21
2017,5,9,14,30,6.0,172.0,5.8,28.0,177.0,142.09,105.05
2017,5,9,14,45,16.5,240.5,5.85,28.0,254.0,195.04,145.53
2017,5,9,15,0,27.0,309.0,5.9,28.0,331.0,227.38,169.85
2017,5,9,15,15,13.5,209.0,5.95,27.5,220.0,167.18,124.93
2017,5,9,15,30,0.0,109.0,6.0,27.0,109.0,90.17,65.9
2017,5,9,15,45,0.0,126.5,6.05,27.0,126.5,103.45,80.18
2017,5,9,16,0,0.0,144.0,6.1,27.0,144.0,116.23,90.94
2017,5,9,16,15,24.0,186.0,6.05,26.5,200.0,137.79,109.2
2017,5,9,16,30,48.0,228.0,6.0,26.0,256.0,161.64,129.48
2017,5,9,16,45,24.0,148.0,5.95,26.0,162.0,112.54,89.17
2017,5,9,17,0,0.0,68.0,5.9,26.0,68.0,56.38,42.28
2017,5,9,17,15,0.0,58.0,5.75,25.5,58.0,48.03,35.44
2017,5,9,17,30,0.0,48.0,5.6,25.0,48.0,39.69,28.5
2017,5,9,17,45,78.5,81.0,5.45,25.0,101.0,62.84,48.39
2017,5,9,18,0,157.0,114.0,5.3,25.0,154.0,82.76,65.29
2017,5,9,18,15,113.5,84.5,5.1,24.5,109.5,62.82,48.02
2017,5,9,18,30,70.0,55.0,4.9,24.0,65.0,42.25,29.97
2017,5,9,18,45,35.0,30.5,4.75,23.5,35.5,24.29,13.51
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.12,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.56,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,20.0,1.0,0.85,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.64,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,6.56,0.0
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,11.51,3.86
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,17.7,9.16
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,23.91,14.42
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,30.96,20.28
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,38.03,26.06
2017,5,10,7,45,0.0,81.0,4.9,22.5,81.0,67.58,50.26
2017,5,10,8,0,0.0,116.0,5.2,23.0,116.0,100.63,76.89
2017,5,10,8,15,0.0,125.5,5.35,23.5,125.5,108.57,82.83
2017,5,10,8,30,0.0,135.0,5.5,24.0,135.0,116.59,88.78
2017,5,10,8,45,0.0,121.5,5.7,25.0,121.5,103.16,77.42
2017,5,10,9,0,0.0,108.0,5.9,26.0,108.0,90.68,66.95
2017,5,10,9,15,5.5,167.0,5.9,26.0,171.0,149.68,113.53
2017,5,10,9,30,11.0,226.0,5.9,26.0,234.0,209.74,160.13
2017,5,10,9,45,12.0,238.0,5.95,26.5,248.0,220.53,167.72
2017,5,10,10,0,13.0,250.0,6.0,27.0,262.0,231.21,175.24
2017,5,10,10,15,14.5,260.5,5.95,27.0,273.5,240.86,182.3
2017,5,10,10,30,16.0,271.0,5.9,27.0,285.0,250.34,189.22
2017,5,10,10,45,16.5,276.5,5.9,27.5,291.0,254.16,191.46
2017,5,10,11,0,17.0,282.0,5.9,28.0,297.0,257.89,193.64
2017,5,10,11,15,16.5,288.5,5.85,28.5,304.0,261.45,195.66
2017,5,10,11,30,16.0,295.0,5.8,29.0,311.0,264.88,197.6
2017,5,10,11,45,71.5,396.5,5.8,29.5,466.0,406.09,302.76
2017,5,10,12,0,127.0,498.0,5.8,30.0,621.0,535.99,395.94
2017,5,10,12,15,74.0,423.5,5.8,30.0,495.0,414.58,307.09
2017,5,10,12,30,21.0,349.0,5.8,30.0,369.0,304.94,225.84
2017,5,10,12,45,44.5,407.0,5.8,30.0,450.5,363.26,269.18
2017,5,10,13,0,68.0,465.0,5.8,30.0,532.0,414.49,306.43
2017,5,10,13,15,74.5,464.0,5.8,30.0,536.5,407.09,300.79
2017,5,10,13,30,81.0,463.0,5.8,30.0,541.0,398.9,294.61
2017,5,10,13,45,128.0,463.5,5.8,30.0,582.5,400.68,295.43
2017,5,10,14,0,175.0,464.0,5.8,30.0,624.0,404.2,296.75
2017,5,10,14,15,103.5,408.0,5.75,30.0,502.0,336.87,247.75
2017,5,10,14,30,32.0,352.0,5.7,30.0,380.0,268.41,198.57
2017,5,10,14,45,26.5,321.5,5.7,30.0,344.0,241.21,178.57
2017,5,10,15,0,21.0,291.0,5.7,30.0,308.0,228.73,169.67
2017,5,10,15,15,47.5,311.5,5.65,29.5,347.0,224.93,166.43
2017,5,10,15,30,74.0,332.0,5.6,29.0,386.0,228.64,170.02
2017,5,10,15,45,38.5,252.5,5.6,29.0,280.5,178.41,140.02
2017,5,10,16,0,3.0,173.0,5.6,29.0,175.0,137.17,107.14
2017,5,10,16,15,10.0,185.5,5.6,28.5,191.5,145.17,114.27
2017,5,10,16,30,17.0,198.0,5.6,28.0,208.0,152.39,120.81
2017,5,10,16,45,8.5,168.0,5.6,27.5,173.0,130.97,103.85
2017,5,10,17,0,0.0,138.0,5.6,27.0,138.0,109.14,86.31
2017,5,10,17,15,0.0,119.0,5.45,26.5,119.0,94.76,74.74
2017,5,10,17,30,0.0,100.0,5.3,26.0,100.0,80.23,62.84
2017,5,10,17,45,0.0,81.0,5.2,25.5,81.0,65.56,50.6
2017,5,10,18,0,0.0,62.0,5.1,25.0,62.0,50.74,37.97
2017,5,10,18,15,0.0,45.0,4.85,24.5,45.0,37.24,26.26
2017,5,10,18,30,0.0,28.0,4.6,24.0,28.0,23.11,13.89
2017,5,10,18,45,0.0,15.5,4.45,24.0,15.5,12.76,4.48
2017,5,10,19,0,0.0,3.0,4.3,24.0,3.0,2.46,0.0
2017,5,10,19,15,0.0,1.5,4.2,23.5,1.5,1.28,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,15.0,8.0,0.85,20.5,8.5,16.82,0.0
2017,5,11,6,0,30.0,16.0,0.9,21.0,17.0,44.37,5.8
2017,5,11,6,15,95.5,40.0,1.0,21.5,53.5,152.55,116.21
2017,5,11,6,30,161.0,64.0,1.1,22.0,90.0,238.48,190.14
2017,5,11,6,45,80.5,53.0,1.2,22.5,66.0,132.12,105.46
2017,5,11,7,0,0.0,42.0,1.3,23.0,42.0,34.7,23.2
2017,5,11,7,15,0.0,54.0,1.25,23.0,54.0,44.69,31.55
2017,5,11,7,30,0.0,66.0,1.2,23.0,66.0,54.7,39.72
2017,5,11,7,45,3.0,111.0,1.2,23.5,113.0,100.22,76.67
2017,5,11,8,0,6.0,156.0,1.2,24.0,160.0,148.04,114.42
2017,5,11,8,15,3.0,133.0,1.25,24.0,135.0,118.85,90.6
2017,5,11,8,30,0.0,110.0,1.3,24.0,110.0,93.0,69.61
2017,5,11,8,45,0.0,130.0,1.4,24.5,130.0,111.01,83.56
2017,5,11,9,0,0.0,150.0,1.5,25.0,150.0,128.97,97.21
2017,5,11,9,15,0.0,142.0,1.65,25.0,142.0,121.06,90.72
2017,5,11,9,30,0.0,134.0,1.8,25.0,134.0,113.57,84.66
2017,5,11,9,45,1.5,146.5,2.0,25.5,148.0,126.02,94.1
2017,5,11,10,0,3.0,159.0,2.2,26.0,162.0,138.38,103.35
2017,5,11,10,15,8.0,206.5,2.35,26.5,214.0,185.3,139.13
2017,5,11,10,30,13.0,254.0,2.5,27.0,266.0,231.99,174.03
2017,5,11,10,45,12.0,238.0,2.65,27.5,249.5,215.49,160.97
2017,5,11,11,0,11.0,222.0,2.8,28.0,233.0,199.45,148.45
2017,5,11,11,15,15.5,277.0,2.85,28.5,292.0,250.47,186.27
2017,5,11,11,30,20.0,332.0,2.9,29.0,351.0,300.49,222.54
2017,5,11,11,45,14.0,255.0,2.95,29.5,268.5,227.17,167.73
2017,5,11,12,0,8.0,178.0,3.0,30.0,186.0,155.98,114.14
2017,5,11,12,15,17.0,279.0,3.0,30.0,296.0,246.48,181.89
2017,5,11,12,30,26.0,380.0,3.0,30.0,406.0,335.61,246.77
2017,5,11,12,45,25.5,377.5,3.0,30.5,403.0,327.12,239.76
2017,5,11,13,0,25.0,375.0,3.0,31.0,400.0,318.76,233.22
2017,5,11,13,15,20.5,335.0,2.95,31.0,355.5,284.29,208.18
2017,5,11,13,30,16.0,295.0,2.9,31.0,311.0,247.87,181.62
2017,5,11,13,45,9.5,222.5,2.85,31.0,232.5,186.11,136.06
2017,5,11,14,0,3.0,150.0,2.8,31.0,154.0,124.93,90.31
2017,5,11,14,15,21.0,258.5,2.7,30.5,278.0,206.78,151.87
2017,5,11,14,30,39.0,367.0,2.6,30.0,402.0,280.15,205.73
2017,5,11,14,45,19.5,197.5,2.55,30.0,215.0,156.75,114.36
2017,5,11,15,0,0.0,28.0,2.5,30.0,28.0,23.3,12.64
2017,5,11,15,15,30.0,176.0,2.4,29.5,198.5,137.74,100.47
2017,5,11,15,30,60.0,324.0,2.3,29.0,369.0,223.96,165.83
2017,5,11,15,45,309.5,262.0,2.2,29.0,467.0,162.35,126.42
2017,5,11,16,0,559.0,200.0,2.1,29.0,565.0,123.74,95.87
2017,5,11,16,15,500.0,200.5,1.95,28.5,507.0,125.78,98.09
2017,5,11,16,30,441.0,201.0,1.8,28.0,449.0,127.98,100.4
2017,5,11,16,45,392.5,196.5,1.65,28.0,400.5,133.58,105.32
2017,5,11,17,0,344.0,192.0,1.5,28.0,352.0,130.92,103.49
2017,5,11,17,15,308.0,173.5,1.3,27.5,303.0,120.0,95.05
2017,5,11,17,30,272.0,155.0,1.1,27.0,254.0,108.63,86.08
2017,5,11,17,45,245.0,133.5,0.95,26.5,211.0,95.06,75.07
2017,5,11,18,0,218.0,112.0,0.8,26.0,168.0,80.97,63.32
2017,5,11,18,15,158.0,87.5,0.7,25.5,123.0,65.05,49.67
2017,5,11,18,30,98.0,63.0,0.6,25.0,78.0,47.56,34.36
2017,5,11,18,45,53.0,37.0,0.5,25.0,44.5,28.85,17.33
2017,5,11,19,0,8.0,11.0,0.4,25.0,11.0,9.3,0.0
2017,5,11,19,15,4.0,5.5,0.35,24.5,5.5,4.69,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.0,3.4,15.5,14.0,54.89,0.0
2017,5,12,6,0,139.0,20.0,3.6,16.0,28.0,154.12,48.53
2017,5,12,6,15,261.5,34.0,3.95,16.5,69.5,286.24,228.19
2017,5,12,6,30,384.0,48.0,4.3,17.0,111.0,409.82,337.42
2017,5,12,6,45,464.0,58.0,4.7,17.5,163.0,502.55,416.03
2017,5,12,7,0,544.0,68.0,5.1,18.0,215.0,599.32,494.52
2017,5,12,7,15,597.5,75.5,5.2,18.5,271.0,672.34,550.48
2017,5,12,7,30,651.0,83.0,5.3,19.0,327.0,746.22,604.82
2017,5,12,7,45,691.0,87.5,5.4,20.0,384.0,803.55,643.64
2017,5,12,8,0,731.0,92.0,5.5,21.0,441.0,859.99,680.6
2017,5,12,8,15,758.0,96.5,5.45,21.5,496.0,896.64,702.8
2017,5,12,8,30,785.0,101.0,5.4,22.0,551.0,937.06,727.33
2017,5,12,8,45,807.0,104.0,5.4,22.5,603.5,967.93,745.04
2017,5,12,9,0,829.0,107.0,5.4,23.0,656.0,995.78,760.55
2017,5,12,9,15,844.0,110.0,5.35,23.5,703.5,1013.22,768.44
2017,5,12,9,30,859.0,113.0,5.3,24.0,751.0,1014.4,765.32
2017,5,12,9,45,870.5,115.5,5.25,24.5,793.0,1020.6,765.92
2017,5,12,10,0,882.0,118.0,5.2,25.0,835.0,1023.13,764.15
2017,5,12,10,15,890.0,120.0,5.15,25.5,870.0,1017.89,757.34
2017,5,12,10,30,898.0,122.0,5.1,26.0,905.0,1008.92,748.28
2017,5,12,10,45,903.5,123.5,5.05,26.5,933.0,993.32,735.0
2017,5,12,11,0,909.0,125.0,5.0,27.0,961.0,974.09,719.53
2017,5,12,11,15,913.0,126.0,4.95,27.5,981.0,949.48,700.65
2017,5,12,11,30,917.0,127.0,4.9,28.0,1001.0,921.47,679.68
2017,5,12,11,45,923.0,125.0,4.9,28.5,1014.0,889.33,656.39
2017,5,12,12,0,929.0,123.0,4.9,29.0,1027.0,854.11,631.11
2017,5,12,12,15,929.5,123.0,4.9,29.0,1030.5,813.44,603.35
2017,5,12,12,30,930.0,123.0,4.9,29.0,1034.0,770.49,572.98
2017,5,12,12,45,928.0,123.0,4.9,29.5,1028.5,723.85,537.35
2017,5,12,13,0,926.0,123.0,4.9,30.0,1023.0,675.59,499.95
2017,5,12,13,15,923.5,122.5,4.9,30.0,1010.0,625.2,461.22
2017,5,12,13,30,921.0,122.0,4.9,30.0,997.0,573.51,420.5
2017,5,12,13,45,916.0,121.5,4.9,30.0,975.5,519.49,376.97
2017,5,12,14,0,911.0,121.0,4.9,30.0,954.0,464.76,331.72
2017,5,12,14,15,905.0,119.5,4.9,30.0,925.5,408.5,284.3
2017,5,12,14,30,899.0,118.0,4.9,30.0,897.0,352.06,236.04
2017,5,12,14,45,892.0,115.5,4.9,30.5,861.5,294.78,186.99
2017,5,12,15,0,885.0,113.0,4.9,31.0,826.0,237.87,140.3
2017,5,12,15,15,874.0,110.5,4.85,30.5,784.0,181.04,99.46
2017,5,12,15,30,863.0,108.0,4.8,30.0,742.0,125.46,69.95
2017,5,12,15,45,847.0,105.5,4.8,30.0,694.5,85.98,64.89
2017,5,12,16,0,831.0,103.0,4.8,30.0,647.0,74.91,56.08
2017,5,12,16,15,811.5,99.5,4.7,29.5,595.0,73.96,55.62
2017,5,12,16,30,792.0,96.0,4.6,29.0,543.0,72.9,55.07
2017,5,12,16,45,764.0,92.5,4.5,29.0,488.0,71.62,54.21
2017,5,12,17,0,736.0,89.0,4.4,29.0,433.0,70.28,53.31
2017,5,12,17,15,699.0,83.5,4.0,28.0,376.5,61.53,46.4
2017,5,12,17,30,662.0,78.0,3.6,27.0,320.0,58.64,44.31
2017,5,12,17,45,607.0,71.5,3.2,26.5,264.0,54.73,41.17
2017,5,12,18,0,552.0,65.0,2.8,26.0,208.0,50.75,37.83
2017,5,12,18,15,468.0,55.0,2.5,24.5,156.0,43.65,31.77
2017,5,12,18,30,384.0,45.0,2.2,23.0,104.0,36.41,25.29
2017,5,12,18,45,251.0,31.0,1.95,22.0,63.5,25.29,14.83
2017,5,12,19,0,118.0,17.0,1.7,21.0,23.0,13.25,0.0
2017,5,12,19,15,59.0,8.5,1.7,20.5,11.5,7.26,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,10.5,1.45,15.5,14.5,56.02,0.0
2017,5,13,6,0,141.0,21.0,1.6,16.0,29.0,158.24,60.92
2017,5,13,6,15,265.0,35.5,1.7,16.5,71.5,287.61,228.47
2017,5,13,6,30,389.0,50.0,1.8,17.0,114.0,416.07,338.73
2017,5,13,6,45,469.0,60.0,1.9,18.0,167.0,509.25,413.93
2017,5,13,7,0,549.0,70.0,2.0,19.0,220.0,606.3,487.88
2017,5,13,7,15,602.0,77.5,2.0,19.5,276.0,679.11,540.32
2017,5,13,7,30,655.0,85.0,2.0,20.0,332.0,752.68,590.85
2017,5,13,7,45,693.0,90.5,2.05,21.0,389.0,809.58,626.7
2017,5,13,8,0,731.0,96.0,2.1,22.0,446.0,865.46,660.64
2017,5,13,8,15,758.0,100.5,2.05,22.5,501.0,901.57,680.47
2017,5,13,8,30,785.0,105.0,2.0,23.0,556.0,941.98,702.87
2017,5,13,8,45,805.5,109.0,2.0,24.0,608.5,972.52,717.47
2017,5,13,9,0,826.0,113.0,2.0,25.0,661.0,999.99,729.94
2017,5,13,9,15,841.0,116.0,2.05,25.5,708.5,1017.35,737.93
2017,5,13,9,30,856.0,119.0,2.1,26.0,756.0,1031.18,743.86
2017,5,13,9,45,868.0,121.0,2.15,26.5,797.5,1024.11,736.72
2017,5,13,10,0,880.0,123.0,2.2,27.0,839.0,1026.5,735.99
2017,5,13,10,15,888.5,125.0,2.2,27.5,874.5,1021.66,730.18
2017,5,13,10,30,897.0,127.0,2.2,28.0,910.0,1013.07,722.28
2017,5,13,10,45,904.5,128.0,2.2,28.5,939.0,998.8,711.01
2017,5,13,11,0,912.0,129.0,2.2,29.0,968.0,980.84,697.65
2017,5,13,11,15,916.0,130.0,2.15,29.0,988.5,956.05,680.99
2017,5,13,11,30,920.0,131.0,2.1,29.0,1009.0,927.86,662.31
2017,5,13,11,45,925.5,129.5,2.1,29.5,1022.0,895.55,640.26
2017,5,13,12,0,931.0,128.0,2.1,30.0,1035.0,860.17,616.28
2017,5,13,12,15,931.5,128.5,2.05,30.0,1039.0,819.7,589.78
2017,5,13,12,30,932.0,129.0,2.0,30.0,1043.0,776.96,560.69
2017,5,13,12,45,932.5,127.5,2.0,30.5,1038.5,730.73,527.18
2017,5,13,13,0,933.0,126.0,2.0,31.0,1034.0,682.72,491.78
2017,5,13,13,15,930.5,125.5,2.0,31.0,1021.0,632.01,454.59
2017,5,13,13,30,928.0,125.0,2.0,31.0,1008.0,579.99,415.35
2017,5,13,13,45,925.0,123.0,2.05,31.5,986.5,525.56,372.63
2017,5,13,14,0,922.0,121.0,2.1,32.0,965.0,470.23,328.03
2017,5,13,14,15,916.0,119.5,2.1,32.0,936.0,413.43,281.78
2017,5,13,14,30,910.0,118.0,2.1,32.0,907.0,356.44,234.51
2017,5,13,14,45,892.0,121.5,2.15,32.0,868.5,299.64,187.83
2017,5,13,15,0,874.0,125.0,2.2,32.0,830.0,244.31,143.99
2017,5,13,15,15,862.0,122.0,2.25,31.5,787.5,187.63,103.83
2017,5,13,15,30,850.0,119.0,2.3,31.0,745.0,122.07,66.62
2017,5,13,15,45,836.0,115.5,2.4,31.0,697.5,80.93,60.44
2017,5,13,16,0,822.0,112.0,2.5,31.0,650.0,80.47,60.31
2017,5,13,16,15,801.5,108.0,2.55,30.5,598.0,79.43,59.79
2017,5,13,16,30,781.0,104.0,2.6,30.0,546.0,78.26,59.18
2017,5,13,16,45,755.0,99.0,2.7,30.0,491.0,76.16,57.69
2017,5,13,17,0,729.0,94.0,2.8,30.0,436.0,67.56,50.8
2017,5,13,17,15,691.5,88.0,2.6,29.0,379.0,64.57,48.73
2017,5,13,17,30,654.0,82.0,2.4,28.0,322.0,61.45,46.48
2017,5,13,17,45,600.5,74.5,2.25,27.5,266.0,56.92,42.84
2017,5,13,18,0,547.0,67.0,2.1,27.0,210.0,52.26,38.95
2017,5,13,18,15,465.0,57.0,2.05,25.5,158.0,45.24,32.99
2017,5,13,18,30,383.0,47.0,2.0,24.0,106.0,38.08,26.61
2017,5,13,18,45,255.5,32.5,2.0,23.0,65.0,26.58,15.89
