Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,19,0,128.0,18.0,2.0,22.0,24.0,14.04,0.0
2017,5,13,19,15,64.0,9.0,2.05,21.5,12.0,7.68,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,59.5,11.0,1.2,15.5,14.5,49.13,0.0
2017,5,14,6,0,119.0,22.0,1.3,16.0,29.0,145.26,63.72
2017,5,14,6,15,231.0,38.0,1.4,16.5,70.0,266.27,211.57
2017,5,14,6,30,343.0,54.0,1.5,17.0,111.0,381.84,311.41
2017,5,14,6,45,422.5,65.0,1.6,18.0,162.5,476.39,387.78
2017,5,14,7,0,502.0,76.0,1.7,19.0,214.0,572.94,461.52
2017,5,14,7,15,555.5,84.5,2.15,20.0,269.0,646.32,516.21
2017,5,14,7,30,609.0,93.0,2.6,21.0,324.0,720.49,569.39
2017,5,14,7,45,650.0,98.5,3.1,22.5,380.0,779.28,608.75
2017,5,14,8,0,691.0,104.0,3.6,24.0,436.0,837.21,646.27
2017,5,14,8,15,719.0,109.5,3.65,24.5,490.5,881.01,673.15
2017,5,14,8,30,747.0,115.0,3.7,25.0,545.0,922.69,698.16
2017,5,14,8,45,768.5,118.5,3.75,26.0,596.5,946.29,709.16
2017,5,14,9,0,790.0,122.0,3.8,27.0,648.0,973.91,722.89
2017,5,14,9,15,806.0,125.5,3.75,27.5,694.5,992.7,731.42
2017,5,14,9,30,822.0,129.0,3.7,28.0,741.0,1008.05,737.78
2017,5,14,9,45,834.5,131.5,3.65,28.5,782.5,1015.13,738.83
2017,5,14,10,0,847.0,134.0,3.6,29.0,824.0,1018.53,737.7
2017,5,14,10,15,856.0,136.0,3.55,29.5,859.0,1000.67,723.02
2017,5,14,10,30,865.0,138.0,3.5,30.0,894.0,992.83,715.21
2017,5,14,10,45,871.5,139.5,3.5,30.5,921.5,978.44,703.62
2017,5,14,11,0,878.0,141.0,3.5,31.0,949.0,960.49,689.95
2017,5,14,11,15,882.0,142.0,3.45,31.0,969.0,936.31,673.47
2017,5,14,11,30,886.0,143.0,3.4,31.0,989.0,908.83,654.96
2017,5,14,11,45,886.5,145.0,3.35,31.5,1000.5,876.07,631.76
2017,5,14,12,0,887.0,147.0,3.3,32.0,1012.0,840.51,606.83
2017,5,14,12,15,887.5,147.0,3.25,32.0,1015.5,800.92,580.46
2017,5,14,12,30,888.0,147.0,3.2,32.0,1019.0,759.25,551.1
2017,5,14,12,45,886.5,147.0,3.15,32.5,1014.0,714.42,517.76
2017,5,14,13,0,885.0,147.0,3.1,33.0,1009.0,668.12,482.85
2017,5,14,13,15,882.0,146.0,3.05,33.0,995.5,618.9,446.16
2017,5,14,13,30,879.0,145.0,3.0,33.0,982.0,568.56,407.71
2017,5,14,13,45,874.0,144.0,3.0,33.5,961.0,516.29,366.21
2017,5,14,14,0,869.0,143.0,3.0,34.0,940.0,463.39,323.27
2017,5,14,14,15,862.0,141.5,3.0,33.5,911.5,409.02,279.56
2017,5,14,14,30,855.0,140.0,3.0,33.0,883.0,354.61,234.93
2017,5,14,14,45,849.5,135.5,3.0,33.0,848.0,298.96,188.82
2017,5,14,15,0,844.0,131.0,3.0,33.0,813.0,235.3,138.35
2017,5,14,15,15,831.5,128.5,3.0,33.0,771.5,179.73,98.51
2017,5,14,15,30,819.0,126.0,3.0,33.0,730.0,125.75,69.24
2017,5,14,15,45,804.0,122.0,3.05,33.0,683.0,84.28,62.63
2017,5,14,16,0,789.0,118.0,3.1,33.0,636.0,83.69,62.39
2017,5,14,16,15,768.0,114.0,3.1,32.5,584.5,82.85,62.05
2017,5,14,16,30,747.0,110.0,3.1,32.0,533.0,74.59,55.68
2017,5,14,16,45,721.0,104.5,3.1,32.0,479.5,72.6,54.28
2017,5,14,17,0,695.0,99.0,3.1,32.0,426.0,70.45,52.74
2017,5,14,17,15,657.0,92.5,2.85,31.0,370.5,67.3,50.56
2017,5,14,17,30,619.0,86.0,2.6,30.0,315.0,63.99,48.19
2017,5,14,17,45,567.0,78.0,2.4,29.5,260.5,59.25,44.42
2017,5,14,18,0,515.0,70.0,2.2,29.0,206.0,54.37,40.38
2017,5,14,18,15,435.0,59.5,2.05,28.0,155.0,47.09,34.19
2017,5,14,18,30,355.0,49.0,1.9,27.0,104.0,39.63,27.56
2017,5,14,18,45,236.0,33.5,1.75,26.0,64.0,25.93,15.22
2017,5,14,19,0,117.0,18.0,1.6,25.0,24.0,14.01,0.0
2017,5,14,19,15,58.5,9.0,1.7,24.5,12.0,7.68,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,67.5,12.0,2.05,17.5,16.0,55.35,0.0
2017,5,15,6,0,135.0,24.0,2.3,18.0,32.0,161.3,78.31
2017,5,15,6,15,251.0,39.0,2.6,18.5,74.0,282.76,224.58
2017,5,15,6,30,367.0,54.0,2.9,19.0,116.0,400.68,326.64
2017,5,15,6,45,448.0,63.5,3.2,20.0,167.5,496.1,404.51
2017,5,15,7,0,529.0,73.0,3.5,21.0,219.0,592.89,479.62
2017,5,15,7,15,580.0,80.5,3.55,21.5,274.0,663.4,531.63
2017,5,15,7,30,631.0,88.0,3.6,22.0,329.0,734.55,581.92
2017,5,15,7,45,477.0,136.5,3.7,23.0,335.0,652.72,517.42
2017,5,15,8,0,323.0,185.0,3.8,24.0,341.0,547.51,432.57
2017,5,15,8,15,541.0,146.5,3.85,24.5,443.5,739.23,575.38
2017,5,15,8,30,759.0,108.0,3.9,25.0,546.0,919.63,698.19
2017,5,15,8,45,581.0,187.0,3.95,25.5,540.5,833.61,633.97
2017,5,15,9,0,403.0,266.0,4.0,26.0,535.0,719.24,546.95
2017,5,15,9,15,615.5,194.0,4.0,26.5,637.0,883.01,663.48
2017,5,15,9,30,828.0,122.0,4.0,27.0,739.0,1006.26,742.29
2017,5,15,9,45,837.5,125.0,4.05,28.0,779.0,1010.96,740.17
2017,5,15,10,0,847.0,128.0,4.1,29.0,819.0,998.78,728.06
2017,5,15,10,15,855.5,130.0,4.1,29.5,853.5,994.27,722.48
2017,5,15,10,30,864.0,132.0,4.1,30.0,888.0,986.15,714.68
2017,5,15,10,45,869.5,133.5,4.1,30.5,915.0,971.03,702.51
2017,5,15,11,0,875.0,135.0,4.1,31.0,942.0,952.41,688.27
2017,5,15,11,15,878.5,136.5,4.1,31.0,961.0,928.52,672.1
2017,5,15,11,30,882.0,138.0,4.1,31.0,980.0,901.35,653.86
2017,5,15,11,45,894.0,131.5,4.1,31.5,994.0,871.5,632.6
2017,5,15,12,0,906.0,125.0,4.1,32.0,1008.0,838.47,609.29
2017,5,15,12,15,906.0,125.0,4.1,32.0,1011.5,798.41,582.49
2017,5,15,12,30,906.0,125.0,4.1,32.0,1015.0,756.22,553.2
2017,5,15,12,45,905.0,124.5,4.1,32.5,1010.0,711.12,519.42
2017,5,15,13,0,904.0,124.0,4.1,33.0,1005.0,664.42,483.92
2017,5,15,13,15,901.0,123.5,4.1,33.0,991.5,615.06,446.74
2017,5,15,13,30,898.0,123.0,4.1,33.0,978.0,564.49,407.69
2017,5,15,13,45,708.0,247.5,4.15,33.5,912.5,507.14,362.37
2017,5,15,14,0,518.0,372.0,4.2,34.0,847.0,469.58,332.56
2017,5,15,14,15,493.5,360.5,4.25,34.0,802.0,415.96,291.71
2017,5,15,14,30,469.0,349.0,4.3,34.0,757.0,365.31,252.76
2017,5,15,14,45,624.5,253.0,4.35,34.0,773.0,306.74,202.14
2017,5,15,15,0,780.0,157.0,4.4,34.0,789.0,241.47,145.35
2017,5,15,15,15,766.5,153.5,4.45,33.5,748.0,188.8,107.79
2017,5,15,15,30,753.0,150.0,4.5,33.0,707.0,137.92,79.93
2017,5,15,15,45,686.5,165.5,4.6,33.0,648.0,98.99,74.47
2017,5,15,16,0,620.0,181.0,4.7,33.0,589.0,111.24,84.57
2017,5,15,16,15,559.5,182.5,4.75,32.5,528.5,116.02,88.87
2017,5,15,16,30,499.0,184.0,4.8,32.0,468.0,118.38,91.29
2017,5,15,16,45,552.0,152.5,4.85,32.0,437.5,102.29,78.54
2017,5,15,17,0,605.0,121.0,4.9,32.0,407.0,84.6,64.38
2017,5,15,17,15,565.0,113.0,4.85,31.5,353.5,81.09,61.87
2017,5,15,17,30,525.0,105.0,4.8,31.0,300.0,77.39,59.14
2017,5,15,17,45,467.5,95.0,4.75,30.5,247.0,69.41,52.73
2017,5,15,18,0,410.0,85.0,4.7,30.0,194.0,62.85,47.32
2017,5,15,18,15,335.0,70.5,4.65,29.0,145.5,52.77,38.8
2017,5,15,18,30,260.0,56.0,4.6,28.0,97.0,42.41,29.75
2017,5,15,18,45,130.0,38.5,4.55,27.5,59.0,29.82,18.27
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,16.87,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,8.96,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.5,10.0,8.54,0.0
2017,5,16,6,0,0.0,20.0,4.1,21.0,20.0,17.59,3.89
2017,5,16,6,15,62.0,46.0,4.3,21.0,56.5,121.81,93.44
2017,5,16,6,30,124.0,72.0,4.5,21.0,93.0,206.31,166.62
2017,5,16,6,45,62.0,61.5,4.75,21.5,72.0,128.31,102.88
2017,5,16,7,0,0.0,51.0,5.0,22.0,51.0,42.2,29.55
2017,5,16,7,15,0.0,48.5,5.15,22.5,48.5,40.11,27.77
2017,5,16,7,30,0.0,46.0,5.3,23.0,46.0,38.03,25.92
2017,5,16,7,45,0.0,89.5,5.45,23.5,89.5,75.57,56.56
2017,5,16,8,0,0.0,133.0,5.6,24.0,133.0,117.45,90.13
2017,5,16,8,15,0.0,125.5,5.7,24.5,125.5,108.32,82.24
2017,5,16,8,30,0.0,118.0,5.8,25.0,118.0,100.34,75.39
2017,5,16,8,45,0.5,138.0,5.9,25.5,138.5,118.88,89.75
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,137.36,103.87
2017,5,16,9,15,1.0,152.5,6.0,26.5,153.5,131.61,98.83
2017,5,16,9,30,1.0,147.0,6.0,27.0,148.0,126.21,94.16
2017,5,16,9,45,3.5,162.0,6.05,27.5,165.0,141.88,106.06
2017,5,16,10,0,6.0,177.0,6.1,28.0,182.0,157.42,117.74
2017,5,16,10,15,7.5,188.5,6.1,28.0,195.0,168.66,126.22
2017,5,16,10,30,9.0,200.0,6.1,28.0,208.0,179.73,134.55
2017,5,16,10,45,5.5,169.5,6.15,28.5,174.5,149.08,110.48
2017,5,16,11,0,2.0,139.0,6.2,29.0,141.0,119.19,87.07
2017,5,16,11,15,2.5,141.5,6.2,29.0,144.0,121.62,88.89
2017,5,16,11,30,3.0,144.0,6.2,29.0,147.0,123.98,90.64
2017,5,16,11,45,21.5,285.0,6.2,29.5,306.0,266.06,198.44
2017,5,16,12,0,40.0,426.0,6.2,30.0,465.0,398.56,295.63
2017,5,16,12,15,27.0,342.0,6.2,30.0,368.5,310.6,230.49
2017,5,16,12,30,14.0,258.0,6.2,30.0,272.0,225.11,166.67
2017,5,16,12,45,15.5,256.0,6.25,30.0,271.0,222.77,165.02
2017,5,16,13,0,17.0,254.0,6.3,30.0,270.0,218.77,162.03
2017,5,16,13,15,31.5,340.0,6.35,30.0,370.5,290.17,215.44
2017,5,16,13,30,46.0,426.0,6.4,30.0,471.0,354.94,263.08
2017,5,16,13,45,31.5,362.5,6.45,30.0,393.0,295.1,218.79
2017,5,16,14,0,17.0,299.0,6.5,30.0,315.0,246.53,182.82
2017,5,16,14,15,81.5,367.0,6.55,30.0,439.0,303.44,224.21
2017,5,16,14,30,146.0,435.0,6.6,30.0,563.0,342.47,250.86
2017,5,16,14,45,85.0,370.5,6.65,30.0,444.5,286.53,210.64
2017,5,16,15,0,24.0,306.0,6.7,30.0,326.0,240.09,178.29
2017,5,16,15,15,59.5,325.5,6.7,30.0,371.0,235.64,173.86
2017,5,16,15,30,95.0,345.0,6.7,30.0,416.0,238.54,176.19
2017,5,16,15,45,48.0,251.0,6.75,30.0,287.0,177.87,139.12
2017,5,16,16,0,1.0,157.0,6.8,30.0,158.0,125.81,97.54
2017,5,16,16,15,0.5,105.5,6.75,29.5,106.0,87.08,66.39
2017,5,16,16,30,0.0,54.0,6.7,29.0,54.0,44.78,31.72
2017,5,16,16,45,0.0,58.5,6.65,28.5,58.5,48.49,35.05
2017,5,16,17,0,0.0,63.0,6.6,28.0,63.0,52.22,38.4
2017,5,16,17,15,0.0,54.5,6.5,27.5,54.5,45.12,32.64
2017,5,16,17,30,0.0,46.0,6.4,27.0,46.0,38.03,26.81
2017,5,16,17,45,146.0,75.5,6.3,26.5,114.5,56.51,42.7
2017,5,16,18,0,292.0,105.0,6.2,26.0,183.0,77.23,60.39
2017,5,16,18,15,224.5,85.0,6.05,25.5,137.0,63.19,48.27
2017,5,16,18,30,157.0,65.0,5.9,25.0,91.0,48.84,35.59
2017,5,16,18,45,91.5,41.0,5.75,25.0,55.0,31.46,19.92
2017,5,16,19,0,26.0,17.0,5.6,25.0,19.0,13.93,0.0
2017,5,16,19,15,13.0,8.5,5.6,24.5,9.5,7.26,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,8.5,0.6,20.5,8.5,7.26,0.0
2017,5,17,6,0,0.0,17.0,0.6,21.0,17.0,14.03,2.43
2017,5,17,6,15,45.0,45.0,0.55,21.0,52.5,105.86,80.29
2017,5,17,6,30,90.0,73.0,0.5,21.0,88.0,180.57,143.5
2017,5,17,6,45,45.0,49.5,0.5,21.5,57.0,96.55,75.74
2017,5,17,7,0,0.0,26.0,0.5,22.0,26.0,21.43,12.29
2017,5,17,7,15,0.0,38.0,0.6,22.5,38.0,31.38,20.59
2017,5,17,7,30,0.0,50.0,0.7,23.0,50.0,41.36,28.73
2017,5,17,7,45,0.0,44.5,0.8,23.5,44.5,36.8,24.79
2017,5,17,8,0,0.0,39.0,0.9,24.0,39.0,32.26,20.9
2017,5,17,8,15,0.0,83.0,1.0,24.5,83.0,68.96,50.5
2017,5,17,8,30,0.0,127.0,1.1,25.0,127.0,108.76,81.85
2017,5,17,8,45,0.5,142.0,1.25,25.5,142.5,122.61,92.25
2017,5,17,9,0,1.0,157.0,1.4,26.0,158.0,136.4,102.54
2017,5,17,9,15,5.0,184.0,1.45,26.5,187.5,164.9,124.2
2017,5,17,9,30,9.0,211.0,1.5,27.0,217.0,193.24,145.36
2017,5,17,9,45,61.0,303.5,1.6,27.5,353.0,353.11,265.42
2017,5,17,10,0,113.0,396.0,1.7,28.0,489.0,517.89,382.08
2017,5,17,10,15,70.0,369.0,1.7,28.5,428.0,419.14,309.07
2017,5,17,10,30,27.0,342.0,1.7,29.0,367.0,344.2,253.5
2017,5,17,10,45,168.5,393.0,1.75,29.5,549.0,540.94,395.88
2017,5,17,11,0,310.0,444.0,1.8,30.0,731.0,724.88,519.7
2017,5,17,11,15,577.0,303.0,1.75,30.5,850.5,829.1,590.88
2017,5,17,11,30,844.0,162.0,1.7,31.0,970.0,901.65,637.48
2017,5,17,11,45,657.5,298.5,1.65,31.5,933.0,835.68,589.36
2017,5,17,12,0,471.0,435.0,1.6,32.0,896.0,766.78,538.59
2017,5,17,12,15,348.5,469.5,1.55,32.0,811.5,668.68,472.26
2017,5,17,12,30,226.0,504.0,1.5,32.0,727.0,581.09,411.96
2017,5,17,12,45,546.0,328.5,1.5,32.5,862.5,638.88,455.0
2017,5,17,13,0,866.0,153.0,1.5,33.0,998.0,662.08,471.3
2017,5,17,13,15,863.0,152.5,1.55,33.0,985.0,614.28,436.6
2017,5,17,13,30,860.0,152.0,1.6,33.0,972.0,565.39,400.61
2017,5,17,13,45,857.5,148.5,1.7,33.5,952.0,513.87,361.07
2017,5,17,14,0,855.0,145.0,1.8,34.0,932.0,461.52,319.72
2017,5,17,14,15,848.0,143.5,1.85,34.0,903.5,408.13,277.02
2017,5,17,14,30,841.0,142.0,1.9,34.0,875.0,349.13,229.48
2017,5,17,14,45,828.5,141.0,2.0,34.0,839.0,293.71,184.52
2017,5,17,15,0,816.0,140.0,2.1,34.0,803.0,239.46,141.68
2017,5,17,15,15,803.0,137.0,2.2,33.5,761.0,185.26,103.01
2017,5,17,15,30,790.0,134.0,2.3,33.0,719.0,132.72,73.86
2017,5,17,15,45,768.0,132.5,2.45,33.0,671.5,89.97,67.13
2017,5,17,16,0,746.0,131.0,2.6,33.0,624.0,82.63,61.5
2017,5,17,16,15,723.0,126.5,2.75,32.5,573.0,82.01,61.35
2017,5,17,16,30,700.0,122.0,2.9,32.0,522.0,81.26,61.09
2017,5,17,16,45,665.5,118.0,3.05,31.5,468.0,80.55,60.89
2017,5,17,17,0,631.0,114.0,3.2,31.0,414.0,79.81,60.66
2017,5,17,17,15,591.0,107.0,3.35,30.5,360.0,76.79,58.53
2017,5,17,17,30,551.0,100.0,3.5,30.0,306.0,73.63,56.22
2017,5,17,17,45,485.0,92.5,3.65,29.5,252.0,67.8,51.59
2017,5,17,18,0,419.0,85.0,3.8,29.0,198.0,62.87,47.54
2017,5,17,18,15,341.0,71.5,3.8,28.0,149.5,53.47,39.59
2017,5,17,18,30,263.0,58.0,3.8,27.0,101.0,43.86,31.15
2017,5,17,18,45,156.0,39.5,3.85,26.5,62.5,30.66,19.21
2017,5,17,19,0,49.0,21.0,3.9,26.0,24.0,16.54,0.18
2017,5,17,19,15,24.5,10.5,3.95,25.5,12.0,8.96,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,30.0,12.5,3.35,22.5,14.5,30.74,0.0
2017,5,18,6,0,60.0,25.0,3.4,23.0,29.0,96.36,52.83
2017,5,18,6,15,143.5,46.5,3.55,23.0,68.0,197.44,154.26
2017,5,18,6,30,227.0,68.0,3.7,23.0,107.0,294.38,237.61
2017,5,18,6,45,113.5,52.0,3.9,23.5,71.5,171.94,139.07
2017,5,18,7,0,0.0,36.0,4.1,24.0,36.0,29.71,18.97
2017,5,18,7,15,0.0,78.0,4.3,24.5,78.0,66.86,49.52
2017,5,18,7,30,0.0,120.0,4.5,25.0,120.0,109.5,83.93
2017,5,18,7,45,0.0,126.5,4.7,25.5,126.5,113.08,86.32
2017,5,18,8,0,0.0,133.0,4.9,26.0,133.0,117.33,89.21
2017,5,18,8,15,0.0,140.5,5.05,26.5,140.5,122.98,93.18
2017,5,18,8,30,0.0,148.0,5.2,27.0,148.0,128.85,97.29
2017,5,18,8,45,5.5,180.0,5.35,27.5,184.0,164.17,124.68
2017,5,18,9,0,11.0,212.0,5.5,28.0,220.0,199.4,151.56
2017,5,18,9,15,14.0,234.0,5.55,28.5,244.5,222.01,168.25
2017,5,18,9,30,17.0,256.0,5.6,29.0,269.0,244.35,184.56
2017,5,18,9,45,15.0,254.5,5.7,29.5,267.0,238.88,179.54
2017,5,18,10,0,13.0,253.0,5.8,30.0,265.0,233.79,174.92
2017,5,18,10,15,10.5,220.5,5.8,30.0,230.0,200.32,149.24
2017,5,18,10,30,8.0,188.0,5.8,30.0,195.0,168.15,124.53
2017,5,18,10,45,9.5,192.5,5.85,30.5,201.0,172.98,127.86
2017,5,18,11,0,11.0,197.0,5.9,31.0,207.0,177.66,131.04
2017,5,18,11,15,18.0,282.0,5.9,31.0,299.0,257.11,190.61
2017,5,18,11,30,25.0,367.0,5.9,31.0,391.0,346.46,256.31
2017,5,18,11,45,92.5,436.0,5.95,31.5,526.5,458.82,338.65
2017,5,18,12,0,160.0,505.0,6.0,32.0,662.0,568.73,416.7
2017,5,18,12,15,91.5,435.0,6.0,32.0,525.0,437.9,321.83
2017,5,18,12,30,23.0,365.0,6.0,32.0,388.0,319.72,234.86
2017,5,18,12,45,194.5,406.5,6.05,32.5,597.0,464.54,342.26
2017,5,18,13,0,366.0,448.0,6.1,33.0,806.0,581.62,425.1
2017,5,18,13,15,531.5,350.0,6.1,33.0,862.0,574.27,419.86
2017,5,18,13,30,697.0,252.0,6.1,33.0,918.0,551.08,401.82
2017,5,18,13,45,684.0,254.5,6.1,33.0,896.5,502.68,363.62
2017,5,18,14,0,671.0,257.0,6.1,33.0,875.0,455.01,325.27
2017,5,18,14,15,662.5,254.0,6.1,33.0,848.0,406.32,285.48
2017,5,18,14,30,654.0,251.0,6.1,33.0,821.0,358.37,245.8
2017,5,18,14,45,349.5,300.0,6.15,33.0,604.0,273.92,189.47
2017,5,18,15,0,45.0,349.0,6.2,33.0,387.0,255.97,186.88
2017,5,18,15,15,42.0,327.5,6.25,32.5,361.5,234.93,172.1
2017,5,18,15,30,39.0,306.0,6.3,32.0,336.0,214.67,158.2
2017,5,18,15,45,39.5,287.0,6.35,32.0,315.5,197.34,153.38
2017,5,18,16,0,40.0,268.0,6.4,32.0,295.0,186.28,145.06
2017,5,18,16,15,42.5,250.0,6.4,31.5,276.0,175.43,137.14
2017,5,18,16,30,45.0,232.0,6.4,31.0,257.0,164.22,128.87
2017,5,18,16,45,237.0,206.5,6.4,31.0,321.5,136.74,107.03
2017,5,18,17,0,429.0,181.0,6.4,31.0,386.0,120.35,94.04
2017,5,18,17,15,387.5,167.0,6.35,30.5,334.5,117.09,91.91
2017,5,18,17,30,346.0,153.0,6.3,30.0,283.0,108.25,85.08
2017,5,18,17,45,291.0,135.5,6.25,29.5,232.5,96.81,75.9
2017,5,18,18,0,236.0,118.0,6.2,29.0,182.0,85.01,66.16
2017,5,18,18,15,175.5,94.0,6.0,28.5,135.5,68.73,52.33
2017,5,18,18,30,115.0,70.0,5.8,28.0,89.0,52.52,38.24
2017,5,18,18,45,63.0,43.0,5.6,27.5,53.0,33.29,21.3
2017,5,18,19,0,11.0,16.0,5.4,27.0,17.0,13.42,0.0
2017,5,18,19,15,5.5,8.0,5.3,26.5,8.5,6.83,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,14.0,11.0,4.55,22.5,12.0,18.76,0.0
2017,5,19,6,0,28.0,22.0,4.6,23.0,24.0,54.26,28.51
2017,5,19,6,15,87.0,48.0,4.75,23.0,62.0,142.8,110.46
2017,5,19,6,30,146.0,74.0,4.9,23.0,100.0,240.51,193.47
2017,5,19,6,45,73.0,55.5,5.1,23.5,68.5,128.07,102.39
2017,5,19,7,0,0.0,37.0,5.3,24.0,37.0,30.54,19.67
2017,5,19,7,15,0.0,61.0,5.4,24.5,61.0,50.53,36.1
2017,5,19,7,30,0.0,85.0,5.5,25.0,85.0,72.23,53.66
2017,5,19,7,45,63.0,146.5,5.65,25.5,177.5,209.57,166.47
2017,5,19,8,0,126.0,208.0,5.8,26.0,270.0,364.09,288.26
2017,5,19,8,15,102.5,230.0,5.85,26.5,284.0,342.38,268.77
2017,5,19,8,30,79.0,252.0,5.9,27.0,298.0,339.76,264.29
2017,5,19,8,45,179.0,274.5,6.0,28.0,391.0,483.55,374.19
2017,5,19,9,0,279.0,297.0,6.1,29.0,484.0,628.62,480.2
2017,5,19,9,15,478.0,245.5,6.15,29.5,593.0,790.45,598.8
2017,5,19,9,30,677.0,194.0,6.2,30.0,702.0,940.43,703.16
2017,5,19,9,45,698.0,194.5,6.3,30.5,743.0,953.78,709.11
2017,5,19,10,0,719.0,195.0,6.4,31.0,784.0,963.69,713.49
2017,5,19,10,15,729.5,198.5,6.45,31.5,817.5,962.75,710.37
2017,5,19,10,30,740.0,202.0,6.5,32.0,851.0,958.3,705.09
2017,5,19,10,45,750.0,202.5,6.55,32.5,878.5,946.79,695.2
2017,5,19,11,0,760.0,203.0,6.6,33.0,906.0,922.86,677.09
2017,5,19,11,15,765.0,205.0,6.6,33.0,925.0,901.8,662.27
2017,5,19,11,30,770.0,207.0,6.6,33.0,944.0,877.51,645.32
2017,5,19,11,45,548.0,340.0,6.6,33.5,868.0,782.05,572.5
2017,5,19,12,0,326.0,473.0,6.6,34.0,792.0,679.89,494.69
2017,5,19,12,15,301.0,483.0,6.6,34.0,779.0,643.81,468.71
2017,5,19,12,30,276.0,493.0,6.6,34.0,766.0,608.34,442.85
2017,5,19,12,45,269.0,492.5,6.6,34.5,757.0,578.28,420.18
2017,5,19,13,0,262.0,492.0,6.6,35.0,748.0,548.7,397.75
2017,5,19,13,15,155.0,461.0,6.55,35.0,612.5,447.18,324.4
2017,5,19,13,30,48.0,430.0,6.5,35.0,477.0,359.16,260.6
2017,5,19,13,45,104.0,449.0,6.5,35.0,546.5,390.24,282.8
2017,5,19,14,0,160.0,468.0,6.5,35.0,616.0,402.99,290.78
2017,5,19,14,15,434.5,340.5,6.45,34.5,724.0,384.6,272.5
2017,5,19,14,30,709.0,213.0,6.4,34.0,832.0,351.58,238.82
2017,5,19,14,45,684.0,217.0,6.4,34.0,795.0,302.07,198.24
2017,5,19,15,0,659.0,221.0,6.4,34.0,758.0,255.35,161.27
2017,5,19,15,15,643.5,216.0,6.35,33.5,718.0,207.31,126.55
2017,5,19,15,30,628.0,211.0,6.3,33.0,678.0,161.47,99.99
2017,5,19,15,45,342.0,247.0,6.3,32.5,499.0,154.64,119.23
2017,5,19,16,0,56.0,283.0,6.3,32.0,320.0,194.5,151.61
2017,5,19,16,15,231.5,248.5,6.2,31.5,384.0,157.05,122.35
2017,5,19,16,30,407.0,214.0,6.1,31.0,448.0,134.48,104.77
2017,5,19,16,45,401.0,192.0,6.0,31.0,403.5,124.04,96.66
2017,5,19,17,0,395.0,170.0,5.9,31.0,359.0,112.83,87.85
2017,5,19,17,15,344.5,161.5,5.75,30.5,311.5,113.25,88.71
2017,5,19,17,30,294.0,153.0,5.6,30.0,264.0,107.68,84.57
2017,5,19,17,45,259.5,132.0,5.45,29.5,218.0,94.37,73.83
2017,5,19,18,0,225.0,111.0,5.3,29.0,172.0,80.56,62.41
2017,5,19,18,15,173.5,88.5,5.1,28.5,129.5,65.21,49.39
2017,5,19,18,30,122.0,66.0,4.9,28.0,87.0,50.18,36.32
2017,5,19,18,45,62.5,43.0,4.7,27.5,53.5,33.35,21.43
2017,5,19,19,0,3.0,20.0,4.5,27.0,20.0,16.34,2.02
2017,5,19,19,15,1.5,10.0,4.35,26.5,10.0,8.54,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.8,22.0,1.0,0.85,0.0
2017,5,20,6,0,0.0,2.0,1.9,22.0,2.0,1.64,0.0
2017,5,20,6,15,0.0,6.0,1.95,22.0,6.0,4.92,0.0
2017,5,20,6,30,0.0,10.0,2.0,22.0,10.0,8.21,1.14
2017,5,20,6,45,0.0,15.0,2.15,22.5,15.0,12.33,4.63
2017,5,20,7,0,0.0,20.0,2.3,23.0,20.0,16.47,8.09
2017,5,20,7,15,0.0,43.5,2.4,23.0,43.5,35.95,24.29
2017,5,20,7,30,0.0,67.0,2.5,23.0,67.0,55.53,40.37
2017,5,20,7,45,0.0,38.0,2.65,23.5,38.0,31.41,20.3
2017,5,20,8,0,0.0,9.0,2.8,24.0,9.0,7.42,0.46
2017,5,20,8,15,0.0,28.5,2.95,24.5,28.5,23.57,13.64
2017,5,20,8,30,0.0,48.0,3.1,25.0,48.0,39.79,26.68
2017,5,20,8,45,0.0,41.0,3.3,25.5,41.0,34.0,21.84
2017,5,20,9,0,0.0,34.0,3.5,26.0,34.0,28.21,17.06
2017,5,20,9,15,0.0,62.5,3.7,26.0,62.5,51.99,36.0
2017,5,20,9,30,0.0,91.0,3.9,26.0,91.0,75.89,54.83
2017,5,20,9,45,0.0,80.5,4.15,26.5,80.5,67.15,47.68
2017,5,20,10,0,0.0,70.0,4.4,27.0,70.0,58.41,40.6
2017,5,20,10,15,0.0,80.0,4.0,27.5,80.0,66.85,47.05
2017,5,20,10,30,0.0,90.0,3.6,28.0,90.0,75.41,53.53
2017,5,20,10,45,0.0,87.0,3.25,28.5,87.0,72.94,51.41
2017,5,20,11,0,0.0,84.0,2.9,29.0,84.0,70.46,49.32
2017,5,20,11,15,3.0,124.0,2.8,29.0,127.0,107.17,77.65
2017,5,20,11,30,6.0,164.0,2.7,29.0,170.0,143.65,105.45
2017,5,20,11,45,7.0,171.0,2.6,29.0,178.0,149.96,110.12
2017,5,20,12,0,8.0,178.0,2.5,29.0,186.0,156.07,114.67
2017,5,20,12,15,11.5,232.0,2.6,29.0,243.5,203.18,150.09
2017,5,20,12,30,15.0,286.0,2.7,29.0,301.0,249.03,184.06
2017,5,20,12,45,131.5,390.5,2.8,29.5,519.5,409.79,302.26
2017,5,20,13,0,248.0,495.0,2.9,30.0,738.0,547.33,398.11
2017,5,20,13,15,134.0,416.5,2.85,29.5,548.0,403.26,295.39
2017,5,20,13,30,20.0,338.0,2.8,29.0,358.0,283.64,208.97
2017,5,20,13,45,12.0,245.5,2.75,29.0,257.5,205.53,151.56
2017,5,20,14,0,4.0,153.0,2.7,29.0,157.0,127.81,93.18
2017,5,20,14,15,2.5,146.0,2.4,28.5,148.5,121.19,88.48
2017,5,20,14,30,1.0,139.0,2.1,28.0,140.0,114.79,83.87
2017,5,20,14,45,37.0,257.5,1.8,28.0,288.0,203.16,149.87
2017,5,20,15,0,73.0,376.0,1.5,28.0,436.0,277.31,203.04
2017,5,20,15,15,212.5,349.0,1.35,27.5,510.0,256.5,182.3
2017,5,20,15,30,352.0,322.0,1.2,27.0,584.0,218.87,152.92
2017,5,20,15,45,320.5,315.0,1.05,27.0,542.0,188.82,147.85
2017,5,20,16,0,289.0,308.0,0.9,27.0,500.0,186.96,146.77
2017,5,20,16,15,156.0,260.0,1.55,26.5,363.0,172.66,136.54
2017,5,20,16,30,23.0,212.0,2.2,26.0,226.0,162.02,128.93
2017,5,20,16,45,34.5,201.0,2.85,25.5,219.0,145.28,116.08
2017,5,20,17,0,46.0,190.0,3.5,25.0,212.0,137.5,110.42
2017,5,20,17,15,34.5,168.0,3.85,24.0,183.5,122.84,99.01
2017,5,20,17,30,23.0,146.0,4.2,23.0,155.0,112.07,90.65
2017,5,20,17,45,15.0,121.5,4.6,22.5,127.0,94.04,75.66
2017,5,20,18,0,7.0,97.0,5.0,22.0,99.0,75.85,60.19
2017,5,20,18,15,44.5,83.5,4.9,21.0,91.0,63.81,49.77
2017,5,20,18,30,82.0,70.0,4.8,20.0,83.0,52.52,39.65
2017,5,20,18,45,48.0,42.5,4.75,19.5,49.5,33.04,22.06
2017,5,20,19,0,14.0,15.0,4.7,19.0,16.0,12.71,1.12
2017,5,20,19,15,7.0,7.5,4.5,19.0,8.0,6.4,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,3.05,18.0,1.0,0.85,0.0
2017,5,21,6,0,0.0,2.0,3.1,18.0,2.0,1.64,0.0
2017,5,21,6,15,0.0,6.0,3.2,18.0,6.0,4.92,0.0
2017,5,21,6,30,0.0,10.0,3.3,18.0,10.0,8.21,1.23
2017,5,21,6,45,0.0,16.0,3.45,18.5,16.0,13.16,5.48
2017,5,21,7,0,0.0,22.0,3.6,19.0,22.0,18.12,9.69
2017,5,21,7,15,4.0,77.0,3.75,19.0,78.5,69.25,52.86
2017,5,21,7,30,8.0,132.0,3.9,19.0,135.0,130.26,103.43
2017,5,21,7,45,4.0,111.5,4.05,19.5,113.0,101.06,78.64
2017,5,21,8,0,0.0,91.0,4.2,20.0,91.0,76.19,57.58
2017,5,21,8,15,0.0,101.0,4.3,20.0,101.0,85.0,64.6
2017,5,21,8,30,0.0,111.0,4.4,20.0,111.0,93.8,71.53
2017,5,21,8,45,3.0,151.0,4.55,20.5,153.0,133.56,103.41
2017,5,21,9,0,6.0,191.0,4.7,21.0,195.0,173.71,135.03
2017,5,21,9,15,8.5,208.5,4.7,21.0,215.0,191.61,148.87
2017,5,21,9,30,11.0,226.0,4.7,21.0,235.0,209.36,162.52
2017,5,21,9,45,11.0,240.0,4.7,21.5,249.0,221.07,170.94
2017,5,21,10,0,11.0,254.0,4.7,22.0,263.0,232.65,179.21
2017,5,21,10,15,16.5,288.5,4.6,22.0,302.5,268.46,206.63
2017,5,21,10,30,22.0,323.0,4.5,22.0,342.0,303.62,233.2
2017,5,21,10,45,22.0,333.5,4.4,22.0,353.5,310.81,238.14
2017,5,21,11,0,22.0,344.0,4.3,22.0,365.0,317.8,243.0
2017,5,21,11,15,69.0,414.0,4.2,22.0,480.0,435.01,331.69
2017,5,21,11,30,116.0,484.0,4.1,22.0,595.0,543.16,410.8
2017,5,21,11,45,113.5,489.5,4.05,22.5,600.0,524.07,395.2
2017,5,21,12,0,111.0,495.0,4.0,23.0,605.0,515.27,387.59
2017,5,21,12,15,103.0,493.5,4.1,23.0,595.5,495.88,373.21
2017,5,21,12,30,95.0,492.0,4.2,23.0,586.0,476.86,359.12
2017,5,21,12,45,91.5,488.0,4.3,23.0,578.0,459.46,346.27
2017,5,21,13,0,88.0,484.0,4.4,23.0,570.0,442.43,333.72
2017,5,21,13,15,67.5,456.0,4.55,22.5,522.0,398.32,301.67
2017,5,21,13,30,47.0,428.0,4.7,22.0,474.0,357.41,271.76
2017,5,21,13,45,54.5,428.5,4.85,22.0,480.0,352.91,268.49
2017,5,21,14,0,62.0,429.0,5.0,22.0,486.0,347.35,264.2
2017,5,21,14,15,59.5,412.5,5.05,22.0,466.5,326.05,247.97
2017,5,21,14,30,57.0,396.0,5.1,22.0,447.0,305.43,232.25
2017,5,21,14,45,74.0,391.0,5.2,22.0,454.0,297.23,225.36
2017,5,21,15,0,91.0,386.0,5.3,22.0,461.0,286.7,216.61
2017,5,21,15,15,47.5,279.0,5.35,21.5,318.0,207.78,158.05
2017,5,21,15,30,4.0,172.0,5.4,21.0,175.0,138.33,105.84
2017,5,21,15,45,2.0,143.5,5.45,21.0,145.0,116.32,92.8
2017,5,21,16,0,0.0,115.0,5.5,21.0,115.0,94.58,74.79
2017,5,21,16,15,0.0,88.0,5.35,20.5,88.0,73.21,57.05
2017,5,21,16,30,0.0,61.0,5.2,20.0,61.0,50.61,38.02
2017,5,21,16,45,0.0,36.5,5.1,20.0,36.5,30.2,20.55
2017,5,21,17,0,0.0,12.0,5.0,20.0,12.0,9.9,2.97
2017,5,21,17,15,0.0,10.5,4.8,19.5,10.5,8.65,1.93
2017,5,21,17,30,0.0,9.0,4.6,19.0,9.0,7.41,0.87
2017,5,21,17,45,0.0,7.0,4.45,18.5,7.0,5.76,0.0
2017,5,21,18,0,0.0,5.0,4.3,18.0,5.0,4.11,0.0
2017,5,21,18,15,0.0,3.5,4.3,17.5,3.5,2.87,0.0
2017,5,21,18,30,0.0,2.0,4.3,17.0,2.0,1.64,0.0
2017,5,21,18,45,0.0,1.0,4.3,17.0,1.0,0.82,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,24.0,12.5,3.45,15.0,14.5,26.75,0.0
2017,5,22,6,0,48.0,25.0,3.4,15.0,29.0,74.84,46.86
2017,5,22,6,15,114.5,48.5,3.4,15.0,67.0,177.3,142.9
2017,5,22,6,30,181.0,72.0,3.4,15.0,105.0,263.27,218.71
2017,5,22,6,45,90.5,43.0,3.4,15.5,59.5,138.38,114.79
2017,5,22,7,0,0.0,14.0,3.4,16.0,14.0,11.52,4.19
2017,5,22,7,15,0.0,17.5,3.4,16.0,17.5,14.41,6.68
2017,5,22,7,30,0.0,21.0,3.4,16.0,21.0,17.31,9.13
2017,5,22,7,45,0.0,20.0,3.4,16.5,20.0,16.5,8.36
2017,5,22,8,0,0.0,19.0,3.4,17.0,19.0,15.69,7.6
2017,5,22,8,15,0.0,75.5,3.45,17.5,75.5,62.69,46.79
2017,5,22,8,30,0.0,132.0,3.5,18.0,132.0,113.4,88.14
2017,5,22,8,45,23.0,206.0,3.6,18.5,221.5,207.58,164.53
2017,5,22,9,0,46.0,280.0,3.7,19.0,311.0,326.84,257.9
2017,5,22,9,15,30.0,262.0,3.85,19.5,283.0,285.61,223.87
2017,5,22,9,30,14.0,244.0,4.0,20.0,255.0,229.57,178.73
2017,5,22,9,45,13.0,243.5,4.15,20.5,254.0,226.37,175.58
2017,5,22,10,0,12.0,243.0,4.3,21.0,253.0,223.44,172.63
2017,5,22,10,15,12.5,251.5,4.45,21.0,262.5,230.42,177.81
2017,5,22,10,30,13.0,260.0,4.6,21.0,272.0,237.29,182.91
2017,5,22,10,45,22.5,319.5,4.85,21.5,341.0,298.56,229.79
2017,5,22,11,0,32.0,379.0,5.1,22.0,410.0,374.54,286.86
2017,5,22,11,15,23.5,332.5,5.15,22.0,355.5,318.45,243.84
2017,5,22,11,30,15.0,286.0,5.2,22.0,301.0,256.29,196.09
2017,5,22,11,45,18.0,318.5,5.3,22.5,337.0,284.96,217.67
2017,5,22,12,0,21.0,351.0,5.4,23.0,373.0,312.66,238.17
2017,5,22,12,15,16.5,289.5,5.05,23.5,306.5,255.09,193.65
2017,5,22,12,30,12.0,228.0,4.7,24.0,240.0,198.96,150.24
2017,5,22,12,45,10.5,208.0,4.35,24.5,218.5,180.16,135.46
2017,5,22,13,0,9.0,188.0,4.0,25.0,197.0,161.71,120.96
2017,5,22,13,15,11.0,217.5,3.7,25.0,228.0,185.75,139.39
2017,5,22,13,30,13.0,247.0,3.4,25.0,259.0,208.93,156.98
2017,5,22,13,45,14.5,270.0,3.15,25.0,283.5,225.85,169.7
2017,5,22,14,0,16.0,293.0,2.9,25.0,308.0,241.87,181.69
2017,5,22,14,15,13.0,251.5,2.85,25.0,263.5,207.06,155.4
2017,5,22,14,30,10.0,210.0,2.8,25.0,219.0,172.84,129.48
2017,5,22,14,45,16.5,256.5,2.8,25.0,270.5,207.44,155.93
2017,5,22,15,0,23.0,303.0,2.8,25.0,322.0,238.48,179.37
2017,5,22,15,15,14.5,246.0,2.8,25.0,258.0,194.3,146.29
2017,5,22,15,30,6.0,189.0,2.8,25.0,194.0,150.89,113.56
2017,5,22,15,45,3.0,160.0,2.85,25.0,162.5,128.49,101.08
2017,5,22,16,0,0.0,131.0,2.9,25.0,131.0,106.71,83.49
2017,5,22,16,15,0.0,132.5,2.9,25.0,132.5,107.51,84.45
2017,5,22,16,30,0.0,134.0,2.9,25.0,134.0,108.17,85.29
2017,5,22,16,45,0.0,105.0,2.9,25.0,105.0,86.16,67.23
2017,5,22,17,0,0.0,76.0,2.9,25.0,76.0,63.07,48.05
2017,5,22,17,15,0.0,66.5,2.8,24.5,66.5,55.12,41.59
2017,5,22,17,30,0.0,57.0,2.7,24.0,57.0,47.19,35.04
2017,5,22,17,45,247.5,66.0,2.6,23.5,134.5,47.29,35.3
2017,5,22,18,0,495.0,75.0,2.5,23.0,212.0,57.71,44.37
2017,5,22,18,15,421.5,64.0,2.25,22.0,162.5,50.21,37.89
2017,5,22,18,30,348.0,53.0,2.0,21.0,113.0,40.52,29.27
2017,5,22,18,45,239.5,38.0,1.75,20.5,72.5,29.26,18.94
2017,5,22,19,0,131.0,23.0,1.5,20.0,32.0,17.83,5.17
2017,5,22,19,15,65.5,11.5,1.6,19.5,16.0,9.82,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,13.5,0.5,17.5,18.0,50.38,0.0
2017,5,23,6,0,116.0,27.0,0.6,18.0,36.0,157.78,104.54
2017,5,23,6,15,208.5,44.5,0.8,18.0,76.5,257.45,205.06
2017,5,23,6,30,301.0,62.0,1.0,18.0,117.0,359.03,291.54
2017,5,23,6,45,364.0,76.5,1.2,18.5,165.0,438.07,356.39
2017,5,23,7,0,427.0,91.0,1.4,19.0,213.0,520.7,420.84
2017,5,23,7,15,213.5,89.0,1.5,19.5,150.0,312.32,255.47
2017,5,23,7,30,0.0,87.0,1.6,20.0,87.0,74.1,55.96
2017,5,23,7,45,2.0,121.5,1.7,21.0,123.0,109.39,84.79
2017,5,23,8,0,4.0,156.0,1.8,22.0,159.0,144.91,112.74
2017,5,23,8,15,9.0,178.5,1.8,22.5,184.5,170.5,132.55
2017,5,23,8,30,14.0,201.0,1.8,23.0,210.0,195.97,151.94
2017,5,23,8,45,15.0,215.5,1.8,23.5,225.5,209.06,161.25
2017,5,23,9,0,16.0,230.0,1.8,24.0,241.0,222.14,170.48
2017,5,23,9,15,19.0,252.5,1.75,24.5,266.5,245.11,187.19
2017,5,23,9,30,22.0,275.0,1.7,25.0,292.0,267.77,203.4
2017,5,23,9,45,52.5,330.5,1.65,25.5,373.0,372.66,280.98
2017,5,23,10,0,83.0,386.0,1.6,26.0,454.0,456.2,340.04
2017,5,23,10,15,48.0,322.0,1.55,26.0,362.0,349.41,261.14
2017,5,23,10,30,13.0,258.0,1.5,26.0,270.0,235.48,176.01
2017,5,23,10,45,99.5,364.0,1.5,26.5,456.0,446.64,332.15
2017,5,23,11,0,186.0,470.0,1.5,27.0,642.0,620.14,451.12
2017,5,23,11,15,494.0,327.0,1.5,27.0,798.0,777.1,562.08
2017,5,23,11,30,802.0,184.0,1.5,27.0,954.0,886.54,636.22
2017,5,23,11,45,809.0,181.5,1.5,27.5,967.0,856.63,614.26
2017,5,23,12,0,816.0,179.0,1.5,28.0,980.0,823.79,591.97
2017,5,23,12,15,562.5,331.0,1.55,28.0,884.5,723.89,520.85
2017,5,23,12,30,309.0,483.0,1.6,28.0,789.0,625.17,449.98
2017,5,23,12,45,278.0,489.5,1.65,28.0,764.0,583.0,421.29
2017,5,23,13,0,247.0,496.0,1.7,28.0,739.0,548.21,396.83
2017,5,23,13,15,312.5,463.0,1.75,28.0,766.0,534.32,387.56
2017,5,23,13,30,378.0,430.0,1.8,28.0,793.0,520.22,377.05
2017,5,23,13,45,301.5,447.0,1.9,28.0,732.5,465.7,337.7
2017,5,23,14,0,225.0,464.0,2.0,28.0,672.0,429.23,311.42
2017,5,23,14,15,248.0,444.0,2.3,27.5,667.0,392.33,284.69
2017,5,23,14,30,271.0,424.0,2.6,27.0,662.0,364.59,263.48
2017,5,23,14,45,135.5,236.5,2.9,27.0,355.5,205.8,148.96
2017,5,23,15,0,0.0,49.0,3.2,27.0,49.0,40.83,26.69
2017,5,23,15,15,0.0,58.0,3.75,26.0,58.0,48.31,32.89
2017,5,23,15,30,0.0,67.0,4.3,25.0,67.0,55.79,39.08
2017,5,23,15,45,2.0,121.5,4.85,24.5,123.0,99.76,77.82
2017,5,23,16,0,4.0,176.0,5.4,24.0,179.0,139.54,111.21
2017,5,23,16,15,198.5,198.0,5.9,23.0,313.5,128.36,102.69
2017,5,23,16,30,393.0,220.0,6.4,22.0,448.0,145.58,117.95
2017,5,23,16,45,196.5,119.0,6.9,21.0,233.0,83.46,66.1
2017,5,23,17,0,0.0,18.0,7.4,20.0,18.0,14.86,7.28
2017,5,23,17,15,0.0,15.5,7.1,19.5,15.5,12.78,5.54
2017,5,23,17,30,0.0,13.0,6.8,19.0,13.0,10.71,3.77
2017,5,23,17,45,229.5,46.5,6.55,18.5,110.5,33.82,24.21
2017,5,23,18,0,459.0,80.0,6.3,18.0,208.0,59.53,46.91
2017,5,23,18,15,387.5,68.0,5.9,17.5,160.0,51.13,39.43
2017,5,23,18,30,316.0,56.0,5.5,17.0,112.0,42.54,31.55
2017,5,23,18,45,221.0,40.0,5.15,17.0,72.5,30.68,20.48
