Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,19,0,126.0,24.0,4.8,17.0,33.0,18.57,6.29
2017,5,23,19,15,63.0,12.0,4.7,16.5,16.5,10.24,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,14.0,3.4,12.5,20.5,68.58,0.0
2017,5,24,6,0,169.0,28.0,3.7,13.0,41.0,198.08,138.1
2017,5,24,6,15,282.5,42.0,3.65,13.5,84.5,308.77,253.83
2017,5,24,6,30,396.0,56.0,3.6,14.0,128.0,428.85,357.79
2017,5,24,6,45,468.5,66.5,3.55,15.0,180.5,516.89,429.95
2017,5,24,7,0,541.0,77.0,3.5,16.0,233.0,608.16,500.67
2017,5,24,7,15,592.5,84.5,3.6,17.0,288.5,679.48,552.93
2017,5,24,7,30,644.0,92.0,3.7,18.0,344.0,751.41,603.34
2017,5,24,7,45,683.5,97.0,3.8,19.5,400.5,808.82,639.96
2017,5,24,8,0,723.0,102.0,3.9,21.0,457.0,865.27,674.58
2017,5,24,8,15,749.5,106.5,3.9,21.5,511.5,906.83,699.78
2017,5,24,8,30,776.0,111.0,3.9,22.0,566.0,939.96,718.77
2017,5,24,8,45,799.0,113.5,3.95,23.0,618.0,971.2,735.16
2017,5,24,9,0,822.0,116.0,4.0,24.0,670.0,999.46,749.33
2017,5,24,9,15,836.5,119.0,3.95,24.5,717.0,1016.4,756.66
2017,5,24,9,30,851.0,122.0,3.9,25.0,764.0,1029.87,761.83
2017,5,24,9,45,864.5,123.5,3.9,25.5,805.5,1023.79,754.56
2017,5,24,10,0,878.0,125.0,3.9,26.0,847.0,1027.42,754.07
2017,5,24,10,15,886.5,126.5,3.85,26.5,882.0,1022.38,747.63
2017,5,24,10,30,895.0,128.0,3.8,27.0,917.0,1013.67,739.06
2017,5,24,10,45,905.0,127.0,3.8,27.5,946.0,1000.3,727.99
2017,5,24,11,0,915.0,126.0,3.8,28.0,975.0,983.29,714.75
2017,5,24,11,15,919.0,127.0,3.8,28.0,995.0,958.99,698.29
2017,5,24,11,30,923.0,128.0,3.8,28.0,1015.0,931.3,679.71
2017,5,24,11,45,933.5,123.0,3.8,28.5,1029.5,900.77,657.96
2017,5,24,12,0,944.0,118.0,3.8,29.0,1044.0,866.99,634.11
2017,5,24,12,15,944.5,118.0,3.75,29.0,1047.5,826.46,606.76
2017,5,24,12,30,945.0,118.0,3.7,29.0,1051.0,783.7,577.41
2017,5,24,12,45,946.5,116.0,3.7,29.5,1047.0,738.2,543.33
2017,5,24,13,0,948.0,114.0,3.7,30.0,1043.0,690.88,507.34
2017,5,24,13,15,945.5,113.5,3.6,30.0,1030.0,640.51,469.07
2017,5,24,13,30,943.0,113.0,3.5,30.0,1017.0,588.78,428.87
2017,5,24,13,45,941.0,110.5,3.45,30.0,996.5,534.72,386.03
2017,5,24,14,0,939.0,108.0,3.4,30.0,976.0,479.62,341.2
2017,5,24,14,15,933.0,106.5,3.3,30.0,947.0,422.85,293.99
2017,5,24,14,30,927.0,105.0,3.2,30.0,918.0,365.86,245.76
2017,5,24,14,45,917.0,104.5,3.1,30.0,882.0,308.48,197.24
2017,5,24,15,0,907.0,104.0,3.0,30.0,846.0,251.75,150.51
2017,5,24,15,15,896.0,102.0,2.9,30.0,804.5,194.8,107.56
2017,5,24,15,30,885.0,100.0,2.8,30.0,763.0,139.07,73.92
2017,5,24,15,45,873.0,96.5,2.7,30.0,716.0,83.84,63.01
2017,5,24,16,0,861.0,93.0,2.6,30.0,669.0,79.37,59.61
2017,5,24,16,15,843.0,90.0,2.4,29.5,617.5,77.71,58.57
2017,5,24,16,30,825.0,87.0,2.2,29.0,566.0,66.81,49.92
2017,5,24,16,45,801.5,83.5,2.05,29.0,512.0,65.29,48.86
2017,5,24,17,0,778.0,80.0,1.9,29.0,458.0,63.67,47.71
2017,5,24,17,15,745.5,75.5,1.6,28.5,402.0,61.11,45.86
2017,5,24,17,30,713.0,71.0,1.3,28.0,346.0,58.45,43.89
2017,5,24,17,45,664.5,65.5,1.05,27.5,290.0,50.26,37.18
2017,5,24,18,0,616.0,60.0,0.8,27.0,234.0,46.78,34.34
2017,5,24,18,15,544.0,52.5,0.85,26.0,181.0,41.51,29.88
2017,5,24,18,30,472.0,45.0,0.9,25.0,128.0,36.18,25.14
2017,5,24,18,45,351.0,34.0,0.95,24.5,84.0,27.6,17.3
2017,5,24,19,0,230.0,23.0,1.0,24.0,40.0,18.89,6.66
2017,5,24,19,15,115.0,11.5,1.1,23.0,20.0,9.82,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.0,13.0,3.95,15.5,22.5,91.51,0.0
2017,5,25,6,0,240.0,26.0,4.1,16.0,45.0,247.89,174.3
2017,5,25,6,15,354.5,37.0,4.25,16.5,89.5,359.89,293.11
2017,5,25,6,30,469.0,48.0,4.4,17.0,134.0,477.83,393.95
2017,5,25,6,45,539.5,56.0,4.6,18.0,187.0,562.82,463.43
2017,5,25,7,0,610.0,64.0,4.8,19.0,240.0,651.09,531.87
2017,5,25,7,15,656.5,69.5,5.2,20.0,295.5,716.81,580.77
2017,5,25,7,30,703.0,75.0,5.6,21.0,351.0,777.39,624.02
2017,5,25,7,45,735.0,79.5,6.1,22.0,406.5,828.86,659.65
2017,5,25,8,0,767.0,84.0,6.6,23.0,462.0,878.89,693.39
2017,5,25,8,15,790.0,87.5,6.7,23.5,515.0,916.93,717.45
2017,5,25,8,30,813.0,91.0,6.8,24.0,568.0,952.54,739.49
2017,5,25,8,45,827.0,95.5,6.95,25.0,617.5,977.6,752.57
2017,5,25,9,0,841.0,100.0,7.1,26.0,667.0,987.27,754.79
2017,5,25,9,15,854.0,102.5,7.1,26.5,712.5,1002.35,761.78
2017,5,25,9,30,867.0,105.0,7.1,27.0,758.0,1014.06,766.49
2017,5,25,9,45,872.0,109.5,7.15,27.5,797.0,1016.32,765.05
2017,5,25,10,0,877.0,114.0,7.2,28.0,836.0,1014.94,761.31
2017,5,25,10,15,884.5,116.0,7.1,28.5,870.5,1009.77,754.43
2017,5,25,10,30,892.0,118.0,7.0,29.0,905.0,1000.97,745.27
2017,5,25,10,45,895.0,121.0,6.9,29.5,931.0,985.15,731.53
2017,5,25,11,0,898.0,124.0,6.8,30.0,957.0,965.81,715.62
2017,5,25,11,15,901.5,125.0,6.7,30.5,977.0,941.63,696.62
2017,5,25,11,30,905.0,126.0,6.6,31.0,997.0,914.15,675.56
2017,5,25,11,45,904.0,129.0,6.55,31.5,1008.0,881.37,651.26
2017,5,25,12,0,903.0,132.0,6.5,32.0,1019.0,845.78,625.14
2017,5,25,12,15,903.5,132.0,6.4,32.0,1022.5,806.5,597.62
2017,5,25,12,30,904.0,132.0,6.3,32.0,1026.0,765.15,567.8
2017,5,25,12,45,903.0,132.0,6.25,32.5,1021.5,721.01,533.69
2017,5,25,13,0,902.0,132.0,6.2,33.0,1017.0,675.37,498.01
2017,5,25,13,15,899.0,131.5,6.1,33.0,1004.0,626.75,460.44
2017,5,25,13,30,896.0,131.0,6.0,33.0,991.0,576.94,421.18
2017,5,25,13,45,891.0,130.0,5.9,33.5,970.0,524.78,378.51
2017,5,25,14,0,886.0,129.0,5.8,34.0,949.0,471.95,334.52
2017,5,25,14,15,879.5,127.5,5.7,34.0,920.5,417.76,289.42
2017,5,25,14,30,873.0,126.0,5.6,34.0,892.0,363.45,243.56
2017,5,25,14,45,859.5,126.5,5.55,34.0,856.0,308.65,197.58
2017,5,25,15,0,846.0,127.0,5.5,34.0,820.0,254.87,153.71
2017,5,25,15,15,834.0,124.5,5.4,34.0,779.0,191.6,106.27
2017,5,25,15,30,822.0,122.0,5.3,34.0,738.0,138.1,73.76
2017,5,25,15,45,806.5,118.5,5.2,34.0,691.5,85.58,63.41
2017,5,25,16,0,791.0,115.0,5.1,34.0,645.0,81.09,60.02
2017,5,25,16,15,771.0,111.5,5.0,33.5,595.0,80.52,59.89
2017,5,25,16,30,751.0,108.0,4.9,33.0,545.0,79.86,59.69
2017,5,25,16,45,724.0,103.5,4.85,33.0,491.5,71.37,53.0
2017,5,25,17,0,697.0,99.0,4.8,33.0,438.0,69.85,51.97
2017,5,25,17,15,661.5,93.0,4.5,32.0,384.0,67.08,50.11
2017,5,25,17,30,626.0,87.0,4.2,31.0,330.0,64.16,48.08
2017,5,25,17,45,575.0,80.0,3.95,30.5,276.0,60.2,45.01
2017,5,25,18,0,524.0,73.0,3.7,30.0,222.0,56.15,41.73
2017,5,25,18,15,451.0,63.0,3.55,29.0,171.5,49.38,36.07
2017,5,25,18,30,378.0,53.0,3.4,28.0,121.0,42.43,30.0
2017,5,25,18,45,267.0,39.5,3.3,27.0,79.0,30.45,19.43
2017,5,25,19,0,156.0,26.0,3.2,26.0,37.0,20.15,7.79
2017,5,25,19,15,78.0,13.0,3.45,25.5,18.5,11.1,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.5,3.35,22.5,2.5,2.13,0.0
2017,5,26,6,0,0.0,5.0,3.5,23.0,5.0,4.1,0.0
2017,5,26,6,15,0.0,12.0,3.65,23.5,12.0,9.86,2.29
2017,5,26,6,30,0.0,19.0,3.8,24.0,19.0,15.63,7.19
2017,5,26,6,45,0.0,27.5,4.0,24.5,27.5,22.67,13.09
2017,5,26,7,0,0.0,36.0,4.2,25.0,36.0,29.71,18.92
2017,5,26,7,15,0.0,45.0,4.3,25.5,45.0,37.19,25.0
2017,5,26,7,30,0.0,54.0,4.4,26.0,54.0,44.69,30.99
2017,5,26,7,45,20.5,123.5,4.55,26.5,133.5,140.74,109.06
2017,5,26,8,0,41.0,193.0,4.7,27.0,213.0,240.56,187.58
2017,5,26,8,15,23.5,187.0,4.7,27.0,199.0,193.65,149.45
2017,5,26,8,30,6.0,181.0,4.7,27.0,185.0,167.31,127.6
2017,5,26,8,45,8.0,195.5,4.75,27.5,201.0,181.73,138.25
2017,5,26,9,0,10.0,210.0,4.8,28.0,217.0,196.13,148.73
2017,5,26,9,15,22.5,257.5,4.7,28.5,274.0,253.53,192.25
2017,5,26,9,30,35.0,305.0,4.6,29.0,331.0,332.53,250.81
2017,5,26,9,45,37.5,320.5,4.6,29.5,350.0,346.68,260.05
2017,5,26,10,0,40.0,336.0,4.6,30.0,369.0,360.41,269.09
2017,5,26,10,15,28.5,306.5,4.55,30.0,330.5,314.5,234.41
2017,5,26,10,30,17.0,277.0,4.5,30.0,292.0,256.58,190.8
2017,5,26,10,45,16.5,286.5,4.45,30.5,301.5,263.04,194.98
2017,5,26,11,0,16.0,296.0,4.4,31.0,311.0,269.35,198.93
2017,5,26,11,15,18.0,300.0,4.3,31.5,317.5,272.94,200.98
2017,5,26,11,30,20.0,304.0,4.2,32.0,324.0,276.31,202.87
2017,5,26,11,45,21.0,309.0,4.15,32.5,330.0,286.92,210.02
2017,5,26,12,0,22.0,314.0,4.1,33.0,336.0,287.92,210.16
2017,5,26,12,15,50.5,384.5,4.0,33.0,435.0,364.73,265.94
2017,5,26,12,30,79.0,455.0,3.9,33.0,534.0,435.79,316.24
2017,5,26,12,45,72.0,460.5,3.85,33.5,532.0,425.18,307.44
2017,5,26,13,0,65.0,466.0,3.8,34.0,530.0,414.84,299.19
2017,5,26,13,15,232.5,444.0,3.7,34.0,668.0,475.13,342.79
2017,5,26,13,30,400.0,422.0,3.6,34.0,806.0,527.78,378.38
2017,5,26,13,45,608.5,289.5,3.55,34.0,860.0,495.9,353.96
2017,5,26,14,0,817.0,157.0,3.5,34.0,914.0,459.27,323.11
2017,5,26,14,15,469.5,296.0,3.45,34.0,728.0,373.68,262.32
2017,5,26,14,30,122.0,435.0,3.4,34.0,542.0,338.27,242.08
2017,5,26,14,45,149.0,418.5,3.4,34.0,544.5,320.61,228.04
2017,5,26,15,0,176.0,402.0,3.4,34.0,547.0,300.2,211.82
2017,5,26,15,15,159.0,380.0,3.35,34.0,506.0,267.9,189.21
2017,5,26,15,30,142.0,358.0,3.3,34.0,465.0,238.09,169.66
2017,5,26,15,45,218.0,325.5,3.3,34.0,478.0,208.37,159.8
2017,5,26,16,0,294.0,293.0,3.3,34.0,491.0,179.17,137.52
2017,5,26,16,15,195.0,274.5,3.25,33.5,401.5,180.76,139.53
2017,5,26,16,30,96.0,256.0,3.2,33.0,312.0,178.27,138.3
2017,5,26,16,45,213.5,221.5,3.2,33.0,330.0,152.41,118.22
2017,5,26,17,0,331.0,187.0,3.2,33.0,348.0,127.58,98.74
2017,5,26,17,15,310.5,167.5,2.95,32.5,304.0,116.34,90.21
2017,5,26,17,30,290.0,148.0,2.7,32.0,260.0,104.59,81.09
2017,5,26,17,45,253.0,129.0,2.45,31.5,215.5,92.48,71.5
2017,5,26,18,0,216.0,110.0,2.2,31.0,171.0,79.95,61.31
2017,5,26,18,15,176.0,88.5,2.15,30.0,131.5,65.37,49.25
2017,5,26,18,30,136.0,67.0,2.1,29.0,92.0,50.34,36.46
2017,5,26,18,45,77.5,45.5,2.05,28.5,59.0,35.47,23.43
2017,5,26,19,0,19.0,24.0,2.0,28.0,26.0,19.57,7.66
2017,5,26,19,15,9.5,12.0,2.3,27.5,13.0,10.24,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,35.0,14.0,3.55,23.5,16.5,35.4,0.0
2017,5,27,6,0,70.0,28.0,3.6,24.0,33.0,110.7,73.99
2017,5,27,6,15,141.5,49.5,3.8,24.0,72.0,197.49,155.12
2017,5,27,6,30,213.0,71.0,4.0,24.0,111.0,285.15,229.96
2017,5,27,6,45,271.5,89.5,4.25,24.5,157.5,360.92,292.84
2017,5,27,7,0,330.0,108.0,4.5,25.0,204.0,458.7,370.28
2017,5,27,7,15,379.0,122.0,4.6,25.5,254.5,527.3,422.71
2017,5,27,7,30,428.0,136.0,4.7,26.0,305.0,597.38,474.53
2017,5,27,7,45,245.5,171.0,4.85,26.5,271.5,453.21,358.97
2017,5,27,8,0,63.0,206.0,5.0,27.0,238.0,278.43,217.42
2017,5,27,8,15,68.5,229.5,5.05,27.5,267.5,306.84,238.55
2017,5,27,8,30,74.0,253.0,5.1,28.0,297.0,334.82,258.63
2017,5,27,8,45,76.0,276.5,5.15,28.5,325.0,358.74,275.24
2017,5,27,9,0,78.0,300.0,5.2,29.0,353.0,382.03,291.19
2017,5,27,9,15,45.0,266.0,5.2,29.5,297.5,304.98,231.1
2017,5,27,9,30,12.0,232.0,5.2,30.0,242.0,215.96,161.81
2017,5,27,9,45,13.0,245.0,5.2,30.5,256.0,227.7,170.13
2017,5,27,10,0,14.0,258.0,5.2,31.0,270.0,239.31,178.15
2017,5,27,10,15,16.0,267.5,5.15,31.5,281.5,248.52,184.36
2017,5,27,10,30,18.0,277.0,5.1,32.0,293.0,257.56,190.43
2017,5,27,10,45,23.5,323.0,5.05,32.5,344.5,317.84,234.11
2017,5,27,11,0,29.0,369.0,5.0,33.0,396.0,362.28,265.46
2017,5,27,11,15,28.0,373.0,4.95,33.0,400.0,359.93,263.28
2017,5,27,11,30,27.0,377.0,4.9,33.0,404.0,357.4,261.12
2017,5,27,11,45,25.5,375.0,4.85,33.5,400.5,348.9,254.19
2017,5,27,12,0,24.0,373.0,4.8,34.0,397.0,333.86,242.64
2017,5,27,12,15,34.5,407.5,4.75,34.0,442.0,371.85,269.9
2017,5,27,12,30,45.0,442.0,4.7,34.0,487.0,400.64,290.24
2017,5,27,12,45,41.5,431.5,4.7,34.0,473.0,381.61,276.47
2017,5,27,13,0,38.0,421.0,4.7,34.0,459.0,363.36,263.38
2017,5,27,13,15,143.5,451.5,4.7,34.0,590.5,435.32,315.44
2017,5,27,13,30,249.0,482.0,4.7,34.0,722.0,488.48,352.25
2017,5,27,13,45,285.0,463.5,4.7,34.0,732.5,470.23,338.02
2017,5,27,14,0,321.0,445.0,4.7,34.0,743.0,448.81,321.05
2017,5,27,14,15,508.0,333.5,4.7,34.0,788.0,412.48,290.45
2017,5,27,14,30,695.0,222.0,4.7,34.0,833.0,360.54,245.19
2017,5,27,14,45,497.5,301.5,4.7,34.0,730.5,318.43,216.02
2017,5,27,15,0,300.0,381.0,4.7,34.0,628.0,300.42,207.9
2017,5,27,15,15,500.5,277.0,4.65,34.0,664.0,234.68,151.48
2017,5,27,15,30,701.0,173.0,4.6,34.0,700.0,153.01,88.2
2017,5,27,15,45,683.5,168.0,4.6,34.0,655.5,105.48,79.25
2017,5,27,16,0,666.0,163.0,4.6,34.0,611.0,99.45,74.7
2017,5,27,16,15,642.5,157.0,4.45,33.5,562.0,98.85,74.61
2017,5,27,16,30,619.0,151.0,4.3,33.0,513.0,98.06,74.39
2017,5,27,16,45,577.5,147.5,4.2,33.0,460.0,98.58,75.08
2017,5,27,17,0,536.0,144.0,4.1,33.0,407.0,97.93,74.84
2017,5,27,17,15,497.5,134.5,3.7,32.5,355.5,93.04,71.27
2017,5,27,17,30,459.0,125.0,3.3,32.0,304.0,87.9,67.43
2017,5,27,17,45,366.0,120.5,2.95,31.5,249.5,85.38,65.67
2017,5,27,18,0,273.0,116.0,2.6,31.0,195.0,84.24,64.89
2017,5,27,18,15,217.0,95.0,2.5,30.0,149.5,69.88,53.02
2017,5,27,18,30,161.0,74.0,2.4,29.0,104.0,55.14,40.47
2017,5,27,18,45,80.5,48.0,2.35,28.5,63.0,37.18,24.86
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,18.09,6.94
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.5,13.5,1.3,22.5,15.5,29.94,0.0
2017,5,28,6,0,55.0,27.0,1.4,23.0,31.0,83.55,55.35
2017,5,28,6,15,118.5,50.5,1.4,23.0,69.5,181.74,142.23
2017,5,28,6,30,182.0,74.0,1.4,23.0,108.0,265.49,212.73
2017,5,28,6,45,258.0,84.5,1.4,23.5,150.0,341.44,275.18
2017,5,28,7,0,334.0,95.0,1.4,24.0,192.0,444.75,355.32
2017,5,28,7,15,339.0,124.0,1.3,24.5,240.5,473.54,374.79
2017,5,28,7,30,344.0,153.0,1.2,25.0,289.0,520.83,406.72
2017,5,28,7,45,337.5,171.0,1.2,25.5,321.0,540.47,418.02
2017,5,28,8,0,331.0,189.0,1.2,26.0,353.0,558.39,427.96
2017,5,28,8,15,340.5,211.5,1.2,26.5,397.0,595.98,451.74
2017,5,28,8,30,350.0,234.0,1.2,27.0,441.0,631.95,473.7
2017,5,28,8,45,344.5,259.5,1.2,27.5,477.5,654.52,485.7
2017,5,28,9,0,339.0,285.0,1.2,28.0,514.0,674.79,496.15
2017,5,28,9,15,227.5,321.0,1.2,28.0,479.5,574.25,423.19
2017,5,28,9,30,116.0,357.0,1.2,28.0,445.0,493.87,363.47
2017,5,28,9,45,192.5,373.5,1.25,28.5,528.5,581.9,425.67
2017,5,28,10,0,269.0,390.0,1.3,29.0,612.0,687.96,496.23
2017,5,28,10,15,236.0,414.5,1.3,29.0,615.0,649.88,468.14
2017,5,28,10,30,203.0,439.0,1.3,29.0,618.0,631.12,453.96
2017,5,28,10,45,189.0,455.0,1.35,29.5,626.0,621.53,445.92
2017,5,28,11,0,175.0,471.0,1.4,30.0,634.0,611.09,437.33
2017,5,28,11,15,279.5,449.5,1.45,30.0,716.5,684.78,488.7
2017,5,28,11,30,384.0,428.0,1.5,30.0,799.0,738.09,525.11
2017,5,28,11,45,316.5,462.0,1.6,30.0,770.0,687.86,490.12
2017,5,28,12,0,249.0,496.0,1.7,30.0,741.0,634.22,453.43
2017,5,28,12,15,230.5,501.5,1.7,30.0,729.0,604.62,433.08
2017,5,28,12,30,212.0,507.0,1.7,30.0,717.0,575.46,412.75
2017,5,28,12,45,151.0,497.0,1.75,30.5,646.0,506.37,364.01
2017,5,28,13,0,90.0,487.0,1.8,31.0,575.0,446.94,321.75
2017,5,28,13,15,141.5,489.0,1.85,31.0,626.0,461.04,332.2
2017,5,28,13,30,193.0,491.0,1.9,31.0,677.0,473.48,340.49
2017,5,28,13,45,274.5,457.0,1.95,31.0,715.5,461.31,331.19
2017,5,28,14,0,356.0,423.0,2.0,31.0,754.0,450.29,321.49
2017,5,28,14,15,373.5,401.0,2.0,31.0,739.0,414.96,294.2
2017,5,28,14,30,391.0,379.0,2.0,31.0,724.0,378.28,265.38
2017,5,28,14,45,271.5,390.5,2.05,31.0,625.5,323.98,227.9
2017,5,28,15,0,152.0,402.0,2.1,31.0,527.0,296.18,211.38
2017,5,28,15,15,115.0,372.5,2.1,31.0,464.5,258.5,185.59
2017,5,28,15,30,78.0,343.0,2.1,31.0,402.0,240.07,174.67
2017,5,28,15,45,39.0,218.5,2.15,31.5,248.0,159.64,117.06
2017,5,28,16,0,0.0,94.0,2.2,32.0,94.0,78.3,58.11
2017,5,28,16,15,0.0,66.0,2.15,31.5,66.0,54.83,39.41
2017,5,28,16,30,0.0,38.0,2.1,31.0,38.0,31.48,20.44
2017,5,28,16,45,0.0,84.0,2.1,31.0,84.0,69.8,52.15
2017,5,28,17,0,0.0,130.0,2.1,31.0,130.0,104.05,80.4
2017,5,28,17,15,0.0,113.5,1.9,30.5,113.5,91.38,70.41
2017,5,28,17,30,0.0,97.0,1.7,30.0,97.0,78.6,60.23
2017,5,28,17,45,0.0,80.5,1.5,29.5,80.5,65.71,49.76
2017,5,28,18,0,0.0,64.0,1.3,29.0,64.0,52.69,38.99
2017,5,28,18,15,0.0,49.0,1.3,28.5,49.0,40.55,28.74
2017,5,28,18,30,0.0,34.0,1.3,28.0,34.0,28.08,18.03
2017,5,28,18,45,0.0,22.0,1.3,27.5,22.0,18.13,9.35
2017,5,28,19,0,0.0,10.0,1.3,27.0,10.0,8.22,0.21
2017,5,28,19,15,0.0,5.0,1.4,26.5,5.0,4.27,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.55,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,10.69,2.14
2017,5,29,6,15,0.0,29.5,3.2,20.0,29.5,24.37,14.26
2017,5,29,6,30,0.0,46.0,3.3,20.0,46.0,39.32,27.09
2017,5,29,6,45,0.0,64.5,3.4,20.0,64.5,57.26,42.35
2017,5,29,7,0,0.0,83.0,3.5,20.0,83.0,74.69,57.0
2017,5,29,7,15,0.0,103.0,3.6,20.0,103.0,93.48,72.52
2017,5,29,7,30,0.0,123.0,3.7,20.0,123.0,111.94,87.52
2017,5,29,7,45,10.5,151.0,3.85,20.0,156.0,148.97,117.94
2017,5,29,8,0,21.0,179.0,4.0,20.0,189.0,186.01,147.87
2017,5,29,8,15,14.0,182.0,4.0,20.0,189.5,178.82,141.17
2017,5,29,8,30,7.0,185.0,4.0,20.0,190.0,172.27,135.09
2017,5,29,8,45,8.0,195.5,4.0,20.0,201.0,181.66,142.17
2017,5,29,9,0,9.0,206.0,4.0,20.0,212.0,191.13,149.28
2017,5,29,9,15,16.0,242.0,3.9,20.5,254.0,231.53,180.59
2017,5,29,9,30,23.0,278.0,3.8,21.0,296.0,271.56,210.99
2017,5,29,9,45,37.5,320.0,3.7,21.5,350.5,346.05,267.34
2017,5,29,10,0,52.0,362.0,3.6,22.0,405.0,399.49,306.49
2017,5,29,10,15,67.0,391.5,3.4,22.0,449.5,438.81,335.08
2017,5,29,10,30,82.0,421.0,3.2,22.0,494.0,476.53,362.09
2017,5,29,10,45,126.0,445.5,3.0,22.5,561.5,551.94,415.89
2017,5,29,11,0,170.0,470.0,2.8,23.0,629.0,605.54,452.62
2017,5,29,11,15,187.5,480.0,2.65,23.0,658.5,617.52,459.99
2017,5,29,11,30,205.0,490.0,2.5,23.0,688.0,627.24,465.92
2017,5,29,11,45,303.5,462.0,2.45,23.5,759.0,677.1,501.19
2017,5,29,12,0,402.0,434.0,2.4,24.0,830.0,710.39,523.98
2017,5,29,12,15,420.5,439.0,2.4,24.0,854.5,702.78,517.9
2017,5,29,12,30,439.0,444.0,2.4,24.0,879.0,689.05,507.84
2017,5,29,12,45,444.5,441.0,2.4,24.5,880.0,658.16,484.75
2017,5,29,13,0,450.0,438.0,2.4,25.0,881.0,626.53,460.97
2017,5,29,13,15,445.0,428.0,2.25,25.0,861.5,583.29,429.01
2017,5,29,13,30,440.0,418.0,2.1,25.0,842.0,540.66,397.06
2017,5,29,13,45,382.0,428.5,2.0,25.0,791.0,494.95,362.6
2017,5,29,14,0,324.0,439.0,1.9,25.0,740.0,447.25,326.92
2017,5,29,14,15,522.0,324.5,1.7,25.0,792.5,413.46,297.32
2017,5,29,14,30,720.0,210.0,1.5,25.0,845.0,362.67,251.67
2017,5,29,14,45,711.5,205.0,1.3,25.0,811.5,311.46,208.85
2017,5,29,15,0,703.0,200.0,1.1,25.0,778.0,261.2,167.64
2017,5,29,15,15,688.5,195.5,1.0,25.0,738.5,211.49,129.91
2017,5,29,15,30,674.0,191.0,0.9,25.0,699.0,163.74,99.47
2017,5,29,15,45,662.5,182.5,0.85,25.5,655.5,115.81,79.9
2017,5,29,16,0,651.0,174.0,0.8,26.0,612.0,105.76,82.06
2017,5,29,16,15,627.5,167.5,0.85,26.0,563.5,105.15,81.86
2017,5,29,16,30,604.0,161.0,0.9,26.0,515.0,104.34,81.49
2017,5,29,16,45,577.0,152.0,0.95,26.0,464.5,101.53,79.49
2017,5,29,17,0,550.0,143.0,1.0,26.0,414.0,97.41,76.39
2017,5,29,17,15,511.0,134.0,0.95,25.5,362.0,92.8,72.99
2017,5,29,17,30,472.0,125.0,0.9,25.0,310.0,87.96,69.34
2017,5,29,17,45,417.0,113.5,0.9,24.5,258.5,81.05,63.84
2017,5,29,18,0,362.0,102.0,0.9,24.0,207.0,73.89,57.95
2017,5,29,18,15,294.5,86.5,1.0,23.5,160.0,63.56,49.11
2017,5,29,18,30,227.0,71.0,1.1,23.0,113.0,53.57,40.26
2017,5,29,18,45,142.0,50.0,1.2,23.0,73.5,38.21,26.47
2017,5,29,19,0,57.0,29.0,1.3,23.0,34.0,23.0,11.3
2017,5,29,19,15,28.5,14.5,1.5,22.5,17.0,12.38,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,15.0,0.3,20.5,17.0,27.87,0.0
2017,5,30,6,0,45.0,30.0,0.3,21.0,34.0,83.44,56.2
2017,5,30,6,15,114.0,54.0,0.4,21.5,73.0,184.72,144.65
2017,5,30,6,30,183.0,78.0,0.5,22.0,112.0,272.81,217.59
2017,5,30,6,45,254.5,95.5,0.65,22.5,160.0,355.68,284.52
2017,5,30,7,0,326.0,113.0,0.8,23.0,208.0,443.4,352.52
2017,5,30,7,15,378.5,126.5,1.05,23.5,259.5,532.06,418.41
2017,5,30,7,30,431.0,140.0,1.3,24.0,311.0,604.67,470.89
2017,5,30,7,45,478.0,142.0,1.55,24.5,357.5,658.85,509.14
2017,5,30,8,0,525.0,144.0,1.8,25.0,404.0,713.36,546.13
2017,5,30,8,15,466.0,182.0,1.9,25.5,432.0,706.82,537.59
2017,5,30,8,30,407.0,220.0,2.0,26.0,460.0,694.26,524.61
2017,5,30,8,45,354.5,257.0,2.15,26.5,479.0,661.47,498.58
2017,5,30,9,0,302.0,294.0,2.3,27.0,498.0,647.37,485.3
2017,5,30,9,15,490.5,244.0,2.35,27.0,602.5,800.9,594.55
2017,5,30,9,30,679.0,194.0,2.4,27.0,707.0,942.23,688.61
2017,5,30,9,45,699.0,194.5,2.45,27.5,748.0,954.86,693.07
2017,5,30,10,0,719.0,195.0,2.5,28.0,789.0,964.13,696.69
2017,5,30,10,15,730.0,198.5,2.5,28.0,822.5,964.1,695.4
2017,5,30,10,30,741.0,202.0,2.5,28.0,856.0,960.59,692.11
2017,5,30,10,45,752.5,202.0,2.55,28.5,884.0,950.48,683.84
2017,5,30,11,0,764.0,202.0,2.6,29.0,912.0,927.96,667.76
2017,5,30,11,15,769.5,204.0,2.65,29.0,932.0,907.78,654.68
2017,5,30,11,30,775.0,206.0,2.7,29.0,952.0,884.34,639.49
2017,5,30,11,45,604.5,321.0,2.75,29.0,907.5,813.31,588.45
2017,5,30,12,0,434.0,436.0,2.8,29.0,863.0,741.34,535.98
2017,5,30,12,15,427.5,437.5,2.8,29.0,859.5,707.34,512.74
2017,5,30,12,30,421.0,439.0,2.8,29.0,856.0,672.6,488.47
2017,5,30,12,45,288.0,472.0,2.85,29.0,756.5,578.51,421.39
2017,5,30,13,0,155.0,505.0,2.9,29.0,657.0,498.2,363.42
2017,5,30,13,15,122.0,489.0,2.95,29.0,608.0,450.03,329.21
2017,5,30,13,30,89.0,473.0,3.0,29.0,559.0,413.28,302.79
2017,5,30,13,45,48.5,329.5,3.05,29.0,376.5,280.75,206.99
2017,5,30,14,0,8.0,186.0,3.1,29.0,194.0,155.9,114.4
2017,5,30,14,15,4.5,163.5,3.1,28.5,168.5,135.92,99.72
2017,5,30,14,30,1.0,141.0,3.1,28.0,143.0,116.43,85.17
2017,5,30,14,45,1.0,143.0,3.1,28.0,145.0,117.72,86.32
2017,5,30,15,0,1.0,145.0,3.1,28.0,147.0,118.96,87.42
2017,5,30,15,15,0.5,113.0,3.05,28.0,114.0,93.56,67.91
2017,5,30,15,30,0.0,81.0,3.0,28.0,81.0,67.52,47.74
2017,5,30,15,45,0.0,71.5,3.0,28.0,71.5,59.52,41.58
2017,5,30,16,0,0.0,62.0,3.0,28.0,62.0,51.53,37.19
2017,5,30,16,15,0.0,85.0,2.85,27.5,85.0,70.71,53.3
2017,5,30,16,30,0.0,108.0,2.7,27.0,108.0,88.84,68.61
2017,5,30,16,45,0.0,122.5,2.6,27.0,122.5,99.32,77.53
2017,5,30,17,0,0.0,137.0,2.5,27.0,137.0,109.06,85.88
2017,5,30,17,15,0.0,120.0,2.2,26.5,120.0,96.09,75.54
2017,5,30,17,30,0.0,103.0,1.9,26.0,103.0,83.0,64.96
2017,5,30,17,45,0.0,86.0,1.6,25.5,86.0,69.79,54.1
2017,5,30,18,0,0.0,69.0,1.3,25.0,69.0,56.47,42.92
2017,5,30,18,15,0.0,53.0,1.25,24.5,53.0,43.77,32.04
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,30.57,20.56
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,19.79,11.02
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,9.04,1.11
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,4.69,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.85,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.64,0.0
2017,5,31,6,15,0.0,4.5,0.4,21.5,4.5,3.69,0.0
2017,5,31,6,30,0.0,7.0,0.5,22.0,7.0,5.74,0.0
2017,5,31,6,45,0.0,10.0,0.65,22.5,10.0,8.22,1.22
2017,5,31,7,0,0.0,13.0,0.8,23.0,13.0,10.69,3.3
2017,5,31,7,15,20.0,81.5,0.95,23.0,89.5,96.13,74.73
2017,5,31,7,30,40.0,150.0,1.1,23.0,166.0,196.55,155.6
2017,5,31,7,45,51.5,176.0,1.3,23.5,200.0,234.84,184.95
2017,5,31,8,0,63.0,202.0,1.5,24.0,234.0,272.84,213.71
2017,5,31,8,15,70.5,228.0,1.7,24.5,267.5,306.54,238.49
2017,5,31,8,30,78.0,254.0,1.9,25.0,301.0,339.69,262.48
2017,5,31,8,45,45.5,238.5,2.1,25.5,266.5,283.32,217.62
2017,5,31,9,0,13.0,223.0,2.3,26.0,232.0,211.89,161.21
2017,5,31,9,15,13.0,232.0,2.35,26.0,241.5,218.67,166.14
2017,5,31,9,30,13.0,241.0,2.4,26.0,251.0,225.52,170.92
2017,5,31,9,45,28.5,296.5,2.5,26.5,320.0,312.21,235.86
2017,5,31,10,0,44.0,352.0,2.6,27.0,389.0,380.96,285.66
2017,5,31,10,15,30.0,318.5,2.55,27.0,344.5,327.93,245.57
2017,5,31,10,30,16.0,285.0,2.5,27.0,300.0,262.89,196.71
2017,5,31,10,45,38.5,358.0,2.5,27.0,394.0,365.9,273.15
2017,5,31,11,0,61.0,431.0,2.5,27.0,488.0,451.33,334.34
2017,5,31,11,15,255.0,425.5,2.45,27.0,670.5,640.66,471.32
2017,5,31,11,30,449.0,420.0,2.4,27.0,853.0,796.34,578.07
2017,5,31,11,45,456.0,428.5,2.35,27.0,873.0,782.56,566.56
2017,5,31,12,0,463.0,437.0,2.3,27.0,893.0,765.93,554.5
2017,5,31,12,15,443.0,439.0,2.25,27.0,876.5,720.79,523.05
2017,5,31,12,30,423.0,441.0,2.2,27.0,860.0,675.92,491.7
2017,5,31,12,45,236.5,443.5,2.2,27.0,677.5,521.86,382.69
2017,5,31,13,0,50.0,446.0,2.2,27.0,495.0,390.6,287.39
2017,5,31,13,15,35.5,396.5,2.15,27.0,431.5,336.37,248.62
2017,5,31,13,30,21.0,347.0,2.1,27.0,368.0,291.68,216.09
2017,5,31,13,45,20.0,334.0,2.1,27.0,354.0,278.05,206.26
2017,5,31,14,0,19.0,321.0,2.1,27.0,340.0,264.71,196.51
2017,5,31,14,15,20.0,319.5,2.1,27.0,338.5,260.89,193.77
2017,5,31,14,30,21.0,318.0,2.1,27.0,337.0,256.81,190.8
2017,5,31,14,45,15.5,272.5,2.15,27.0,286.5,219.32,163.14
2017,5,31,15,0,10.0,227.0,2.2,27.0,236.0,182.71,135.99
2017,5,31,15,15,10.0,223.0,2.2,27.0,231.5,177.91,132.67
2017,5,31,15,30,10.0,219.0,2.2,27.0,227.0,172.99,129.28
2017,5,31,15,45,5.0,179.5,2.2,27.0,183.5,142.91,106.76
2017,5,31,16,0,0.0,140.0,2.2,27.0,140.0,113.49,88.2
2017,5,31,16,15,13.5,180.5,2.1,26.5,188.5,142.33,112.23
2017,5,31,16,30,27.0,221.0,2.0,26.0,237.0,158.29,125.77
2017,5,31,16,45,13.5,170.5,1.9,26.0,178.5,133.52,105.89
2017,5,31,17,0,0.0,120.0,1.8,26.0,120.0,96.91,76.0
2017,5,31,17,15,0.0,104.5,1.6,25.5,104.5,84.89,66.43
2017,5,31,17,30,0.0,89.0,1.4,25.0,89.0,72.77,56.57
2017,5,31,17,45,0.0,74.5,1.2,25.0,74.5,61.29,46.98
2017,5,31,18,0,0.0,60.0,1.0,25.0,60.0,49.71,37.15
2017,5,31,18,15,0.0,46.0,0.95,24.5,46.0,38.04,27.16
2017,5,31,18,30,0.0,32.0,0.9,24.0,32.0,26.41,17.02
2017,5,31,18,45,0.0,21.0,0.9,23.5,21.0,17.3,8.95
2017,5,31,19,0,0.0,10.0,0.9,23.0,10.0,8.21,0.57
2017,5,31,19,15,0.0,5.0,0.95,22.5,5.0,4.27,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.0,1.2,20.5,22.5,71.69,0.0
2017,6,1,6,0,176.0,30.0,1.4,21.0,45.0,208.9,149.64
2017,6,1,6,15,281.5,43.0,1.5,21.0,87.0,307.67,244.91
2017,6,1,6,30,387.0,56.0,1.6,21.0,129.0,421.16,339.27
2017,6,1,6,45,462.5,64.5,1.7,21.5,180.0,508.67,408.3
2017,6,1,7,0,538.0,73.0,1.8,22.0,231.0,599.55,476.51
2017,6,1,7,15,586.0,79.5,1.85,22.5,284.0,666.02,523.43
2017,6,1,7,30,634.0,86.0,1.9,23.0,337.0,733.06,568.89
2017,6,1,7,45,343.5,142.5,1.95,23.5,281.5,531.45,417.39
2017,6,1,8,0,53.0,199.0,2.0,24.0,226.0,259.23,202.27
2017,6,1,8,15,27.5,182.0,2.0,24.5,196.0,208.54,161.83
2017,6,1,8,30,2.0,165.0,2.0,25.0,166.0,147.18,112.06
2017,6,1,8,45,5.0,183.0,2.0,25.5,186.5,166.24,126.58
2017,6,1,9,0,8.0,201.0,2.0,26.0,207.0,185.21,140.67
2017,6,1,9,15,4.0,133.5,2.05,26.5,136.5,117.35,87.35
2017,6,1,9,30,0.0,66.0,2.1,27.0,66.0,54.97,38.01
2017,6,1,9,45,6.5,160.0,2.15,27.5,165.5,143.08,106.76
2017,6,1,10,0,13.0,254.0,2.2,28.0,265.0,234.56,175.7
2017,6,1,10,15,106.5,346.5,2.2,28.0,440.0,451.31,336.67
2017,6,1,10,30,200.0,439.0,2.2,28.0,615.0,628.34,460.43
2017,6,1,10,45,141.5,444.0,2.25,28.5,571.0,565.45,412.93
2017,6,1,11,0,83.0,449.0,2.3,29.0,527.0,489.24,357.48
2017,6,1,11,15,126.0,471.0,2.3,29.0,591.5,553.62,403.24
2017,6,1,11,30,169.0,493.0,2.3,29.0,656.0,598.75,434.32
2017,6,1,11,45,116.0,478.5,2.35,29.5,591.0,526.14,381.86
2017,6,1,12,0,63.0,464.0,2.4,30.0,526.0,450.81,327.66
2017,6,1,12,15,89.5,483.5,2.4,30.0,572.0,478.4,347.63
2017,6,1,12,30,116.0,503.0,2.4,30.0,618.0,502.48,364.4
2017,6,1,12,45,140.0,504.5,2.4,30.5,643.0,505.36,365.61
2017,6,1,13,0,164.0,506.0,2.4,31.0,668.0,505.14,364.59
2017,6,1,13,15,531.0,309.0,2.4,31.0,822.5,551.94,400.41
2017,6,1,13,30,898.0,112.0,2.4,31.0,977.0,570.92,412.8
2017,6,1,13,45,599.5,280.0,2.4,31.0,852.5,489.22,351.46
2017,6,1,14,0,301.0,448.0,2.4,31.0,728.0,444.47,318.78
2017,6,1,14,15,589.5,278.0,2.4,31.0,806.0,406.14,285.92
2017,6,1,14,30,878.0,108.0,2.4,31.0,884.0,361.25,243.03
2017,6,1,14,45,579.5,248.0,2.4,31.0,752.0,306.7,206.35
2017,6,1,15,0,281.0,388.0,2.4,31.0,620.0,303.2,211.9
2017,6,1,15,15,539.5,256.0,2.4,30.5,674.0,232.69,149.63
2017,6,1,15,30,798.0,124.0,2.4,30.0,728.0,146.06,79.43
2017,6,1,15,45,783.0,121.0,2.4,30.0,683.0,95.43,59.54
2017,6,1,16,0,768.0,118.0,2.4,30.0,638.0,82.15,61.81
2017,6,1,16,15,748.5,114.0,2.4,30.0,589.5,81.38,61.39
2017,6,1,16,30,729.0,110.0,2.4,30.0,541.0,80.47,60.87
2017,6,1,16,45,481.0,158.0,2.45,30.0,431.5,103.58,80.02
2017,6,1,17,0,233.0,206.0,2.5,30.0,322.0,136.96,107.55
2017,6,1,17,15,224.0,182.0,2.4,29.5,283.0,123.7,97.25
2017,6,1,17,30,215.0,158.0,2.3,29.0,244.0,109.75,86.3
2017,6,1,17,45,354.0,118.5,2.2,28.5,234.5,83.68,65.02
2017,6,1,18,0,493.0,79.0,2.1,28.0,225.0,60.24,45.53
2017,6,1,18,15,423.5,69.0,1.95,27.5,175.5,51.94,38.53
2017,6,1,18,30,354.0,59.0,1.8,27.0,126.0,44.8,32.25
2017,6,1,18,45,249.0,45.0,1.65,26.5,84.5,34.4,22.99
2017,6,1,19,0,144.0,31.0,1.5,26.0,43.0,23.87,12.39
2017,6,1,19,15,72.0,15.5,1.6,25.5,21.5,13.23,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.2,21.5,11.0,9.39,0.0
2017,6,2,6,0,0.0,22.0,1.3,22.0,22.0,18.17,7.76
2017,6,2,6,15,3.5,43.0,1.4,22.0,43.5,44.08,30.25
2017,6,2,6,30,7.0,64.0,1.5,22.0,65.0,68.5,51.11
2017,6,2,6,45,21.0,85.5,1.65,22.5,91.0,112.66,88.15
2017,6,2,7,0,35.0,107.0,1.8,23.0,117.0,147.47,116.92
2017,6,2,7,15,75.5,134.0,1.8,23.0,162.0,214.01,171.6
2017,6,2,7,30,116.0,161.0,1.8,23.0,207.0,300.37,240.04
2017,6,2,7,45,150.5,185.5,1.85,23.5,254.5,360.84,285.98
2017,6,2,8,0,185.0,210.0,1.9,24.0,302.0,421.76,331.05
2017,6,2,8,15,195.0,235.0,1.95,24.5,342.0,459.2,356.82
2017,6,2,8,30,205.0,260.0,2.0,25.0,382.0,495.65,381.49
2017,6,2,8,45,160.0,285.5,2.05,25.5,385.5,475.93,363.38
2017,6,2,9,0,115.0,311.0,2.1,26.0,389.0,454.18,344.27
2017,6,2,9,15,72.0,302.5,2.1,26.5,353.0,372.52,281.96
2017,6,2,9,30,29.0,294.0,2.1,27.0,317.0,314.35,236.55
2017,6,2,9,45,77.0,347.5,2.15,27.5,410.5,415.34,311.21
2017,6,2,10,0,125.0,401.0,2.2,28.0,504.0,534.52,395.25
2017,6,2,10,15,76.5,373.5,2.15,28.0,438.0,429.79,318.44
2017,6,2,10,30,28.0,346.0,2.1,28.0,372.0,348.89,258.48
2017,6,2,10,45,70.0,404.5,2.1,28.5,470.0,441.35,325.41
2017,6,2,11,0,112.0,463.0,2.1,29.0,568.0,529.91,386.7
2017,6,2,11,15,196.5,469.0,2.1,29.0,656.5,615.93,446.84
2017,6,2,11,30,281.0,475.0,2.1,29.0,745.0,691.05,498.04
2017,6,2,11,45,324.5,461.5,2.1,29.5,777.5,695.33,499.83
2017,6,2,12,0,368.0,448.0,2.1,30.0,810.0,695.95,499.55
2017,6,2,12,15,402.0,447.5,2.05,30.0,844.5,696.04,499.11
2017,6,2,12,30,436.0,447.0,2.0,30.0,879.0,690.66,494.85
2017,6,2,12,45,353.5,469.0,2.0,30.5,818.5,622.08,445.89
2017,6,2,13,0,271.0,491.0,2.0,31.0,758.0,557.71,399.98
2017,6,2,13,15,331.5,458.0,2.0,31.0,781.0,545.69,391.93
2017,6,2,13,30,392.0,425.0,2.0,31.0,804.0,528.9,379.49
2017,6,2,13,45,434.5,408.0,2.0,31.0,819.5,500.68,358.24
2017,6,2,14,0,477.0,391.0,2.0,31.0,835.0,475.73,338.25
2017,6,2,14,15,462.5,375.0,2.0,30.5,795.5,425.44,300.98
2017,6,2,14,30,448.0,359.0,2.0,30.0,756.0,377.11,264.55
2017,6,2,14,45,297.5,381.5,2.05,30.0,641.0,328.22,231.26
2017,6,2,15,0,147.0,404.0,2.1,30.0,526.0,298.14,213.87
2017,6,2,15,15,437.5,281.0,2.1,30.0,618.0,232.39,153.71
2017,6,2,15,30,728.0,158.0,2.1,30.0,710.0,153.39,87.15
2017,6,2,15,45,712.0,154.0,2.15,30.0,666.0,105.15,67.14
2017,6,2,16,0,696.0,150.0,2.2,30.0,622.0,91.66,69.51
2017,6,2,16,15,674.5,144.5,2.2,29.5,574.0,91.03,69.38
2017,6,2,16,30,653.0,139.0,2.2,29.0,526.0,90.22,69.1
2017,6,2,16,45,624.0,133.5,2.2,29.0,475.0,89.13,68.46
2017,6,2,17,0,595.0,128.0,2.2,29.0,424.0,87.9,67.72
2017,6,2,17,15,558.5,120.0,2.0,28.5,372.0,84.64,65.4
2017,6,2,17,30,522.0,112.0,1.8,28.0,320.0,79.8,61.73
2017,6,2,17,45,471.0,102.5,1.65,28.0,269.0,74.0,57.05
2017,6,2,18,0,420.0,93.0,1.5,28.0,218.0,68.01,52.07
