Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,18,15,353.5,80.0,1.5,27.5,170.0,59.24,44.68
2017,6,2,18,30,287.0,67.0,1.5,27.0,122.0,50.22,36.82
2017,6,2,18,45,201.0,49.0,1.5,26.5,82.0,37.17,25.31
2017,6,2,19,0,115.0,31.0,1.5,26.0,42.0,24.23,12.83
2017,6,2,19,15,57.5,15.5,1.6,25.5,21.0,13.23,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.0,1.05,21.5,12.0,10.24,0.0
2017,6,3,6,0,0.0,24.0,1.2,22.0,24.0,20.69,9.66
2017,6,3,6,15,9.0,44.5,1.25,22.5,46.5,50.48,35.54
2017,6,3,6,30,18.0,65.0,1.3,23.0,69.0,88.08,67.22
2017,6,3,6,45,33.0,87.0,1.4,23.5,96.5,124.89,98.08
2017,6,3,7,0,48.0,109.0,1.5,24.0,124.0,161.59,128.18
2017,6,3,7,15,263.5,112.0,1.55,24.5,215.0,387.88,311.48
2017,6,3,7,30,479.0,115.0,1.6,25.0,306.0,616.36,481.49
2017,6,3,7,45,290.0,162.5,1.65,25.5,283.5,483.29,377.0
2017,6,3,8,0,101.0,210.0,1.7,26.0,261.0,319.77,248.27
2017,6,3,8,15,89.5,232.0,1.75,26.5,281.0,330.1,254.92
2017,6,3,8,30,78.0,254.0,1.8,27.0,301.0,339.5,260.0
2017,6,3,8,45,125.0,283.5,1.85,27.5,365.5,438.07,332.32
2017,6,3,9,0,172.0,313.0,1.9,28.0,430.0,514.5,386.19
2017,6,3,9,15,207.0,333.0,1.9,28.0,483.0,566.68,422.18
2017,6,3,9,30,242.0,353.0,1.9,28.0,536.0,617.67,456.83
2017,6,3,9,45,331.0,344.0,1.95,28.5,609.0,711.56,520.77
2017,6,3,10,0,420.0,335.0,2.0,29.0,682.0,800.31,578.97
2017,6,3,10,15,370.5,373.5,2.0,29.0,689.0,760.58,549.48
2017,6,3,10,30,321.0,412.0,2.0,29.0,696.0,737.4,531.74
2017,6,3,10,45,576.0,279.5,2.05,29.5,808.0,856.52,615.62
2017,6,3,11,0,831.0,147.0,2.1,30.0,920.0,926.56,660.58
2017,6,3,11,15,613.0,285.5,2.05,30.0,862.5,850.24,607.23
2017,6,3,11,30,395.0,424.0,2.0,30.0,805.0,745.48,532.6
2017,6,3,11,45,373.5,440.0,2.0,30.5,804.5,718.23,513.17
2017,6,3,12,0,352.0,456.0,2.0,31.0,804.0,690.06,492.51
2017,6,3,12,15,375.0,448.5,1.95,31.0,820.0,676.37,483.14
2017,6,3,12,30,398.0,441.0,1.9,31.0,836.0,660.16,471.81
2017,6,3,12,45,374.0,449.5,1.85,31.0,819.5,621.66,444.64
2017,6,3,13,0,350.0,458.0,1.8,31.0,803.0,584.48,418.3
2017,6,3,13,15,277.0,474.5,1.75,31.0,745.5,525.51,376.55
2017,6,3,13,30,204.0,491.0,1.7,31.0,688.0,481.29,344.95
2017,6,3,13,45,227.5,476.0,1.65,31.0,691.5,463.12,331.61
2017,6,3,14,0,251.0,461.0,1.6,31.0,695.0,431.85,308.55
2017,6,3,14,15,330.5,416.5,1.55,31.0,715.0,411.6,291.77
2017,6,3,14,30,410.0,372.0,1.5,31.0,735.0,373.32,260.78
2017,6,3,14,45,421.5,351.0,1.45,31.0,711.5,333.02,229.0
2017,6,3,15,0,433.0,330.0,1.4,31.0,688.0,291.99,196.81
2017,6,3,15,15,319.0,345.0,1.35,30.5,601.5,262.95,180.09
2017,6,3,15,30,205.0,360.0,1.3,30.0,515.0,248.44,176.1
2017,6,3,15,45,263.5,325.5,1.3,30.0,512.5,199.85,144.13
2017,6,3,16,0,322.0,291.0,1.3,30.0,510.0,178.28,138.29
2017,6,3,16,15,310.0,269.0,1.25,29.5,467.0,168.65,131.41
2017,6,3,16,30,298.0,247.0,1.2,29.0,424.0,158.36,123.9
2017,6,3,16,45,288.5,223.5,1.2,29.0,382.0,146.61,114.93
2017,6,3,17,0,279.0,200.0,1.2,29.0,340.0,134.17,105.32
2017,6,3,17,15,256.0,181.0,1.15,28.5,298.0,123.51,97.24
2017,6,3,17,30,233.0,162.0,1.1,28.0,256.0,112.35,88.61
2017,6,3,17,45,210.0,140.0,1.05,28.0,215.0,98.87,77.69
2017,6,3,18,0,187.0,118.0,1.0,28.0,174.0,84.84,66.11
2017,6,3,18,15,153.0,96.0,0.9,27.5,135.5,71.79,55.19
2017,6,3,18,30,119.0,74.0,0.8,27.0,97.0,56.14,41.78
2017,6,3,18,45,75.0,51.5,0.75,26.5,64.5,39.82,27.53
2017,6,3,19,0,31.0,29.0,0.7,26.0,32.0,23.14,12.16
2017,6,3,19,15,15.5,14.5,0.7,25.5,16.0,12.38,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,21.5,6.0,5.12,0.0
2017,6,4,6,0,0.0,12.0,1.7,22.0,12.0,9.87,1.66
2017,6,4,6,15,0.0,24.5,1.85,22.0,24.5,20.2,10.79
2017,6,4,6,30,0.0,37.0,2.0,22.0,37.0,30.57,19.67
2017,6,4,6,45,0.0,51.5,2.15,22.5,51.5,42.63,29.83
2017,6,4,7,0,0.0,66.0,2.3,23.0,66.0,55.77,40.7
2017,6,4,7,15,0.0,42.0,2.4,23.5,42.0,34.7,23.17
2017,6,4,7,30,0.0,18.0,2.5,24.0,18.0,14.84,6.64
2017,6,4,7,45,0.0,13.5,2.6,24.5,13.5,11.13,3.52
2017,6,4,8,0,0.0,9.0,2.7,25.0,9.0,7.43,0.43
2017,6,4,8,15,0.0,24.5,2.75,25.5,24.5,20.26,10.86
2017,6,4,8,30,0.0,40.0,2.8,26.0,40.0,33.14,21.18
2017,6,4,8,45,78.0,177.0,2.9,26.5,230.0,266.92,207.55
2017,6,4,9,0,156.0,314.0,3.0,27.0,420.0,499.34,380.15
2017,6,4,9,15,78.5,230.0,3.0,27.0,283.5,320.35,244.55
2017,6,4,9,30,1.0,146.0,3.0,27.0,147.0,125.25,92.87
2017,6,4,9,45,2.0,151.5,3.0,27.5,153.5,130.92,97.16
2017,6,4,10,0,3.0,157.0,3.0,28.0,160.0,136.56,101.14
2017,6,4,10,15,3.5,157.0,2.95,28.0,160.5,136.82,101.16
2017,6,4,10,30,4.0,157.0,2.9,28.0,161.0,137.08,101.22
2017,6,4,10,45,18.5,269.0,2.85,28.0,286.5,249.33,186.42
2017,6,4,11,0,33.0,381.0,2.8,28.0,412.0,377.59,280.31
2017,6,4,11,15,412.5,281.5,2.7,28.0,679.0,663.07,492.0
2017,6,4,11,30,792.0,182.0,2.6,28.0,946.0,880.1,640.6
2017,6,4,11,45,820.5,164.5,2.55,28.5,964.5,856.28,621.11
2017,6,4,12,0,849.0,147.0,2.5,29.0,983.0,818.61,594.66
2017,6,4,12,15,849.5,147.5,2.4,29.0,987.0,781.84,569.74
2017,6,4,12,30,850.0,148.0,2.3,29.0,991.0,743.18,542.46
2017,6,4,12,45,637.5,293.5,2.25,29.0,924.5,677.13,491.97
2017,6,4,13,0,425.0,439.0,2.2,29.0,858.0,614.01,444.15
2017,6,4,13,15,638.5,289.5,2.15,29.0,910.0,597.11,433.99
2017,6,4,13,30,852.0,140.0,2.1,29.0,962.0,567.53,412.35
2017,6,4,13,45,433.0,207.0,2.05,29.0,625.0,359.68,262.75
2017,6,4,14,0,14.0,274.0,2.0,29.0,288.0,227.12,166.99
2017,6,4,14,15,66.0,355.5,1.95,29.0,415.0,293.16,215.1
2017,6,4,14,30,118.0,437.0,1.9,29.0,542.0,340.92,247.79
2017,6,4,14,45,59.0,275.5,1.85,29.0,328.0,222.8,162.57
2017,6,4,15,0,0.0,114.0,1.8,29.0,114.0,94.38,67.9
2017,6,4,15,15,0.0,84.5,1.7,28.5,84.5,70.51,49.81
2017,6,4,15,30,0.0,55.0,1.6,28.0,55.0,45.78,30.64
2017,6,4,15,45,0.0,69.5,1.5,28.0,69.5,57.85,40.27
2017,6,4,16,0,0.0,84.0,1.4,28.0,84.0,69.93,52.31
2017,6,4,16,15,0.0,94.0,1.3,28.0,94.0,78.23,59.28
2017,6,4,16,30,0.0,104.0,1.2,28.0,104.0,85.82,65.71
2017,6,4,16,45,28.0,153.0,1.1,28.0,167.0,116.29,90.92
2017,6,4,17,0,56.0,202.0,1.0,28.0,230.0,145.18,114.69
2017,6,4,17,15,52.5,179.0,0.9,27.5,202.5,130.23,103.02
2017,6,4,17,30,49.0,156.0,0.8,27.0,175.0,114.92,90.99
2017,6,4,17,45,42.0,133.0,0.7,27.0,147.5,99.23,78.24
2017,6,4,18,0,35.0,110.0,0.6,27.0,120.0,83.22,64.97
2017,6,4,18,15,24.0,88.0,0.55,26.5,94.5,67.49,51.8
2017,6,4,18,30,13.0,66.0,0.5,26.0,69.0,52.25,38.72
2017,6,4,18,45,6.5,45.5,0.5,25.5,47.0,36.49,24.93
2017,6,4,19,0,0.0,25.0,0.5,25.0,25.0,20.55,10.36
2017,6,4,19,15,0.0,12.5,0.55,24.5,12.5,10.67,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,89.0,14.5,2.1,19.5,22.5,71.83,0.0
2017,6,5,6,0,178.0,29.0,2.4,20.0,45.0,207.19,151.17
2017,6,5,6,15,275.0,42.5,2.45,20.5,86.0,301.05,241.51
2017,6,5,6,30,372.0,56.0,2.5,21.0,127.0,403.48,327.65
2017,6,5,6,45,445.5,64.5,2.55,21.5,176.5,493.83,399.85
2017,6,5,7,0,519.0,73.0,2.6,22.0,226.0,582.32,467.19
2017,6,5,7,15,566.0,80.0,2.75,23.0,278.5,647.93,513.88
2017,6,5,7,30,613.0,87.0,2.9,24.0,331.0,714.15,559.14
2017,6,5,7,45,653.5,90.5,3.05,25.0,385.0,769.66,595.09
2017,6,5,8,0,694.0,94.0,3.2,26.0,439.0,824.5,629.53
2017,6,5,8,15,719.0,98.0,3.25,26.5,490.5,858.24,649.27
2017,6,5,8,30,744.0,102.0,3.3,27.0,542.0,895.66,671.36
2017,6,5,8,45,766.0,104.0,3.35,27.5,591.0,925.17,687.82
2017,6,5,9,0,788.0,106.0,3.4,28.0,640.0,951.95,702.39
2017,6,5,9,15,802.0,109.0,3.35,28.5,684.5,968.79,709.68
2017,6,5,9,30,816.0,112.0,3.3,29.0,729.0,969.72,706.68
2017,6,5,9,45,827.5,114.0,3.25,29.5,768.5,976.33,707.69
2017,6,5,10,0,839.0,116.0,3.2,30.0,808.0,979.55,706.58
2017,6,5,10,15,847.0,117.5,3.15,30.0,841.5,975.29,702.23
2017,6,5,10,30,855.0,119.0,3.1,30.0,875.0,967.56,695.88
2017,6,5,10,45,610.0,269.0,3.1,30.5,817.0,879.88,634.79
2017,6,5,11,0,365.0,419.0,3.1,31.0,759.0,754.37,543.35
2017,6,5,11,15,247.5,454.5,3.1,31.0,687.5,661.58,477.99
2017,6,5,11,30,130.0,490.0,3.1,31.0,616.0,562.3,406.9
2017,6,5,11,45,74.5,411.5,3.1,31.5,484.0,423.19,308.34
2017,6,5,12,0,19.0,333.0,3.1,32.0,352.0,296.22,215.95
2017,6,5,12,15,437.0,238.0,3.15,32.0,671.5,552.75,408.28
2017,6,5,12,30,855.0,143.0,3.2,32.0,991.0,743.79,542.66
2017,6,5,12,45,643.0,293.0,3.25,32.0,929.5,681.09,493.15
2017,6,5,13,0,431.0,443.0,3.3,32.0,868.0,621.13,447.61
2017,6,5,13,15,307.5,468.5,3.3,32.0,770.0,540.11,389.78
2017,6,5,13,30,184.0,494.0,3.3,32.0,672.0,473.11,341.67
2017,6,5,13,45,318.0,445.0,3.35,32.0,745.0,478.03,344.66
2017,6,5,14,0,452.0,396.0,3.4,32.0,818.0,469.87,336.26
2017,6,5,14,15,633.5,269.5,3.45,31.5,841.5,420.42,296.59
2017,6,5,14,30,815.0,143.0,3.5,31.0,865.0,361.63,246.41
2017,6,5,14,45,783.5,154.0,3.55,31.0,826.5,311.28,204.65
2017,6,5,15,0,752.0,165.0,3.6,31.0,788.0,264.11,166.28
2017,6,5,15,15,641.5,213.0,3.55,30.5,726.5,222.16,138.02
2017,6,5,15,30,531.0,261.0,3.5,30.0,665.0,201.65,130.59
2017,6,5,15,45,369.5,287.0,3.5,30.0,560.5,185.86,132.54
2017,6,5,16,0,208.0,313.0,3.5,30.0,456.0,200.05,156.36
2017,6,5,16,15,104.0,198.5,3.45,29.5,270.0,138.03,107.44
2017,6,5,16,30,0.0,84.0,3.4,29.0,84.0,69.84,52.34
2017,6,5,16,45,0.0,80.0,3.35,28.5,80.0,66.46,49.89
2017,6,5,17,0,0.0,76.0,3.3,28.0,76.0,63.08,47.38
2017,6,5,17,15,0.0,67.0,3.1,27.5,67.0,55.55,41.35
2017,6,5,17,30,0.0,58.0,2.9,27.0,58.0,48.03,35.24
2017,6,5,17,45,0.0,49.0,2.75,27.0,49.0,40.52,28.97
2017,6,5,18,0,0.0,40.0,2.6,27.0,40.0,33.04,22.64
2017,6,5,18,15,0.0,31.0,2.35,26.0,31.0,25.57,16.31
2017,6,5,18,30,0.0,22.0,2.1,25.0,22.0,18.11,9.86
2017,6,5,18,45,0.0,15.0,1.85,24.5,15.0,12.33,4.75
2017,6,5,19,0,0.0,8.0,1.6,24.0,8.0,6.56,0.0
2017,6,5,19,15,0.0,4.0,1.65,23.5,4.0,3.28,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,84.5,15.0,3.15,20.5,22.5,69.22,0.0
2017,6,6,6,0,169.0,30.0,3.3,21.0,45.0,202.66,147.56
2017,6,6,6,15,264.0,44.5,3.45,21.5,86.5,296.04,237.18
2017,6,6,6,30,359.0,59.0,3.6,22.0,128.0,397.7,323.37
2017,6,6,6,45,431.5,69.0,3.75,22.5,177.5,487.24,395.71
2017,6,6,7,0,504.0,79.0,3.9,23.0,227.0,576.49,464.64
2017,6,6,7,15,551.5,86.5,4.0,23.5,279.5,643.01,513.42
2017,6,6,7,30,599.0,94.0,4.1,24.0,332.0,710.06,560.8
2017,6,6,7,45,638.5,98.5,4.2,25.0,386.0,765.78,597.25
2017,6,6,8,0,678.0,103.0,4.3,26.0,440.0,820.72,632.04
2017,6,6,8,15,704.0,108.0,4.35,26.5,492.0,861.83,657.29
2017,6,6,8,30,730.0,113.0,4.4,27.0,544.0,900.93,680.81
2017,6,6,8,45,752.0,116.0,4.45,27.5,593.5,925.18,693.89
2017,6,6,9,0,774.0,119.0,4.5,28.0,643.0,953.03,709.44
2017,6,6,9,15,491.5,238.5,4.5,28.0,579.5,795.56,597.09
2017,6,6,9,30,209.0,358.0,4.5,28.0,516.0,589.58,443.05
2017,6,6,9,45,518.5,244.0,4.55,28.5,664.5,815.95,609.87
2017,6,6,10,0,828.0,130.0,4.6,29.0,813.0,996.6,730.38
2017,6,6,10,15,837.0,132.0,4.6,29.5,847.0,980.18,715.6
2017,6,6,10,30,846.0,134.0,4.6,30.0,881.0,973.72,708.97
2017,6,6,10,45,852.0,136.0,4.7,30.5,908.5,960.84,698.77
2017,6,6,11,0,858.0,138.0,4.8,31.0,936.0,944.53,686.63
2017,6,6,11,15,863.0,139.0,4.85,31.0,956.0,922.99,672.19
2017,6,6,11,30,868.0,140.0,4.9,31.0,976.0,898.2,655.64
2017,6,6,11,45,862.5,146.0,5.0,31.5,986.5,865.4,632.69
2017,6,6,12,0,857.0,152.0,5.1,32.0,997.0,829.96,607.96
2017,6,6,12,15,858.5,152.5,5.15,32.0,1001.5,793.59,583.49
2017,6,6,12,30,860.0,153.0,5.2,32.0,1006.0,755.24,556.46
2017,6,6,12,45,865.0,148.5,5.3,32.0,1004.0,714.27,526.87
2017,6,6,13,0,870.0,144.0,5.4,32.0,1002.0,671.67,495.38
2017,6,6,13,15,867.5,143.0,5.45,32.0,990.0,625.17,460.09
2017,6,6,13,30,865.0,142.0,5.5,32.0,978.0,577.51,423.07
2017,6,6,13,45,866.0,137.0,5.55,32.0,959.5,527.93,383.67
2017,6,6,14,0,867.0,132.0,5.6,32.0,941.0,477.13,342.26
2017,6,6,14,15,860.5,130.5,5.6,32.0,914.0,424.61,298.53
2017,6,6,14,30,854.0,129.0,5.6,32.0,887.0,371.96,253.94
2017,6,6,14,45,530.0,266.5,5.65,32.0,731.0,313.49,214.57
2017,6,6,15,0,206.0,404.0,5.7,32.0,575.0,312.28,222.78
2017,6,6,15,15,515.0,259.5,5.65,31.5,658.5,235.03,152.85
2017,6,6,15,30,824.0,115.0,5.6,31.0,742.0,158.93,87.22
2017,6,6,15,45,814.0,110.0,5.6,31.0,698.0,95.85,55.84
2017,6,6,16,0,804.0,105.0,5.6,31.0,654.0,74.44,55.34
2017,6,6,16,15,786.0,102.0,5.5,30.5,605.5,73.96,55.26
2017,6,6,16,30,768.0,99.0,5.4,30.0,557.0,73.38,55.1
2017,6,6,16,45,746.5,94.5,5.35,30.0,505.5,71.61,53.84
2017,6,6,17,0,725.0,90.0,5.3,30.0,454.0,69.69,52.46
2017,6,6,17,15,693.5,85.0,5.05,29.5,401.0,61.43,45.9
2017,6,6,17,30,662.0,80.0,4.8,29.0,348.0,58.99,44.13
2017,6,6,17,45,618.0,74.0,4.6,29.0,294.5,55.58,41.39
2017,6,6,18,0,574.0,68.0,4.4,29.0,241.0,52.07,38.49
2017,6,6,18,15,509.5,60.0,3.95,28.0,190.5,46.74,34.08
2017,6,6,18,30,445.0,52.0,3.5,27.0,140.0,41.3,29.36
2017,6,6,18,45,343.5,41.0,3.05,26.5,96.5,33.01,21.93
2017,6,6,19,0,242.0,30.0,2.6,26.0,53.0,24.55,13.59
2017,6,6,19,15,121.0,15.0,2.45,25.5,26.5,11.72,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.0,14.5,1.45,20.5,24.0,85.78,0.0
2017,6,7,6,0,220.0,29.0,1.6,21.0,48.0,236.71,172.64
2017,6,7,6,15,323.5,41.0,1.65,21.5,91.5,339.46,269.93
2017,6,7,6,30,427.0,53.0,1.7,22.0,135.0,448.61,359.29
2017,6,7,6,45,496.0,61.5,1.75,23.0,186.0,531.64,423.31
2017,6,7,7,0,565.0,70.0,1.8,24.0,237.0,617.78,486.05
2017,6,7,7,15,611.5,76.5,1.75,25.0,290.5,683.59,530.13
2017,6,7,7,30,658.0,83.0,1.7,26.0,344.0,749.92,572.31
2017,6,7,7,45,691.5,87.5,1.65,27.0,398.5,801.21,602.2
2017,6,7,8,0,725.0,92.0,1.6,28.0,453.0,845.91,626.59
2017,6,7,8,15,749.5,96.5,1.7,28.5,505.5,886.16,650.24
2017,6,7,8,30,774.0,101.0,1.8,29.0,558.0,924.16,672.12
2017,6,7,8,45,791.0,105.0,1.95,29.5,607.0,951.43,687.45
2017,6,7,9,0,808.0,109.0,2.1,30.0,656.0,975.75,700.95
2017,6,7,9,15,822.0,111.5,2.2,30.5,701.0,992.08,708.85
2017,6,7,9,30,836.0,114.0,2.3,31.0,746.0,992.31,706.76
2017,6,7,9,45,846.0,116.5,2.4,31.5,786.0,997.88,708.33
2017,6,7,10,0,856.0,119.0,2.5,32.0,826.0,999.99,707.79
2017,6,7,10,15,864.5,121.0,2.55,32.0,860.0,996.54,704.88
2017,6,7,10,30,873.0,123.0,2.6,32.0,894.0,989.53,699.93
2017,6,7,10,45,668.0,257.0,2.65,32.5,858.0,924.76,656.24
2017,6,7,11,0,463.0,391.0,2.7,33.0,822.0,832.12,589.41
2017,6,7,11,15,678.0,259.5,2.7,33.0,905.5,887.43,630.99
2017,6,7,11,30,893.0,128.0,2.7,33.0,989.0,910.31,646.03
2017,6,7,11,45,894.0,129.0,2.75,33.5,1000.5,878.57,624.21
2017,6,7,12,0,895.0,130.0,2.8,34.0,1012.0,844.01,600.98
2017,6,7,12,15,895.5,130.5,2.8,34.0,1016.0,806.13,576.45
2017,6,7,12,30,896.0,131.0,2.8,34.0,1020.0,766.18,550.02
2017,6,7,12,45,644.5,284.5,2.8,34.0,923.0,676.93,484.68
2017,6,7,13,0,393.0,438.0,2.8,34.0,826.0,598.98,427.2
2017,6,7,13,15,640.5,284.0,2.8,34.0,907.0,596.32,427.43
2017,6,7,13,30,888.0,130.0,2.8,34.0,988.0,582.86,417.2
2017,6,7,13,45,503.5,298.0,2.85,34.5,782.5,464.22,330.73
2017,6,7,14,0,119.0,466.0,2.9,35.0,577.0,389.59,277.93
2017,6,7,14,15,491.0,296.0,2.9,34.5,734.5,389.65,273.18
2017,6,7,14,30,863.0,126.0,2.9,34.0,892.0,374.04,250.95
2017,6,7,14,45,836.5,134.5,2.95,34.0,853.5,321.64,207.81
2017,6,7,15,0,810.0,143.0,3.0,34.0,815.0,264.3,162.08
2017,6,7,15,15,600.5,229.0,3.0,34.0,714.5,227.49,141.44
2017,6,7,15,30,391.0,315.0,3.0,34.0,614.0,231.4,155.09
2017,6,7,15,45,573.5,222.5,3.05,34.0,630.0,148.26,98.06
2017,6,7,16,0,756.0,130.0,3.1,34.0,646.0,89.3,66.42
2017,6,7,16,15,735.5,125.5,3.1,33.5,597.0,80.27,59.56
2017,6,7,16,30,715.0,121.0,3.1,33.0,548.0,79.52,59.3
2017,6,7,16,45,692.0,115.0,3.1,32.5,497.0,77.62,58.1
2017,6,7,17,0,669.0,109.0,3.1,32.0,446.0,75.51,56.74
2017,6,7,17,15,634.0,102.5,2.85,31.5,392.5,72.71,54.77
2017,6,7,17,30,599.0,96.0,2.6,31.0,339.0,69.74,52.63
2017,6,7,17,45,556.0,87.5,2.4,30.5,287.0,65.01,48.97
2017,6,7,18,0,513.0,79.0,2.2,30.0,235.0,60.07,45.01
2017,6,7,18,15,447.0,69.0,2.05,29.0,185.0,53.53,39.63
2017,6,7,18,30,381.0,59.0,1.9,28.0,135.0,44.88,32.24
2017,6,7,18,45,287.0,45.5,1.75,27.0,92.5,34.87,23.46
2017,6,7,19,0,193.0,32.0,1.6,26.0,50.0,24.71,13.81
2017,6,7,19,15,96.5,16.0,1.6,25.5,25.0,12.46,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.5,1.7,21.5,21.0,55.24,0.0
2017,6,8,6,0,126.0,31.0,2.0,22.0,42.0,156.1,112.44
2017,6,8,6,15,211.0,48.5,2.2,22.5,82.5,262.48,208.31
2017,6,8,6,30,296.0,66.0,2.4,23.0,123.0,358.0,288.51
2017,6,8,6,45,363.0,79.0,2.6,24.0,171.0,437.92,352.96
2017,6,8,7,0,430.0,92.0,2.8,25.0,219.0,521.8,417.13
2017,6,8,7,15,478.5,101.5,2.75,25.5,270.0,587.45,464.6
2017,6,8,7,30,527.0,111.0,2.7,26.0,321.0,663.37,517.6
2017,6,8,7,45,562.5,119.5,2.65,26.5,373.0,718.92,553.93
2017,6,8,8,0,598.0,128.0,2.6,27.0,425.0,773.59,588.56
2017,6,8,8,15,625.5,134.5,2.4,27.5,475.5,816.77,613.27
2017,6,8,8,30,653.0,141.0,2.2,28.0,526.0,858.07,635.87
2017,6,8,8,45,670.5,148.0,2.0,28.5,573.5,887.65,649.93
2017,6,8,9,0,688.0,155.0,1.8,29.0,621.0,914.56,661.83
2017,6,8,9,15,705.0,159.5,1.6,29.5,665.5,935.21,669.27
2017,6,8,9,30,722.0,164.0,1.4,30.0,710.0,952.83,674.46
2017,6,8,9,45,728.0,171.5,1.25,30.5,747.5,959.41,673.29
2017,6,8,10,0,734.0,179.0,1.1,31.0,785.0,962.64,670.13
2017,6,8,10,15,744.5,182.5,1.05,31.0,819.0,962.63,668.1
2017,6,8,10,30,755.0,186.0,1.0,31.0,853.0,950.45,658.85
2017,6,8,10,45,760.0,190.0,1.0,31.5,879.5,938.92,649.84
2017,6,8,11,0,765.0,194.0,1.0,32.0,906.0,924.03,638.93
2017,6,8,11,15,770.5,195.5,1.0,32.0,926.0,904.02,626.32
2017,6,8,11,30,776.0,197.0,1.0,32.0,946.0,880.8,611.85
2017,6,8,11,45,607.0,318.5,1.05,32.5,908.5,816.81,567.5
2017,6,8,12,0,438.0,440.0,1.1,33.0,871.0,751.01,521.13
2017,6,8,12,15,610.0,321.0,1.1,33.0,924.5,753.89,527.04
2017,6,8,12,30,782.0,202.0,1.1,33.0,978.0,745.93,524.5
2017,6,8,12,45,785.5,198.5,1.1,33.0,975.5,705.19,496.87
2017,6,8,13,0,789.0,195.0,1.1,33.0,973.0,663.15,468.04
2017,6,8,13,15,786.0,194.0,1.15,33.0,961.5,617.65,436.48
2017,6,8,13,30,783.0,193.0,1.2,33.0,950.0,571.35,403.39
2017,6,8,13,45,591.0,298.0,1.25,33.0,863.0,501.92,353.5
2017,6,8,14,0,399.0,403.0,1.3,33.0,776.0,461.9,324.56
2017,6,8,14,15,579.5,293.5,1.35,33.0,817.5,417.63,289.75
2017,6,8,14,30,760.0,184.0,1.4,33.0,859.0,373.65,251.46
2017,6,8,14,45,763.0,173.0,1.5,33.0,829.0,321.11,208.94
2017,6,8,15,0,766.0,162.0,1.6,33.0,799.0,268.12,166.26
2017,6,8,15,15,478.0,262.5,1.65,33.0,653.5,232.36,149.88
2017,6,8,15,30,190.0,363.0,1.7,33.0,508.0,250.66,176.3
2017,6,8,15,45,451.0,254.5,1.75,33.0,571.0,161.12,109.52
2017,6,8,16,0,712.0,146.0,1.8,33.0,634.0,89.18,66.5
2017,6,8,16,15,471.0,204.0,1.85,32.5,516.5,125.04,95.67
2017,6,8,16,30,230.0,262.0,1.9,32.0,399.0,174.75,135.68
2017,6,8,16,45,426.0,192.5,1.95,32.0,418.0,123.24,94.95
2017,6,8,17,0,622.0,123.0,2.0,32.0,437.0,84.37,63.88
2017,6,8,17,15,587.0,115.5,1.9,31.5,385.0,81.3,61.79
2017,6,8,17,30,552.0,108.0,1.8,31.0,333.0,78.04,59.46
2017,6,8,17,45,510.0,98.0,1.7,30.5,282.0,72.58,55.23
2017,6,8,18,0,468.0,88.0,1.6,30.0,231.0,64.83,48.97
2017,6,8,18,15,404.0,76.5,1.5,29.0,182.0,57.0,42.55
2017,6,8,18,30,340.0,65.0,1.4,28.0,133.0,48.97,35.69
2017,6,8,18,45,254.5,49.5,1.3,27.5,91.5,37.68,25.76
2017,6,8,19,0,169.0,34.0,1.2,27.0,50.0,26.15,14.96
2017,6,8,19,15,84.5,17.0,1.25,26.5,25.0,13.21,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.0,3.3,22.0,7.0,5.97,0.0
2017,6,9,6,0,0.0,14.0,3.5,22.0,14.0,11.52,2.93
2017,6,9,6,15,0.0,29.0,3.7,22.5,29.0,23.95,13.78
2017,6,9,6,30,0.0,44.0,3.9,23.0,44.0,36.69,24.59
2017,6,9,6,45,0.0,61.5,4.1,23.5,61.5,53.47,38.62
2017,6,9,7,0,0.0,79.0,4.3,24.0,79.0,69.86,52.11
2017,6,9,7,15,0.0,97.5,4.3,24.5,97.5,87.07,66.0
2017,6,9,7,30,0.0,116.0,4.3,25.0,116.0,104.03,79.4
2017,6,9,7,45,37.5,161.0,4.35,25.5,179.5,201.84,158.66
2017,6,9,8,0,75.0,206.0,4.4,26.0,243.0,289.18,227.22
2017,6,9,8,15,43.5,200.5,4.35,26.0,222.5,245.97,191.47
2017,6,9,8,30,12.0,195.0,4.3,26.0,202.0,187.36,143.9
2017,6,9,8,45,7.5,183.0,4.25,26.5,187.5,168.74,128.52
2017,6,9,9,0,3.0,171.0,4.2,27.0,173.0,151.38,114.18
2017,6,9,9,15,96.0,265.0,4.1,27.0,337.5,376.81,289.2
2017,6,9,9,30,189.0,359.0,4.0,27.0,502.0,570.35,431.28
2017,6,9,9,45,197.5,372.5,3.9,27.5,529.0,585.92,439.56
2017,6,9,10,0,206.0,386.0,3.8,28.0,556.0,600.38,447.8
2017,6,9,10,15,188.5,402.5,3.75,28.0,563.0,590.79,439.29
2017,6,9,10,30,171.0,419.0,3.7,28.0,570.0,580.38,430.43
2017,6,9,10,45,159.0,444.0,3.65,28.0,588.0,582.91,430.84
2017,6,9,11,0,147.0,469.0,3.6,28.0,606.0,584.16,430.38
2017,6,9,11,15,145.0,480.0,3.55,28.0,618.0,580.25,426.83
2017,6,9,11,30,143.0,491.0,3.5,28.0,630.0,575.27,422.63
2017,6,9,11,45,135.5,496.5,3.5,28.5,629.5,559.68,410.27
2017,6,9,12,0,128.0,502.0,3.5,29.0,629.0,543.63,397.71
2017,6,9,12,15,269.5,471.5,3.45,29.0,739.0,615.52,450.54
2017,6,9,12,30,411.0,441.0,3.4,29.0,849.0,672.03,490.78
2017,6,9,12,45,589.5,322.0,3.35,29.0,904.5,667.58,489.85
2017,6,9,13,0,768.0,203.0,3.3,29.0,960.0,656.1,482.96
2017,6,9,13,15,399.0,295.5,3.15,29.0,688.5,467.78,345.28
2017,6,9,13,30,30.0,388.0,3.0,29.0,417.0,321.25,236.31
2017,6,9,13,45,100.5,430.5,2.9,29.0,525.0,379.86,279.03
2017,6,9,14,0,171.0,473.0,2.8,29.0,633.0,417.54,304.59
2017,6,9,14,15,133.0,451.5,2.65,29.0,574.0,371.63,270.94
2017,6,9,14,30,95.0,430.0,2.5,29.0,515.0,342.83,250.27
2017,6,9,14,45,149.5,417.5,2.45,29.0,544.5,325.11,235.35
2017,6,9,15,0,204.0,405.0,2.4,29.0,574.0,313.63,224.3
2017,6,9,15,15,233.5,379.0,2.35,29.0,564.0,285.0,201.82
2017,6,9,15,30,263.0,353.0,2.3,29.0,554.0,239.29,168.26
2017,6,9,15,45,448.5,267.5,2.3,29.0,585.0,168.86,117.19
2017,6,9,16,0,634.0,182.0,2.3,29.0,616.0,109.32,84.01
2017,6,9,16,15,611.5,175.5,2.15,28.5,569.0,108.96,84.23
2017,6,9,16,30,589.0,169.0,2.0,28.0,522.0,108.42,84.23
2017,6,9,16,45,333.5,190.0,1.95,28.0,386.0,128.17,100.69
2017,6,9,17,0,78.0,211.0,1.9,28.0,250.0,150.7,119.4
2017,6,9,17,15,70.0,187.5,1.75,27.5,220.0,135.5,107.56
2017,6,9,17,30,62.0,164.0,1.6,27.0,190.0,119.94,95.3
2017,6,9,17,45,53.5,140.5,1.45,27.0,160.5,104.04,82.36
2017,6,9,18,0,45.0,117.0,1.3,27.0,131.0,87.82,68.91
2017,6,9,18,15,32.5,94.0,1.3,26.5,103.0,71.55,55.29
2017,6,9,18,30,20.0,71.0,1.3,26.0,75.0,54.99,41.1
2017,6,9,18,45,10.0,49.0,1.35,25.5,51.0,39.15,27.24
2017,6,9,19,0,0.0,27.0,1.4,25.0,27.0,22.16,12.03
2017,6,9,19,15,0.0,13.5,1.55,24.5,13.5,11.14,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,2.8,20.5,20.0,44.29,0.0
2017,6,10,6,0,92.0,32.0,3.0,21.0,40.0,134.17,96.2
2017,6,10,6,15,171.5,51.5,3.15,21.5,79.5,220.94,176.29
2017,6,10,6,30,251.0,71.0,3.3,22.0,119.0,329.27,267.12
2017,6,10,6,45,320.5,85.0,3.5,22.5,167.0,410.73,334.38
2017,6,10,7,0,390.0,99.0,3.7,23.0,215.0,496.41,402.41
2017,6,10,7,15,440.0,110.0,3.75,23.5,265.5,564.01,453.38
2017,6,10,7,30,490.0,121.0,3.8,24.0,316.0,633.13,503.23
2017,6,10,7,45,534.5,127.5,3.85,24.5,369.0,692.13,543.96
2017,6,10,8,0,579.0,134.0,3.9,25.0,422.0,761.7,591.2
2017,6,10,8,15,469.5,182.5,3.85,25.5,433.0,709.46,548.6
2017,6,10,8,30,360.0,231.0,3.8,26.0,444.0,637.1,490.84
2017,6,10,8,45,525.5,192.5,3.8,27.0,533.0,781.66,594.22
2017,6,10,9,0,691.0,154.0,3.8,28.0,622.0,916.32,682.05
2017,6,10,9,15,481.0,250.0,3.75,28.5,586.5,797.37,593.87
2017,6,10,9,30,271.0,346.0,3.7,29.0,551.0,661.3,491.42
2017,6,10,9,45,514.0,256.0,3.7,29.5,671.0,824.44,609.1
2017,6,10,10,0,757.0,166.0,3.7,30.0,791.0,963.67,700.81
2017,6,10,10,15,767.0,169.0,3.7,30.0,824.5,962.97,698.1
2017,6,10,10,30,777.0,172.0,3.7,30.0,858.0,958.79,694.34
2017,6,10,10,45,787.0,172.0,3.7,30.5,885.5,948.18,685.16
2017,6,10,11,0,797.0,172.0,3.7,31.0,913.0,934.1,673.94
2017,6,10,11,15,802.0,173.5,3.7,31.5,933.0,913.41,658.55
2017,6,10,11,30,807.0,175.0,3.7,32.0,953.0,889.47,641.21
2017,6,10,11,45,804.5,179.5,3.75,32.5,964.0,858.61,619.68
2017,6,10,12,0,802.0,184.0,3.8,33.0,975.0,825.05,596.42
2017,6,10,12,15,803.0,184.5,3.8,33.0,979.5,788.58,571.35
2017,6,10,12,30,804.0,185.0,3.8,33.0,984.0,750.11,544.32
2017,6,10,12,45,547.0,335.5,3.85,33.5,878.5,655.87,473.55
2017,6,10,13,0,290.0,486.0,3.9,34.0,773.0,569.14,408.46
2017,6,10,13,15,544.5,333.5,3.95,34.0,864.0,582.66,420.29
2017,6,10,13,30,799.0,181.0,4.0,34.0,955.0,573.15,413.25
2017,6,10,13,45,520.5,323.0,4.05,34.0,823.0,491.41,352.35
2017,6,10,14,0,242.0,465.0,4.1,34.0,691.0,444.24,318.04
2017,6,10,14,15,248.5,449.0,4.1,34.0,675.5,403.33,287.82
2017,6,10,14,30,255.0,433.0,4.1,34.0,660.0,373.2,264.74
2017,6,10,14,45,512.5,296.5,4.1,34.0,730.5,329.81,224.43
2017,6,10,15,0,770.0,160.0,4.1,34.0,801.0,269.58,168.14
2017,6,10,15,15,758.0,157.0,4.1,33.5,762.5,218.9,129.3
2017,6,10,15,30,746.0,154.0,4.1,33.0,724.0,169.73,96.56
2017,6,10,15,45,725.5,152.5,4.15,33.0,679.0,113.29,68.05
2017,6,10,16,0,705.0,151.0,4.2,33.0,634.0,91.85,68.82
2017,6,10,16,15,684.0,146.0,4.2,32.5,586.5,91.56,68.97
2017,6,10,16,30,663.0,141.0,4.2,32.0,539.0,91.12,68.99
2017,6,10,16,45,631.5,136.5,4.25,32.0,487.5,90.7,68.9
2017,6,10,17,0,600.0,132.0,4.3,32.0,436.0,90.21,68.77
2017,6,10,17,15,564.5,124.0,4.25,31.5,384.0,87.07,66.6
2017,6,10,17,30,529.0,116.0,4.2,31.0,332.0,82.28,63.03
2017,6,10,17,45,480.5,106.5,4.2,30.5,280.5,76.58,58.62
2017,6,10,18,0,432.0,97.0,4.2,30.0,229.0,70.68,53.91
2017,6,10,18,15,366.5,84.0,4.05,29.0,181.0,61.99,46.76
2017,6,10,18,30,301.0,71.0,3.9,28.0,133.0,53.05,39.13
2017,6,10,18,45,216.5,54.0,3.8,27.5,91.5,40.82,28.39
2017,6,10,19,0,132.0,37.0,3.7,27.0,50.0,28.68,17.09
2017,6,10,19,15,66.0,18.5,3.75,26.5,25.0,14.65,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.0,16.5,3.0,21.5,22.5,57.34,0.0
2017,6,11,6,0,130.0,33.0,3.1,22.0,45.0,163.57,118.07
2017,6,11,6,15,228.0,49.0,3.3,22.5,86.0,275.71,219.58
2017,6,11,6,30,326.0,65.0,3.5,23.0,127.0,379.81,307.31
2017,6,11,6,45,166.5,82.5,3.75,23.5,114.5,260.18,211.08
2017,6,11,7,0,7.0,100.0,4.0,24.0,102.0,100.9,77.64
2017,6,11,7,15,293.0,101.0,4.05,24.5,217.0,420.34,341.02
2017,6,11,7,30,579.0,102.0,4.1,25.0,332.0,700.33,552.79
2017,6,11,7,45,415.5,152.0,4.15,25.5,329.5,610.11,480.47
2017,6,11,8,0,252.0,202.0,4.2,26.0,327.0,496.89,389.69
2017,6,11,8,15,303.5,217.0,4.15,26.5,384.5,564.88,439.54
2017,6,11,8,30,355.0,232.0,4.1,27.0,442.0,633.26,487.56
2017,6,11,8,45,362.0,254.0,4.1,27.5,483.5,664.68,506.95
2017,6,11,9,0,369.0,276.0,4.1,28.0,525.0,694.16,524.88
2017,6,11,9,15,223.5,309.5,4.05,28.5,464.0,556.8,420.57
2017,6,11,9,30,78.0,343.0,4.0,29.0,403.0,417.79,313.67
2017,6,11,9,45,174.0,366.0,3.95,29.5,507.0,555.12,414.45
2017,6,11,10,0,270.0,389.0,3.9,30.0,611.0,688.44,507.33
2017,6,11,10,15,563.5,259.0,3.85,30.5,748.0,860.43,629.59
2017,6,11,10,30,857.0,129.0,3.8,31.0,885.0,980.62,707.12
2017,6,11,10,45,865.0,129.0,3.8,31.5,913.0,967.96,695.68
2017,6,11,11,0,873.0,129.0,3.8,32.0,941.0,951.86,683.18
2017,6,11,11,15,877.0,130.0,3.8,32.0,961.0,929.57,668.19
2017,6,11,11,30,881.0,131.0,3.8,32.0,981.0,904.04,651.18
2017,6,11,11,45,883.0,132.0,3.8,32.5,993.0,873.65,629.74
2017,6,11,12,0,885.0,133.0,3.8,33.0,1005.0,840.39,606.48
2017,6,11,12,15,886.0,133.0,3.8,33.0,1009.5,802.98,581.69
2017,6,11,12,30,887.0,133.0,3.8,33.0,1014.0,763.51,555.03
2017,6,11,12,45,886.0,133.0,3.8,33.5,1010.0,721.04,523.56
2017,6,11,13,0,885.0,133.0,3.8,34.0,1006.0,677.21,490.64
2017,6,11,13,15,882.5,132.0,3.8,34.0,994.5,630.41,455.98
2017,6,11,13,30,880.0,131.0,3.8,34.0,983.0,582.39,419.58
2017,6,11,13,45,876.0,130.0,3.8,34.0,964.0,532.52,380.88
2017,6,11,14,0,872.0,129.0,3.8,34.0,945.0,481.85,340.53
2017,6,11,14,15,866.0,127.5,3.8,34.0,918.5,429.47,297.94
2017,6,11,14,30,860.0,126.0,3.8,34.0,892.0,376.89,254.33
2017,6,11,14,45,852.0,124.5,3.8,34.5,858.5,323.76,209.53
2017,6,11,15,0,844.0,123.0,3.8,35.0,825.0,271.04,165.79
2017,6,11,15,15,833.0,120.5,3.75,34.5,785.5,217.84,124.88
2017,6,11,15,30,822.0,118.0,3.7,34.0,746.0,155.89,82.72
2017,6,11,15,45,808.0,115.0,3.7,34.0,701.5,104.08,58.71
2017,6,11,16,0,794.0,112.0,3.7,34.0,657.0,78.39,57.73
2017,6,11,16,15,775.5,108.5,3.65,33.5,608.5,77.78,57.57
2017,6,11,16,30,757.0,105.0,3.6,33.0,560.0,77.05,57.3
2017,6,11,16,45,732.5,101.0,3.6,33.0,508.5,75.77,56.47
2017,6,11,17,0,708.0,97.0,3.6,33.0,457.0,67.91,50.27
2017,6,11,17,15,675.5,92.0,3.45,32.5,403.5,65.79,48.85
2017,6,11,17,30,643.0,87.0,3.3,32.0,350.0,63.56,47.3
2017,6,11,17,45,598.0,80.5,3.15,31.5,297.0,60.0,44.59
2017,6,11,18,0,553.0,74.0,3.0,31.0,244.0,56.33,41.7
2017,6,11,18,15,488.0,65.5,2.7,30.0,193.5,50.8,37.19
2017,6,11,18,30,423.0,57.0,2.4,29.0,143.0,45.14,32.35
2017,6,11,18,45,325.5,45.0,2.1,28.5,99.5,36.18,24.44
2017,6,11,19,0,228.0,33.0,1.8,28.0,56.0,25.55,14.61
2017,6,11,19,15,114.0,16.5,2.0,27.5,28.0,12.86,0.0
2017,6,11,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,15.5,2.4,21.5,24.0,78.4,0.0
2017,6,12,6,0,196.0,31.0,2.7,22.0,48.0,223.12,162.22
2017,6,12,6,15,300.5,44.0,2.8,22.5,91.0,321.74,256.31
2017,6,12,6,30,405.0,57.0,2.9,23.0,134.0,434.54,349.87
2017,6,12,6,45,481.5,64.5,3.0,23.5,185.0,522.21,419.45
2017,6,12,7,0,558.0,72.0,3.1,24.0,236.0,613.13,488.18
2017,6,12,7,15,605.0,78.5,3.05,24.5,289.5,679.25,534.95
2017,6,12,7,30,652.0,85.0,3.0,25.0,343.0,745.9,580.1
2017,6,12,7,45,695.5,86.5,3.0,25.5,398.5,802.52,616.69
2017,6,12,8,0,739.0,88.0,3.0,26.0,454.0,853.51,648.3
2017,6,12,8,15,556.5,157.5,2.95,26.5,451.0,764.85,582.51
2017,6,12,8,30,374.0,227.0,2.9,27.0,448.0,646.15,492.48
2017,6,12,8,45,603.5,162.0,2.9,28.0,554.0,835.62,625.17
2017,6,12,9,0,833.0,97.0,2.9,29.0,660.0,974.12,711.35
2017,6,12,9,15,846.5,99.5,2.9,29.5,705.5,990.4,717.35
2017,6,12,9,30,860.0,102.0,2.9,30.0,751.0,1003.42,722.4
2017,6,12,9,45,872.0,103.0,2.9,30.5,792.0,1009.83,723.36
2017,6,12,10,0,884.0,104.0,2.9,31.0,833.0,1012.76,722.32
2017,6,12,10,15,891.5,105.5,2.9,31.0,867.0,1008.15,718.14
2017,6,12,10,30,899.0,107.0,2.9,31.0,901.0,999.96,711.92
2017,6,12,10,45,906.0,107.5,2.95,31.5,929.0,986.69,701.64
2017,6,12,11,0,913.0,108.0,3.0,32.0,957.0,969.88,689.28
2017,6,12,11,15,916.5,109.0,3.0,32.5,977.0,946.8,672.7
2017,6,12,11,30,920.0,110.0,3.0,33.0,997.0,920.41,654.16
2017,6,12,11,45,914.5,115.5,3.05,33.5,1007.0,886.99,631.53
2017,6,12,12,0,909.0,121.0,3.1,34.0,1017.0,850.8,607.13
2017,6,12,12,15,910.0,121.5,3.15,34.0,1021.5,813.27,583.0
2017,6,12,12,30,911.0,122.0,3.2,34.0,1026.0,773.57,557.23
2017,6,12,12,45,911.0,121.0,3.25,34.0,1022.5,730.3,526.94
2017,6,12,13,0,911.0,120.0,3.3,34.0,1019.0,685.53,494.9
2017,6,12,13,15,908.5,119.5,3.3,34.0,1007.5,638.06,459.99
2017,6,12,13,30,906.0,119.0,3.3,34.0,996.0,589.29,423.25
2017,6,12,13,45,902.5,117.5,3.35,34.5,976.5,538.17,383.15
2017,6,12,14,0,899.0,116.0,3.4,35.0,957.0,486.17,341.42
2017,6,12,14,15,893.5,115.0,3.4,35.0,930.5,433.02,298.46
2017,6,12,14,30,888.0,114.0,3.4,35.0,904.0,379.58,254.34
2017,6,12,14,45,865.5,121.0,3.45,35.0,867.0,326.3,210.41
2017,6,12,15,0,843.0,128.0,3.5,35.0,830.0,274.78,168.5
2017,6,12,15,15,832.0,125.5,3.5,34.5,790.5,212.74,121.06
2017,6,12,15,30,821.0,123.0,3.5,34.0,751.0,159.91,85.6
2017,6,12,15,45,807.5,119.5,3.55,34.0,706.5,107.84,61.1
2017,6,12,16,0,794.0,116.0,3.6,34.0,662.0,80.85,59.7
2017,6,12,16,15,775.0,112.5,3.65,33.5,613.0,80.35,59.63
2017,6,12,16,30,756.0,109.0,3.7,33.0,564.0,79.72,59.46
2017,6,12,16,45,732.0,104.5,3.75,33.0,512.5,78.2,58.45
2017,6,12,17,0,708.0,100.0,3.8,33.0,461.0,69.85,51.85
2017,6,12,17,15,675.5,94.5,3.7,32.5,407.5,67.47,50.22
2017,6,12,17,30,643.0,89.0,3.6,32.0,354.0,64.96,48.45
2017,6,12,17,45,598.0,82.5,3.5,31.5,300.5,61.46,45.8
2017,6,12,18,0,553.0,76.0,3.4,31.0,247.0,57.84,42.96
2017,6,12,18,15,488.5,67.0,3.2,30.0,196.0,51.97,38.18
2017,6,12,18,30,424.0,58.0,3.0,29.0,145.0,45.94,33.04
2017,6,12,18,45,327.5,46.0,2.85,28.5,101.5,37.01,25.14
