Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,19,0,231.0,34.0,2.7,28.0,58.0,26.3,15.26
2017,6,12,19,15,115.5,17.0,2.95,27.5,29.0,13.24,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,79.5,16.0,2.55,22.5,23.0,66.48,0.0
2017,6,13,6,0,159.0,32.0,2.8,23.0,46.0,198.8,143.23
2017,6,13,6,15,258.5,46.5,3.0,23.5,87.5,294.3,233.48
2017,6,13,6,30,358.0,61.0,3.2,24.0,129.0,398.78,321.07
2017,6,13,6,45,442.5,68.5,3.4,24.5,180.0,494.33,397.49
2017,6,13,7,0,527.0,76.0,3.6,25.0,231.0,591.16,471.39
2017,6,13,7,15,575.0,83.0,3.65,25.5,284.0,658.05,519.54
2017,6,13,7,30,623.0,90.0,3.7,26.0,337.0,725.53,566.29
2017,6,13,7,45,341.0,145.0,3.75,27.0,283.5,530.71,416.52
2017,6,13,8,0,59.0,200.0,3.8,28.0,230.0,266.07,205.98
2017,6,13,8,15,408.0,152.5,3.8,28.5,390.5,612.26,474.72
2017,6,13,8,30,757.0,105.0,3.8,29.0,551.0,911.12,681.27
2017,6,13,8,45,445.0,208.0,3.85,29.5,476.0,718.09,540.73
2017,6,13,9,0,133.0,311.0,3.9,30.0,401.0,472.44,355.17
2017,6,13,9,15,248.5,316.0,3.9,30.5,498.5,611.92,457.28
2017,6,13,9,30,364.0,321.0,3.9,31.0,596.0,728.57,538.39
2017,6,13,9,45,610.0,218.5,3.95,31.5,708.5,890.21,651.31
2017,6,13,10,0,856.0,116.0,4.0,32.0,821.0,997.49,718.44
2017,6,13,10,15,864.0,117.5,4.05,32.0,855.0,993.42,714.09
2017,6,13,10,30,872.0,119.0,4.1,32.0,889.0,985.85,708.44
2017,6,13,10,45,881.0,118.0,4.15,32.5,917.0,973.27,698.28
2017,6,13,11,0,890.0,117.0,4.2,33.0,945.0,957.22,686.06
2017,6,13,11,15,893.5,118.0,4.25,33.5,964.5,934.51,669.66
2017,6,13,11,30,897.0,119.0,4.3,34.0,984.0,908.55,651.27
2017,6,13,11,45,889.0,127.0,4.4,34.5,993.5,875.55,628.56
2017,6,13,12,0,881.0,135.0,4.5,35.0,1003.0,839.8,604.04
2017,6,13,12,15,881.5,135.0,4.55,35.0,1007.0,802.17,579.25
2017,6,13,12,30,882.0,135.0,4.6,35.0,1011.0,762.54,552.58
2017,6,13,12,45,884.0,132.5,4.65,35.5,1008.0,720.6,521.64
2017,6,13,13,0,886.0,130.0,4.7,36.0,1005.0,677.15,489.09
2017,6,13,13,15,633.5,280.5,4.75,36.0,902.5,593.43,426.54
2017,6,13,13,30,381.0,431.0,4.8,36.0,800.0,532.3,380.4
2017,6,13,13,45,630.5,275.5,4.85,36.0,872.0,509.65,363.73
2017,6,13,14,0,880.0,120.0,4.9,36.0,944.0,481.23,339.14
2017,6,13,14,15,874.0,119.0,4.95,36.0,917.5,428.9,296.54
2017,6,13,14,30,868.0,118.0,5.0,36.0,891.0,376.34,252.97
2017,6,13,14,45,867.0,111.5,5.05,36.0,859.5,321.7,207.32
2017,6,13,15,0,866.0,105.0,5.1,36.0,828.0,266.76,161.89
2017,6,13,15,15,519.5,235.5,5.1,35.5,663.5,226.87,144.01
2017,6,13,15,30,173.0,366.0,5.1,35.0,499.0,252.25,178.08
2017,6,13,15,45,197.0,340.5,5.1,35.0,483.5,223.28,159.49
2017,6,13,16,0,221.0,315.0,5.1,35.0,468.0,201.28,154.41
2017,6,13,16,15,503.5,203.0,5.1,34.5,516.0,124.77,94.83
2017,6,13,16,30,786.0,91.0,5.1,34.0,564.0,68.13,49.84
2017,6,13,16,45,758.5,89.0,5.15,34.0,512.0,67.75,49.74
2017,6,13,17,0,731.0,87.0,5.2,34.0,460.0,67.37,49.63
2017,6,13,17,15,700.5,82.5,5.2,33.5,407.0,65.09,48.07
2017,6,13,17,30,670.0,78.0,5.2,33.0,354.0,57.46,42.07
2017,6,13,17,45,616.5,74.5,5.2,32.5,300.0,55.71,40.84
2017,6,13,18,0,563.0,71.0,5.2,32.0,246.0,54.03,39.61
2017,6,13,18,15,499.0,63.5,5.1,31.0,196.0,49.2,35.7
2017,6,13,18,30,435.0,56.0,5.0,30.0,146.0,44.29,31.51
2017,6,13,18,45,324.0,45.5,4.9,29.5,101.5,36.52,24.62
2017,6,13,19,0,213.0,35.0,4.8,29.0,57.0,27.0,15.77
2017,6,13,19,15,106.5,17.5,4.7,28.5,28.5,13.61,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,55.0,16.5,3.5,23.5,21.0,50.6,0.0
2017,6,14,6,0,110.0,33.0,3.6,24.0,42.0,149.44,106.13
2017,6,14,6,15,202.0,49.5,3.85,24.5,82.0,256.71,202.72
2017,6,14,6,30,294.0,66.0,4.1,25.0,122.0,355.55,285.95
2017,6,14,6,45,147.0,73.0,4.35,25.5,101.0,229.08,184.63
2017,6,14,7,0,0.0,80.0,4.6,26.0,80.0,71.07,52.56
2017,6,14,7,15,267.5,94.5,4.65,26.5,200.5,388.32,313.77
2017,6,14,7,30,535.0,109.0,4.7,27.0,321.0,667.26,526.15
2017,6,14,7,45,267.5,117.5,4.8,27.5,223.5,402.3,320.26
2017,6,14,8,0,0.0,126.0,4.9,28.0,126.0,109.82,82.23
2017,6,14,8,15,339.5,128.0,4.9,28.5,328.0,513.84,404.22
2017,6,14,8,30,679.0,130.0,4.9,29.0,530.0,870.14,659.2
2017,6,14,8,45,488.0,211.5,4.95,29.5,512.0,765.48,579.17
2017,6,14,9,0,297.0,293.0,5.0,30.0,494.0,640.64,483.16
2017,6,14,9,15,533.5,215.5,5.0,30.5,606.5,812.69,608.63
2017,6,14,9,30,770.0,138.0,5.0,31.0,719.0,965.18,709.52
2017,6,14,9,45,788.0,137.5,5.0,31.5,760.0,975.79,712.6
2017,6,14,10,0,806.0,137.0,5.0,32.0,801.0,982.99,714.44
2017,6,14,10,15,589.5,262.0,5.0,32.5,758.5,889.62,647.98
2017,6,14,10,30,373.0,387.0,5.0,33.0,716.0,764.59,555.69
2017,6,14,10,45,233.0,420.5,5.0,33.5,628.5,647.93,470.85
2017,6,14,11,0,93.0,454.0,5.0,34.0,541.0,504.46,366.07
2017,6,14,11,15,186.5,463.5,5.0,34.0,642.5,603.54,437.56
2017,6,14,11,30,280.0,473.0,5.0,34.0,744.0,691.21,498.68
2017,6,14,11,45,145.0,337.0,5.05,34.5,477.5,427.72,312.44
2017,6,14,12,0,10.0,201.0,5.1,35.0,211.0,177.4,127.74
2017,6,14,12,15,25.0,315.5,5.05,35.0,340.0,288.14,209.26
2017,6,14,12,30,40.0,430.0,5.0,35.0,469.0,389.0,281.27
2017,6,14,12,45,34.5,411.5,5.0,35.5,445.5,362.65,261.56
2017,6,14,13,0,29.0,393.0,5.0,36.0,422.0,337.6,243.12
2017,6,14,13,15,37.0,410.0,5.0,36.0,446.5,348.9,251.24
2017,6,14,13,30,45.0,427.0,5.0,36.0,471.0,358.59,258.07
2017,6,14,13,45,130.0,448.5,5.0,36.0,571.5,399.95,287.29
2017,6,14,14,0,215.0,470.0,5.0,36.0,672.0,436.84,311.91
2017,6,14,14,15,139.5,440.5,5.0,36.0,570.5,368.77,263.55
2017,6,14,14,30,64.0,411.0,5.0,36.0,469.0,321.6,230.86
2017,6,14,14,45,54.5,384.5,5.0,36.0,432.5,292.99,210.47
2017,6,14,15,0,45.0,358.0,5.0,36.0,396.0,266.15,191.38
2017,6,14,15,15,133.0,360.0,4.95,36.0,464.0,260.18,183.65
2017,6,14,15,30,221.0,362.0,4.9,36.0,532.0,255.89,178.05
2017,6,14,15,45,252.0,333.0,4.9,36.0,516.0,208.47,146.53
2017,6,14,16,0,283.0,304.0,4.9,36.0,500.0,183.51,139.92
2017,6,14,16,15,206.0,287.0,4.85,35.5,424.0,187.31,143.62
2017,6,14,16,30,129.0,270.0,4.8,35.0,348.0,177.06,136.3
2017,6,14,16,45,160.5,243.5,4.8,35.0,331.5,163.48,126.05
2017,6,14,17,0,192.0,217.0,4.8,35.0,315.0,149.15,115.12
2017,6,14,17,15,213.5,189.5,4.65,34.5,287.0,133.4,103.14
2017,6,14,17,30,235.0,162.0,4.5,34.0,259.0,112.3,86.63
2017,6,14,17,45,356.0,126.0,4.4,33.5,248.5,88.27,67.44
2017,6,14,18,0,477.0,90.0,4.3,33.0,238.0,66.18,49.48
2017,6,14,18,15,412.0,79.0,4.05,32.0,189.0,58.73,43.46
2017,6,14,18,30,347.0,68.0,3.8,31.0,140.0,51.1,37.03
2017,6,14,18,45,264.0,52.5,3.6,30.5,98.0,39.88,27.29
2017,6,14,19,0,181.0,37.0,3.4,30.0,56.0,28.4,16.86
2017,6,14,19,15,90.5,18.5,3.45,29.5,28.0,14.35,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,26.0,15.5,3.35,23.5,18.0,30.48,0.0
2017,6,15,6,0,52.0,31.0,3.5,24.0,36.0,89.3,61.07
2017,6,15,6,15,112.0,52.5,3.65,24.5,71.5,178.15,139.27
2017,6,15,6,30,172.0,74.0,3.8,25.0,107.0,254.92,204.28
2017,6,15,6,45,254.0,84.5,4.0,25.5,150.5,335.53,271.48
2017,6,15,7,0,336.0,95.0,4.2,26.0,194.0,443.68,357.37
2017,6,15,7,15,284.5,124.0,4.3,26.5,220.0,422.28,338.44
2017,6,15,7,30,233.0,153.0,4.4,27.0,246.0,416.16,330.67
2017,6,15,7,45,234.5,178.0,4.55,27.5,283.0,450.12,354.74
2017,6,15,8,0,236.0,203.0,4.7,28.0,320.0,482.54,377.0
2017,6,15,8,15,441.5,173.5,4.75,28.5,422.0,670.66,518.51
2017,6,15,8,30,647.0,144.0,4.8,29.0,524.0,854.72,646.96
2017,6,15,8,45,677.0,145.5,4.85,29.5,574.0,890.64,667.56
2017,6,15,9,0,707.0,147.0,4.9,30.0,624.0,924.14,687.16
2017,6,15,9,15,723.5,151.0,4.9,30.5,668.5,944.11,697.16
2017,6,15,9,30,740.0,155.0,4.9,31.0,713.0,961.04,705.22
2017,6,15,9,45,555.5,255.5,4.9,31.5,687.5,866.41,636.8
2017,6,15,10,0,371.0,356.0,4.9,32.0,662.0,755.69,554.09
2017,6,15,10,15,582.5,258.5,4.85,32.5,762.0,879.5,641.62
2017,6,15,10,30,794.0,161.0,4.8,33.0,862.0,965.62,696.97
2017,6,15,10,45,803.5,161.5,4.75,33.5,890.0,955.13,686.84
2017,6,15,11,0,813.0,162.0,4.7,34.0,918.0,941.18,675.39
2017,6,15,11,15,818.0,163.0,4.65,34.5,938.0,920.11,659.5
2017,6,15,11,30,823.0,164.0,4.6,35.0,958.0,895.79,641.68
2017,6,15,11,45,825.5,165.5,4.55,35.5,970.0,866.62,620.81
2017,6,15,12,0,828.0,167.0,4.5,36.0,982.0,834.53,598.13
2017,6,15,12,15,829.0,167.0,4.45,36.0,987.0,797.36,573.21
2017,6,15,12,30,830.0,167.0,4.4,36.0,992.0,758.1,545.63
2017,6,15,12,45,832.0,165.0,4.35,36.0,989.0,716.38,515.97
2017,6,15,13,0,834.0,163.0,4.3,36.0,986.0,673.26,484.76
2017,6,15,13,15,831.5,162.0,4.2,36.0,975.0,626.72,450.38
2017,6,15,13,30,829.0,161.0,4.1,36.0,964.0,579.16,414.52
2017,6,15,13,45,827.0,158.5,4.1,36.5,946.0,529.9,375.99
2017,6,15,14,0,825.0,156.0,4.1,37.0,928.0,479.87,336.04
2017,6,15,14,15,818.5,154.5,4.05,37.0,902.5,428.14,294.66
2017,6,15,14,30,812.0,153.0,4.0,37.0,877.0,376.46,252.5
2017,6,15,14,45,821.0,140.0,4.0,37.0,849.0,321.83,207.44
2017,6,15,15,0,830.0,127.0,4.0,37.0,821.0,274.0,167.48
2017,6,15,15,15,819.5,124.5,4.0,36.5,782.0,212.82,120.75
2017,6,15,15,30,809.0,122.0,4.0,36.0,743.0,160.78,85.61
2017,6,15,15,45,795.5,119.0,4.0,36.0,699.5,109.7,60.98
2017,6,15,16,0,782.0,116.0,4.0,36.0,656.0,80.49,58.89
2017,6,15,16,15,764.0,112.5,3.95,35.5,607.5,80.02,58.84
2017,6,15,16,30,746.0,109.0,3.9,35.0,559.0,79.43,58.7
2017,6,15,16,45,722.0,104.5,3.9,35.0,508.0,77.92,57.7
2017,6,15,17,0,698.0,100.0,3.9,35.0,457.0,69.59,51.18
2017,6,15,17,15,665.5,95.0,3.75,34.5,404.5,67.57,49.85
2017,6,15,17,30,633.0,90.0,3.6,34.0,352.0,65.45,48.41
2017,6,15,17,45,588.5,83.5,3.5,34.0,299.0,61.99,45.73
2017,6,15,18,0,544.0,77.0,3.4,34.0,246.0,58.43,42.87
2017,6,15,18,15,480.0,68.0,3.1,33.0,196.0,52.6,38.19
2017,6,15,18,30,416.0,59.0,2.8,32.0,146.0,46.62,33.16
2017,6,15,18,45,319.5,47.0,2.55,31.0,102.5,36.07,24.11
2017,6,15,19,0,223.0,35.0,2.3,30.0,59.0,27.02,15.81
2017,6,15,19,15,111.5,17.5,2.55,29.5,29.5,13.61,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.0,3.8,23.0,21.5,59.39,0.0
2017,6,16,6,0,138.0,32.0,3.9,23.0,43.0,183.95,131.49
2017,6,16,6,15,235.0,47.0,4.05,23.5,84.0,277.25,220.18
2017,6,16,6,30,332.0,62.0,4.2,24.0,125.0,379.33,306.43
2017,6,16,6,45,409.0,71.5,4.35,24.5,174.5,463.78,375.28
2017,6,16,7,0,486.0,81.0,4.5,25.0,224.0,561.03,450.66
2017,6,16,7,15,535.5,89.0,4.55,25.5,276.0,629.52,500.97
2017,6,16,7,30,585.0,97.0,4.6,26.0,328.0,698.7,549.95
2017,6,16,7,45,630.0,100.5,4.65,27.0,382.5,758.24,589.1
2017,6,16,8,0,675.0,104.0,4.7,28.0,437.0,817.23,626.59
2017,6,16,8,15,701.0,108.5,4.65,28.5,488.5,857.89,650.92
2017,6,16,8,30,727.0,113.0,4.6,29.0,540.0,896.59,673.47
2017,6,16,8,45,748.5,116.0,4.6,29.5,589.0,920.61,686.13
2017,6,16,9,0,770.0,119.0,4.6,30.0,638.0,948.3,701.26
2017,6,16,9,15,785.0,122.0,4.55,30.5,683.0,966.4,709.63
2017,6,16,9,30,800.0,125.0,4.5,31.0,728.0,981.31,715.96
2017,6,16,9,45,812.0,127.5,4.5,31.5,768.0,989.25,718.08
2017,6,16,10,0,824.0,130.0,4.5,32.0,808.0,993.74,718.12
2017,6,16,10,15,833.0,132.0,4.45,32.5,842.5,977.84,704.79
2017,6,16,10,30,842.0,134.0,4.4,33.0,877.0,971.96,698.33
2017,6,16,10,45,849.0,135.5,4.35,33.5,904.5,960.18,688.14
2017,6,16,11,0,856.0,137.0,4.3,34.0,932.0,944.96,675.94
2017,6,16,11,15,860.5,138.0,4.25,34.0,952.5,923.58,661.27
2017,6,16,11,30,865.0,139.0,4.2,34.0,973.0,898.98,644.63
2017,6,16,11,45,879.0,131.5,4.2,34.5,989.0,872.28,625.62
2017,6,16,12,0,893.0,124.0,4.2,35.0,1005.0,842.36,604.57
2017,6,16,12,15,894.0,124.5,4.15,35.5,1009.5,805.52,578.82
2017,6,16,12,30,895.0,125.0,4.1,36.0,1014.0,766.52,551.66
2017,6,16,12,45,895.0,124.5,4.05,36.5,1011.0,724.39,520.55
2017,6,16,13,0,895.0,124.0,4.0,37.0,1008.0,680.8,487.98
2017,6,16,13,15,893.0,123.5,3.95,37.0,997.0,634.49,453.91
2017,6,16,13,30,891.0,123.0,3.9,37.0,986.0,586.86,418.09
2017,6,16,13,45,887.5,121.5,3.9,37.0,967.0,536.61,379.6
2017,6,16,14,0,884.0,120.0,3.9,37.0,948.0,485.48,339.43
2017,6,16,14,15,878.0,118.5,3.85,37.0,921.5,432.69,296.97
2017,6,16,14,30,872.0,117.0,3.8,37.0,895.0,379.66,253.49
2017,6,16,14,45,850.0,123.5,3.75,37.0,858.5,327.07,210.31
2017,6,16,15,0,828.0,130.0,3.7,37.0,822.0,276.19,169.07
2017,6,16,15,15,816.5,127.5,3.7,37.0,783.0,215.09,122.22
2017,6,16,15,30,805.0,125.0,3.7,37.0,744.0,163.08,86.94
2017,6,16,15,45,790.5,122.0,3.7,37.0,700.0,112.16,62.27
2017,6,16,16,0,776.0,119.0,3.7,37.0,656.0,82.22,59.98
2017,6,16,16,15,757.5,115.5,3.65,36.5,607.5,81.83,60.01
2017,6,16,16,30,739.0,112.0,3.6,36.0,559.0,81.32,59.94
2017,6,16,16,45,714.5,107.5,3.6,36.0,508.0,72.77,53.3
2017,6,16,17,0,690.0,103.0,3.6,36.0,457.0,71.42,52.42
2017,6,16,17,15,658.0,97.5,3.45,35.5,404.0,69.16,50.91
2017,6,16,17,30,626.0,92.0,3.3,35.0,351.0,66.77,49.27
2017,6,16,17,45,581.5,85.0,3.15,34.5,298.5,63.01,46.45
2017,6,16,18,0,537.0,78.0,3.0,34.0,246.0,59.11,43.43
2017,6,16,18,15,474.0,69.0,2.8,33.0,196.0,53.33,38.8
2017,6,16,18,30,411.0,60.0,2.6,32.0,146.0,47.39,33.81
2017,6,16,18,45,317.5,47.5,2.4,31.0,102.5,36.42,24.41
2017,6,16,19,0,224.0,35.0,2.2,30.0,59.0,27.02,15.85
2017,6,16,19,15,112.0,17.5,2.5,29.5,29.5,13.61,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,16.0,4.35,24.0,20.5,45.78,0.0
2017,6,17,6,0,97.0,32.0,4.5,24.0,41.0,138.15,97.03
2017,6,17,6,15,184.5,50.5,4.6,24.5,81.0,228.64,180.74
2017,6,17,6,30,272.0,69.0,4.7,25.0,121.0,342.21,275.48
2017,6,17,6,45,355.5,80.0,4.85,25.5,170.0,431.71,349.17
2017,6,17,7,0,439.0,91.0,5.0,26.0,219.0,526.56,423.8
2017,6,17,7,15,489.5,100.5,5.05,26.5,271.0,594.25,474.13
2017,6,17,7,30,540.0,110.0,5.1,27.0,323.0,672.35,530.41
2017,6,17,7,45,591.5,112.5,5.2,27.5,377.5,736.44,574.75
2017,6,17,8,0,643.0,115.0,5.3,28.0,432.0,800.0,617.57
2017,6,17,8,15,670.5,120.0,5.3,28.5,483.5,842.27,643.83
2017,6,17,8,30,698.0,125.0,5.3,29.0,535.0,882.64,668.37
2017,6,17,8,45,726.5,126.0,5.3,29.5,585.5,916.88,688.3
2017,6,17,9,0,755.0,127.0,5.3,30.0,636.0,942.17,701.95
2017,6,17,9,15,770.5,130.5,5.25,30.5,681.0,961.28,711.07
2017,6,17,9,30,786.0,134.0,5.2,31.0,726.0,977.21,718.1
2017,6,17,9,45,800.0,135.5,5.2,31.5,766.0,986.06,720.84
2017,6,17,10,0,814.0,137.0,5.2,32.0,806.0,991.49,721.48
2017,6,17,10,15,822.5,139.0,5.15,32.5,840.0,988.43,716.34
2017,6,17,10,30,831.0,141.0,5.1,33.0,874.0,968.2,700.16
2017,6,17,10,45,838.5,142.0,5.1,33.5,901.0,956.49,690.22
2017,6,17,11,0,846.0,143.0,5.1,34.0,928.0,941.38,678.17
2017,6,17,11,15,850.0,144.0,5.05,34.0,948.0,919.67,663.02
2017,6,17,11,30,854.0,145.0,5.0,34.0,968.0,894.8,645.91
2017,6,17,11,45,836.0,160.0,5.0,34.5,974.5,871.67,629.02
2017,6,17,12,0,818.0,175.0,5.0,35.0,981.0,834.25,602.7
2017,6,17,12,15,818.5,175.0,4.95,35.0,985.0,796.91,577.12
2017,6,17,12,30,819.0,175.0,4.9,35.0,989.0,757.54,549.14
2017,6,17,12,45,819.5,173.5,4.9,35.5,986.0,715.51,518.05
2017,6,17,13,0,820.0,172.0,4.9,36.0,983.0,672.24,485.64
2017,6,17,13,15,817.0,171.0,4.85,36.0,971.5,625.96,451.36
2017,6,17,13,30,814.0,170.0,4.8,36.0,960.0,578.76,415.66
2017,6,17,13,45,811.0,167.5,4.75,36.0,941.5,529.69,377.81
2017,6,17,14,0,808.0,165.0,4.7,36.0,923.0,479.99,338.56
2017,6,17,14,15,801.0,163.5,4.65,36.0,897.0,428.91,297.43
2017,6,17,14,30,794.0,162.0,4.6,36.0,871.0,377.96,255.64
2017,6,17,14,45,793.5,154.0,4.6,36.0,840.5,324.89,211.8
2017,6,17,15,0,793.0,146.0,4.6,36.0,810.0,271.7,168.18
2017,6,17,15,15,781.5,143.5,4.55,35.5,771.5,220.2,128.39
2017,6,17,15,30,770.0,141.0,4.5,35.0,733.0,170.1,94.25
2017,6,17,15,45,757.5,136.0,4.5,35.0,690.0,119.94,69.14
2017,6,17,16,0,745.0,131.0,4.5,35.0,647.0,89.2,66.09
2017,6,17,16,15,677.5,145.0,4.45,34.5,588.0,90.41,67.43
2017,6,17,16,30,610.0,159.0,4.4,34.0,529.0,101.48,76.7
2017,6,17,16,45,595.0,147.0,4.4,34.0,480.5,96.78,73.18
2017,6,17,17,0,580.0,135.0,4.4,34.0,432.0,91.59,69.26
2017,6,17,17,15,569.0,120.0,4.25,33.5,384.5,83.8,63.33
2017,6,17,17,30,558.0,105.0,4.1,33.0,337.0,75.39,56.8
2017,6,17,17,45,512.0,97.5,4.0,33.0,286.5,71.72,53.96
2017,6,17,18,0,466.0,90.0,3.9,33.0,236.0,66.04,49.36
2017,6,17,18,15,408.0,78.0,3.8,32.5,188.0,57.96,42.73
2017,6,17,18,30,350.0,66.0,3.7,32.0,140.0,49.64,35.68
2017,6,17,18,45,264.5,51.5,3.6,31.5,98.0,39.12,26.57
2017,6,17,19,0,179.0,37.0,3.5,31.0,56.0,28.38,16.87
2017,6,17,19,15,89.5,18.5,3.6,30.5,28.0,14.34,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,16.0,4.05,23.5,21.0,50.71,0.0
2017,6,18,6,0,112.0,32.0,4.2,24.0,42.0,148.94,104.74
2017,6,18,6,15,205.0,49.5,4.35,24.5,82.5,258.77,204.32
2017,6,18,6,30,298.0,67.0,4.5,25.0,123.0,359.73,289.42
2017,6,18,6,45,383.5,76.5,4.7,25.5,172.5,449.7,363.45
2017,6,18,7,0,469.0,86.0,4.9,26.0,222.0,545.22,437.87
2017,6,18,7,15,519.0,94.0,4.95,26.5,274.5,620.21,493.41
2017,6,18,7,30,569.0,102.0,5.0,27.0,327.0,689.6,542.74
2017,6,18,7,45,458.0,143.0,5.1,27.5,341.0,638.26,501.59
2017,6,18,8,0,347.0,184.0,5.2,28.0,355.0,565.43,442.68
2017,6,18,8,15,533.0,151.0,5.2,28.5,447.5,733.04,566.44
2017,6,18,8,30,719.0,118.0,5.2,29.0,540.0,894.75,676.86
2017,6,18,8,45,745.0,119.5,5.2,29.5,590.0,920.96,690.44
2017,6,18,9,0,771.0,121.0,5.2,30.0,640.0,951.56,707.68
2017,6,18,9,15,786.0,124.0,5.15,30.5,685.0,969.74,716.04
2017,6,18,9,30,801.0,127.0,5.1,31.0,730.0,984.71,722.35
2017,6,18,9,45,814.5,128.5,5.05,31.5,770.5,993.12,724.39
2017,6,18,10,0,828.0,130.0,5.0,32.0,811.0,998.08,724.32
2017,6,18,10,15,836.5,132.0,4.9,32.5,844.5,981.73,710.06
2017,6,18,10,30,845.0,134.0,4.8,33.0,878.0,975.41,702.74
2017,6,18,10,45,851.5,135.0,4.75,33.5,905.5,962.71,691.75
2017,6,18,11,0,858.0,136.0,4.7,34.0,933.0,946.62,678.92
2017,6,18,11,15,862.0,137.5,4.65,34.5,953.0,925.31,662.89
2017,6,18,11,30,866.0,139.0,4.6,35.0,973.0,900.76,644.92
2017,6,18,11,45,872.0,137.0,4.55,35.5,986.5,871.88,624.24
2017,6,18,12,0,878.0,135.0,4.5,36.0,1000.0,840.05,601.75
2017,6,18,12,15,878.5,135.0,4.5,36.0,1004.5,802.73,577.06
2017,6,18,12,30,879.0,135.0,4.5,36.0,1009.0,763.38,550.67
2017,6,18,12,45,654.5,289.5,4.5,36.5,939.0,693.88,496.84
2017,6,18,13,0,430.0,444.0,4.5,37.0,869.0,627.46,445.93
2017,6,18,13,15,438.5,436.0,4.55,37.0,865.0,595.01,423.06
2017,6,18,13,30,447.0,428.0,4.6,37.0,861.0,561.79,399.0
2017,6,18,13,45,491.0,399.5,4.65,37.0,867.0,532.22,376.93
2017,6,18,14,0,535.0,371.0,4.7,37.0,873.0,498.6,351.0
2017,6,18,14,15,499.0,367.0,4.75,37.0,824.5,444.55,310.7
2017,6,18,14,30,463.0,363.0,4.8,37.0,776.0,394.36,272.92
2017,6,18,14,45,487.0,338.0,4.85,37.0,758.5,352.7,239.6
2017,6,18,15,0,511.0,313.0,4.9,37.0,741.0,308.95,204.54
2017,6,18,15,15,462.5,310.5,4.9,36.5,683.5,263.73,172.51
2017,6,18,15,30,414.0,308.0,4.9,36.0,626.0,224.23,147.33
2017,6,18,15,45,485.0,262.0,4.95,36.0,613.5,173.33,114.72
2017,6,18,16,0,556.0,216.0,5.0,36.0,601.0,129.79,97.88
2017,6,18,16,15,537.0,203.0,4.95,35.5,552.5,125.15,94.75
2017,6,18,16,30,518.0,190.0,4.9,35.0,504.0,120.07,91.21
2017,6,18,16,45,530.5,167.0,4.9,34.5,464.0,109.04,82.89
2017,6,18,17,0,543.0,144.0,4.9,34.0,424.0,97.15,73.77
2017,6,18,17,15,452.5,144.5,4.85,33.5,360.0,97.96,74.88
2017,6,18,17,30,362.0,145.0,4.8,33.0,296.0,99.02,76.18
2017,6,18,17,45,333.0,128.0,4.75,33.0,251.5,92.71,71.24
2017,6,18,18,0,304.0,111.0,4.7,33.0,207.0,81.52,62.16
2017,6,18,18,15,266.5,93.0,4.45,32.0,165.0,69.24,52.19
2017,6,18,18,30,229.0,75.0,4.2,31.0,123.0,56.59,41.62
2017,6,18,18,45,168.5,56.5,4.0,30.5,86.5,43.14,30.02
2017,6,18,19,0,108.0,38.0,3.8,30.0,50.0,29.43,17.83
2017,6,18,19,15,54.0,19.0,3.75,29.5,25.0,15.08,0.0
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.55,24.5,20.5,48.36,0.0
2017,6,19,6,0,105.0,32.0,2.7,25.0,41.0,144.09,100.17
2017,6,19,6,15,195.5,50.0,2.8,25.0,81.5,252.44,198.09
2017,6,19,6,30,286.0,68.0,2.9,25.0,122.0,351.62,281.4
2017,6,19,6,45,373.0,78.0,3.0,25.5,172.0,443.05,355.59
2017,6,19,7,0,460.0,88.0,3.1,26.0,222.0,540.12,430.08
2017,6,19,7,15,355.0,119.0,3.1,26.5,235.5,498.51,395.52
2017,6,19,7,30,250.0,150.0,3.1,27.0,249.0,427.61,337.99
2017,6,19,7,45,343.0,157.5,3.15,27.5,314.0,525.5,412.2
2017,6,19,8,0,436.0,165.0,3.2,28.0,379.0,650.35,501.86
2017,6,19,8,15,228.5,188.5,3.0,28.5,301.5,455.44,351.51
2017,6,19,8,30,21.0,212.0,2.8,29.0,224.0,214.25,162.37
2017,6,19,8,45,68.0,259.5,2.6,29.5,304.5,330.49,251.1
2017,6,19,9,0,115.0,307.0,2.4,30.0,385.0,449.83,337.31
2017,6,19,9,15,112.5,329.5,2.15,30.5,410.0,444.79,330.84
2017,6,19,9,30,110.0,352.0,1.9,31.0,435.0,460.94,339.84
2017,6,19,9,45,60.5,290.5,1.7,31.5,337.0,338.86,249.86
2017,6,19,10,0,11.0,229.0,1.5,32.0,239.0,209.62,153.4
2017,6,19,10,15,31.0,309.5,1.4,32.5,337.5,320.48,234.1
2017,6,19,10,30,51.0,390.0,1.3,33.0,436.0,416.02,299.91
2017,6,19,10,45,54.5,407.5,1.2,33.5,457.5,430.52,307.93
2017,6,19,11,0,58.0,425.0,1.1,34.0,479.0,444.12,315.69
2017,6,19,11,15,50.5,423.5,0.9,34.0,471.5,428.8,303.74
2017,6,19,11,30,43.0,422.0,0.7,34.0,464.0,413.88,292.25
2017,6,19,11,45,53.0,443.0,0.55,34.5,495.5,434.33,304.63
2017,6,19,12,0,63.0,464.0,0.4,35.0,527.0,452.91,315.12
2017,6,19,12,15,41.5,405.5,0.65,35.0,447.0,377.62,265.55
2017,6,19,12,30,20.0,347.0,0.9,35.0,367.0,304.06,215.83
2017,6,19,12,45,20.5,349.5,1.2,35.0,370.0,303.57,216.45
2017,6,19,13,0,21.0,352.0,1.5,35.0,373.0,302.88,216.45
2017,6,19,13,15,20.0,341.5,1.6,35.0,361.5,290.87,208.1
2017,6,19,13,30,19.0,331.0,1.7,35.0,350.0,279.14,199.97
2017,6,19,13,45,51.5,392.0,1.85,35.0,441.0,329.62,235.88
2017,6,19,14,0,84.0,453.0,2.0,35.0,532.0,378.24,269.5
2017,6,19,14,15,146.0,448.0,2.05,35.0,580.5,377.26,267.55
2017,6,19,14,30,208.0,443.0,2.1,35.0,629.0,379.21,266.89
2017,6,19,14,45,263.0,413.0,2.15,35.0,639.0,344.56,239.8
2017,6,19,15,0,318.0,383.0,2.2,35.0,649.0,317.26,217.24
2017,6,19,15,15,293.0,369.0,2.25,34.5,605.5,279.59,190.91
2017,6,19,15,30,268.0,355.0,2.3,34.0,562.0,245.12,168.44
2017,6,19,15,45,498.5,245.0,2.35,34.0,601.0,165.24,108.59
2017,6,19,16,0,729.0,135.0,2.4,34.0,640.0,82.58,60.95
2017,6,19,16,15,670.0,147.0,2.4,33.5,585.0,91.39,68.43
2017,6,19,16,30,611.0,159.0,2.4,33.0,530.0,101.37,76.83
2017,6,19,16,45,539.0,163.5,2.45,33.0,469.0,107.04,81.66
2017,6,19,17,0,467.0,168.0,2.5,33.0,408.0,110.84,85.03
2017,6,19,17,15,524.5,134.5,2.45,32.5,376.0,92.55,70.65
2017,6,19,17,30,582.0,101.0,2.4,32.0,344.0,72.66,54.74
2017,6,19,17,45,542.0,92.0,2.4,32.0,293.0,67.76,50.88
2017,6,19,18,0,502.0,83.0,2.4,32.0,242.0,62.6,46.71
2017,6,19,18,15,439.5,73.5,2.15,31.5,193.0,56.62,41.8
2017,6,19,18,30,377.0,64.0,1.9,31.0,144.0,48.35,34.78
2017,6,19,18,45,291.0,50.5,1.7,30.5,101.5,38.49,26.21
2017,6,19,19,0,205.0,37.0,1.5,30.0,59.0,28.45,17.1
2017,6,19,19,15,102.5,18.5,1.55,29.5,29.5,14.36,0.0
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,87.5,14.5,2.3,23.5,21.5,70.17,0.0
2017,6,20,6,0,175.0,29.0,2.5,24.0,43.0,203.76,143.49
2017,6,20,6,15,275.5,42.0,2.65,24.5,84.0,298.83,235.67
2017,6,20,6,30,376.0,55.0,2.8,25.0,125.0,407.67,326.03
2017,6,20,6,45,448.0,64.0,3.0,26.0,174.5,492.01,392.42
2017,6,20,7,0,520.0,73.0,3.2,27.0,224.0,579.73,458.1
2017,6,20,7,15,568.0,79.5,3.2,27.5,276.0,645.67,505.05
2017,6,20,7,30,616.0,86.0,3.2,28.0,328.0,712.3,550.59
2017,6,20,7,45,651.0,91.5,3.25,29.0,381.0,765.58,584.09
2017,6,20,8,0,686.0,97.0,3.3,30.0,434.0,818.0,615.94
2017,6,20,8,15,488.0,170.0,3.4,30.5,424.0,711.83,538.39
2017,6,20,8,30,290.0,243.0,3.5,31.0,414.0,581.58,439.09
2017,6,20,8,45,290.5,267.5,3.6,31.5,451.0,608.56,456.4
2017,6,20,9,0,291.0,292.0,3.7,32.0,488.0,633.64,471.42
2017,6,20,9,15,156.0,281.5,3.75,32.0,387.5,456.85,341.58
2017,6,20,9,30,21.0,271.0,3.8,32.0,287.0,262.89,195.04
2017,6,20,9,45,188.0,317.5,3.9,32.5,471.5,517.67,384.85
2017,6,20,10,0,355.0,364.0,4.0,33.0,656.0,748.73,545.33
2017,6,20,10,15,316.5,392.5,4.0,33.5,660.5,728.56,526.9
2017,6,20,10,30,278.0,421.0,4.0,34.0,665.0,706.81,509.01
2017,6,20,10,45,253.0,441.5,4.05,34.5,669.5,688.95,494.53
2017,6,20,11,0,228.0,462.0,4.1,35.0,674.0,655.34,469.71
2017,6,20,11,15,557.5,292.0,4.1,35.0,825.0,810.82,582.34
2017,6,20,11,30,887.0,122.0,4.1,35.0,976.0,905.51,646.52
2017,6,20,11,45,885.0,126.0,4.15,35.5,987.5,874.77,624.42
2017,6,20,12,0,883.0,130.0,4.2,36.0,999.0,841.2,601.31
2017,6,20,12,15,884.0,130.0,4.2,36.0,1004.0,804.3,577.02
2017,6,20,12,30,885.0,130.0,4.2,36.0,1009.0,765.3,551.15
2017,6,20,12,45,582.0,309.5,4.2,36.5,887.0,659.13,471.83
2017,6,20,13,0,279.0,489.0,4.2,37.0,765.0,567.9,403.17
2017,6,20,13,15,210.0,491.0,4.25,37.0,697.5,509.6,362.27
2017,6,20,13,30,141.0,493.0,4.3,37.0,630.0,452.96,322.31
2017,6,20,13,45,507.0,309.0,4.35,37.5,787.0,480.72,341.34
2017,6,20,14,0,873.0,125.0,4.4,38.0,944.0,486.86,340.24
2017,6,20,14,15,592.5,272.0,4.45,37.5,821.5,416.37,289.31
2017,6,20,14,30,312.0,419.0,4.5,37.0,699.0,388.19,271.47
2017,6,20,14,45,344.5,390.0,4.55,37.0,687.5,354.85,244.99
2017,6,20,15,0,377.0,361.0,4.6,37.0,676.0,318.7,216.15
2017,6,20,15,15,599.5,238.0,4.6,37.0,712.0,242.32,150.98
2017,6,20,15,30,822.0,115.0,4.6,37.0,748.0,171.87,92.52
2017,6,20,15,45,551.5,211.0,4.65,37.0,625.0,146.58,92.38
2017,6,20,16,0,281.0,307.0,4.7,37.0,502.0,184.73,140.27
2017,6,20,16,15,519.5,205.5,4.65,36.5,533.5,126.14,95.04
2017,6,20,16,30,758.0,104.0,4.6,36.0,565.0,76.09,55.74
2017,6,20,16,45,442.0,162.5,4.55,35.5,426.0,104.8,79.15
2017,6,20,17,0,126.0,221.0,4.5,35.0,287.0,150.38,116.08
2017,6,20,17,15,388.5,153.5,4.4,34.5,322.5,102.75,78.37
2017,6,20,17,30,651.0,86.0,4.3,34.0,358.0,62.67,46.11
2017,6,20,17,45,608.5,79.5,4.2,34.0,305.5,59.1,43.34
2017,6,20,18,0,566.0,73.0,4.1,34.0,253.0,55.39,40.37
2017,6,20,18,15,505.0,65.0,3.8,33.0,202.5,50.24,36.25
2017,6,20,18,30,444.0,57.0,3.5,32.0,152.0,44.96,31.82
2017,6,20,18,45,352.0,46.0,3.2,31.5,107.5,36.86,24.75
2017,6,20,19,0,260.0,35.0,2.9,31.0,63.0,27.12,15.97
2017,6,20,19,15,130.0,17.5,2.9,30.5,31.5,13.63,0.0
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,102.5,14.0,2.4,22.5,22.5,79.59,0.0
2017,6,21,6,0,205.0,28.0,2.8,23.0,45.0,222.46,157.07
2017,6,21,6,15,308.5,40.5,2.9,23.5,87.0,325.02,257.32
2017,6,21,6,30,412.0,53.0,3.0,24.0,129.0,433.57,347.53
2017,6,21,6,45,485.5,61.0,3.1,25.0,180.0,519.0,414.62
2017,6,21,7,0,559.0,69.0,3.2,26.0,231.0,607.84,480.76
2017,6,21,7,15,606.0,75.5,3.3,26.5,284.0,673.96,528.0
2017,6,21,7,30,653.0,82.0,3.4,27.0,337.0,740.71,573.87
2017,6,21,7,45,690.0,85.5,3.5,28.0,391.5,794.07,607.51
2017,6,21,8,0,727.0,89.0,3.6,29.0,446.0,841.38,635.95
2017,6,21,8,15,751.5,93.0,3.65,29.5,498.5,881.47,659.78
2017,6,21,8,30,776.0,97.0,3.7,30.0,551.0,919.37,681.78
2017,6,21,8,45,797.0,99.5,3.75,30.5,601.5,949.41,698.27
2017,6,21,9,0,818.0,102.0,3.8,31.0,652.0,976.67,712.85
2017,6,21,9,15,832.0,104.5,3.85,31.5,697.5,981.39,712.69
2017,6,21,9,30,846.0,107.0,3.9,32.0,743.0,995.21,718.77
2017,6,21,9,45,858.0,108.5,4.0,32.5,784.0,1002.54,720.99
2017,6,21,10,0,870.0,110.0,4.1,33.0,825.0,1006.42,721.17
2017,6,21,10,15,878.0,112.0,4.2,33.5,859.5,1003.29,716.99
2017,6,21,10,30,886.0,114.0,4.3,34.0,894.0,996.58,710.72
2017,6,21,10,45,893.0,114.5,4.4,34.5,922.5,983.82,700.72
2017,6,21,11,0,900.0,115.0,4.5,35.0,951.0,967.56,688.64
2017,6,21,11,15,904.5,116.0,4.55,35.0,972.0,945.98,674.39
2017,6,21,11,30,909.0,117.0,4.6,35.0,993.0,921.05,658.05
2017,6,21,11,45,911.0,118.5,4.7,35.5,1006.0,891.13,637.36
2017,6,21,12,0,913.0,120.0,4.8,36.0,1019.0,858.19,614.77
2017,6,21,12,15,914.0,120.0,4.85,36.0,1024.5,820.51,590.15
2017,6,21,12,30,915.0,120.0,4.9,36.0,1030.0,780.61,563.9
2017,6,21,12,45,916.5,118.5,4.95,36.5,1027.5,738.17,533.03
2017,6,21,13,0,918.0,117.0,5.0,37.0,1025.0,694.11,500.2
2017,6,21,13,15,916.0,116.5,5.0,37.0,1014.0,646.94,465.36
2017,6,21,13,30,914.0,116.0,5.0,37.0,1003.0,598.4,428.7
2017,6,21,13,45,911.5,114.5,5.05,37.0,985.0,547.66,389.63
2017,6,21,14,0,909.0,113.0,5.1,37.0,967.0,495.89,348.7
2017,6,21,14,15,904.0,112.0,5.1,37.0,941.0,442.62,305.54
2017,6,21,14,30,899.0,111.0,5.1,37.0,915.0,388.95,261.17
2017,6,21,14,45,890.0,110.5,5.1,37.0,882.0,334.28,215.68
2017,6,21,15,0,881.0,110.0,5.1,37.0,849.0,280.06,170.96
2017,6,21,15,15,871.5,108.5,5.05,36.5,810.0,225.81,128.6
2017,6,21,15,30,862.0,107.0,5.0,36.0,771.0,172.5,91.85
2017,6,21,15,45,850.0,104.0,5.0,36.0,727.0,119.29,65.05
2017,6,21,16,0,838.0,101.0,5.0,36.0,683.0,83.22,61.07
2017,6,21,16,15,628.5,163.5,5.0,35.5,582.0,100.75,75.4
2017,6,21,16,30,419.0,226.0,5.0,35.0,481.0,139.24,106.48
2017,6,21,16,45,562.0,162.0,5.0,35.0,471.5,106.45,80.62
2017,6,21,17,0,705.0,98.0,5.0,35.0,462.0,68.21,50.04
2017,6,21,17,15,605.0,108.0,4.9,34.0,396.0,75.57,56.5
2017,6,21,17,30,505.0,118.0,4.8,33.0,330.0,83.04,63.09
2017,6,21,17,45,471.0,106.5,4.75,32.5,282.0,76.25,57.82
2017,6,21,18,0,437.0,95.0,4.7,32.0,234.0,69.15,52.17
2017,6,21,18,15,395.0,80.5,4.45,31.5,187.5,59.57,44.27
2017,6,21,18,30,353.0,66.0,4.2,31.0,141.0,49.62,35.85
2017,6,21,18,45,285.5,51.0,3.95,30.5,100.5,38.82,26.49
2017,6,21,19,0,218.0,36.0,3.7,30.0,60.0,27.73,16.56
2017,6,21,19,15,109.0,18.0,3.6,29.5,30.0,13.98,0.13
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,26.5,13.5,3.0,22.5,15.5,28.99,0.0
2017,6,22,6,0,53.0,27.0,3.1,23.0,31.0,81.17,53.81
2017,6,22,6,15,91.5,46.5,3.0,23.5,60.5,137.13,106.61
2017,6,22,6,30,130.0,66.0,2.9,24.0,90.0,208.34,166.67
2017,6,22,6,45,154.0,87.0,2.85,25.0,124.5,257.02,206.7
2017,6,22,7,0,178.0,108.0,2.8,26.0,159.0,306.15,245.51
2017,6,22,7,15,172.5,132.5,2.8,26.5,190.5,315.86,252.15
2017,6,22,7,30,167.0,157.0,2.8,27.0,222.0,341.5,270.41
2017,6,22,7,45,190.5,180.5,2.8,28.0,265.5,391.59,306.88
2017,6,22,8,0,214.0,204.0,2.8,29.0,309.0,441.61,342.07
2017,6,22,8,15,496.5,146.5,2.75,29.5,426.5,691.25,526.34
2017,6,22,8,30,779.0,89.0,2.7,30.0,544.0,912.18,672.06
2017,6,22,8,45,796.5,92.5,2.65,30.5,593.0,940.09,684.51
2017,6,22,9,0,814.0,96.0,2.6,31.0,642.0,953.21,688.94
2017,6,22,9,15,828.0,98.5,2.6,31.5,687.5,970.41,696.61
2017,6,22,9,30,842.0,101.0,2.6,32.0,733.0,984.44,702.27
2017,6,22,9,45,569.5,240.0,2.6,32.5,678.0,871.52,625.44
2017,6,22,10,0,297.0,379.0,2.6,33.0,623.0,706.47,507.46
2017,6,22,10,15,590.0,242.5,2.6,33.5,753.0,872.86,623.91
2017,6,22,10,30,883.0,106.0,2.6,34.0,883.0,985.76,693.14
2017,6,22,10,45,891.5,105.5,2.6,34.5,911.5,973.78,682.32
2017,6,22,11,0,900.0,105.0,2.6,35.0,940.0,958.31,670.6
2017,6,22,11,15,657.0,261.5,2.6,35.0,878.5,875.55,616.39
2017,6,22,11,30,414.0,418.0,2.6,35.0,817.0,770.76,542.2
2017,6,22,11,45,408.0,426.5,2.6,35.5,824.5,741.84,522.31
2017,6,22,12,0,402.0,435.0,2.6,36.0,832.0,719.57,506.03
2017,6,22,12,15,413.5,442.0,2.5,36.5,852.0,708.21,496.6
2017,6,22,12,30,425.0,449.0,2.4,37.0,872.0,694.27,485.34
2017,6,22,12,45,399.5,447.5,2.35,37.5,844.0,645.66,451.33
2017,6,22,13,0,374.0,446.0,2.3,38.0,816.0,598.97,418.59
2017,6,22,13,15,423.0,435.5,2.15,38.0,849.5,587.16,409.78
2017,6,22,13,30,472.0,425.0,2.0,38.0,883.0,575.66,400.25
2017,6,22,13,45,675.5,274.5,1.95,38.0,916.0,537.28,373.31
2017,6,22,14,0,879.0,124.0,1.9,38.0,949.0,490.3,337.55
2017,6,22,14,15,873.5,122.5,1.75,38.0,923.5,438.01,296.32
2017,6,22,14,30,868.0,121.0,1.6,38.0,898.0,385.42,254.04
2017,6,22,14,45,861.0,119.0,1.45,38.5,866.0,332.0,210.3
2017,6,22,15,0,854.0,117.0,1.3,39.0,834.0,278.85,167.26
2017,6,22,15,15,844.0,115.0,1.15,38.5,795.0,225.66,126.92
