Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,15,30,834.0,113.0,1.0,38.0,756.0,173.47,91.81
2017,6,22,15,45,821.0,110.0,0.9,38.0,712.5,121.7,66.21
2017,6,22,16,0,808.0,107.0,0.8,38.0,669.0,75.21,53.98
2017,6,22,16,15,790.5,104.0,0.65,37.5,620.5,74.81,54.01
2017,6,22,16,30,773.0,101.0,0.5,37.0,572.0,74.3,53.89
2017,6,22,16,45,750.0,97.0,0.4,37.0,520.5,72.91,52.97
2017,6,22,17,0,727.0,93.0,0.3,37.0,469.0,71.4,51.95
2017,6,22,17,15,696.0,88.5,0.4,36.5,416.0,63.38,45.87
2017,6,22,17,30,665.0,84.0,0.5,36.0,363.0,61.39,44.58
2017,6,22,17,45,621.5,78.0,0.65,36.0,309.5,58.1,42.06
2017,6,22,18,0,578.0,72.0,0.8,36.0,256.0,54.7,39.38
2017,6,22,18,15,517.0,64.0,0.8,35.0,205.0,49.49,35.28
2017,6,22,18,30,456.0,56.0,0.8,34.0,154.0,44.17,30.87
2017,6,22,18,45,362.0,45.5,0.85,33.0,109.5,36.43,24.25
2017,6,22,19,0,268.0,35.0,0.9,32.0,65.0,28.55,17.08
2017,6,22,19,15,134.0,17.5,1.0,31.5,32.5,13.64,0.19
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.0,15.5,3.2,24.5,18.0,34.31,0.0
2017,6,23,6,0,64.0,31.0,3.5,25.0,36.0,98.83,65.57
2017,6,23,6,15,144.5,51.0,3.7,25.5,74.0,200.56,156.51
2017,6,23,6,30,225.0,71.0,3.9,26.0,112.0,291.85,233.44
2017,6,23,6,45,316.0,82.0,4.1,26.5,161.0,401.28,322.4
2017,6,23,7,0,407.0,93.0,4.3,27.0,210.0,500.96,401.03
2017,6,23,7,15,458.5,102.5,4.3,27.5,261.0,568.45,450.91
2017,6,23,7,30,510.0,112.0,4.3,28.0,312.0,637.64,500.2
2017,6,23,7,45,560.5,116.0,4.35,29.0,365.5,710.22,549.24
2017,6,23,8,0,611.0,120.0,4.4,30.0,419.0,774.26,590.47
2017,6,23,8,15,639.5,125.5,4.4,30.5,470.0,817.79,617.26
2017,6,23,8,30,668.0,131.0,4.4,31.0,521.0,859.53,642.4
2017,6,23,8,45,694.0,133.5,4.45,32.0,570.0,893.02,660.42
2017,6,23,9,0,720.0,136.0,4.5,33.0,619.0,924.08,676.58
2017,6,23,9,15,736.0,140.0,4.4,33.5,663.5,936.76,681.11
2017,6,23,9,30,752.0,144.0,4.3,34.0,708.0,953.94,688.74
2017,6,23,9,45,765.5,146.5,4.25,35.0,748.0,963.69,690.37
2017,6,23,10,0,779.0,149.0,4.2,36.0,788.0,970.1,689.96
2017,6,23,10,15,788.5,151.0,4.05,36.5,821.5,968.52,685.47
2017,6,23,10,30,798.0,153.0,3.9,37.0,855.0,963.49,678.98
2017,6,23,10,45,805.5,154.5,3.75,37.5,882.5,952.55,668.91
2017,6,23,11,0,813.0,156.0,3.6,38.0,910.0,938.19,656.89
2017,6,23,11,15,818.0,157.0,3.5,38.0,930.0,917.64,642.79
2017,6,23,11,30,823.0,158.0,3.4,38.0,950.0,893.86,626.76
2017,6,23,11,45,806.5,172.5,3.3,38.5,957.0,860.51,603.45
2017,6,23,12,0,790.0,187.0,3.2,39.0,964.0,824.58,578.65
2017,6,23,12,15,791.0,187.0,3.15,39.0,969.0,788.54,554.57
2017,6,23,12,30,792.0,187.0,3.1,39.0,974.0,750.48,528.59
2017,6,23,12,45,790.0,188.0,3.05,39.5,971.0,709.6,499.23
2017,6,23,13,0,788.0,189.0,3.0,40.0,968.0,667.71,468.8
2017,6,23,13,15,785.0,188.0,3.0,40.0,957.0,622.76,436.96
2017,6,23,13,30,782.0,187.0,3.0,40.0,946.0,576.98,403.77
2017,6,23,13,45,774.5,187.5,3.0,40.0,927.0,529.21,368.35
2017,6,23,14,0,767.0,188.0,3.0,40.0,908.0,481.29,331.91
2017,6,23,14,15,760.0,185.5,3.05,40.0,882.5,431.56,293.41
2017,6,23,14,30,753.0,183.0,3.1,40.0,857.0,382.04,254.21
2017,6,23,14,45,726.0,190.5,3.2,40.0,821.0,327.43,211.53
2017,6,23,15,0,699.0,198.0,3.3,40.0,785.0,280.34,174.61
2017,6,23,15,15,686.0,194.0,3.35,39.5,747.5,231.54,137.93
2017,6,23,15,30,673.0,190.0,3.4,39.0,710.0,184.44,106.13
2017,6,23,15,45,649.5,188.5,3.45,39.0,666.0,140.09,83.76
2017,6,23,16,0,626.0,187.0,3.5,39.0,622.0,111.21,82.06
2017,6,23,16,15,604.0,180.5,3.55,38.5,575.5,111.02,82.37
2017,6,23,16,30,582.0,174.0,3.6,38.0,529.0,110.64,82.53
2017,6,23,16,45,547.5,168.5,3.65,38.0,479.0,110.07,82.37
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,108.32,81.3
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,103.25,77.74
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,97.89,73.91
2017,6,23,17,45,393.0,130.0,3.85,37.0,277.5,91.12,68.69
2017,6,23,18,0,345.0,118.0,3.9,37.0,227.0,84.06,63.11
2017,6,23,18,15,287.0,101.0,3.8,36.0,180.5,74.62,55.67
2017,6,23,18,30,229.0,84.0,3.7,35.0,134.0,62.58,45.79
2017,6,23,18,45,161.5,63.0,3.65,34.5,93.0,47.56,33.09
2017,6,23,19,0,94.0,42.0,3.6,34.0,52.0,32.22,19.79
2017,6,23,19,15,47.0,21.0,3.65,33.5,26.0,16.95,1.79
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,9.0,1.55,24.5,9.0,7.68,0.0
2017,6,24,6,0,0.0,18.0,1.6,25.0,18.0,14.85,4.8
2017,6,24,6,15,0.5,39.0,1.6,25.0,39.5,36.67,23.71
2017,6,24,6,30,1.0,60.0,1.6,25.0,61.0,58.97,42.45
2017,6,24,6,45,17.5,82.0,1.6,25.5,87.5,94.46,72.21
2017,6,24,7,0,34.0,104.0,1.6,26.0,114.0,143.02,111.9
2017,6,24,7,15,83.5,130.5,1.8,26.5,161.5,216.67,171.67
2017,6,24,7,30,133.0,157.0,2.0,27.0,209.0,310.48,244.98
2017,6,24,7,45,66.5,138.0,2.2,28.0,164.0,201.31,156.99
2017,6,24,8,0,0.0,119.0,2.4,29.0,119.0,103.06,76.57
2017,6,24,8,15,0.0,109.0,2.6,29.5,109.0,92.45,67.91
2017,6,24,8,30,0.0,99.0,2.8,30.0,99.0,82.86,60.01
2017,6,24,8,45,1.0,133.0,3.05,30.5,134.0,114.65,84.48
2017,6,24,9,0,2.0,167.0,3.3,31.0,169.0,146.74,108.74
2017,6,24,9,15,15.5,228.0,3.1,31.0,240.0,217.62,162.67
2017,6,24,9,30,29.0,289.0,2.9,31.0,311.0,309.74,230.85
2017,6,24,9,45,30.5,308.0,2.75,31.5,332.5,327.07,242.07
2017,6,24,10,0,32.0,327.0,2.6,32.0,354.0,343.88,253.01
2017,6,24,10,15,35.5,348.0,2.35,32.0,379.0,364.14,266.75
2017,6,24,10,30,39.0,369.0,2.1,32.0,404.0,383.62,279.73
2017,6,24,10,45,28.0,337.0,1.85,32.5,362.5,336.67,244.68
2017,6,24,11,0,17.0,305.0,1.6,33.0,321.0,278.82,202.11
2017,6,24,11,15,49.0,385.5,1.55,33.0,432.5,392.37,283.22
2017,6,24,11,30,81.0,466.0,1.5,33.0,544.0,488.52,348.84
2017,6,24,11,45,66.0,456.5,1.45,33.5,520.5,458.11,325.98
2017,6,24,12,0,51.0,447.0,1.4,34.0,497.0,428.89,304.79
2017,6,24,12,15,36.0,401.5,1.6,33.5,437.5,370.42,265.34
2017,6,24,12,30,21.0,356.0,1.8,33.0,378.0,312.44,225.31
2017,6,24,12,45,18.5,330.0,2.0,33.0,349.5,286.48,207.19
2017,6,24,13,0,16.0,304.0,2.2,33.0,321.0,261.21,189.23
2017,6,24,13,15,31.5,368.5,2.35,32.5,400.0,314.97,228.64
2017,6,24,13,30,47.0,433.0,2.5,32.0,479.0,365.27,264.92
2017,6,24,13,45,118.0,453.0,2.7,31.5,565.0,399.1,289.52
2017,6,24,14,0,189.0,473.0,2.9,31.0,651.0,429.95,311.12
2017,6,24,14,15,163.5,458.5,2.95,30.5,609.5,391.89,283.91
2017,6,24,14,30,138.0,444.0,3.0,30.0,568.0,356.99,259.16
2017,6,24,14,45,90.5,400.0,3.1,29.5,480.0,314.27,229.48
2017,6,24,15,0,43.0,356.0,3.2,29.0,392.0,265.7,195.76
2017,6,24,15,15,51.5,348.0,3.2,28.5,389.5,254.58,187.8
2017,6,24,15,30,60.0,340.0,3.2,28.0,387.0,242.28,179.13
2017,6,24,15,45,154.5,327.0,3.25,28.0,437.0,217.38,159.21
2017,6,24,16,0,249.0,314.0,3.3,28.0,487.0,187.42,147.29
2017,6,24,16,15,214.5,293.5,3.3,27.5,435.0,190.69,150.7
2017,6,24,16,30,180.0,273.0,3.3,27.0,383.0,179.54,142.48
2017,6,24,16,45,137.5,246.5,3.35,27.0,326.0,164.77,130.99
2017,6,24,17,0,95.0,220.0,3.4,27.0,269.0,156.37,124.64
2017,6,24,17,15,103.5,196.0,3.45,26.5,244.0,141.24,112.9
2017,6,24,17,30,112.0,172.0,3.5,26.0,219.0,121.27,96.95
2017,6,24,17,45,100.0,148.5,3.55,26.0,186.0,106.41,84.81
2017,6,24,18,0,88.0,125.0,3.6,26.0,153.0,91.08,72.07
2017,6,24,18,15,203.5,98.5,3.65,25.5,147.0,72.36,56.32
2017,6,24,18,30,319.0,72.0,3.7,25.0,141.0,53.7,40.3
2017,6,24,18,45,234.5,56.5,3.8,25.0,99.0,42.61,30.39
2017,6,24,19,0,150.0,41.0,3.9,25.0,57.0,31.72,20.31
2017,6,24,19,15,75.0,20.5,3.9,25.0,28.5,16.26,1.98
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,52.0,14.5,4.35,21.5,18.5,46.56,0.0
2017,6,25,6,0,104.0,29.0,4.4,22.0,37.0,135.48,91.69
2017,6,25,6,15,193.5,45.5,4.45,22.0,75.5,243.8,193.69
2017,6,25,6,30,283.0,62.0,4.5,22.0,114.0,340.05,276.7
2017,6,25,6,45,370.0,71.0,4.55,22.5,162.5,429.75,351.59
2017,6,25,7,0,457.0,80.0,4.6,23.0,211.0,525.3,426.9
2017,6,25,7,15,228.5,99.0,4.6,23.0,164.5,336.98,275.35
2017,6,25,7,30,0.0,118.0,4.6,23.0,118.0,106.81,82.17
2017,6,25,7,45,56.0,161.5,4.65,23.5,189.5,220.81,176.04
2017,6,25,8,0,112.0,205.0,4.7,24.0,261.0,344.8,274.04
2017,6,25,8,15,96.5,227.0,4.65,24.0,279.0,331.5,261.8
2017,6,25,8,30,81.0,249.0,4.6,24.0,297.0,337.28,264.59
2017,6,25,8,45,79.5,272.0,4.6,24.5,322.0,357.4,278.36
2017,6,25,9,0,78.0,295.0,4.6,25.0,347.0,376.84,291.43
2017,6,25,9,15,171.0,318.5,4.55,25.0,443.5,514.47,396.09
2017,6,25,9,30,264.0,342.0,4.5,25.0,540.0,651.06,495.75
2017,6,25,9,45,531.0,236.5,4.45,25.5,662.5,822.24,621.51
2017,6,25,10,0,798.0,131.0,4.4,26.0,785.0,970.17,720.59
2017,6,25,10,15,482.0,283.0,4.3,26.0,683.0,800.97,598.59
2017,6,25,10,30,166.0,435.0,4.2,26.0,581.0,593.79,443.26
2017,6,25,10,45,202.0,446.5,4.15,26.5,630.0,629.19,468.5
2017,6,25,11,0,238.0,458.0,4.1,27.0,679.0,661.93,490.35
2017,6,25,11,15,127.0,380.5,4.0,27.5,499.0,473.31,352.87
2017,6,25,11,30,16.0,303.0,3.9,28.0,319.0,272.59,202.68
2017,6,25,11,45,16.5,307.5,3.8,28.5,324.5,275.09,204.39
2017,6,25,12,0,17.0,312.0,3.7,29.0,330.0,277.4,205.5
2017,6,25,12,15,161.5,399.5,3.6,29.0,560.5,472.88,350.5
2017,6,25,12,30,306.0,487.0,3.5,29.0,791.0,637.16,465.94
2017,6,25,12,45,332.5,469.0,3.45,29.5,799.0,616.42,449.54
2017,6,25,13,0,359.0,451.0,3.4,30.0,807.0,594.01,432.7
2017,6,25,13,15,213.0,454.5,3.35,30.0,665.5,486.45,355.15
2017,6,25,13,30,67.0,458.0,3.3,30.0,524.0,394.75,288.62
2017,6,25,13,45,63.5,445.5,3.25,30.0,507.0,374.34,274.08
2017,6,25,14,0,60.0,433.0,3.2,30.0,490.0,354.69,259.78
2017,6,25,14,15,50.0,406.0,3.15,30.0,452.5,323.54,237.21
2017,6,25,14,30,40.0,379.0,3.1,30.0,415.0,294.3,216.03
2017,6,25,14,45,32.0,346.5,3.1,30.0,374.5,263.99,194.05
2017,6,25,15,0,24.0,314.0,3.1,30.0,334.0,249.01,183.44
2017,6,25,15,15,305.5,279.0,3.05,30.0,516.0,232.96,160.14
2017,6,25,15,30,587.0,244.0,3.0,30.0,698.0,211.44,133.82
2017,6,25,15,45,419.0,278.5,2.95,30.0,593.5,181.46,123.98
2017,6,25,16,0,251.0,313.0,2.9,30.0,489.0,186.94,145.68
2017,6,25,16,15,435.0,236.0,2.85,29.5,513.5,141.62,110.13
2017,6,25,16,30,619.0,159.0,2.8,29.0,538.0,101.22,77.96
2017,6,25,16,45,389.0,191.0,2.75,29.0,421.5,120.91,94.38
2017,6,25,17,0,159.0,223.0,2.7,29.0,305.0,152.0,120.04
2017,6,25,17,15,203.5,193.5,2.5,28.5,286.5,135.67,107.29
2017,6,25,17,30,248.0,164.0,2.3,28.0,268.0,113.6,89.69
2017,6,25,17,45,218.0,145.5,2.1,28.0,228.0,102.3,80.6
2017,6,25,18,0,188.0,127.0,1.9,28.0,188.0,93.21,73.17
2017,6,25,18,15,237.5,102.5,1.65,27.5,164.0,75.21,58.19
2017,6,25,18,30,287.0,78.0,1.4,27.0,140.0,57.81,43.4
2017,6,25,18,45,212.0,59.5,1.2,26.5,98.5,45.46,32.59
2017,6,25,19,0,137.0,41.0,1.0,26.0,57.0,31.68,20.22
2017,6,25,19,15,68.5,20.5,0.95,25.5,28.5,16.25,2.16
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.4,22.5,11.0,9.39,0.0
2017,6,26,6,0,0.0,22.0,1.6,23.0,22.0,18.63,7.33
2017,6,26,6,15,13.5,42.0,1.6,23.0,44.5,58.42,41.75
2017,6,26,6,30,27.0,62.0,1.6,23.0,67.0,91.79,70.39
2017,6,26,6,45,41.5,84.0,1.65,23.5,94.5,128.61,101.34
2017,6,26,7,0,56.0,106.0,1.7,24.0,122.0,165.19,131.41
2017,6,26,7,15,227.5,115.5,1.65,24.5,201.0,359.36,288.73
2017,6,26,7,30,399.0,125.0,1.6,25.0,280.0,552.52,434.51
2017,6,26,7,45,226.5,159.5,1.6,25.5,250.5,418.29,327.65
2017,6,26,8,0,54.0,194.0,1.6,26.0,221.0,254.67,197.32
2017,6,26,8,15,76.0,223.5,1.6,26.5,265.5,307.09,237.36
2017,6,26,8,30,98.0,253.0,1.6,27.0,310.0,359.25,275.36
2017,6,26,8,45,271.0,248.5,1.65,28.0,425.5,566.7,427.8
2017,6,26,9,0,444.0,244.0,1.7,29.0,541.0,756.57,557.06
2017,6,26,9,15,627.0,177.0,1.75,29.0,628.5,875.75,636.15
2017,6,26,9,30,810.0,110.0,1.8,29.0,716.0,962.3,689.37
2017,6,26,9,45,659.5,204.5,1.85,29.5,716.0,927.51,664.07
2017,6,26,10,0,509.0,299.0,1.9,30.0,716.0,856.48,613.03
2017,6,26,10,15,413.5,353.0,1.95,30.5,701.0,802.65,574.02
2017,6,26,10,30,318.0,407.0,2.0,31.0,686.0,733.2,524.6
2017,6,26,10,45,364.0,399.5,2.1,31.5,729.0,755.91,540.03
2017,6,26,11,0,410.0,392.0,2.2,32.0,772.0,788.35,560.61
2017,6,26,11,15,309.5,439.0,2.3,32.0,729.5,708.73,505.48
2017,6,26,11,30,209.0,486.0,2.4,32.0,687.0,632.64,452.5
2017,6,26,11,45,217.5,492.0,2.5,32.0,703.5,629.43,450.87
2017,6,26,12,0,226.0,498.0,2.6,32.0,720.0,624.42,447.53
2017,6,26,12,15,249.0,495.5,2.65,32.0,742.0,624.7,447.87
2017,6,26,12,30,272.0,493.0,2.7,32.0,764.0,616.93,442.68
2017,6,26,12,45,332.5,465.0,2.75,32.5,795.0,613.7,440.31
2017,6,26,13,0,393.0,437.0,2.8,33.0,826.0,606.26,434.58
2017,6,26,13,15,609.0,296.0,2.85,32.5,890.5,596.83,430.91
2017,6,26,13,30,825.0,155.0,2.9,32.0,955.0,577.83,418.35
2017,6,26,13,45,431.5,276.0,2.95,32.0,694.0,422.28,305.87
2017,6,26,14,0,38.0,397.0,3.0,32.0,433.0,320.04,232.65
2017,6,26,14,15,91.0,421.0,3.0,32.0,503.5,350.05,253.8
2017,6,26,14,30,144.0,445.0,3.0,32.0,574.0,360.04,259.29
2017,6,26,14,45,198.0,423.0,3.05,32.0,593.0,346.76,247.46
2017,6,26,15,0,252.0,401.0,3.1,32.0,612.0,314.27,221.09
2017,6,26,15,15,174.0,380.5,3.15,31.5,523.5,281.02,199.82
2017,6,26,15,30,96.0,360.0,3.2,31.0,435.0,257.58,186.82
2017,6,26,15,45,149.0,340.5,3.3,31.0,448.5,223.97,162.26
2017,6,26,16,0,202.0,321.0,3.4,31.0,462.0,203.72,158.35
2017,6,26,16,15,173.5,297.5,3.4,30.5,412.5,191.85,149.78
2017,6,26,16,30,145.0,274.0,3.4,30.0,363.0,179.42,140.67
2017,6,26,16,45,74.5,217.0,3.45,29.5,263.0,156.18,122.75
2017,6,26,17,0,4.0,160.0,3.5,29.0,163.0,125.64,98.59
2017,6,26,17,15,2.0,96.5,3.35,28.5,98.0,79.25,60.83
2017,6,26,17,30,0.0,33.0,3.2,28.0,33.0,27.26,17.48
2017,6,26,17,45,0.0,28.0,3.1,28.0,28.0,23.1,14.03
2017,6,26,18,0,0.0,23.0,3.0,28.0,23.0,18.95,10.53
2017,6,26,18,15,0.0,18.0,2.9,27.5,18.0,14.81,7.02
2017,6,26,18,30,0.0,13.0,2.8,27.0,13.0,10.68,3.46
2017,6,26,18,45,0.0,9.0,2.7,26.5,9.0,7.39,0.58
2017,6,26,19,0,0.0,5.0,2.6,26.0,5.0,4.1,0.0
2017,6,26,19,15,0.0,2.5,2.7,25.5,2.5,2.05,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.0,1.5,22.0,7.0,5.97,0.0
2017,6,27,6,0,0.0,14.0,1.8,22.0,14.0,11.53,2.33
2017,6,27,6,15,0.0,29.0,1.85,22.0,29.0,23.96,13.72
2017,6,27,6,30,0.0,44.0,1.9,22.0,44.0,37.41,25.24
2017,6,27,6,45,0.0,62.0,2.0,22.5,62.0,54.85,39.89
2017,6,27,7,0,0.0,80.0,2.1,23.0,80.0,71.78,53.89
2017,6,27,7,15,0.0,78.5,2.1,23.5,78.5,67.23,49.98
2017,6,27,7,30,0.0,77.0,2.1,24.0,77.0,64.33,47.38
2017,6,27,7,45,37.5,138.5,2.15,24.5,156.5,174.81,137.61
2017,6,27,8,0,75.0,200.0,2.2,25.0,236.0,282.74,222.08
2017,6,27,8,15,60.5,216.5,2.25,25.5,248.0,283.27,220.26
2017,6,27,8,30,46.0,233.0,2.3,26.0,260.0,283.25,218.41
2017,6,27,8,45,28.0,220.5,2.4,27.0,237.5,245.95,187.92
2017,6,27,9,0,10.0,208.0,2.5,28.0,215.0,194.43,146.78
2017,6,27,9,15,44.5,273.5,2.6,28.0,306.5,313.37,237.55
2017,6,27,9,30,79.0,339.0,2.7,28.0,398.0,415.7,312.81
2017,6,27,9,45,211.0,351.0,2.85,28.5,521.0,578.04,431.38
2017,6,27,10,0,343.0,363.0,3.0,29.0,644.0,736.75,541.68
2017,6,27,10,15,238.0,397.5,3.1,29.0,597.0,656.73,482.13
2017,6,27,10,30,133.0,432.0,3.2,29.0,550.0,558.63,410.76
2017,6,27,10,45,86.0,412.5,3.3,29.5,489.5,466.66,344.05
2017,6,27,11,0,39.0,393.0,3.4,30.0,429.0,396.27,291.66
2017,6,27,11,15,145.0,435.5,3.45,30.0,574.0,541.69,397.83
2017,6,27,11,30,251.0,478.0,3.5,30.0,719.0,673.6,490.0
2017,6,27,11,45,229.0,489.5,3.55,30.5,712.0,637.33,462.61
2017,6,27,12,0,207.0,501.0,3.6,31.0,705.0,611.59,443.25
2017,6,27,12,15,529.0,322.0,3.65,31.0,846.5,705.69,515.17
2017,6,27,12,30,851.0,143.0,3.7,31.0,988.0,753.55,553.0
2017,6,27,12,45,553.0,319.0,3.75,31.5,867.5,655.82,477.72
2017,6,27,13,0,255.0,495.0,3.8,32.0,747.0,558.93,404.26
2017,6,27,13,15,209.0,495.0,3.85,32.0,700.5,513.73,372.07
2017,6,27,13,30,163.0,495.0,3.9,32.0,654.0,468.22,339.4
2017,6,27,13,45,501.0,316.5,3.95,32.0,790.5,485.94,352.43
2017,6,27,14,0,839.0,138.0,4.0,32.0,927.0,484.13,346.93
2017,6,27,14,15,833.0,136.5,4.0,31.5,901.5,433.64,306.12
2017,6,27,14,30,827.0,135.0,4.0,31.0,876.0,382.94,264.27
2017,6,27,14,45,818.5,133.0,4.05,31.0,844.0,331.19,220.62
2017,6,27,15,0,810.0,131.0,4.1,31.0,812.0,272.35,172.0
2017,6,27,15,15,490.5,250.5,4.1,31.0,657.0,237.6,155.71
2017,6,27,15,30,171.0,370.0,4.1,31.0,502.0,257.66,184.37
2017,6,27,15,45,196.0,344.5,4.15,31.0,487.5,229.03,165.08
2017,6,27,16,0,221.0,319.0,4.2,31.0,473.0,203.17,158.12
2017,6,27,16,15,221.5,294.0,4.15,30.5,439.0,191.08,149.34
2017,6,27,16,30,222.0,269.0,4.1,30.0,405.0,178.32,139.92
2017,6,27,16,45,111.0,138.5,4.1,29.5,206.5,102.03,78.78
2017,6,27,17,0,0.0,8.0,4.1,29.0,8.0,6.6,0.0
2017,6,27,17,15,134.0,85.0,4.0,28.5,141.5,61.44,46.07
2017,6,27,17,30,268.0,162.0,3.9,28.0,275.0,112.64,89.1
2017,6,27,17,45,253.5,140.0,3.8,28.0,234.5,99.31,78.21
2017,6,27,18,0,239.0,118.0,3.7,28.0,194.0,85.4,66.71
2017,6,27,18,15,211.5,97.5,3.4,27.0,155.5,71.78,55.48
2017,6,27,18,30,184.0,77.0,3.1,26.0,117.0,57.7,43.52
2017,6,27,18,45,144.5,57.5,2.8,25.5,83.5,43.78,31.33
2017,6,27,19,0,105.0,38.0,2.5,25.0,50.0,29.48,18.53
2017,6,27,19,15,52.5,19.0,2.4,24.5,25.0,15.12,1.88
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.0,13.0,1.95,21.5,19.5,66.15,0.0
2017,6,28,6,0,168.0,26.0,2.2,22.0,39.0,189.43,125.55
2017,6,28,6,15,273.0,39.0,2.25,22.5,79.5,291.78,230.53
2017,6,28,6,30,378.0,52.0,2.3,23.0,120.0,404.12,324.37
2017,6,28,6,45,189.0,48.5,2.35,23.5,82.5,245.72,199.39
2017,6,28,7,0,0.0,45.0,2.4,24.0,45.0,37.2,25.11
2017,6,28,7,15,0.0,62.0,2.35,24.5,62.0,51.36,36.79
2017,6,28,7,30,0.0,79.0,2.3,25.0,79.0,66.3,48.8
2017,6,28,7,45,2.0,115.5,2.3,25.5,117.0,103.33,78.48
2017,6,28,8,0,4.0,152.0,2.3,26.0,155.0,140.9,107.94
2017,6,28,8,15,38.0,199.0,2.3,26.5,221.5,239.87,185.77
2017,6,28,8,30,72.0,246.0,2.3,27.0,288.0,325.02,250.25
2017,6,28,8,45,81.5,272.0,2.35,27.5,324.0,359.79,274.78
2017,6,28,9,0,91.0,298.0,2.4,28.0,360.0,393.91,298.61
2017,6,28,9,15,448.5,207.0,2.45,28.5,539.0,717.15,537.31
2017,6,28,9,30,806.0,116.0,2.5,29.0,718.0,978.05,708.38
2017,6,28,9,45,436.5,243.0,2.6,29.5,571.5,733.69,539.2
2017,6,28,10,0,67.0,370.0,2.7,30.0,425.0,424.63,312.9
2017,6,28,10,15,457.5,247.0,2.75,30.0,646.5,739.75,545.22
2017,6,28,10,30,848.0,124.0,2.8,30.0,868.0,971.19,698.19
2017,6,28,10,45,450.5,270.0,2.9,30.5,666.5,728.81,531.2
2017,6,28,11,0,53.0,416.0,3.0,31.0,465.0,431.68,314.46
2017,6,28,11,15,463.5,271.5,3.0,31.5,715.5,706.6,516.77
2017,6,28,11,30,874.0,127.0,3.0,32.0,966.0,901.86,646.87
2017,6,28,11,45,884.0,122.0,3.05,32.5,981.5,874.31,626.1
2017,6,28,12,0,894.0,117.0,3.1,33.0,997.0,843.66,605.08
2017,6,28,12,15,597.0,304.5,3.1,33.0,893.5,740.9,532.28
2017,6,28,12,30,300.0,492.0,3.1,33.0,790.0,637.68,456.05
2017,6,28,12,45,598.5,304.0,3.15,33.5,896.5,670.64,483.37
2017,6,28,13,0,897.0,116.0,3.2,34.0,1003.0,683.69,494.3
2017,6,28,13,15,510.5,303.5,3.2,34.0,807.5,549.39,395.87
2017,6,28,13,30,124.0,491.0,3.2,34.0,612.0,443.77,318.22
2017,6,28,13,45,504.5,302.5,3.2,34.0,779.0,478.51,343.43
2017,6,28,14,0,885.0,114.0,3.2,34.0,946.0,489.91,346.78
2017,6,28,14,15,879.5,113.0,3.2,34.0,920.5,437.72,304.39
2017,6,28,14,30,874.0,112.0,3.2,34.0,895.0,385.2,261.05
2017,6,28,14,45,813.5,142.5,3.2,34.0,850.0,330.02,216.68
2017,6,28,15,0,753.0,173.0,3.2,34.0,805.0,286.77,182.03
2017,6,28,15,15,740.5,169.5,3.2,33.5,767.0,228.56,137.09
2017,6,28,15,30,728.0,166.0,3.2,33.0,729.0,178.8,102.21
2017,6,28,15,45,454.0,245.0,3.2,33.0,589.0,165.91,109.72
2017,6,28,16,0,180.0,324.0,3.2,33.0,449.0,204.67,157.84
2017,6,28,16,15,418.5,235.0,3.15,32.5,499.0,140.63,108.0
2017,6,28,16,30,657.0,146.0,3.1,32.0,549.0,93.37,70.66
2017,6,28,16,45,632.0,139.5,3.1,32.0,499.0,91.86,69.73
2017,6,28,17,0,607.0,133.0,3.1,32.0,449.0,90.16,68.61
2017,6,28,17,15,572.5,125.5,3.0,31.5,397.5,87.42,66.78
2017,6,28,17,30,538.0,118.0,2.9,31.0,346.0,84.49,64.76
2017,6,28,17,45,489.5,109.5,2.8,31.0,294.0,78.38,59.91
2017,6,28,18,0,441.0,101.0,2.7,31.0,242.0,73.23,55.76
2017,6,28,18,15,380.0,88.0,2.45,30.0,193.5,64.67,48.82
2017,6,28,18,30,319.0,75.0,2.2,29.0,145.0,55.84,41.4
2017,6,28,18,45,241.0,58.5,2.0,28.5,102.5,44.09,31.17
2017,6,28,19,0,163.0,42.0,1.8,28.0,60.0,32.48,20.69
2017,6,28,19,15,81.5,21.0,1.95,27.5,30.0,16.65,2.63
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.5,14.0,1.75,23.5,18.5,52.22,0.0
2017,6,29,6,0,123.0,28.0,2.0,24.0,37.0,161.56,103.7
2017,6,29,6,15,221.5,43.5,2.15,24.5,76.5,261.61,204.38
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,364.37,290.55
2017,6,29,6,45,405.0,68.0,2.45,25.5,165.5,453.69,362.53
2017,6,29,7,0,490.0,77.0,2.6,26.0,215.0,556.82,441.13
2017,6,29,7,15,540.0,84.5,2.7,26.5,267.5,625.28,490.51
2017,6,29,7,30,590.0,92.0,2.8,27.0,320.0,694.52,538.63
2017,6,29,7,45,634.0,96.0,2.9,28.0,374.0,754.02,576.99
2017,6,29,8,0,678.0,100.0,3.0,29.0,428.0,813.04,613.79
2017,6,29,8,15,521.5,162.0,3.05,29.5,431.5,734.67,555.88
2017,6,29,8,30,365.0,224.0,3.1,30.0,435.0,633.71,479.05
2017,6,29,8,45,572.5,168.5,3.2,30.5,534.0,810.92,604.37
2017,6,29,9,0,780.0,113.0,3.3,31.0,633.0,951.37,694.4
2017,6,29,9,15,795.0,116.0,3.35,31.0,678.0,970.15,703.98
2017,6,29,9,30,810.0,119.0,3.4,31.0,723.0,985.74,712.55
2017,6,29,9,45,825.0,119.5,3.45,31.5,764.5,982.08,707.39
2017,6,29,10,0,840.0,120.0,3.5,32.0,806.0,988.26,708.91
2017,6,29,10,15,848.5,122.0,3.55,32.5,840.5,986.03,705.09
2017,6,29,10,30,857.0,124.0,3.6,33.0,875.0,980.31,699.25
2017,6,29,10,45,865.0,124.0,3.65,33.5,903.0,968.64,689.77
2017,6,29,11,0,873.0,124.0,3.7,34.0,931.0,953.52,678.28
2017,6,29,11,15,877.0,125.0,3.75,34.0,952.0,932.2,664.31
2017,6,29,11,30,881.0,126.0,3.8,34.0,973.0,907.62,648.31
2017,6,29,11,45,885.5,125.5,3.85,34.5,986.5,879.02,628.42
2017,6,29,12,0,890.0,125.0,3.9,35.0,1000.0,847.42,606.62
2017,6,29,12,15,891.0,125.0,3.9,35.0,1005.5,810.67,582.43
2017,6,29,12,30,892.0,125.0,3.9,35.0,1011.0,771.71,556.69
2017,6,29,12,45,892.0,124.5,3.95,35.5,1008.5,729.92,526.44
2017,6,29,13,0,892.0,124.0,4.0,36.0,1006.0,686.67,494.4
2017,6,29,13,15,890.0,123.5,4.0,36.0,995.0,640.69,460.67
2017,6,29,13,30,888.0,123.0,4.0,36.0,984.0,593.39,425.17
2017,6,29,13,45,883.0,122.5,4.0,36.0,965.5,543.34,386.8
2017,6,29,14,0,878.0,122.0,4.0,36.0,947.0,492.52,346.84
2017,6,29,14,15,872.0,121.0,4.0,36.0,921.5,440.4,304.91
2017,6,29,14,30,866.0,120.0,4.0,36.0,896.0,388.01,261.86
2017,6,29,14,45,859.5,117.5,4.0,36.0,864.0,334.47,217.44
2017,6,29,15,0,853.0,115.0,4.0,36.0,832.0,281.15,173.43
2017,6,29,15,15,842.5,113.0,4.0,36.0,793.5,227.83,131.37
2017,6,29,15,30,832.0,111.0,4.0,36.0,755.0,175.55,94.64
2017,6,29,15,45,818.5,108.5,4.0,36.0,711.5,124.02,67.72
2017,6,29,16,0,805.0,106.0,4.0,36.0,668.0,74.41,54.01
2017,6,29,16,15,788.0,103.0,3.95,35.5,620.0,73.99,54.0
2017,6,29,16,30,771.0,100.0,3.9,35.0,572.0,73.47,53.88
2017,6,29,16,45,748.0,96.5,3.9,35.0,521.0,72.41,53.22
2017,6,29,17,0,725.0,93.0,3.9,35.0,470.0,71.25,52.49
2017,6,29,17,15,694.5,88.0,3.8,34.5,417.0,62.93,46.03
2017,6,29,17,30,664.0,83.0,3.7,34.0,364.0,60.58,44.4
2017,6,29,17,45,620.5,77.5,3.6,33.5,311.0,57.63,42.21
2017,6,29,18,0,577.0,72.0,3.5,33.0,258.0,54.59,39.88
2017,6,29,18,15,516.5,64.5,3.3,32.0,207.0,49.79,36.05
2017,6,29,18,30,456.0,57.0,3.1,31.0,156.0,44.89,31.94
2017,6,29,18,45,358.5,46.5,2.9,30.5,111.0,37.18,25.18
2017,6,29,19,0,261.0,36.0,2.7,30.0,66.0,27.86,16.77
2017,6,29,19,15,130.5,18.0,2.95,29.5,33.0,14.01,1.3
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,51.85,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,160.39,101.04
2017,6,30,6,15,227.5,43.0,4.45,25.5,77.0,265.32,207.49
2017,6,30,6,30,333.0,58.0,4.6,26.0,117.0,372.98,298.6
2017,6,30,6,45,416.5,66.5,4.85,26.5,166.5,460.78,370.47
2017,6,30,7,0,500.0,75.0,5.1,27.0,216.0,562.81,449.95
2017,6,30,7,15,262.5,107.0,5.1,27.5,182.5,378.53,304.02
2017,6,30,7,30,25.0,139.0,5.1,28.0,149.0,169.45,131.47
2017,6,30,7,45,357.5,117.5,5.2,28.5,289.0,510.06,405.15
2017,6,30,8,0,690.0,96.0,5.3,29.0,429.0,819.21,630.45
2017,6,30,8,15,521.0,161.0,5.35,29.5,429.0,732.94,563.88
2017,6,30,8,30,352.0,226.0,5.4,30.0,429.0,623.27,478.07
2017,6,30,8,45,568.5,168.0,5.45,30.5,530.5,806.36,611.25
2017,6,30,9,0,785.0,110.0,5.5,31.0,632.0,952.92,708.68
2017,6,30,9,15,799.5,112.5,5.5,31.5,677.0,970.69,716.44
2017,6,30,9,30,814.0,115.0,5.5,32.0,722.0,985.28,722.85
2017,6,30,9,45,420.0,213.0,5.5,32.5,527.0,684.31,510.81
2017,6,30,10,0,26.0,311.0,5.5,33.0,332.0,321.77,237.38
2017,6,30,10,15,27.0,325.5,5.45,33.0,348.5,333.32,246.05
2017,6,30,10,30,28.0,340.0,5.4,33.0,365.0,344.43,253.67
2017,6,30,10,45,444.0,235.0,5.4,33.5,645.0,687.56,509.5
2017,6,30,11,0,860.0,130.0,5.4,34.0,925.0,947.21,685.6
2017,6,30,11,15,864.0,131.0,5.35,34.5,945.0,926.07,667.8
2017,6,30,11,30,868.0,132.0,5.3,35.0,965.0,901.7,649.61
2017,6,30,11,45,501.5,316.0,5.3,35.5,799.0,736.08,531.81
2017,6,30,12,0,135.0,500.0,5.3,36.0,633.0,552.04,395.55
2017,6,30,12,15,112.0,495.0,5.3,36.0,605.5,510.17,366.35
2017,6,30,12,30,89.0,490.0,5.3,36.0,578.0,476.79,342.46
2017,6,30,12,45,115.0,497.5,5.3,36.0,611.0,489.04,351.3
2017,6,30,13,0,141.0,505.0,5.3,36.0,644.0,496.57,356.54
2017,6,30,13,15,85.5,447.5,5.3,36.0,532.0,408.51,293.96
2017,6,30,13,30,30.0,390.0,5.3,36.0,420.0,324.62,233.93
2017,6,30,13,45,424.5,273.5,5.3,36.5,673.0,418.24,301.22
2017,6,30,14,0,819.0,157.0,5.3,37.0,926.0,487.3,344.43
2017,6,30,14,15,812.0,155.0,5.3,36.5,900.5,435.35,303.06
2017,6,30,14,30,805.0,153.0,5.3,36.0,875.0,383.48,261.08
2017,6,30,14,45,559.0,269.5,5.35,36.0,762.0,332.38,225.06
2017,6,30,15,0,313.0,386.0,5.4,36.0,649.0,321.02,221.77
2017,6,30,15,15,498.5,286.5,5.4,35.5,683.0,260.82,169.96
2017,6,30,15,30,684.0,187.0,5.4,35.0,717.0,186.69,109.24
2017,6,30,15,45,661.0,185.5,5.4,35.0,673.0,141.52,85.27
2017,6,30,16,0,638.0,184.0,5.4,35.0,629.0,109.32,82.11
2017,6,30,16,15,334.0,208.5,5.4,34.5,440.5,123.97,94.23
2017,6,30,16,30,30.0,233.0,5.4,34.0,252.0,165.71,127.98
2017,6,30,16,45,65.5,227.5,5.45,34.0,263.0,161.93,125.38
2017,6,30,17,0,101.0,222.0,5.5,34.0,274.0,157.64,122.42
2017,6,30,17,15,282.0,180.0,5.4,33.5,304.0,123.01,95.17
2017,6,30,17,30,463.0,138.0,5.3,33.0,334.0,95.45,73.23
2017,6,30,17,45,422.0,125.0,5.2,32.5,284.5,88.0,67.5
2017,6,30,18,0,381.0,112.0,5.1,32.0,235.0,80.2,61.33
2017,6,30,18,15,316.0,98.0,4.85,31.0,187.0,71.18,54.06
2017,6,30,18,30,251.0,84.0,4.6,30.0,139.0,62.76,47.0
2017,6,30,18,45,181.5,64.5,4.4,29.5,98.0,48.7,34.84
2017,6,30,19,0,112.0,45.0,4.2,29.0,57.0,34.38,22.11
2017,6,30,19,15,56.0,22.5,4.05,28.5,28.5,17.7,3.2
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.0,3.05,24.5,13.5,16.98,0.0
2017,7,1,6,0,18.0,26.0,3.2,25.0,27.0,44.72,23.51
2017,7,1,6,15,79.5,51.0,3.25,25.0,63.5,141.22,108.03
2017,7,1,6,30,141.0,76.0,3.3,25.0,100.0,222.6,177.12
2017,7,1,6,45,218.0,93.0,3.35,25.5,146.5,320.49,257.69
2017,7,1,7,0,295.0,110.0,3.4,26.0,193.0,410.0,329.31
2017,7,1,7,15,169.5,127.5,3.4,26.5,177.5,307.0,245.46
2017,7,1,7,30,44.0,145.0,3.4,27.0,162.0,195.1,152.76
2017,7,1,7,45,39.5,164.5,3.45,27.5,181.5,209.99,163.64
2017,7,1,8,0,35.0,184.0,3.5,28.0,201.0,224.4,173.67
2017,7,1,8,15,82.5,219.0,3.55,28.5,265.0,308.54,238.91
2017,7,1,8,30,130.0,254.0,3.6,29.0,329.0,414.49,318.06
2017,7,1,8,45,257.0,259.0,3.65,29.5,424.0,565.6,429.85
2017,7,1,9,0,384.0,264.0,3.7,30.0,519.0,696.59,522.79
2017,7,1,9,15,402.0,277.5,3.75,30.0,561.5,747.54,555.72
2017,7,1,9,30,420.0,291.0,3.8,30.0,604.0,775.23,573.28
2017,7,1,9,45,448.5,289.5,3.9,30.5,640.5,795.72,585.62
2017,7,1,10,0,477.0,288.0,4.0,31.0,677.0,813.82,596.34
2017,7,1,10,15,610.5,239.0,4.1,31.5,759.5,891.87,649.82
2017,7,1,10,30,744.0,190.0,4.2,32.0,842.0,958.47,692.16
2017,7,1,10,45,755.5,190.5,4.3,32.5,871.0,941.81,679.0
2017,7,1,11,0,767.0,191.0,4.4,33.0,900.0,930.96,670.34
2017,7,1,11,15,576.5,306.5,4.45,33.0,846.0,844.68,609.45
2017,7,1,11,30,386.0,422.0,4.5,33.0,792.0,743.95,536.68
2017,7,1,11,45,411.5,428.5,4.6,33.5,828.5,749.59,539.85
2017,7,1,12,0,437.0,435.0,4.7,34.0,865.0,755.5,542.5
2017,7,1,12,15,431.5,438.5,4.7,34.0,865.0,724.46,520.73
2017,7,1,12,30,426.0,442.0,4.7,34.0,865.0,692.22,498.18
2017,7,1,12,45,425.0,439.5,4.75,34.5,861.0,658.24,473.51
2017,7,1,13,0,424.0,437.0,4.8,35.0,857.0,624.14,448.51
2017,7,1,13,15,430.0,430.5,4.75,35.0,852.0,591.57,424.94
2017,7,1,13,30,436.0,424.0,4.7,35.0,847.0,558.45,400.55
2017,7,1,13,45,477.0,401.5,4.7,35.5,856.5,532.12,379.75
2017,7,1,14,0,518.0,379.0,4.7,36.0,866.0,501.95,355.39
2017,7,1,14,15,615.0,299.5,4.7,36.0,862.5,448.49,314.01
2017,7,1,14,30,712.0,220.0,4.7,36.0,859.0,390.64,267.22
2017,7,1,14,45,701.0,217.0,4.7,36.0,827.0,340.56,226.56
2017,7,1,15,0,690.0,214.0,4.7,36.0,795.0,291.61,186.98
2017,7,1,15,15,676.0,210.0,4.65,35.5,757.0,242.83,149.44
2017,7,1,15,30,662.0,206.0,4.6,35.0,719.0,195.9,116.79
2017,7,1,15,45,652.0,197.0,4.6,35.0,677.0,148.15,90.33
2017,7,1,16,0,642.0,188.0,4.6,35.0,635.0,111.85,84.04
2017,7,1,16,15,619.0,182.0,4.55,34.5,588.0,111.98,84.61
2017,7,1,16,30,596.0,176.0,4.5,34.0,541.0,111.95,85.04
2017,7,1,16,45,578.0,164.0,4.5,34.0,492.5,107.64,81.88
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,102.11,77.72
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,98.03,74.87
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,93.75,71.81
2017,7,1,17,45,446.5,121.5,3.95,32.5,290.0,85.92,65.75
2017,7,1,18,0,409.0,108.0,3.8,32.0,240.0,77.72,59.25
2017,7,1,18,15,342.5,95.0,3.55,31.0,191.0,69.28,52.46
2017,7,1,18,30,276.0,82.0,3.3,30.0,142.0,61.61,46.03
2017,7,1,18,45,199.5,63.5,3.05,29.5,100.5,48.12,34.36
2017,7,1,19,0,123.0,45.0,2.8,29.0,59.0,34.42,22.15
2017,7,1,19,15,61.5,22.5,2.85,28.5,29.5,17.71,3.21
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,22.0,13.5,2.4,23.5,15.0,25.89,0.0
2017,7,2,6,0,44.0,27.0,2.5,24.0,30.0,76.08,43.27
2017,7,2,6,15,125.5,47.5,2.65,24.5,67.5,182.19,141.01
2017,7,2,6,30,207.0,68.0,2.8,25.0,105.0,274.05,218.78
2017,7,2,6,45,286.5,82.0,3.0,25.5,151.5,376.71,302.46
2017,7,2,7,0,366.0,96.0,3.2,26.0,198.0,469.23,375.69
2017,7,2,7,15,420.5,107.0,3.3,26.5,248.5,539.92,429.19
2017,7,2,7,30,475.0,118.0,3.4,27.0,299.0,612.63,481.65
2017,7,2,7,45,529.5,121.5,3.55,27.5,352.5,676.94,526.29
2017,7,2,8,0,584.0,125.0,3.7,28.0,406.0,753.15,578.17
2017,7,2,8,15,613.5,131.5,3.75,28.0,457.0,798.74,607.94
2017,7,2,8,30,643.0,138.0,3.8,28.0,508.0,842.64,636.27
2017,7,2,8,45,486.0,207.5,3.85,28.5,502.0,759.04,573.22
2017,7,2,9,0,329.0,277.0,3.9,29.0,496.0,656.01,494.28
2017,7,2,9,15,409.0,269.5,3.9,29.5,561.0,746.28,557.12
2017,7,2,9,30,489.0,262.0,3.9,30.0,626.0,815.06,602.95
2017,7,2,9,45,496.5,279.5,3.9,30.5,667.0,834.24,612.58
2017,7,2,10,0,504.0,297.0,3.9,31.0,708.0,850.54,620.59
2017,7,2,10,15,444.0,336.0,3.9,31.5,710.0,817.75,594.17
2017,7,2,10,30,384.0,375.0,3.9,32.0,712.0,767.0,556.49
2017,7,2,10,45,283.5,419.0,3.95,32.5,672.0,698.87,505.96
2017,7,2,11,0,183.0,463.0,4.0,33.0,632.0,616.24,445.47
2017,7,2,11,15,221.0,468.5,4.0,33.0,677.5,643.46,464.84
2017,7,2,11,30,259.0,474.0,4.0,33.0,723.0,678.41,488.55
2017,7,2,11,45,341.5,452.5,4.0,33.5,785.5,710.97,510.78
2017,7,2,12,0,424.0,431.0,4.0,34.0,848.0,741.88,531.29
2017,7,2,12,15,645.5,283.0,3.95,34.0,921.5,763.77,550.32
2017,7,2,12,30,867.0,135.0,3.9,34.0,995.0,761.94,552.69
2017,7,2,12,45,866.5,135.0,3.9,34.0,993.0,720.98,523.3
2017,7,2,13,0,866.0,135.0,3.9,34.0,991.0,678.69,492.6
2017,7,2,13,15,864.0,134.0,3.85,34.0,980.5,633.39,459.01
