Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,13,30,862.0,133.0,3.8,34.0,970.0,586.86,423.76
2017,7,2,13,45,857.5,132.5,3.8,34.5,952.0,538.23,385.42
2017,7,2,14,0,853.0,132.0,3.8,35.0,934.0,488.82,345.67
2017,7,2,14,15,847.5,130.5,3.75,35.0,909.0,437.76,304.46
2017,7,2,14,30,842.0,129.0,3.7,35.0,884.0,386.42,262.16
2017,7,2,14,45,821.0,135.0,3.7,35.0,849.0,335.0,219.71
2017,7,2,15,0,800.0,141.0,3.7,35.0,814.0,278.25,173.84
2017,7,2,15,15,789.0,138.5,3.7,35.0,776.0,226.21,132.8
2017,7,2,15,30,778.0,136.0,3.7,35.0,738.0,175.47,96.93
2017,7,2,15,45,766.5,131.0,3.7,35.0,695.5,124.59,69.49
2017,7,2,16,0,755.0,126.0,3.7,35.0,653.0,85.79,63.31
2017,7,2,16,15,530.5,190.5,3.65,34.5,548.0,117.54,89.0
2017,7,2,16,30,306.0,255.0,3.6,34.0,443.0,162.1,124.85
2017,7,2,16,45,487.5,182.0,3.6,34.0,450.5,117.01,89.29
2017,7,2,17,0,669.0,109.0,3.6,34.0,458.0,74.72,55.51
2017,7,2,17,15,636.5,103.5,3.5,33.5,406.0,72.66,54.19
2017,7,2,17,30,604.0,98.0,3.4,33.0,354.0,70.48,52.73
2017,7,2,17,45,559.5,91.0,3.3,32.5,302.0,66.93,50.09
2017,7,2,18,0,515.0,84.0,3.2,32.0,250.0,63.26,47.26
2017,7,2,18,15,451.5,74.5,3.15,31.5,200.0,57.29,42.38
2017,7,2,18,30,388.0,65.0,3.1,31.0,150.0,49.08,35.42
2017,7,2,18,45,294.5,52.5,3.05,30.5,106.5,39.94,27.46
2017,7,2,19,0,201.0,40.0,3.0,30.0,63.0,30.66,19.02
2017,7,2,19,15,100.5,20.0,3.2,29.5,31.5,15.49,2.04
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,13.5,3.5,24.0,16.5,43.48,0.0
2017,7,3,6,0,98.0,27.0,3.7,24.0,33.0,125.82,73.44
2017,7,3,6,15,200.5,43.0,3.8,24.5,72.5,245.82,191.82
2017,7,3,6,30,303.0,59.0,3.9,25.0,112.0,351.16,281.3
2017,7,3,6,45,400.0,66.5,4.05,25.5,162.0,447.13,359.96
2017,7,3,7,0,497.0,74.0,4.2,26.0,212.0,558.46,446.24
2017,7,3,7,15,549.0,81.5,4.25,26.5,264.5,628.83,497.9
2017,7,3,7,30,601.0,89.0,4.3,27.0,317.0,700.17,548.28
2017,7,3,7,45,404.5,143.5,4.35,27.5,307.5,587.48,460.98
2017,7,3,8,0,208.0,198.0,4.4,28.0,298.0,429.14,335.79
2017,7,3,8,15,481.0,149.0,4.4,28.5,415.5,678.91,525.42
2017,7,3,8,30,754.0,100.0,4.4,29.0,533.0,900.32,677.01
2017,7,3,8,45,780.5,100.5,4.45,29.5,584.0,933.71,694.91
2017,7,3,9,0,807.0,101.0,4.5,30.0,635.0,964.48,712.1
2017,7,3,9,15,821.0,103.5,4.45,30.5,681.0,969.73,711.74
2017,7,3,9,30,835.0,106.0,4.4,31.0,727.0,984.09,717.73
2017,7,3,9,45,849.0,106.5,4.4,31.5,768.0,992.92,720.36
2017,7,3,10,0,863.0,107.0,4.4,32.0,809.0,998.39,720.97
2017,7,3,10,15,871.0,108.5,4.4,32.5,844.0,995.4,716.25
2017,7,3,10,30,879.0,110.0,4.4,33.0,879.0,988.89,709.48
2017,7,3,10,45,886.0,110.5,4.4,33.5,907.0,976.85,699.34
2017,7,3,11,0,893.0,111.0,4.4,34.0,935.0,961.32,687.14
2017,7,3,11,15,896.5,112.0,4.35,34.0,955.5,939.55,672.21
2017,7,3,11,30,900.0,113.0,4.3,34.0,976.0,914.5,655.27
2017,7,3,11,45,884.0,126.0,4.3,34.5,984.0,879.78,630.98
2017,7,3,12,0,868.0,139.0,4.3,35.0,992.0,842.32,604.99
2017,7,3,12,15,868.5,139.0,4.25,35.0,996.5,805.63,580.52
2017,7,3,12,30,869.0,139.0,4.2,35.0,1001.0,766.84,554.47
2017,7,3,12,45,867.0,139.5,4.2,35.5,998.0,724.99,523.65
2017,7,3,13,0,865.0,140.0,4.2,36.0,995.0,681.92,491.52
2017,7,3,13,15,862.0,139.5,4.15,36.0,984.0,636.31,457.92
2017,7,3,13,30,859.0,139.0,4.1,36.0,973.0,589.56,422.73
2017,7,3,13,45,853.0,139.0,4.05,36.5,954.0,540.54,384.28
2017,7,3,14,0,847.0,139.0,4.0,37.0,935.0,490.9,344.58
2017,7,3,14,15,840.5,137.5,3.95,36.5,909.5,439.66,304.24
2017,7,3,14,30,834.0,136.0,3.9,36.0,884.0,388.25,262.73
2017,7,3,14,45,507.5,273.5,3.9,36.0,724.0,324.98,220.25
2017,7,3,15,0,181.0,411.0,3.9,36.0,564.0,317.8,223.15
2017,7,3,15,15,486.5,270.0,3.9,36.0,653.0,249.56,161.3
2017,7,3,15,30,792.0,129.0,3.9,36.0,742.0,172.9,94.05
2017,7,3,15,45,775.0,127.0,3.95,36.0,698.0,122.75,67.56
2017,7,3,16,0,758.0,125.0,4.0,36.0,654.0,85.21,62.59
2017,7,3,16,15,739.0,121.5,4.0,35.5,607.0,85.0,62.78
2017,7,3,16,30,720.0,118.0,4.0,35.0,560.0,76.93,56.65
2017,7,3,16,45,693.0,114.5,4.05,34.5,509.0,76.5,56.64
2017,7,3,17,0,666.0,111.0,4.1,34.0,458.0,76.0,56.58
2017,7,3,17,15,633.0,105.0,4.1,33.5,405.5,73.65,55.01
2017,7,3,17,30,600.0,99.0,4.1,33.0,353.0,71.15,53.29
2017,7,3,17,45,552.0,92.5,4.1,33.0,300.5,67.98,50.86
2017,7,3,18,0,504.0,86.0,4.1,33.0,248.0,64.73,48.28
2017,7,3,18,15,441.0,76.5,4.05,32.0,198.5,57.06,42.1
2017,7,3,18,30,378.0,67.0,4.0,31.0,149.0,50.45,36.57
2017,7,3,18,45,286.5,53.5,3.95,30.5,105.5,40.63,28.03
2017,7,3,19,0,195.0,40.0,3.9,30.0,62.0,30.64,19.0
2017,7,3,19,15,97.5,20.0,3.95,29.5,31.0,15.48,1.99
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,11.0,2.9,24.0,11.0,9.39,0.0
2017,7,4,6,0,0.0,22.0,3.1,24.0,22.0,20.27,6.5
2017,7,4,6,15,37.0,42.0,3.3,24.5,48.0,78.81,57.88
2017,7,4,6,30,74.0,62.0,3.5,25.0,74.0,144.77,113.59
2017,7,4,6,45,103.5,83.0,3.75,25.5,107.0,194.78,155.69
2017,7,4,7,0,133.0,104.0,4.0,26.0,140.0,245.72,197.53
2017,7,4,7,15,151.0,127.0,4.1,26.5,177.5,290.43,232.82
2017,7,4,7,30,169.0,150.0,4.2,27.0,215.0,335.06,267.03
2017,7,4,7,45,235.0,167.5,4.3,27.5,272.0,437.54,345.71
2017,7,4,8,0,301.0,185.0,4.4,28.0,329.0,522.87,409.12
2017,7,4,8,15,382.0,190.0,4.45,28.5,394.5,631.25,487.56
2017,7,4,8,30,463.0,195.0,4.5,29.0,460.0,720.01,549.73
2017,7,4,8,45,385.5,238.5,4.55,29.5,473.0,670.97,509.58
2017,7,4,9,0,308.0,282.0,4.6,30.0,486.0,640.8,483.26
2017,7,4,9,15,551.0,201.0,4.6,30.5,597.5,824.68,615.77
2017,7,4,9,30,794.0,120.0,4.6,31.0,709.0,971.19,711.24
2017,7,4,9,45,806.0,122.5,4.6,31.5,749.5,980.03,713.06
2017,7,4,10,0,818.0,125.0,4.6,32.0,790.0,972.27,705.03
2017,7,4,10,15,827.0,127.5,4.55,32.5,825.0,971.33,701.54
2017,7,4,10,30,836.0,130.0,4.5,33.0,860.0,966.92,695.9
2017,7,4,10,45,842.0,131.5,4.5,33.5,888.0,955.12,685.9
2017,7,4,11,0,848.0,133.0,4.5,34.0,916.0,939.95,673.9
2017,7,4,11,15,853.0,134.5,4.5,34.0,937.0,920.49,660.64
2017,7,4,11,30,858.0,136.0,4.5,34.0,958.0,897.74,645.33
2017,7,4,11,45,861.0,136.0,4.5,34.5,971.5,868.8,624.71
2017,7,4,12,0,864.0,136.0,4.5,35.0,985.0,836.99,602.31
2017,7,4,12,15,865.0,136.5,4.5,35.0,990.5,801.33,578.59
2017,7,4,12,30,866.0,137.0,4.5,35.0,996.0,763.5,553.29
2017,7,4,12,45,865.5,137.0,4.55,35.5,994.0,722.52,523.09
2017,7,4,13,0,865.0,137.0,4.6,36.0,992.0,680.2,491.47
2017,7,4,13,15,862.5,136.0,4.6,36.0,981.5,634.58,457.84
2017,7,4,13,30,860.0,135.0,4.6,36.0,971.0,587.78,422.57
2017,7,4,13,45,856.0,134.5,4.6,36.0,953.0,539.43,385.29
2017,7,4,14,0,852.0,134.0,4.6,36.0,935.0,490.26,346.42
2017,7,4,14,15,846.0,132.5,4.6,36.0,909.5,438.99,305.08
2017,7,4,14,30,840.0,131.0,4.6,36.0,884.0,387.48,262.68
2017,7,4,14,45,831.5,129.0,4.6,36.0,851.5,334.89,219.03
2017,7,4,15,0,823.0,127.0,4.6,36.0,819.0,282.72,175.98
2017,7,4,15,15,812.0,125.0,4.55,35.5,781.0,222.06,128.75
2017,7,4,15,30,801.0,123.0,4.5,35.0,743.0,170.34,92.27
2017,7,4,15,45,786.5,120.0,4.5,35.0,699.5,119.2,64.87
2017,7,4,16,0,772.0,117.0,4.5,35.0,656.0,80.47,59.1
2017,7,4,16,15,754.0,113.5,4.45,34.5,608.5,80.05,59.1
2017,7,4,16,30,736.0,110.0,4.4,34.0,561.0,79.51,59.0
2017,7,4,16,45,712.0,106.0,4.4,34.0,510.5,71.44,52.67
2017,7,4,17,0,688.0,102.0,4.4,34.0,460.0,70.39,52.03
2017,7,4,17,15,656.5,96.5,4.3,33.5,408.0,68.12,50.5
2017,7,4,17,30,625.0,91.0,4.2,33.0,356.0,65.72,48.82
2017,7,4,17,45,581.5,84.5,4.1,32.5,303.5,62.32,46.29
2017,7,4,18,0,538.0,78.0,4.0,32.0,251.0,58.81,43.57
2017,7,4,18,15,476.0,69.5,3.7,31.5,201.0,53.44,39.18
2017,7,4,18,30,414.0,61.0,3.4,31.0,151.0,47.95,34.48
2017,7,4,18,45,324.0,49.0,3.15,30.5,107.5,37.51,25.45
2017,7,4,19,0,234.0,37.0,2.9,30.0,64.0,28.52,17.3
2017,7,4,19,15,117.0,18.5,2.9,29.5,32.0,14.37,1.37
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,12.5,2.9,24.5,16.0,41.92,0.0
2017,7,5,6,0,96.0,25.0,3.0,25.0,32.0,119.5,64.71
2017,7,5,6,15,197.5,41.0,3.05,25.0,70.5,240.55,186.59
2017,7,5,6,30,299.0,57.0,3.1,25.0,109.0,345.06,275.64
2017,7,5,6,45,198.0,80.0,3.2,25.5,119.5,283.66,227.97
2017,7,5,7,0,97.0,103.0,3.3,26.0,130.0,213.74,170.51
2017,7,5,7,15,277.5,106.5,3.3,26.5,207.0,391.39,314.75
2017,7,5,7,30,458.0,110.0,3.3,27.0,284.0,586.42,462.83
2017,7,5,7,45,362.0,150.0,3.35,27.5,300.5,555.58,434.64
2017,7,5,8,0,266.0,190.0,3.4,28.0,317.0,495.79,385.75
2017,7,5,8,15,289.5,211.0,3.4,28.0,364.0,544.41,420.7
2017,7,5,8,30,313.0,232.0,3.4,28.0,411.0,592.27,453.94
2017,7,5,8,45,549.5,170.5,3.4,28.5,519.5,790.06,596.3
2017,7,5,9,0,786.0,109.0,3.4,29.0,628.0,952.97,702.15
2017,7,5,9,15,557.0,215.5,3.35,29.5,597.0,838.19,619.89
2017,7,5,9,30,328.0,322.0,3.3,30.0,566.0,695.64,513.93
2017,7,5,9,45,230.0,357.0,3.25,30.5,532.5,605.14,447.05
2017,7,5,10,0,132.0,392.0,3.2,31.0,499.0,535.44,393.49
2017,7,5,10,15,498.5,255.5,3.05,31.5,686.5,791.03,577.61
2017,7,5,10,30,865.0,119.0,2.9,32.0,874.0,984.75,701.67
2017,7,5,10,45,873.0,119.5,2.75,32.5,903.0,973.73,689.41
2017,7,5,11,0,881.0,120.0,2.6,33.0,932.0,959.21,676.88
2017,7,5,11,15,885.0,120.5,2.5,33.0,953.0,937.51,661.8
2017,7,5,11,30,889.0,121.0,2.4,33.0,974.0,912.54,644.82
2017,7,5,11,45,874.5,134.0,2.3,33.5,982.5,879.1,621.26
2017,7,5,12,0,860.0,147.0,2.2,34.0,991.0,842.84,596.08
2017,7,5,12,15,861.0,147.0,2.2,34.5,996.5,806.62,571.75
2017,7,5,12,30,862.0,147.0,2.2,35.0,1002.0,768.27,545.73
2017,7,5,12,45,863.5,145.5,2.2,35.5,1000.0,727.56,516.71
2017,7,5,13,0,865.0,144.0,2.2,36.0,998.0,685.42,486.23
2017,7,5,13,15,862.5,143.5,2.25,36.0,987.5,640.01,454.1
2017,7,5,13,30,860.0,143.0,2.3,36.0,977.0,593.41,420.24
2017,7,5,13,45,857.0,140.5,2.4,36.0,959.5,544.15,383.69
2017,7,5,14,0,854.0,138.0,2.5,36.0,942.0,494.01,345.32
2017,7,5,14,15,848.0,136.5,2.55,36.0,916.5,442.56,304.75
2017,7,5,14,30,842.0,135.0,2.6,36.0,891.0,390.87,262.98
2017,7,5,14,45,833.0,133.5,2.65,36.0,858.5,338.24,219.97
2017,7,5,15,0,824.0,132.0,2.7,36.0,826.0,286.08,177.45
2017,7,5,15,15,813.0,130.0,2.75,36.0,787.5,225.52,130.47
2017,7,5,15,30,802.0,128.0,2.8,36.0,749.0,173.66,94.05
2017,7,5,15,45,787.5,124.5,2.85,36.0,705.5,122.08,66.61
2017,7,5,16,0,773.0,121.0,2.9,36.0,662.0,82.99,60.79
2017,7,5,16,15,754.5,117.5,2.95,35.5,614.0,82.67,60.89
2017,7,5,16,30,736.0,114.0,3.0,35.0,566.0,82.23,60.88
2017,7,5,16,45,710.5,110.0,3.05,35.0,514.5,73.93,54.42
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,72.98,53.87
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,70.81,52.44
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,68.51,50.88
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,65.58,48.75
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,62.57,46.48
2017,7,5,18,15,462.5,73.5,2.6,32.0,201.5,56.57,41.68
2017,7,5,18,30,400.0,64.0,2.4,31.0,151.0,48.44,34.89
2017,7,5,18,45,307.0,51.5,2.2,30.5,107.0,39.27,26.91
2017,7,5,19,0,214.0,39.0,2.0,30.0,63.0,29.95,18.45
2017,7,5,19,15,107.0,19.5,2.2,29.5,31.5,15.12,1.64
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.0,12.0,1.75,24.5,16.0,49.27,0.0
2017,7,6,6,0,120.0,24.0,2.0,25.0,32.0,148.19,77.85
2017,7,6,6,15,226.0,38.5,2.0,25.0,71.0,257.33,199.05
2017,7,6,6,30,332.0,53.0,2.0,25.0,110.0,364.46,289.68
2017,7,6,6,45,418.0,61.5,2.05,25.5,159.0,461.08,366.77
2017,7,6,7,0,504.0,70.0,2.1,26.0,208.0,559.02,440.85
2017,7,6,7,15,554.5,77.0,2.0,26.5,260.0,627.5,489.09
2017,7,6,7,30,605.0,84.0,1.9,27.0,312.0,696.95,535.64
2017,7,6,7,45,651.0,86.5,1.85,27.5,366.5,756.63,573.59
2017,7,6,8,0,697.0,89.0,1.8,28.0,421.0,816.01,609.93
2017,7,6,8,15,723.0,93.0,1.75,28.5,473.0,852.03,629.51
2017,7,6,8,30,749.0,97.0,1.7,29.0,525.0,891.59,651.12
2017,7,6,8,45,423.0,196.5,1.65,29.5,442.5,683.15,505.88
2017,7,6,9,0,97.0,296.0,1.6,30.0,360.0,398.86,296.78
2017,7,6,9,15,459.5,201.5,1.5,30.5,538.0,722.94,531.67
2017,7,6,9,30,822.0,107.0,1.4,31.0,716.0,972.32,687.03
2017,7,6,9,45,474.0,248.5,1.35,31.5,604.5,779.02,555.71
2017,7,6,10,0,126.0,390.0,1.3,32.0,493.0,527.41,378.29
2017,7,6,10,15,187.0,405.5,1.35,32.5,565.5,596.19,426.86
2017,7,6,10,30,248.0,421.0,1.4,33.0,638.0,680.64,481.8
2017,7,6,10,45,562.0,268.5,1.45,33.5,780.5,841.31,591.44
2017,7,6,11,0,876.0,116.0,1.5,34.0,923.0,950.95,658.79
2017,7,6,11,15,458.5,264.5,1.6,34.0,688.0,697.35,494.09
2017,7,6,11,30,41.0,413.0,1.7,34.0,453.0,405.47,288.74
2017,7,6,11,45,66.5,448.5,1.85,34.5,514.0,452.74,322.85
2017,7,6,12,0,92.0,484.0,2.0,35.0,575.0,496.43,352.27
2017,7,6,12,15,480.5,310.0,2.1,35.0,786.0,660.54,471.11
2017,7,6,12,30,869.0,136.0,2.2,35.0,997.0,765.73,545.51
2017,7,6,12,45,866.5,137.0,2.35,35.5,994.0,723.93,515.42
2017,7,6,13,0,864.0,138.0,2.5,36.0,991.0,680.9,484.9
2017,7,6,13,15,861.5,137.5,2.55,35.5,981.0,635.6,453.53
2017,7,6,13,30,859.0,137.0,2.6,35.0,971.0,589.12,420.29
2017,7,6,13,45,853.5,136.5,2.7,35.0,952.5,539.98,383.42
2017,7,6,14,0,848.0,136.0,2.8,35.0,934.0,490.17,344.91
2017,7,6,14,15,842.0,134.5,2.85,35.0,908.5,439.04,304.23
2017,7,6,14,30,836.0,133.0,2.9,35.0,883.0,387.67,262.39
2017,7,6,14,45,827.5,131.5,3.0,35.0,851.0,335.51,219.45
2017,7,6,15,0,819.0,130.0,3.1,35.0,819.0,283.78,176.96
2017,7,6,15,15,584.5,232.5,3.15,34.5,713.0,241.1,151.99
2017,7,6,15,30,350.0,335.0,3.2,34.0,607.0,247.71,167.43
2017,7,6,15,45,459.0,274.0,3.25,34.0,608.5,183.08,121.62
2017,7,6,16,0,568.0,213.0,3.3,34.0,610.0,127.91,97.0
2017,7,6,16,15,651.0,162.5,3.3,33.5,586.0,100.17,75.43
2017,7,6,16,30,734.0,112.0,3.3,33.0,562.0,80.84,60.28
2017,7,6,16,45,710.5,107.5,3.3,33.0,511.5,72.36,53.63
2017,7,6,17,0,687.0,103.0,3.3,33.0,461.0,71.03,52.77
2017,7,6,17,15,655.5,97.5,3.2,32.5,408.5,68.8,51.26
2017,7,6,17,30,624.0,92.0,3.1,32.0,356.0,66.42,49.61
2017,7,6,17,45,579.5,85.5,3.05,32.0,303.5,63.05,46.98
2017,7,6,18,0,535.0,79.0,3.0,32.0,251.0,59.56,44.19
2017,7,6,18,15,473.5,70.5,2.7,31.5,201.0,54.24,39.84
2017,7,6,18,30,412.0,62.0,2.4,31.0,151.0,48.79,35.18
2017,7,6,18,45,322.5,49.5,2.15,30.5,107.5,37.87,25.75
2017,7,6,19,0,233.0,37.0,1.9,30.0,64.0,28.52,17.29
2017,7,6,19,15,116.5,18.5,1.95,29.5,32.0,14.37,1.15
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,59.5,11.5,0.95,23.5,15.5,48.48,0.0
2017,7,7,6,0,119.0,23.0,1.1,24.0,31.0,145.0,72.51
2017,7,7,6,15,224.0,37.5,1.15,24.0,69.0,254.27,196.37
2017,7,7,6,30,329.0,52.0,1.2,24.0,107.0,360.58,286.01
2017,7,7,6,45,410.5,61.0,1.3,24.5,155.5,454.21,360.44
2017,7,7,7,0,492.0,70.0,1.4,25.0,204.0,548.65,431.65
2017,7,7,7,15,546.0,76.0,1.3,25.5,255.5,618.56,480.29
2017,7,7,7,30,600.0,82.0,1.2,26.0,307.0,689.62,527.16
2017,7,7,7,45,638.0,87.5,1.2,26.5,360.5,745.7,562.44
2017,7,7,8,0,676.0,93.0,1.2,27.0,414.0,801.21,596.19
2017,7,7,8,15,702.5,97.5,1.1,27.5,466.0,843.09,618.57
2017,7,7,8,30,729.0,102.0,1.0,28.0,518.0,877.77,635.63
2017,7,7,8,45,752.0,104.5,0.9,28.5,567.5,909.95,650.61
2017,7,7,9,0,775.0,107.0,0.8,29.0,617.0,939.51,663.51
2017,7,7,9,15,589.0,201.5,0.9,29.5,606.0,864.25,614.79
2017,7,7,9,30,403.0,296.0,1.0,30.0,595.0,763.96,545.1
2017,7,7,9,45,359.0,331.5,1.15,30.5,609.0,730.32,522.51
2017,7,7,10,0,315.0,367.0,1.3,31.0,623.0,714.65,510.27
2017,7,7,10,15,286.5,393.0,1.45,31.0,633.5,702.48,501.66
2017,7,7,10,30,258.0,419.0,1.6,31.0,644.0,688.67,491.86
2017,7,7,10,45,561.0,270.0,1.75,31.5,780.5,841.98,599.57
2017,7,7,11,0,864.0,121.0,1.9,32.0,917.0,944.64,665.03
2017,7,7,11,15,868.5,122.0,2.0,32.0,938.0,924.29,651.64
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,900.66,637.37
2017,7,7,11,45,870.5,127.5,2.25,32.5,971.5,870.8,618.2
2017,7,7,12,0,868.0,132.0,2.4,33.0,984.0,838.08,597.06
2017,7,7,12,15,869.5,132.0,2.45,33.0,989.5,802.43,574.33
2017,7,7,12,30,871.0,132.0,2.5,33.0,995.0,764.55,549.97
2017,7,7,12,45,871.0,131.5,2.55,33.5,993.0,723.43,520.57
2017,7,7,13,0,871.0,131.0,2.6,34.0,991.0,680.87,489.52
2017,7,7,13,15,869.0,130.5,2.65,34.0,981.0,635.64,456.89
2017,7,7,13,30,867.0,130.0,2.7,34.0,971.0,589.13,422.48
2017,7,7,13,45,863.5,128.5,2.75,34.0,953.0,540.01,385.22
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,490.01,346.21
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,438.5,305.01
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,386.68,262.55
2017,7,7,14,45,828.5,130.0,2.95,34.0,850.0,334.96,219.9
2017,7,7,15,0,808.0,136.0,3.0,34.0,815.0,277.54,173.48
2017,7,7,15,15,797.0,133.5,3.05,34.0,777.5,224.9,131.89
2017,7,7,15,30,786.0,131.0,3.1,34.0,740.0,173.54,95.46
2017,7,7,15,45,773.0,127.0,3.15,34.0,697.0,122.57,68.02
2017,7,7,16,0,760.0,123.0,3.2,34.0,654.0,83.98,62.13
2017,7,7,16,15,653.0,152.0,3.2,33.5,585.0,93.71,70.3
2017,7,7,16,30,546.0,181.0,3.2,33.0,516.0,114.94,87.74
2017,7,7,16,45,574.0,154.5,3.25,33.0,478.5,100.98,76.78
2017,7,7,17,0,602.0,128.0,3.3,33.0,441.0,86.56,65.39
2017,7,7,17,15,570.0,120.5,3.25,32.5,391.0,83.73,63.49
2017,7,7,17,30,538.0,113.0,3.2,32.0,341.0,80.7,61.37
2017,7,7,17,45,509.5,100.0,3.2,31.5,291.5,73.25,55.55
2017,7,7,18,0,481.0,87.0,3.2,31.0,242.0,65.33,49.19
2017,7,7,18,15,427.0,75.5,2.95,30.5,193.5,56.26,41.7
2017,7,7,18,30,373.0,64.0,2.7,30.0,145.0,48.27,34.91
2017,7,7,18,45,297.5,50.5,2.5,29.5,103.0,38.49,26.38
2017,7,7,19,0,222.0,37.0,2.3,29.0,61.0,28.48,17.33
2017,7,7,19,15,111.0,18.5,2.3,28.5,30.5,14.36,1.02
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,55.16,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,157.73,74.84
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,268.59,207.84
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,382.08,303.52
2017,7,8,6,45,435.5,57.0,2.35,25.5,156.5,469.61,373.79
2017,7,8,7,0,513.0,66.0,2.5,26.0,205.0,561.28,443.89
2017,7,8,7,15,562.5,72.5,2.5,26.5,256.5,628.35,492.07
2017,7,8,7,30,612.0,79.0,2.5,27.0,308.0,696.41,538.82
2017,7,8,7,45,651.5,83.0,2.5,28.0,361.5,752.15,573.87
2017,7,8,8,0,691.0,87.0,2.5,29.0,415.0,807.39,607.28
2017,7,8,8,15,717.0,91.5,2.5,29.5,467.0,844.2,628.39
2017,7,8,8,30,743.0,96.0,2.5,30.0,519.0,884.36,651.43
2017,7,8,8,45,763.5,98.5,2.5,30.5,568.0,914.21,667.27
2017,7,8,9,0,784.0,101.0,2.5,31.0,617.0,941.4,681.3
2017,7,8,9,15,798.5,104.0,2.45,31.5,662.5,960.18,689.39
2017,7,8,9,30,813.0,107.0,2.4,32.0,708.0,963.38,687.65
2017,7,8,9,45,823.5,109.5,2.35,32.5,748.0,971.06,689.05
2017,7,8,10,0,834.0,112.0,2.3,33.0,788.0,975.4,688.41
2017,7,8,10,15,843.0,114.0,2.3,33.0,823.0,974.24,686.41
2017,7,8,10,30,852.0,116.0,2.3,33.0,858.0,969.6,682.44
2017,7,8,10,45,857.0,118.0,2.3,33.5,886.0,957.54,672.62
2017,7,8,11,0,862.0,120.0,2.3,34.0,914.0,942.06,660.9
2017,7,8,11,15,866.5,121.0,2.3,34.0,935.0,921.8,647.67
2017,7,8,11,30,871.0,122.0,2.3,34.0,956.0,898.27,632.5
2017,7,8,11,45,873.5,123.0,2.3,34.5,969.5,869.83,612.99
2017,7,8,12,0,876.0,124.0,2.3,35.0,983.0,838.44,591.7
2017,7,8,12,15,622.5,286.0,2.3,35.0,898.0,750.14,530.57
2017,7,8,12,30,369.0,448.0,2.3,35.0,813.0,656.99,463.57
2017,7,8,12,45,621.0,287.5,2.3,35.5,901.0,678.0,481.25
2017,7,8,13,0,873.0,127.0,2.3,36.0,989.0,679.6,483.64
2017,7,8,13,15,596.5,296.0,2.25,36.0,882.0,593.45,420.15
2017,7,8,13,30,320.0,465.0,2.2,36.0,775.0,530.05,373.22
2017,7,8,13,45,191.5,450.5,2.2,36.0,635.5,436.99,308.95
2017,7,8,14,0,63.0,436.0,2.2,36.0,496.0,359.09,255.15
2017,7,8,14,15,147.5,438.0,2.15,35.5,572.0,374.5,265.49
2017,7,8,14,30,232.0,440.0,2.1,35.0,648.0,389.19,273.63
2017,7,8,14,45,264.0,415.0,2.05,35.0,644.0,349.75,243.52
2017,7,8,15,0,296.0,390.0,2.0,35.0,640.0,319.9,219.87
2017,7,8,15,15,556.0,251.0,2.0,35.0,692.5,251.13,159.4
2017,7,8,15,30,816.0,112.0,2.0,35.0,745.0,175.14,94.83
2017,7,8,15,45,802.5,109.5,2.0,35.0,701.5,113.52,60.06
2017,7,8,16,0,789.0,107.0,2.0,35.0,658.0,74.66,54.39
2017,7,8,16,15,772.0,104.0,2.0,34.5,611.0,74.29,54.42
2017,7,8,16,30,755.0,101.0,2.0,34.0,564.0,73.83,54.35
2017,7,8,16,45,733.0,97.0,2.0,34.0,513.5,72.49,53.47
2017,7,8,17,0,711.0,93.0,2.0,34.0,463.0,71.03,52.5
2017,7,8,17,15,681.0,88.0,1.9,33.5,410.5,62.73,46.05
2017,7,8,17,30,651.0,83.0,1.8,33.0,358.0,60.42,44.44
2017,7,8,17,45,611.0,77.0,1.75,33.0,306.0,57.16,41.9
2017,7,8,18,0,571.0,71.0,1.7,33.0,254.0,53.79,39.2
2017,7,8,18,15,511.5,63.0,1.5,32.0,203.5,48.59,35.04
2017,7,8,18,30,452.0,55.0,1.3,31.0,153.0,43.25,30.57
2017,7,8,18,45,365.5,44.5,1.15,30.5,109.0,35.55,23.83
2017,7,8,19,0,279.0,34.0,1.0,30.0,65.0,27.66,16.59
2017,7,8,19,15,139.5,17.0,1.05,29.5,32.5,13.27,0.31
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,24.5,14.5,46.59,0.0
2017,7,9,6,0,116.0,21.0,2.8,25.0,29.0,137.86,59.74
2017,7,9,6,15,219.0,36.0,2.8,25.5,66.5,248.33,191.19
2017,7,9,6,30,322.0,51.0,2.8,26.0,104.0,353.69,280.87
2017,7,9,6,45,394.0,62.0,2.8,26.5,151.0,435.31,347.15
2017,7,9,7,0,466.0,73.0,2.8,27.0,198.0,529.85,419.71
2017,7,9,7,15,517.0,81.0,2.65,27.5,249.5,599.08,469.49
2017,7,9,7,30,568.0,89.0,2.5,28.0,301.0,669.35,517.58
2017,7,9,7,45,606.5,94.5,2.45,28.5,353.5,725.26,553.85
2017,7,9,8,0,645.0,100.0,2.4,29.0,406.0,780.62,588.49
2017,7,9,8,15,672.5,105.0,2.3,29.5,457.0,823.59,613.28
2017,7,9,8,30,700.0,110.0,2.2,30.0,508.0,864.82,636.25
2017,7,9,8,45,723.5,113.0,2.1,30.5,557.5,891.42,649.07
2017,7,9,9,0,747.0,116.0,2.0,31.0,607.0,921.9,664.25
2017,7,9,9,15,763.0,119.0,2.0,31.0,652.5,941.91,674.87
2017,7,9,9,30,779.0,122.0,2.0,31.0,698.0,958.82,683.69
2017,7,9,9,45,793.5,123.5,2.0,31.5,739.0,969.24,687.14
2017,7,9,10,0,808.0,125.0,2.0,32.0,780.0,976.3,688.66
2017,7,9,10,15,817.5,127.0,2.05,32.5,814.5,962.36,677.82
2017,7,9,10,30,827.0,129.0,2.1,33.0,849.0,958.22,673.45
2017,7,9,10,45,834.0,130.5,2.15,33.5,877.5,947.69,665.13
2017,7,9,11,0,841.0,132.0,2.2,34.0,906.0,933.76,654.87
2017,7,9,11,15,542.5,304.0,2.2,34.0,808.0,813.14,574.01
2017,7,9,11,30,244.0,476.0,2.2,34.0,710.0,657.36,464.66
2017,7,9,11,45,551.0,305.5,2.25,34.0,843.5,771.97,548.54
2017,7,9,12,0,858.0,135.0,2.3,34.0,977.0,832.83,591.36
2017,7,9,12,15,859.5,135.5,2.3,34.0,983.0,797.85,568.07
2017,7,9,12,30,861.0,136.0,2.3,34.0,989.0,760.63,543.99
2017,7,9,12,45,859.5,136.5,2.3,34.5,986.5,719.47,514.39
2017,7,9,13,0,858.0,137.0,2.3,35.0,984.0,676.99,483.42
2017,7,9,13,15,856.0,136.5,2.25,35.0,974.5,632.21,451.0
2017,7,9,13,30,854.0,136.0,2.2,35.0,965.0,586.2,416.94
2017,7,9,13,45,849.5,135.5,2.15,35.0,947.0,537.75,380.3
2017,7,9,14,0,845.0,135.0,2.1,35.0,929.0,488.53,342.12
2017,7,9,14,15,839.5,133.5,2.05,35.0,904.5,437.67,301.78
2017,7,9,14,30,834.0,132.0,2.0,35.0,880.0,386.51,260.28
2017,7,9,14,45,825.0,131.0,1.95,35.0,848.0,334.52,217.69
2017,7,9,15,0,816.0,130.0,1.9,35.0,816.0,283.0,175.62
2017,7,9,15,15,805.0,127.5,1.8,34.5,778.0,222.34,128.84
2017,7,9,15,30,794.0,125.0,1.7,34.0,740.0,170.48,92.55
2017,7,9,15,45,779.0,122.5,1.65,34.0,697.0,119.8,65.72
2017,7,9,16,0,764.0,120.0,1.6,34.0,654.0,82.2,60.62
2017,7,9,16,15,745.5,116.5,1.55,34.0,606.5,81.86,60.58
2017,7,9,16,30,727.0,113.0,1.5,34.0,559.0,81.41,60.42
2017,7,9,16,45,700.5,109.5,1.45,34.0,508.0,73.47,54.23
2017,7,9,17,0,674.0,106.0,1.4,34.0,457.0,72.83,53.94
2017,7,9,17,15,522.5,125.5,1.25,33.5,379.5,86.71,65.54
2017,7,9,17,30,371.0,145.0,1.1,33.0,302.0,98.89,75.8
2017,7,9,17,45,445.0,113.5,0.95,32.5,275.0,80.57,61.19
2017,7,9,18,0,519.0,82.0,0.8,32.0,248.0,61.78,45.96
2017,7,9,18,15,458.0,72.5,0.8,31.5,198.5,55.78,41.09
2017,7,9,18,30,397.0,63.0,0.8,31.0,149.0,47.72,34.27
2017,7,9,18,45,309.5,50.0,0.8,30.5,105.5,38.19,26.01
2017,7,9,19,0,222.0,37.0,0.8,30.0,62.0,28.49,17.24
2017,7,9,19,15,111.0,18.5,0.85,29.5,31.0,14.36,0.58
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,23.5,14.5,56.6,0.0
2017,7,10,6,0,147.0,21.0,2.9,24.0,29.0,158.88,63.76
2017,7,10,6,15,257.5,34.0,3.15,24.5,68.0,273.09,211.2
2017,7,10,6,30,368.0,47.0,3.4,25.0,107.0,388.38,309.68
2017,7,10,6,45,445.5,55.5,3.7,25.5,155.5,475.58,380.83
2017,7,10,7,0,523.0,64.0,4.0,26.0,204.0,566.88,451.95
2017,7,10,7,15,572.5,70.5,4.05,26.5,256.5,634.23,501.5
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,702.6,549.69
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,758.85,586.37
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,809.32,617.76
2017,7,10,8,15,726.0,90.0,4.3,29.5,468.0,851.07,643.1
2017,7,10,8,30,752.0,94.0,4.3,30.0,520.0,890.82,666.59
2017,7,10,8,45,773.5,96.5,4.3,31.0,570.0,921.86,682.44
2017,7,10,9,0,795.0,99.0,4.3,32.0,620.0,950.23,696.3
2017,7,10,9,15,809.5,101.5,4.25,32.5,666.0,956.3,696.5
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,971.44,702.93
2017,7,10,9,45,836.5,106.0,4.2,33.5,753.0,980.71,705.82
2017,7,10,10,0,849.0,108.0,4.2,34.0,794.0,986.58,706.68
2017,7,10,10,15,857.5,109.5,4.2,34.0,829.5,984.4,703.95
2017,7,10,10,30,866.0,111.0,4.2,34.0,865.0,978.72,699.19
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.5,967.53,689.63
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,952.85,678.04
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.5,932.38,664.0
2017,7,10,11,30,889.0,115.0,4.1,35.0,965.0,908.59,647.93
2017,7,10,11,45,886.5,119.5,4.1,35.5,977.5,878.54,626.81
2017,7,10,12,0,884.0,124.0,4.1,36.0,990.0,845.59,603.9
2017,7,10,12,15,885.0,124.0,4.1,36.0,996.0,809.19,579.95
2017,7,10,12,30,886.0,124.0,4.1,36.0,1002.0,770.53,554.41
2017,7,10,12,45,886.0,124.0,4.1,36.5,1000.0,729.27,524.53
2017,7,10,13,0,886.0,124.0,4.1,37.0,998.0,686.46,492.72
2017,7,10,13,15,884.0,123.5,4.1,37.0,988.0,640.52,459.15
2017,7,10,13,30,882.0,123.0,4.1,37.0,978.0,593.28,423.84
2017,7,10,13,45,878.5,122.0,4.1,37.0,960.0,543.7,385.95
2017,7,10,14,0,875.0,121.0,4.1,37.0,942.0,493.21,346.37
2017,7,10,14,15,869.5,119.5,4.05,37.0,917.0,440.84,304.36
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,388.14,261.19
2017,7,10,14,45,855.5,116.5,4.0,37.0,860.0,334.42,216.84
2017,7,10,15,0,847.0,115.0,4.0,37.0,828.0,281.11,173.03
2017,7,10,15,15,837.0,113.0,3.95,37.0,790.0,227.82,131.05
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,175.51,94.33
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,123.84,67.35
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,74.29,53.67
2017,7,10,16,15,587.0,172.5,3.75,36.5,566.5,105.3,78.6
2017,7,10,16,30,374.0,239.0,3.7,36.0,468.0,154.73,118.06
2017,7,10,16,45,545.0,166.5,3.7,36.0,467.0,108.7,81.94
2017,7,10,17,0,716.0,94.0,3.7,36.0,466.0,71.85,52.71
2017,7,10,17,15,685.5,89.0,3.6,35.5,413.5,63.48,46.28
2017,7,10,17,30,655.0,84.0,3.5,35.0,361.0,61.19,44.69
2017,7,10,17,45,608.0,79.0,3.45,34.5,307.5,58.61,42.83
2017,7,10,18,0,561.0,74.0,3.4,34.0,254.0,56.01,40.87
2017,7,10,18,15,500.0,66.0,3.1,33.0,203.5,50.9,36.8
2017,7,10,18,30,439.0,58.0,2.8,32.0,153.0,45.68,32.43
2017,7,10,18,45,344.5,47.0,2.5,31.5,108.0,37.62,25.4
2017,7,10,19,0,250.0,36.0,2.2,31.0,63.0,27.83,16.58
2017,7,10,19,15,125.0,18.0,2.35,30.5,31.5,14.01,0.12
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,24.0,13.5,42.64,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,128.68,44.63
2017,7,11,6,15,210.5,36.5,3.5,24.5,65.0,243.64,187.63
2017,7,11,6,30,317.0,52.0,3.6,25.0,103.0,351.68,280.75
2017,7,11,6,45,413.0,59.5,3.7,25.5,152.5,453.86,364.12
2017,7,11,7,0,509.0,67.0,3.8,26.0,202.0,558.76,445.46
2017,7,11,7,15,559.5,74.0,3.85,26.5,254.5,627.38,495.93
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,697.03,545.06
2017,7,11,7,45,655.5,84.0,3.95,27.5,361.5,757.09,585.45
2017,7,11,8,0,701.0,87.0,4.0,28.0,416.0,816.88,624.41
2017,7,11,8,15,726.5,91.0,4.0,28.5,468.5,852.78,645.54
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,892.07,668.72
2017,7,11,8,45,774.0,97.0,4.05,30.0,571.0,923.02,684.75
2017,7,11,9,0,796.0,99.0,4.1,31.0,621.0,951.3,698.83
2017,7,11,9,15,810.5,102.0,4.1,31.5,666.5,970.26,707.78
2017,7,11,9,30,825.0,105.0,4.1,32.0,712.0,973.71,706.68
2017,7,11,9,45,836.0,107.0,4.15,32.5,753.0,981.45,708.93
2017,7,11,10,0,847.0,109.0,4.2,33.0,794.0,985.8,709.1
2017,7,11,10,15,855.0,111.0,4.2,33.0,828.5,983.66,706.39
2017,7,11,10,30,863.0,113.0,4.2,33.0,863.0,978.0,701.62
2017,7,11,10,45,868.0,115.0,4.25,33.5,891.0,965.88,691.69
2017,7,11,11,0,873.0,117.0,4.3,34.0,919.0,950.3,679.71
2017,7,11,11,15,877.0,118.0,4.3,34.0,940.0,929.42,665.58
2017,7,11,11,30,881.0,119.0,4.3,34.0,961.0,905.26,649.41
2017,7,11,11,45,888.5,115.5,4.3,34.5,975.5,877.02,629.32
2017,7,11,12,0,896.0,112.0,4.3,35.0,990.0,845.72,607.32
2017,7,11,12,15,897.0,112.5,4.3,35.0,995.5,809.64,583.42
2017,7,11,12,30,898.0,113.0,4.3,35.0,1001.0,771.21,557.86
2017,7,11,12,45,896.5,113.0,4.3,35.5,998.5,728.64,527.18
2017,7,11,13,0,895.0,113.0,4.3,36.0,996.0,684.55,494.27
2017,7,11,13,15,649.0,268.0,4.3,36.0,904.5,606.24,435.29
2017,7,11,13,30,403.0,423.0,4.3,36.0,813.0,547.91,390.86
2017,7,11,13,45,641.0,268.0,4.35,36.0,875.5,521.68,372.21
2017,7,11,14,0,879.0,113.0,4.4,36.0,938.0,489.69,345.88
2017,7,11,14,15,873.0,112.0,4.4,36.0,913.0,437.27,303.5
2017,7,11,14,30,867.0,111.0,4.4,36.0,888.0,384.57,260.04
2017,7,11,14,45,848.0,116.0,4.45,36.0,853.5,331.76,216.3
2017,7,11,15,0,829.0,121.0,4.5,36.0,819.0,280.35,174.0
2017,7,11,15,15,531.0,242.5,4.5,36.0,681.5,241.28,153.74
2017,7,11,15,30,233.0,364.0,4.5,36.0,544.0,262.58,181.92
2017,7,11,15,45,246.5,338.5,4.55,36.0,519.5,215.1,150.17
2017,7,11,16,0,260.0,313.0,4.6,36.0,495.0,187.04,142.49
2017,7,11,16,15,500.0,210.0,4.6,35.5,527.5,128.02,96.89
2017,7,11,16,30,740.0,107.0,4.6,35.0,560.0,77.61,57.19
2017,7,11,16,45,713.5,104.0,4.6,35.0,509.0,77.08,57.0
2017,7,11,17,0,687.0,101.0,4.6,35.0,458.0,69.77,51.3
2017,7,11,17,15,655.0,96.0,4.55,34.5,405.5,67.82,50.03
2017,7,11,17,30,623.0,91.0,4.5,34.0,353.0,65.76,48.65
2017,7,11,17,45,577.5,84.5,4.5,33.5,300.5,62.35,46.11
2017,7,11,18,0,532.0,78.0,4.5,33.0,248.0,58.83,43.4
2017,7,11,18,15,470.0,69.5,4.35,32.5,198.0,53.49,39.04
2017,7,11,18,30,408.0,61.0,4.2,32.0,148.0,48.01,34.36
2017,7,11,18,45,315.5,49.0,4.05,31.5,104.5,37.49,25.28
2017,7,11,19,0,223.0,37.0,3.9,31.0,61.0,28.5,17.08
2017,7,11,19,15,111.5,18.5,3.8,30.5,30.5,14.37,0.0
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,9.0,2.85,24.5,9.0,7.68,0.0
2017,7,12,6,0,0.0,18.0,3.0,25.0,18.0,15.6,0.0
2017,7,12,6,15,37.5,37.5,3.15,25.0,43.5,86.68,62.9
2017,7,12,6,30,75.0,57.0,3.3,25.0,69.0,139.58,108.99
2017,7,12,6,45,106.5,78.5,3.5,25.5,103.0,192.3,153.51
2017,7,12,7,0,138.0,100.0,3.7,26.0,137.0,245.86,197.63
2017,7,12,7,15,156.0,122.5,3.75,26.5,173.0,290.04,232.58
2017,7,12,7,30,174.0,145.0,3.8,27.0,209.0,334.19,266.44
2017,7,12,7,45,96.5,156.0,3.85,27.5,192.5,273.25,215.23
2017,7,12,8,0,19.0,167.0,3.9,28.0,176.0,172.93,133.02
2017,7,12,8,15,233.5,181.5,3.95,28.5,312.5,453.31,354.23
2017,7,12,8,30,448.0,196.0,4.0,29.0,449.0,706.77,539.87
2017,7,12,8,45,335.5,244.5,4.05,29.5,444.0,628.83,477.33
2017,7,12,9,0,223.0,293.0,4.1,30.0,439.0,546.29,412.85
2017,7,12,9,15,301.0,298.5,4.1,30.5,511.0,649.03,485.89
2017,7,12,9,30,379.0,304.0,4.1,31.0,583.0,728.75,540.33
2017,7,12,9,45,610.5,207.0,4.1,31.5,686.0,882.87,648.0
2017,7,12,10,0,842.0,110.0,4.1,32.0,789.0,981.98,709.68
2017,7,12,10,15,850.5,111.5,4.1,32.0,824.0,979.85,706.29
2017,7,12,10,30,859.0,113.0,4.1,32.0,859.0,974.24,701.54
2017,7,12,10,45,634.5,250.5,4.1,32.5,811.5,895.91,646.94
2017,7,12,11,0,410.0,388.0,4.1,33.0,764.0,788.74,567.55
2017,7,12,11,15,433.0,399.0,4.05,33.0,805.0,799.89,574.86
2017,7,12,11,30,456.0,410.0,4.0,33.0,846.0,807.29,578.96
2017,7,12,11,45,663.5,269.5,4.0,33.5,914.0,837.7,602.93
2017,7,12,12,0,871.0,129.0,4.0,34.0,982.0,839.38,604.63
2017,7,12,12,15,872.0,129.5,3.95,34.0,988.0,803.7,580.55
2017,7,12,12,30,873.0,130.0,3.9,34.0,994.0,765.76,555.1
2017,7,12,12,45,874.0,128.5,3.85,34.5,992.0,724.46,524.71
2017,7,12,13,0,875.0,127.0,3.8,35.0,990.0,681.61,492.6
2017,7,12,13,15,583.5,299.5,3.75,35.0,872.5,588.59,423.11
2017,7,12,13,30,292.0,472.0,3.7,35.0,755.0,519.49,371.09
