Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,13,45,295.0,461.5,3.65,35.0,743.0,488.67,348.76
2017,7,12,14,0,298.0,451.0,3.6,35.0,731.0,457.83,325.86
2017,7,12,14,15,576.0,286.0,3.5,34.5,808.0,425.19,299.03
2017,7,12,14,30,854.0,121.0,3.4,34.0,885.0,386.32,262.8
2017,7,12,14,45,614.5,241.5,3.35,34.0,781.5,331.55,223.51
2017,7,12,15,0,375.0,362.0,3.3,34.0,678.0,322.37,221.11
2017,7,12,15,15,253.5,365.0,3.25,34.0,574.5,273.41,189.1
2017,7,12,15,30,132.0,368.0,3.2,34.0,471.0,252.18,179.15
2017,7,12,15,45,132.5,345.5,3.2,34.0,443.5,225.52,161.75
2017,7,12,16,0,133.0,323.0,3.2,34.0,416.0,203.24,155.97
2017,7,12,16,15,96.0,290.0,3.2,33.5,354.5,198.61,153.17
2017,7,12,16,30,59.0,257.0,3.2,33.0,293.0,179.28,138.77
2017,7,12,16,45,34.5,214.5,3.2,33.0,235.0,154.11,119.3
2017,7,12,17,0,10.0,172.0,3.2,33.0,177.0,133.84,103.54
2017,7,12,17,15,122.5,168.5,3.15,32.5,221.0,120.39,93.29
2017,7,12,17,30,235.0,165.0,3.1,32.0,265.0,114.03,88.66
2017,7,12,17,45,213.5,144.0,3.1,32.0,224.5,101.34,78.54
2017,7,12,18,0,192.0,123.0,3.1,32.0,184.0,88.1,67.8
2017,7,12,18,15,164.5,101.5,3.0,31.5,146.5,75.96,57.87
2017,7,12,18,30,137.0,80.0,2.9,31.0,109.0,60.73,45.07
2017,7,12,18,45,95.0,59.0,2.85,30.5,76.5,45.43,31.93
2017,7,12,19,0,53.0,38.0,2.8,30.0,44.0,29.87,18.24
2017,7,12,19,15,26.5,19.0,2.85,29.5,22.0,15.43,0.0
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,49.5,10.0,1.85,23.5,13.0,40.54,0.0
2017,7,13,6,0,99.0,20.0,2.1,24.0,26.0,122.28,28.1
2017,7,13,6,15,212.0,35.0,2.2,24.5,63.5,242.6,185.33
2017,7,13,6,30,325.0,50.0,2.3,25.0,101.0,354.87,281.67
2017,7,13,6,45,412.0,58.5,2.4,25.5,150.0,451.58,359.86
2017,7,13,7,0,499.0,67.0,2.5,26.0,199.0,550.03,435.45
2017,7,13,7,15,551.5,74.0,2.55,26.5,251.0,620.14,486.39
2017,7,13,7,30,604.0,81.0,2.6,27.0,303.0,691.41,535.98
2017,7,13,7,45,647.0,84.5,2.7,27.5,357.0,749.71,574.72
2017,7,13,8,0,690.0,88.0,2.8,28.0,411.0,807.64,612.08
2017,7,13,8,15,716.5,92.5,2.85,28.5,463.5,844.79,633.98
2017,7,13,8,30,743.0,97.0,2.9,29.0,516.0,885.6,658.09
2017,7,13,8,45,541.0,183.0,2.95,29.5,503.5,786.75,587.65
2017,7,13,9,0,339.0,269.0,3.0,30.0,491.0,658.44,491.61
2017,7,13,9,15,575.5,189.5,3.0,30.5,598.5,838.46,618.77
2017,7,13,9,30,812.0,110.0,3.0,31.0,706.0,978.95,706.85
2017,7,13,9,45,821.5,113.0,3.05,31.5,746.0,973.57,699.52
2017,7,13,10,0,831.0,116.0,3.1,32.0,786.0,977.44,699.58
2017,7,13,10,15,839.5,118.0,3.1,32.5,821.0,975.8,695.81
2017,7,13,10,30,848.0,120.0,3.1,33.0,856.0,970.68,690.03
2017,7,13,10,45,853.0,122.5,3.1,33.5,884.0,959.12,680.36
2017,7,13,11,0,858.0,125.0,3.1,34.0,912.0,944.11,668.71
2017,7,13,11,15,862.5,126.0,3.1,34.0,933.5,923.83,655.22
2017,7,13,11,30,867.0,127.0,3.1,34.0,955.0,900.28,639.74
2017,7,13,11,45,509.5,313.0,3.1,34.5,801.5,743.67,531.07
2017,7,13,12,0,152.0,499.0,3.1,35.0,648.0,567.3,403.23
2017,7,13,12,15,114.0,488.5,3.1,35.0,601.0,512.7,365.78
2017,7,13,12,30,76.0,478.0,3.1,35.0,554.0,458.46,327.68
2017,7,13,12,45,468.5,308.0,3.15,35.5,770.5,592.15,426.31
2017,7,13,13,0,861.0,138.0,3.2,36.0,987.0,680.26,488.21
2017,7,13,13,15,578.5,304.5,3.2,36.0,872.0,589.15,420.27
2017,7,13,13,30,296.0,471.0,3.2,36.0,757.0,521.11,369.72
2017,7,13,13,45,343.5,439.0,3.25,36.0,766.0,498.46,353.47
2017,7,13,14,0,391.0,407.0,3.3,36.0,775.0,471.89,333.4
2017,7,13,14,15,613.5,269.0,3.3,36.0,828.0,429.11,299.19
2017,7,13,14,30,836.0,131.0,3.3,36.0,881.0,386.15,260.7
2017,7,13,14,45,560.5,262.0,3.35,36.0,756.5,328.74,221.11
2017,7,13,15,0,285.0,393.0,3.4,36.0,632.0,318.6,219.76
2017,7,13,15,15,205.5,380.0,3.4,36.0,548.5,286.91,199.29
2017,7,13,15,30,126.0,367.0,3.4,36.0,465.0,250.83,176.98
2017,7,13,15,45,237.0,329.5,3.45,36.0,499.5,209.59,146.19
2017,7,13,16,0,348.0,292.0,3.5,36.0,534.0,178.4,135.57
2017,7,13,16,15,429.0,242.5,3.5,35.5,519.5,145.12,110.26
2017,7,13,16,30,510.0,193.0,3.5,35.0,505.0,121.39,92.1
2017,7,13,16,45,574.5,154.5,3.55,35.0,476.5,101.14,76.28
2017,7,13,17,0,639.0,116.0,3.6,35.0,448.0,79.06,58.79
2017,7,13,17,15,355.5,142.0,3.55,34.5,323.0,94.87,71.99
2017,7,13,17,30,72.0,168.0,3.5,34.0,198.0,122.92,95.17
2017,7,13,17,45,64.0,144.5,3.45,33.5,168.5,107.05,82.72
2017,7,13,18,0,56.0,121.0,3.4,33.0,139.0,90.86,69.78
2017,7,13,18,15,43.5,98.0,3.15,32.5,110.5,74.6,56.49
2017,7,13,18,30,31.0,75.0,2.9,32.0,82.0,58.06,42.65
2017,7,13,18,45,15.5,54.0,2.65,31.5,57.5,42.49,29.37
2017,7,13,19,0,0.0,33.0,2.4,31.0,33.0,26.74,15.63
2017,7,13,19,15,0.0,16.5,2.35,30.5,16.5,13.62,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,47.5,10.0,1.4,23.5,12.5,39.22,0.0
2017,7,14,6,0,95.0,20.0,1.6,24.0,25.0,119.08,18.69
2017,7,14,6,15,207.5,34.5,1.7,24.5,62.0,238.73,181.45
2017,7,14,6,30,320.0,49.0,1.8,25.0,99.0,349.5,276.58
2017,7,14,6,45,410.0,57.5,1.9,25.5,148.0,448.65,356.31
2017,7,14,7,0,500.0,66.0,2.0,26.0,197.0,549.49,433.24
2017,7,14,7,15,552.5,73.0,2.0,26.5,249.5,619.61,483.53
2017,7,14,7,30,605.0,80.0,2.0,27.0,302.0,690.91,532.36
2017,7,14,7,45,654.5,81.5,2.05,27.5,357.0,752.55,572.71
2017,7,14,8,0,704.0,83.0,2.1,28.0,412.0,809.16,608.32
2017,7,14,8,15,730.0,87.0,2.0,28.5,464.5,851.09,631.8
2017,7,14,8,30,756.0,91.0,1.9,29.0,517.0,891.04,653.34
2017,7,14,8,45,779.0,93.0,1.85,30.0,567.5,923.13,668.42
2017,7,14,9,0,802.0,95.0,1.8,31.0,618.0,952.59,681.54
2017,7,14,9,15,816.5,97.5,1.7,31.5,664.0,959.09,680.8
2017,7,14,9,30,831.0,100.0,1.6,32.0,710.0,974.44,685.87
2017,7,14,9,45,842.5,102.5,1.5,32.5,751.0,983.42,686.88
2017,7,14,10,0,854.0,105.0,1.4,33.0,792.0,988.96,685.89
2017,7,14,10,15,862.5,106.5,1.4,33.5,827.5,986.87,681.91
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,981.26,676.06
2017,7,14,10,45,876.5,109.5,1.4,34.5,891.5,969.16,666.5
2017,7,14,11,0,882.0,111.0,1.4,35.0,920.0,953.57,655.06
2017,7,14,11,15,652.0,259.5,1.4,35.0,865.5,876.01,605.75
2017,7,14,11,30,422.0,408.0,1.4,35.0,811.0,775.51,536.79
2017,7,14,11,45,656.5,263.0,1.45,35.5,900.5,826.4,574.45
2017,7,14,12,0,891.0,118.0,1.5,36.0,990.0,847.14,588.07
2017,7,14,12,15,628.5,283.0,1.5,36.0,900.0,753.84,524.94
2017,7,14,12,30,366.0,448.0,1.5,36.0,810.0,655.77,456.26
2017,7,14,12,45,393.5,440.5,1.5,36.5,829.5,642.24,446.97
2017,7,14,13,0,421.0,433.0,1.5,37.0,849.0,622.36,432.65
2017,7,14,13,15,467.5,416.5,1.5,37.0,874.0,607.57,422.34
2017,7,14,13,30,514.0,400.0,1.5,37.0,899.0,588.54,408.56
2017,7,14,13,45,696.0,258.5,1.55,37.5,920.0,543.38,377.01
2017,7,14,14,0,878.0,117.0,1.6,38.0,941.0,491.63,338.17
2017,7,14,14,15,570.0,275.0,1.6,38.0,804.5,415.31,284.43
2017,7,14,14,30,262.0,433.0,1.6,38.0,668.0,382.9,264.16
2017,7,14,14,45,540.0,282.5,1.65,38.0,743.5,339.91,225.69
2017,7,14,15,0,818.0,132.0,1.7,38.0,819.0,276.08,168.09
2017,7,14,15,15,660.0,203.0,1.75,37.5,741.0,234.9,141.89
2017,7,14,15,30,502.0,274.0,1.8,37.0,663.0,218.94,138.09
2017,7,14,15,45,630.0,200.0,1.9,37.0,658.5,146.9,89.35
2017,7,14,16,0,758.0,126.0,2.0,37.0,654.0,85.95,62.78
2017,7,14,16,15,739.0,122.0,2.1,36.5,606.0,85.45,62.79
2017,7,14,16,30,720.0,118.0,2.2,36.0,558.0,77.04,56.44
2017,7,14,16,45,690.5,115.0,2.3,36.0,506.5,76.89,56.55
2017,7,14,17,0,661.0,112.0,2.4,36.0,455.0,76.73,56.64
2017,7,14,17,15,628.0,106.0,2.4,35.5,402.5,74.42,55.12
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,71.97,53.46
2017,7,14,17,45,545.0,93.5,2.45,35.0,297.0,68.83,51.09
2017,7,14,18,0,495.0,87.0,2.5,35.0,244.0,65.63,48.57
2017,7,14,18,15,432.5,76.5,2.25,34.5,194.5,57.05,41.59
2017,7,14,18,30,370.0,66.0,2.0,34.0,145.0,49.74,35.44
2017,7,14,18,45,278.5,52.0,1.8,33.5,101.5,39.54,26.68
2017,7,14,19,0,187.0,38.0,1.6,33.0,58.0,29.15,17.33
2017,7,14,19,15,93.5,19.0,1.65,32.5,29.0,14.73,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.5,9.5,2.3,24.5,11.5,37.48,0.0
2017,7,15,6,0,91.0,19.0,2.5,25.0,23.0,113.83,8.04
2017,7,15,6,15,198.5,34.0,2.5,25.5,60.0,231.57,175.07
2017,7,15,6,30,306.0,49.0,2.5,26.0,97.0,338.85,267.94
2017,7,15,6,45,386.0,59.5,2.5,27.0,144.0,425.22,337.73
2017,7,15,7,0,466.0,70.0,2.5,28.0,191.0,525.47,413.82
2017,7,15,7,15,519.0,78.0,2.2,29.0,242.5,596.48,463.14
2017,7,15,7,30,572.0,86.0,1.9,30.0,294.0,668.7,510.04
2017,7,15,7,45,611.0,92.0,1.6,31.0,347.0,725.93,543.37
2017,7,15,8,0,650.0,98.0,1.3,32.0,400.0,782.66,573.96
2017,7,15,8,15,678.0,102.5,1.0,32.5,452.0,825.72,594.45
2017,7,15,8,30,706.0,107.0,0.7,33.0,504.0,867.06,612.07
2017,7,15,8,45,726.0,111.5,0.45,33.5,553.0,892.38,619.18
2017,7,15,9,0,746.0,116.0,0.2,34.0,602.0,921.26,628.14
2017,7,15,9,15,762.5,119.5,0.45,34.5,647.5,942.52,642.19
2017,7,15,9,30,779.0,123.0,0.7,35.0,693.0,960.66,654.76
2017,7,15,9,45,788.5,127.0,0.95,35.5,733.0,968.94,661.27
2017,7,15,10,0,798.0,131.0,1.2,36.0,773.0,973.8,665.55
2017,7,15,10,15,548.0,268.5,1.3,36.0,718.5,855.93,591.73
2017,7,15,10,30,298.0,406.0,1.4,36.0,664.0,716.42,498.14
2017,7,15,10,45,323.5,396.5,1.5,36.5,685.5,717.8,500.03
2017,7,15,11,0,349.0,387.0,1.6,37.0,707.0,717.32,499.43
2017,7,15,11,15,308.0,428.0,1.65,37.0,715.5,701.2,487.27
2017,7,15,11,30,267.0,469.0,1.7,37.0,724.0,683.66,474.41
2017,7,15,11,45,185.5,478.5,1.8,37.5,657.0,593.28,413.31
2017,7,15,12,0,104.0,488.0,1.9,38.0,590.0,510.7,356.65
2017,7,15,12,15,472.5,318.0,1.95,38.0,784.5,662.65,465.63
2017,7,15,12,30,841.0,148.0,2.0,38.0,979.0,755.61,530.68
2017,7,15,12,45,470.0,319.0,2.05,38.0,783.5,602.04,422.81
2017,7,15,13,0,99.0,490.0,2.1,38.0,588.0,461.9,323.3
2017,7,15,13,15,461.5,322.0,2.15,38.0,770.0,536.41,378.57
2017,7,15,13,30,824.0,154.0,2.2,38.0,952.0,581.31,408.93
2017,7,15,13,45,814.0,156.5,2.25,38.0,932.5,533.6,373.08
2017,7,15,14,0,804.0,159.0,2.3,38.0,913.0,483.67,335.27
2017,7,15,14,15,412.0,237.0,2.35,37.5,623.0,331.49,230.6
2017,7,15,14,30,20.0,315.0,2.4,37.0,333.0,255.98,182.56
2017,7,15,14,45,41.0,347.0,2.5,37.0,382.0,267.32,190.41
2017,7,15,15,0,62.0,379.0,2.6,37.0,431.0,284.33,201.84
2017,7,15,15,15,47.5,343.5,2.65,36.5,382.5,251.54,179.37
2017,7,15,15,30,33.0,308.0,2.7,36.0,334.0,221.27,158.86
2017,7,15,15,45,23.5,269.0,2.75,35.5,287.0,206.12,149.28
2017,7,15,16,0,14.0,230.0,2.8,35.0,240.0,177.14,135.01
2017,7,15,16,15,100.5,251.0,2.85,34.5,313.5,166.98,127.81
2017,7,15,16,30,187.0,272.0,2.9,34.0,387.0,179.17,138.11
2017,7,15,16,45,93.5,162.0,2.95,34.0,219.5,116.48,88.81
2017,7,15,17,0,0.0,52.0,3.0,34.0,52.0,43.08,29.73
2017,7,15,17,15,0.0,73.5,2.95,33.5,73.5,60.98,44.66
2017,7,15,17,30,0.0,95.0,2.9,33.0,95.0,77.52,58.53
2017,7,15,17,45,0.0,80.0,2.9,32.5,80.0,65.71,49.08
2017,7,15,18,0,0.0,65.0,2.9,32.0,65.0,53.79,39.39
2017,7,15,18,15,0.0,51.5,2.8,31.5,51.5,42.62,30.13
2017,7,15,18,30,0.0,38.0,2.7,31.0,38.0,31.39,20.65
2017,7,15,18,45,0.0,26.0,2.65,30.5,26.0,21.44,12.12
2017,7,15,19,0,0.0,14.0,2.6,30.0,14.0,11.51,3.53
2017,7,15,19,15,0.0,7.0,2.55,29.5,7.0,5.75,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,37.5,8.5,0.55,24.5,10.5,31.45,0.0
2017,7,16,6,0,75.0,17.0,0.6,25.0,21.0,98.2,0.0
2017,7,16,6,15,173.5,33.5,0.7,25.0,56.5,212.74,159.09
2017,7,16,6,30,272.0,50.0,0.8,25.0,92.0,314.42,246.71
2017,7,16,6,45,349.0,62.5,0.9,25.0,138.5,399.97,316.63
2017,7,16,7,0,426.0,75.0,1.0,25.0,185.0,490.81,386.77
2017,7,16,7,15,479.5,84.0,1.1,25.0,235.5,568.9,444.46
2017,7,16,7,30,533.0,93.0,1.2,25.0,286.0,641.87,496.27
2017,7,16,7,45,571.5,100.0,1.3,25.5,338.0,699.1,534.29
2017,7,16,8,0,610.0,107.0,1.4,26.0,390.0,755.81,570.91
2017,7,16,8,15,639.0,113.0,1.5,26.5,441.5,801.07,598.85
2017,7,16,8,30,668.0,119.0,1.6,27.0,493.0,844.67,625.27
2017,7,16,8,45,688.5,124.5,1.7,27.5,541.5,877.1,643.94
2017,7,16,9,0,709.0,130.0,1.8,28.0,590.0,907.03,660.94
2017,7,16,9,15,726.0,133.5,1.9,28.0,635.5,921.26,669.05
2017,7,16,9,30,743.0,137.0,2.0,28.0,681.0,939.75,680.19
2017,7,16,9,45,757.0,140.5,2.1,28.5,722.0,951.97,685.97
2017,7,16,10,0,771.0,144.0,2.2,29.0,763.0,960.81,689.75
2017,7,16,10,15,781.0,146.5,2.25,29.0,798.5,961.09,689.08
2017,7,16,10,30,791.0,149.0,2.3,29.0,834.0,957.9,686.42
2017,7,16,10,45,524.5,298.0,2.4,29.5,759.0,832.05,599.93
2017,7,16,11,0,258.0,447.0,2.5,30.0,684.0,689.5,497.06
2017,7,16,11,15,285.5,451.5,2.55,30.0,719.0,702.75,507.11
2017,7,16,11,30,313.0,456.0,2.6,30.0,754.0,713.05,514.05
2017,7,16,11,45,567.0,308.0,2.65,30.5,858.0,787.7,569.06
2017,7,16,12,0,821.0,160.0,2.7,31.0,962.0,834.9,602.67
2017,7,16,12,15,822.5,160.0,2.7,31.0,968.5,799.05,578.47
2017,7,16,12,30,824.0,160.0,2.7,31.0,975.0,760.9,552.32
2017,7,16,12,45,823.0,160.5,2.75,31.5,973.0,719.44,522.3
2017,7,16,13,0,822.0,161.0,2.8,32.0,971.0,676.53,490.75
2017,7,16,13,15,552.0,318.0,2.8,32.0,859.5,589.09,425.59
2017,7,16,13,30,282.0,475.0,2.8,32.0,748.0,516.02,371.28
2017,7,16,13,45,544.0,317.5,2.8,32.0,832.0,511.71,368.3
2017,7,16,14,0,806.0,160.0,2.8,32.0,916.0,485.07,345.88
2017,7,16,14,15,800.0,158.0,2.8,32.0,891.0,433.62,304.49
2017,7,16,14,30,794.0,156.0,2.8,32.0,866.0,382.13,262.22
2017,7,16,14,45,769.5,163.5,2.85,32.0,831.0,331.66,220.66
2017,7,16,15,0,745.0,171.0,2.9,32.0,796.0,283.55,181.28
2017,7,16,15,15,733.0,167.5,2.9,32.0,758.0,225.28,135.69
2017,7,16,15,30,721.0,164.0,2.9,32.0,720.0,175.32,100.41
2017,7,16,15,45,702.5,161.0,2.9,32.0,677.0,126.92,74.9
2017,7,16,16,0,684.0,158.0,2.9,32.0,634.0,94.81,71.38
2017,7,16,16,15,457.5,212.5,2.85,31.5,521.5,128.79,99.11
2017,7,16,16,30,231.0,267.0,2.8,31.0,409.0,177.45,138.52
2017,7,16,16,45,407.5,202.0,2.75,31.0,423.5,127.92,99.17
2017,7,16,17,0,584.0,137.0,2.7,31.0,438.0,92.82,71.04
2017,7,16,17,15,549.0,128.5,2.45,30.5,386.5,89.51,68.78
2017,7,16,17,30,514.0,120.0,2.2,30.0,335.0,84.47,65.0
2017,7,16,17,45,464.0,111.0,2.0,30.0,283.5,79.21,60.85
2017,7,16,18,0,414.0,102.0,1.8,30.0,232.0,73.78,56.43
2017,7,16,18,15,353.5,88.0,1.65,29.5,184.0,64.57,48.81
2017,7,16,18,30,293.0,74.0,1.5,29.0,136.0,55.05,40.69
2017,7,16,18,45,213.5,56.0,1.4,28.5,94.0,42.21,29.51
2017,7,16,19,0,134.0,38.0,1.3,28.0,52.0,29.47,17.97
2017,7,16,19,15,67.0,19.0,1.3,27.5,26.0,15.07,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,0.75,24.0,7.5,15.0,0.0
2017,7,17,6,0,28.0,14.0,0.8,24.0,15.0,38.66,0.0
2017,7,17,6,15,91.5,36.5,0.85,24.5,48.5,141.93,104.75
2017,7,17,6,30,155.0,59.0,0.9,25.0,82.0,222.9,174.78
2017,7,17,6,45,224.5,77.5,1.0,25.5,127.0,304.35,241.76
2017,7,17,7,0,294.0,96.0,1.1,26.0,172.0,390.42,309.73
2017,7,17,7,15,346.5,110.5,1.05,26.5,221.0,479.35,375.53
2017,7,17,7,30,399.0,125.0,1.0,27.0,270.0,552.4,426.98
2017,7,17,7,45,449.5,133.5,1.0,27.5,322.0,617.43,471.13
2017,7,17,8,0,500.0,142.0,1.0,28.0,374.0,683.31,513.77
2017,7,17,8,15,531.5,151.0,1.0,28.0,424.0,731.45,543.89
2017,7,17,8,30,563.0,160.0,1.0,28.0,474.0,778.56,572.83
2017,7,17,8,45,595.5,163.0,1.0,28.5,524.0,828.74,602.02
2017,7,17,9,0,628.0,166.0,1.0,29.0,574.0,867.18,623.0
2017,7,17,9,15,378.5,254.0,1.15,29.5,505.5,700.36,508.38
2017,7,17,9,30,129.0,342.0,1.3,30.0,437.0,495.05,362.16
2017,7,17,9,45,153.0,365.0,1.45,30.5,483.5,537.63,392.65
2017,7,17,10,0,177.0,388.0,1.6,31.0,530.0,578.67,419.9
2017,7,17,10,15,253.0,392.0,1.7,31.0,605.5,669.77,482.39
2017,7,17,10,30,329.0,396.0,1.8,31.0,681.0,737.12,527.72
2017,7,17,10,45,218.0,423.0,1.95,31.5,614.5,625.09,449.14
2017,7,17,11,0,107.0,450.0,2.1,32.0,548.0,517.93,373.06
2017,7,17,11,15,81.5,443.0,2.2,32.0,519.5,478.63,345.71
2017,7,17,11,30,56.0,436.0,2.3,32.0,491.0,440.93,318.83
2017,7,17,11,45,32.5,314.0,2.4,32.5,346.0,303.71,220.98
2017,7,17,12,0,9.0,192.0,2.5,33.0,201.0,169.21,122.31
2017,7,17,12,15,14.5,268.0,2.6,33.0,282.5,236.68,172.23
2017,7,17,12,30,20.0,344.0,2.7,33.0,364.0,302.28,219.56
2017,7,17,12,45,403.0,264.0,2.8,33.5,661.0,511.07,373.71
2017,7,17,13,0,786.0,184.0,2.9,34.0,958.0,670.11,483.6
2017,7,17,13,15,783.5,183.5,2.95,34.0,948.5,625.43,450.15
2017,7,17,13,30,781.0,183.0,3.0,34.0,939.0,579.82,416.45
2017,7,17,13,45,777.5,181.0,3.1,34.0,921.5,531.82,380.26
2017,7,17,14,0,774.0,179.0,3.2,34.0,904.0,483.27,342.59
2017,7,17,14,15,448.0,310.0,3.25,34.0,727.0,393.64,278.42
2017,7,17,14,30,122.0,441.0,3.3,34.0,550.0,350.81,251.28
2017,7,17,14,45,203.0,417.0,3.35,34.0,590.5,345.32,244.64
2017,7,17,15,0,284.0,393.0,3.4,34.0,631.0,317.59,220.81
2017,7,17,15,15,510.5,272.5,3.4,33.5,676.0,253.4,164.61
2017,7,17,15,30,737.0,152.0,3.4,33.0,721.0,177.67,101.29
2017,7,17,15,45,721.0,148.5,3.45,33.0,678.0,120.16,69.27
2017,7,17,16,0,705.0,145.0,3.5,33.0,635.0,87.69,65.4
2017,7,17,16,15,438.5,209.0,3.5,33.0,506.5,126.49,96.73
2017,7,17,16,30,172.0,273.0,3.5,33.0,378.0,179.38,139.07
2017,7,17,16,45,86.0,166.5,3.5,33.0,219.0,119.11,91.36
2017,7,17,17,0,0.0,60.0,3.5,33.0,60.0,49.74,35.34
2017,7,17,17,15,0.0,68.0,3.35,32.5,68.0,56.39,41.09
2017,7,17,17,30,0.0,76.0,3.2,32.0,76.0,63.06,46.86
2017,7,17,17,45,0.0,64.0,3.05,31.5,64.0,53.03,38.77
2017,7,17,18,0,0.0,52.0,2.9,31.0,52.0,43.02,30.57
2017,7,17,18,15,0.0,41.5,2.7,30.5,41.5,34.29,23.28
2017,7,17,18,30,0.0,31.0,2.5,30.0,31.0,25.57,15.87
2017,7,17,18,45,0.0,21.5,2.35,29.5,21.5,17.71,9.08
2017,7,17,19,0,0.0,12.0,2.2,29.0,12.0,9.86,2.21
2017,7,17,19,15,0.0,6.0,2.3,28.5,6.0,4.92,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,46.0,8.5,1.25,23.5,10.5,36.89,0.0
2017,7,18,6,0,92.0,17.0,1.5,24.0,21.0,109.13,0.0
2017,7,18,6,15,209.0,31.0,1.6,24.5,57.5,234.61,175.52
2017,7,18,6,30,326.0,45.0,1.7,25.0,94.0,352.47,277.97
2017,7,18,6,45,412.0,54.0,1.8,25.5,142.0,445.58,353.25
2017,7,18,7,0,498.0,63.0,1.9,26.0,190.0,543.54,428.28
2017,7,18,7,15,551.0,70.0,1.95,26.5,242.0,613.97,479.25
2017,7,18,7,30,604.0,77.0,2.0,27.0,294.0,685.71,528.86
2017,7,18,7,45,646.5,80.5,2.1,28.0,348.0,743.54,565.91
2017,7,18,8,0,689.0,84.0,2.2,29.0,402.0,801.06,601.47
2017,7,18,8,15,715.5,88.5,2.25,29.5,454.5,838.72,623.43
2017,7,18,8,30,742.0,93.0,2.3,30.0,507.0,879.66,647.3
2017,7,18,8,45,760.5,97.0,2.4,30.5,556.0,909.65,664.02
2017,7,18,9,0,779.0,101.0,2.5,31.0,605.0,936.92,678.93
2017,7,18,9,15,794.0,103.5,2.6,31.5,651.0,955.82,688.42
2017,7,18,9,30,809.0,106.0,2.7,32.0,697.0,959.17,688.08
2017,7,18,9,45,819.5,109.0,2.8,32.5,737.5,967.64,691.28
2017,7,18,10,0,830.0,112.0,2.9,33.0,778.0,972.72,692.4
2017,7,18,10,15,507.0,268.5,2.95,33.0,681.5,815.31,586.58
2017,7,18,10,30,184.0,425.0,3.0,33.0,585.0,605.19,436.59
2017,7,18,10,45,521.0,273.0,3.15,33.5,745.0,804.0,579.78
2017,7,18,11,0,858.0,121.0,3.3,34.0,905.0,940.94,669.35
2017,7,18,11,15,559.0,295.5,3.35,34.0,811.0,822.94,587.98
2017,7,18,11,30,260.0,470.0,3.4,34.0,717.0,678.68,484.2
2017,7,18,11,45,564.5,298.5,3.5,34.5,846.0,777.82,557.94
2017,7,18,12,0,869.0,127.0,3.6,35.0,975.0,836.71,599.08
2017,7,18,12,15,870.5,127.0,3.65,35.0,981.5,801.08,575.27
2017,7,18,12,30,872.0,127.0,3.7,35.0,988.0,763.15,550.41
2017,7,18,12,45,538.0,314.0,3.8,35.0,845.0,646.33,464.82
2017,7,18,13,0,204.0,501.0,3.9,35.0,702.0,537.3,384.2
2017,7,18,13,15,177.5,496.5,3.95,35.0,670.0,498.01,356.76
2017,7,18,13,30,151.0,492.0,4.0,35.0,638.0,461.4,330.77
2017,7,18,13,45,501.5,310.5,4.05,35.0,782.5,484.83,347.8
2017,7,18,14,0,852.0,129.0,4.1,35.0,927.0,486.61,344.84
2017,7,18,14,15,846.5,127.5,4.1,35.0,902.5,434.99,302.92
2017,7,18,14,30,841.0,126.0,4.1,35.0,878.0,383.07,260.03
2017,7,18,14,45,538.0,264.5,4.1,35.0,739.0,327.04,221.8
2017,7,18,15,0,235.0,403.0,4.1,35.0,600.0,325.08,227.5
2017,7,18,15,15,505.5,268.5,4.05,34.5,666.0,249.76,161.69
2017,7,18,15,30,776.0,134.0,4.0,34.0,732.0,170.1,93.85
2017,7,18,15,45,763.0,130.0,3.95,34.0,689.5,119.18,67.55
2017,7,18,16,0,750.0,126.0,3.9,34.0,647.0,85.92,63.73
2017,7,18,16,15,731.0,122.0,3.8,34.0,599.5,85.43,63.55
2017,7,18,16,30,712.0,118.0,3.7,34.0,552.0,77.02,56.99
2017,7,18,16,45,689.0,112.5,3.65,34.0,501.5,75.4,55.89
2017,7,18,17,0,666.0,107.0,3.6,34.0,451.0,73.6,54.65
2017,7,18,17,15,633.0,101.5,3.4,33.5,398.5,71.49,53.26
2017,7,18,17,30,600.0,96.0,3.2,33.0,346.0,69.26,51.75
2017,7,18,17,45,554.5,88.5,3.05,32.5,293.5,65.3,48.76
2017,7,18,18,0,509.0,81.0,2.9,32.0,241.0,61.18,45.54
2017,7,18,18,15,443.5,71.5,2.6,31.0,191.0,55.14,40.66
2017,7,18,18,30,378.0,62.0,2.3,30.0,141.0,46.95,33.74
2017,7,18,18,45,280.5,49.0,2.0,29.5,98.0,37.37,25.35
2017,7,18,19,0,183.0,36.0,1.7,29.0,55.0,27.66,16.32
2017,7,18,19,15,91.5,18.0,1.85,28.5,27.5,13.97,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.5,26.47,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,19.0,73.99,0.0
2017,7,19,6,15,169.0,32.5,1.75,24.5,54.5,208.94,155.08
2017,7,19,6,30,277.0,49.0,1.9,25.0,90.0,317.3,250.48
2017,7,19,6,45,367.5,59.5,2.05,25.5,138.0,410.63,327.27
2017,7,19,7,0,458.0,70.0,2.2,26.0,186.0,518.22,410.65
2017,7,19,7,15,513.0,78.0,2.25,26.5,238.0,590.87,463.91
2017,7,19,7,30,568.0,86.0,2.3,27.0,290.0,664.82,515.8
2017,7,19,7,45,612.0,91.0,2.4,27.5,343.5,725.43,556.41
2017,7,19,8,0,656.0,96.0,2.5,28.0,397.0,785.74,595.6
2017,7,19,8,15,684.0,100.5,2.5,28.5,449.5,829.0,621.4
2017,7,19,8,30,712.0,105.0,2.5,29.0,502.0,870.53,645.56
2017,7,19,8,45,736.0,108.0,2.55,29.5,552.0,898.42,660.65
2017,7,19,9,0,760.0,111.0,2.6,30.0,602.0,929.78,678.01
2017,7,19,9,15,776.0,114.0,2.65,30.5,648.0,950.13,688.06
2017,7,19,9,30,792.0,117.0,2.7,31.0,694.0,967.33,696.21
2017,7,19,9,45,805.5,118.5,2.75,31.5,735.5,976.93,699.59
2017,7,19,10,0,819.0,120.0,2.8,32.0,777.0,970.24,692.79
2017,7,19,10,15,566.0,259.5,2.85,32.5,723.5,870.43,624.3
2017,7,19,10,30,313.0,399.0,2.9,33.0,670.0,724.68,519.77
2017,7,19,10,45,271.5,425.0,2.95,33.5,665.5,696.39,498.81
2017,7,19,11,0,230.0,451.0,3.0,34.0,661.0,651.77,466.45
2017,7,19,11,15,547.0,289.5,3.05,34.0,805.0,805.09,576.78
2017,7,19,11,30,864.0,128.0,3.1,34.0,949.0,899.1,640.0
2017,7,19,11,45,855.5,136.5,3.2,34.5,960.0,867.5,617.78
2017,7,19,12,0,847.0,145.0,3.3,35.0,971.0,833.17,594.69
2017,7,19,12,15,848.0,145.5,3.35,35.0,977.0,797.8,571.78
2017,7,19,12,30,849.0,146.0,3.4,35.0,983.0,760.21,546.99
2017,7,19,12,45,565.0,315.0,3.5,35.5,872.0,666.18,476.58
2017,7,19,13,0,281.0,484.0,3.6,36.0,761.0,571.82,406.54
2017,7,19,13,15,251.0,485.5,3.65,36.0,731.0,529.41,377.02
2017,7,19,13,30,221.0,487.0,3.7,36.0,701.0,497.34,354.12
2017,7,19,13,45,527.0,315.5,3.8,36.0,812.5,501.14,357.07
2017,7,19,14,0,833.0,144.0,3.9,36.0,924.0,487.21,343.5
2017,7,19,14,15,827.0,142.5,3.95,36.0,899.0,436.2,302.49
2017,7,19,14,30,821.0,141.0,4.0,36.0,874.0,384.96,260.51
2017,7,19,14,45,805.0,143.0,4.05,36.0,840.0,327.03,213.47
2017,7,19,15,0,789.0,145.0,4.1,36.0,806.0,275.25,171.21
2017,7,19,15,15,778.0,142.5,4.1,35.5,768.5,223.06,130.63
2017,7,19,15,30,767.0,140.0,4.1,35.0,731.0,172.17,95.47
2017,7,19,15,45,499.0,228.0,4.1,35.0,603.5,156.18,101.63
2017,7,19,16,0,231.0,316.0,4.1,35.0,476.0,201.96,154.73
2017,7,19,16,15,466.5,219.5,4.05,34.5,513.0,133.09,101.28
2017,7,19,16,30,702.0,123.0,4.0,34.0,550.0,79.96,59.34
2017,7,19,16,45,679.0,117.0,3.95,34.0,499.5,78.16,58.14
2017,7,19,17,0,656.0,111.0,3.9,34.0,449.0,76.16,56.74
2017,7,19,17,15,622.5,105.0,3.75,33.5,396.5,73.83,55.18
2017,7,19,17,30,589.0,99.0,3.6,33.0,344.0,71.36,53.48
2017,7,19,17,45,547.5,90.5,3.5,33.0,292.0,66.78,49.88
2017,7,19,18,0,506.0,82.0,3.4,33.0,240.0,61.99,46.01
2017,7,19,18,15,441.5,72.0,3.05,32.0,190.5,55.58,40.84
2017,7,19,18,30,377.0,62.0,2.7,31.0,141.0,46.95,33.58
2017,7,19,18,45,288.5,48.0,2.35,30.5,98.0,36.68,24.64
2017,7,19,19,0,200.0,34.0,2.0,30.0,55.0,26.21,15.02
2017,7,19,19,15,100.0,17.0,2.0,29.5,27.5,13.22,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,24.5,7.5,1.75,24.5,8.5,6.4,0.0
2017,7,20,6,0,49.0,15.0,2.0,25.0,17.0,63.51,0.0
2017,7,20,6,15,152.5,32.5,2.15,25.5,52.0,197.44,144.94
2017,7,20,6,30,256.0,50.0,2.3,26.0,87.0,303.0,238.42
2017,7,20,6,45,347.5,60.5,2.5,26.5,134.5,396.13,315.64
2017,7,20,7,0,439.0,71.0,2.7,27.0,182.0,503.17,399.16
2017,7,20,7,15,495.0,79.5,2.65,27.5,233.5,576.81,453.31
2017,7,20,7,30,551.0,88.0,2.6,28.0,285.0,651.84,505.95
2017,7,20,7,45,597.5,92.5,2.6,28.5,338.5,713.79,547.23
2017,7,20,8,0,644.0,97.0,2.6,29.0,392.0,775.55,586.95
2017,7,20,8,15,672.5,102.0,2.55,29.5,444.5,819.75,613.13
2017,7,20,8,30,701.0,107.0,2.5,30.0,497.0,862.25,637.59
2017,7,20,8,45,726.0,109.5,2.5,30.5,547.0,890.16,652.29
2017,7,20,9,0,751.0,112.0,2.5,31.0,597.0,921.87,669.43
2017,7,20,9,15,767.5,115.5,2.4,31.5,643.5,943.28,678.82
2017,7,20,9,30,784.0,119.0,2.3,32.0,690.0,961.55,686.19
2017,7,20,9,45,798.5,120.5,2.25,32.5,731.5,972.17,689.23
2017,7,20,10,0,813.0,122.0,2.2,33.0,773.0,966.36,682.13
2017,7,20,10,15,822.5,124.0,2.2,33.5,808.5,965.78,679.17
2017,7,20,10,30,832.0,126.0,2.2,34.0,844.0,961.73,674.16
2017,7,20,10,45,840.5,127.0,2.2,34.5,873.5,952.19,665.94
2017,7,20,11,0,849.0,128.0,2.2,35.0,903.0,939.18,655.76
2017,7,20,11,15,854.0,129.0,2.25,35.0,924.5,919.44,643.35
2017,7,20,11,30,859.0,130.0,2.3,35.0,946.0,896.41,628.95
2017,7,20,11,45,874.0,122.0,2.35,35.5,963.5,871.04,611.83
2017,7,20,12,0,889.0,114.0,2.4,36.0,981.0,842.34,592.63
2017,7,20,12,15,890.0,114.5,2.45,36.0,987.5,806.32,569.92
2017,7,20,12,30,891.0,115.0,2.5,36.0,994.0,767.91,545.54
2017,7,20,12,45,891.5,114.5,2.6,36.5,992.5,726.32,516.85
2017,7,20,13,0,892.0,114.0,2.7,37.0,991.0,682.97,485.76
2017,7,20,13,15,890.5,113.5,2.75,37.0,981.0,636.74,452.72
2017,7,20,13,30,889.0,113.0,2.8,37.0,971.0,589.09,417.76
2017,7,20,13,45,604.0,278.0,2.9,37.5,856.0,508.63,358.05
2017,7,20,14,0,319.0,443.0,3.0,38.0,741.0,461.56,323.22
2017,7,20,14,15,595.5,275.5,3.05,38.0,813.5,424.49,293.22
2017,7,20,14,30,872.0,108.0,3.1,38.0,886.0,381.19,253.86
2017,7,20,14,45,864.5,106.5,3.15,38.0,854.0,326.9,209.33
2017,7,20,15,0,857.0,105.0,3.2,38.0,822.0,272.89,165.27
2017,7,20,15,15,524.5,235.5,3.2,37.5,668.0,232.8,146.41
2017,7,20,15,30,192.0,366.0,3.2,37.0,514.0,256.64,178.11
2017,7,20,15,45,252.0,332.5,3.25,37.0,514.5,209.94,145.99
2017,7,20,16,0,312.0,299.0,3.3,37.0,515.0,181.41,137.32
2017,7,20,16,15,544.0,195.5,3.35,36.5,539.0,121.0,90.88
2017,7,20,16,30,776.0,92.0,3.4,36.0,563.0,68.48,49.62
2017,7,20,16,45,753.0,88.5,3.45,36.0,511.5,67.19,48.81
2017,7,20,17,0,730.0,85.0,3.5,36.0,460.0,65.81,47.89
2017,7,20,17,15,699.5,81.0,3.45,35.5,407.0,63.87,46.62
2017,7,20,17,30,669.0,77.0,3.4,35.0,354.0,56.69,41.03
2017,7,20,17,45,625.5,71.5,3.35,35.0,300.5,53.57,38.61
2017,7,20,18,0,582.0,66.0,3.3,35.0,247.0,50.36,36.05
2017,7,20,18,15,518.5,59.0,3.0,34.0,196.0,45.77,32.37
2017,7,20,18,30,455.0,52.0,2.7,33.0,145.0,41.12,28.45
2017,7,20,18,45,354.5,41.5,2.45,32.5,100.5,33.27,21.61
2017,7,20,19,0,254.0,31.0,2.2,32.0,56.0,25.29,14.07
2017,7,20,19,15,127.0,15.5,2.4,31.5,28.0,12.11,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,24.5,8.5,6.4,0.0
2017,7,21,6,0,42.0,15.0,2.2,25.0,17.0,58.7,0.0
2017,7,21,6,15,148.5,32.0,2.35,25.5,51.5,194.09,141.5
2017,7,21,6,30,255.0,49.0,2.5,26.0,86.0,300.85,236.75
2017,7,21,6,45,353.5,58.5,2.65,26.5,134.0,397.98,317.21
2017,7,21,7,0,452.0,68.0,2.8,27.0,182.0,510.59,404.95
2017,7,21,7,15,508.5,76.0,2.8,27.5,233.5,584.28,459.3
2017,7,21,7,30,565.0,84.0,2.8,28.0,285.0,659.44,512.28
2017,7,21,7,45,609.5,89.0,2.85,29.0,339.0,720.41,552.06
2017,7,21,8,0,654.0,94.0,2.9,30.0,393.0,781.15,590.2
2017,7,21,8,15,683.0,98.5,2.8,30.5,445.0,825.39,616.14
2017,7,21,8,30,712.0,103.0,2.7,31.0,497.0,867.95,640.3
2017,7,21,8,45,735.0,106.0,2.6,32.0,547.5,895.06,652.35
2017,7,21,9,0,758.0,109.0,2.5,33.0,598.0,925.44,666.33
2017,7,21,9,15,774.0,112.5,2.4,33.5,644.0,946.41,675.33
2017,7,21,9,30,790.0,116.0,2.3,34.0,690.0,964.23,682.32
2017,7,21,9,45,803.0,118.0,2.25,34.5,731.5,973.93,684.72
2017,7,21,10,0,816.0,120.0,2.2,35.0,773.0,967.33,677.18
2017,7,21,10,15,825.5,122.0,2.25,35.0,808.5,966.76,676.13
2017,7,21,10,30,835.0,124.0,2.3,35.0,844.0,962.72,673.01
2017,7,21,10,45,842.5,125.5,2.35,35.5,873.0,952.7,664.95
2017,7,21,11,0,850.0,127.0,2.4,36.0,902.0,939.2,654.91
2017,7,21,11,15,854.5,128.0,2.5,36.5,923.5,918.98,641.23
2017,7,21,11,30,859.0,129.0,2.6,37.0,945.0,895.5,625.59
2017,7,21,11,45,857.5,133.0,2.75,37.5,958.0,866.21,606.62
2017,7,21,12,0,856.0,137.0,2.9,38.0,971.0,834.07,585.75
2017,7,21,12,15,857.5,137.5,3.0,38.0,977.5,798.95,563.75
2017,7,21,12,30,859.0,138.0,3.1,38.0,984.0,761.53,539.98
2017,7,21,12,45,858.0,138.0,3.25,38.0,982.0,720.01,511.85
2017,7,21,13,0,857.0,138.0,3.4,38.0,980.0,677.01,481.95
2017,7,21,13,15,855.0,137.5,3.5,38.0,970.5,631.65,449.46
2017,7,21,13,30,853.0,137.0,3.6,38.0,961.0,585.06,415.19
2017,7,21,13,45,849.0,136.0,3.7,38.5,943.5,535.95,377.37
2017,7,21,14,0,845.0,135.0,3.8,39.0,926.0,486.04,338.03
2017,7,21,14,15,839.0,134.0,3.8,38.5,901.0,434.67,297.88
2017,7,21,14,30,833.0,133.0,3.8,38.0,876.0,383.05,256.47
2017,7,21,14,45,821.5,133.0,3.85,38.0,843.0,330.37,213.35
2017,7,21,15,0,810.0,133.0,3.9,38.0,810.0,270.96,165.74
2017,7,21,15,15,517.0,247.5,3.95,38.0,672.5,237.97,150.38
2017,7,21,15,30,224.0,362.0,4.0,38.0,535.0,257.98,177.49
2017,7,21,15,45,489.5,243.0,4.05,38.0,590.5,162.72,105.74
2017,7,21,16,0,755.0,124.0,4.1,38.0,646.0,84.89,61.79
2017,7,21,16,15,736.0,120.0,4.1,37.5,598.5,84.34,61.74
2017,7,21,16,30,717.0,116.0,4.1,37.0,551.0,76.01,55.46
2017,7,21,16,45,689.5,112.5,4.2,36.5,499.5,75.54,55.41
2017,7,21,17,0,662.0,109.0,4.3,36.0,448.0,75.0,55.32
2017,7,21,17,15,628.5,103.0,4.3,35.5,395.5,72.61,53.72
2017,7,21,17,30,595.0,97.0,4.3,35.0,343.0,70.07,51.98
2017,7,21,17,45,548.5,89.5,4.35,35.0,290.0,66.13,48.93
2017,7,21,18,0,502.0,82.0,4.4,35.0,237.0,62.05,45.67
2017,7,21,18,15,437.5,72.0,4.3,34.5,187.5,55.66,40.45
2017,7,21,18,30,373.0,62.0,4.2,34.0,138.0,46.95,33.1
2017,7,21,18,45,281.0,48.0,4.15,33.5,95.0,36.67,24.23
2017,7,21,19,0,189.0,34.0,4.1,33.0,52.0,26.2,14.6
2017,7,21,19,15,94.5,17.0,4.1,32.5,26.0,13.22,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.5,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,39.0,14.0,2.9,25.0,15.0,38.62,0.0
2017,7,22,6,15,137.5,32.5,3.05,25.5,50.0,187.66,135.68
2017,7,22,6,30,236.0,51.0,3.2,26.0,85.0,289.76,228.1
2017,7,22,6,45,330.5,62.5,3.35,26.5,132.5,385.77,308.28
2017,7,22,7,0,425.0,74.0,3.5,27.0,180.0,488.88,389.91
2017,7,22,7,15,482.0,83.0,3.5,27.5,231.5,569.36,450.26
2017,7,22,7,30,539.0,92.0,3.5,28.0,283.0,645.72,504.9
2017,7,22,7,45,590.0,96.5,3.55,28.5,338.0,711.83,550.11
2017,7,22,8,0,641.0,101.0,3.6,29.0,393.0,777.85,593.76
2017,7,22,8,15,670.5,106.0,3.55,29.5,445.5,823.02,621.2
2017,7,22,8,30,700.0,111.0,3.5,30.0,498.0,866.5,646.92
2017,7,22,8,45,727.5,113.0,3.45,31.0,549.5,895.8,661.25
2017,7,22,9,0,755.0,115.0,3.4,32.0,601.0,929.52,678.31
2017,7,22,9,15,771.5,118.5,3.3,32.5,647.5,950.94,688.07
2017,7,22,9,30,788.0,122.0,3.2,33.0,694.0,969.19,695.8
2017,7,22,9,45,803.5,123.0,3.1,34.0,736.5,980.22,697.48
2017,7,22,10,0,819.0,124.0,3.0,35.0,779.0,987.81,697.09
2017,7,22,10,15,829.0,126.0,2.95,35.5,814.5,974.43,685.49
2017,7,22,10,30,839.0,128.0,2.9,36.0,850.0,970.71,680.34
2017,7,22,10,45,848.0,128.5,2.9,36.5,880.0,960.97,671.91
