Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,11,0,857.0,129.0,2.9,37.0,910.0,947.72,661.49
2017,7,22,11,15,861.5,130.0,2.95,37.0,932.0,927.25,648.43
2017,7,22,11,30,866.0,131.0,3.0,37.0,954.0,903.48,633.38
2017,7,22,11,45,876.0,127.0,3.05,37.5,970.0,876.96,615.32
2017,7,22,12,0,886.0,123.0,3.1,38.0,986.0,847.24,595.28
2017,7,22,12,15,887.5,123.0,3.2,38.0,992.0,810.99,572.49
2017,7,22,12,30,889.0,123.0,3.3,38.0,998.0,772.35,547.98
2017,7,22,12,45,890.0,122.0,3.4,38.5,996.5,730.53,518.67
2017,7,22,13,0,891.0,121.0,3.5,39.0,995.0,686.94,487.19
2017,7,22,13,15,888.5,120.5,3.6,39.0,985.0,639.89,453.62
2017,7,22,13,30,886.0,120.0,3.7,39.0,975.0,591.54,418.19
2017,7,22,13,45,883.0,118.5,3.8,39.0,957.5,541.06,380.22
2017,7,22,14,0,880.0,117.0,3.9,39.0,940.0,489.61,340.41
2017,7,22,14,15,874.5,116.0,3.95,39.0,914.5,436.69,298.35
2017,7,22,14,30,869.0,115.0,4.0,39.0,889.0,383.41,255.05
2017,7,22,14,45,719.0,202.0,4.05,39.0,827.0,332.75,216.94
2017,7,22,15,0,569.0,289.0,4.1,39.0,765.0,309.92,201.25
2017,7,22,15,15,551.5,276.0,4.1,38.5,719.5,259.93,164.53
2017,7,22,15,30,534.0,263.0,4.1,38.0,674.0,212.4,132.79
2017,7,22,15,45,543.0,239.5,4.15,38.0,636.0,163.08,105.17
2017,7,22,16,0,552.0,216.0,4.2,38.0,598.0,129.79,96.99
2017,7,22,16,15,371.5,242.5,4.2,37.5,491.5,155.27,117.44
2017,7,22,16,30,191.0,269.0,4.2,37.0,385.0,177.67,135.56
2017,7,22,16,45,456.0,180.0,4.25,37.0,422.0,115.77,87.27
2017,7,22,17,0,721.0,91.0,4.3,37.0,459.0,70.06,51.08
2017,7,22,17,15,689.5,86.0,4.3,36.5,405.5,61.8,44.75
2017,7,22,17,30,658.0,81.0,4.3,36.0,352.0,59.42,43.09
2017,7,22,17,45,610.5,76.0,4.3,35.5,298.0,56.76,41.15
2017,7,22,18,0,563.0,71.0,4.3,35.0,244.0,54.07,39.11
2017,7,22,18,15,498.0,62.5,4.2,34.5,193.0,48.47,34.52
2017,7,22,18,30,433.0,54.0,4.1,34.0,142.0,42.73,29.62
2017,7,22,18,45,331.0,43.0,4.0,33.5,98.0,34.55,22.49
2017,7,22,19,0,229.0,32.0,3.9,33.0,54.0,24.81,13.45
2017,7,22,19,15,114.5,16.0,3.95,32.5,27.0,12.48,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,23.0,13.0,3.1,25.0,14.0,26.81,0.0
2017,7,23,6,15,116.0,32.0,3.2,25.0,47.5,153.92,110.06
2017,7,23,6,30,209.0,51.0,3.3,25.0,81.0,269.28,212.49
2017,7,23,6,45,298.0,64.5,3.45,25.5,127.0,362.71,291.01
2017,7,23,7,0,387.0,78.0,3.6,26.0,173.0,462.72,371.5
2017,7,23,7,15,446.0,88.0,3.65,26.5,224.5,536.7,427.81
2017,7,23,7,30,505.0,98.0,3.7,27.0,276.0,621.77,489.98
2017,7,23,7,45,551.5,104.0,3.75,27.5,329.0,685.0,533.73
2017,7,23,8,0,598.0,110.0,3.8,28.0,382.0,747.94,575.92
2017,7,23,8,15,629.0,116.0,3.75,28.5,434.0,795.1,605.37
2017,7,23,8,30,660.0,122.0,3.7,29.0,486.0,840.66,633.07
2017,7,23,8,45,685.5,126.0,3.65,29.5,536.5,876.27,653.39
2017,7,23,9,0,711.0,130.0,3.6,30.0,587.0,909.48,671.85
2017,7,23,9,15,729.0,134.0,3.5,30.5,633.0,932.35,682.91
2017,7,23,9,30,747.0,138.0,3.4,31.0,679.0,945.37,687.5
2017,7,23,9,45,760.0,141.5,3.35,31.5,720.5,956.6,691.37
2017,7,23,10,0,773.0,145.0,3.3,32.0,762.0,964.42,693.15
2017,7,23,10,15,784.0,147.5,3.15,32.5,797.5,965.66,690.12
2017,7,23,10,30,795.0,150.0,3.0,33.0,833.0,963.36,685.0
2017,7,23,10,45,803.0,152.0,2.95,33.5,862.5,954.03,676.34
2017,7,23,11,0,811.0,154.0,2.9,34.0,892.0,941.17,665.67
2017,7,23,11,15,816.5,155.0,2.85,34.0,914.0,921.5,652.22
2017,7,23,11,30,822.0,156.0,2.8,34.0,936.0,898.51,636.8
2017,7,23,11,45,814.0,165.0,2.75,34.5,947.5,867.88,615.29
2017,7,23,12,0,806.0,174.0,2.7,35.0,959.0,834.49,592.15
2017,7,23,12,15,808.0,174.5,2.75,35.0,966.0,799.45,569.62
2017,7,23,12,30,810.0,175.0,2.8,35.0,973.0,762.05,544.3
2017,7,23,12,45,809.5,175.5,2.85,35.5,971.5,720.88,514.89
2017,7,23,13,0,809.0,176.0,2.9,36.0,970.0,678.2,483.95
2017,7,23,13,15,807.0,175.0,2.95,36.0,960.5,632.16,451.05
2017,7,23,13,30,805.0,174.0,3.0,36.0,951.0,585.09,416.55
2017,7,23,13,45,800.0,173.5,3.1,36.5,933.0,535.9,378.93
2017,7,23,14,0,795.0,173.0,3.2,37.0,915.0,486.22,340.01
2017,7,23,14,15,410.5,256.5,3.2,37.0,639.0,341.87,239.07
2017,7,23,14,30,26.0,340.0,3.2,37.0,363.0,263.78,188.49
2017,7,23,14,45,14.5,245.0,3.2,37.0,258.0,199.83,142.87
2017,7,23,15,0,3.0,150.0,3.2,37.0,153.0,123.46,87.29
2017,7,23,15,15,1.5,116.0,3.15,36.5,117.5,96.15,67.33
2017,7,23,15,30,0.0,82.0,3.1,36.0,82.0,68.37,46.69
2017,7,23,15,45,0.0,74.0,3.1,36.0,74.0,61.62,41.68
2017,7,23,16,0,0.0,66.0,3.1,36.0,66.0,54.89,38.49
2017,7,23,16,15,7.0,135.5,3.05,35.5,140.0,110.07,82.76
2017,7,23,16,30,14.0,205.0,3.0,35.0,214.0,158.22,121.28
2017,7,23,16,45,39.0,207.0,2.95,35.0,228.0,149.66,114.85
2017,7,23,17,0,64.0,209.0,2.9,35.0,242.0,149.57,115.22
2017,7,23,17,15,32.0,162.5,2.8,34.5,179.0,120.63,92.71
2017,7,23,17,30,0.0,116.0,2.7,34.0,116.0,92.58,70.53
2017,7,23,17,45,0.0,97.5,2.6,34.0,97.5,78.39,59.17
2017,7,23,18,0,0.0,79.0,2.5,34.0,79.0,64.07,47.5
2017,7,23,18,15,0.0,62.0,2.2,33.0,62.0,50.71,36.6
2017,7,23,18,30,0.0,45.0,1.9,32.0,45.0,37.23,25.34
2017,7,23,18,45,0.0,30.5,1.6,31.5,30.5,25.19,15.05
2017,7,23,19,0,0.0,16.0,1.3,31.0,16.0,13.17,4.54
2017,7,23,19,15,0.0,8.0,1.35,30.5,8.0,6.58,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2017,7,24,6,15,19.5,30.5,3.2,25.0,33.5,53.57,34.05
2017,7,24,6,30,39.0,57.0,3.4,25.0,63.0,106.3,80.52
2017,7,24,6,45,102.0,84.0,3.6,25.5,107.5,205.11,162.84
2017,7,24,7,0,165.0,111.0,3.8,26.0,152.0,292.32,234.54
2017,7,24,7,15,118.0,123.5,3.95,26.5,156.5,262.18,209.37
2017,7,24,7,30,71.0,136.0,4.1,27.0,161.0,213.05,168.58
2017,7,24,7,45,89.5,162.0,4.35,27.5,199.0,258.82,204.47
2017,7,24,8,0,108.0,188.0,4.6,28.0,237.0,324.36,254.54
2017,7,24,8,15,298.0,189.0,4.6,28.5,347.5,527.65,412.01
2017,7,24,8,30,488.0,190.0,4.6,29.0,458.0,740.49,566.76
2017,7,24,8,45,528.5,192.5,4.65,29.5,509.0,786.27,595.71
2017,7,24,9,0,569.0,195.0,4.7,30.0,560.0,830.66,624.0
2017,7,24,9,15,591.0,201.5,4.5,30.5,606.0,867.6,645.03
2017,7,24,9,30,613.0,208.0,4.3,31.0,652.0,893.72,658.6
2017,7,24,9,45,635.5,210.0,4.15,31.5,694.0,912.61,667.44
2017,7,24,10,0,658.0,212.0,4.0,32.0,736.0,928.21,674.11
2017,7,24,10,15,670.5,216.0,3.95,32.5,771.5,932.41,673.86
2017,7,24,10,30,683.0,220.0,3.9,33.0,807.0,933.2,671.6
2017,7,24,10,45,698.5,219.0,3.85,33.5,837.5,928.43,665.89
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,920.13,658.09
2017,7,24,11,15,465.0,347.5,3.8,34.5,775.0,783.93,560.84
2017,7,24,11,30,216.0,477.0,3.8,35.0,682.0,634.69,453.27
2017,7,24,11,45,476.0,351.0,3.8,35.5,811.5,748.95,535.69
2017,7,24,12,0,736.0,225.0,3.8,36.0,941.0,827.32,590.46
2017,7,24,12,15,738.0,225.5,3.75,36.0,947.0,792.73,565.96
2017,7,24,12,30,740.0,226.0,3.7,36.0,953.0,755.85,540.34
2017,7,24,12,45,742.5,223.5,3.7,36.5,952.0,715.01,510.87
2017,7,24,13,0,745.0,221.0,3.7,37.0,951.0,672.67,479.95
2017,7,24,13,15,742.0,220.5,3.65,37.0,941.5,627.14,447.07
2017,7,24,13,30,739.0,220.0,3.6,37.0,932.0,580.85,412.93
2017,7,24,13,45,736.0,216.5,3.6,37.0,914.5,531.81,376.2
2017,7,24,14,0,733.0,213.0,3.6,37.0,897.0,482.38,338.22
2017,7,24,14,15,725.0,211.0,3.55,37.0,872.0,431.67,298.37
2017,7,24,14,30,717.0,209.0,3.5,37.0,847.0,381.36,258.02
2017,7,24,14,45,537.0,289.0,3.45,37.0,757.5,338.87,227.61
2017,7,24,15,0,357.0,369.0,3.4,37.0,668.0,318.33,215.92
2017,7,24,15,15,278.5,366.5,3.4,37.0,593.0,275.13,187.08
2017,7,24,15,30,200.0,364.0,3.4,37.0,518.0,255.06,176.82
2017,7,24,15,45,125.5,327.0,3.45,37.0,422.0,213.28,151.71
2017,7,24,16,0,51.0,290.0,3.5,37.0,326.0,198.8,150.8
2017,7,24,16,15,30.0,241.5,3.55,36.5,262.5,171.26,130.24
2017,7,24,16,30,9.0,193.0,3.6,36.0,199.0,150.12,114.42
2017,7,24,16,45,4.5,150.0,3.7,36.0,153.0,119.45,90.57
2017,7,24,17,0,0.0,107.0,3.8,36.0,107.0,87.47,65.34
2017,7,24,17,15,1.0,119.0,3.75,35.5,120.0,95.66,72.38
2017,7,24,17,30,2.0,131.0,3.7,35.0,133.0,102.97,78.73
2017,7,24,17,45,1.0,110.5,3.65,34.5,111.5,87.51,66.52
2017,7,24,18,0,0.0,90.0,3.6,34.0,90.0,71.9,53.96
2017,7,24,18,15,0.0,70.0,3.5,33.0,70.0,56.51,41.4
2017,7,24,18,30,0.0,50.0,3.4,32.0,50.0,40.94,28.39
2017,7,24,18,45,0.0,33.0,3.35,31.5,33.0,27.28,16.72
2017,7,24,19,0,0.0,16.0,3.3,31.0,16.0,13.18,4.46
2017,7,24,19,15,0.0,8.0,3.45,30.5,8.0,6.58,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.51,0.0
2017,7,25,6,15,54.0,32.5,3.4,24.5,40.0,97.38,66.08
2017,7,25,6,30,107.0,57.0,3.6,25.0,72.0,172.79,134.75
2017,7,25,6,45,197.0,74.5,3.85,25.5,117.0,280.16,224.62
2017,7,25,7,0,287.0,92.0,4.1,26.0,162.0,380.38,306.77
2017,7,25,7,15,143.5,98.5,4.1,26.5,133.5,247.01,198.49
2017,7,25,7,30,0.0,105.0,4.1,27.0,105.0,95.43,71.91
2017,7,25,7,45,92.0,145.5,4.2,28.0,187.0,257.72,203.58
2017,7,25,8,0,184.0,186.0,4.3,29.0,269.0,394.7,309.54
2017,7,25,8,15,191.0,211.5,4.3,29.5,307.5,430.66,334.3
2017,7,25,8,30,198.0,237.0,4.3,30.0,346.0,465.52,358.06
2017,7,25,8,45,427.0,195.5,4.3,30.5,459.5,687.76,522.51
2017,7,25,9,0,656.0,154.0,4.3,31.0,573.0,882.37,655.79
2017,7,25,9,15,675.5,158.5,4.2,31.5,619.0,906.93,667.36
2017,7,25,9,30,695.0,163.0,4.1,32.0,665.0,928.55,677.97
2017,7,25,9,45,710.0,166.5,4.1,32.5,706.5,941.32,683.26
2017,7,25,10,0,725.0,170.0,4.1,33.0,748.0,950.82,686.55
2017,7,25,10,15,736.5,173.0,4.1,33.5,783.0,952.84,685.11
2017,7,25,10,30,748.0,176.0,4.1,34.0,818.0,943.23,676.33
2017,7,25,10,45,486.5,313.0,4.1,34.5,736.0,810.62,582.39
2017,7,25,11,0,225.0,450.0,4.1,35.0,654.0,646.49,463.71
2017,7,25,11,15,502.0,316.0,4.1,35.0,787.0,788.71,566.91
2017,7,25,11,30,779.0,182.0,4.1,35.0,920.0,883.86,633.04
2017,7,25,11,45,793.5,175.5,4.1,35.5,937.0,859.32,614.66
2017,7,25,12,0,808.0,169.0,4.1,36.0,954.0,831.43,594.95
2017,7,25,12,15,550.5,325.0,4.1,36.0,861.5,729.9,521.67
2017,7,25,12,30,293.0,481.0,4.1,36.0,769.0,627.76,446.94
2017,7,25,12,45,551.5,325.0,4.1,36.5,865.5,663.63,475.03
2017,7,25,13,0,810.0,169.0,4.1,37.0,962.0,672.81,482.67
2017,7,25,13,15,807.5,168.5,4.1,37.0,952.5,626.8,448.91
2017,7,25,13,30,805.0,168.0,4.1,37.0,943.0,579.76,413.89
2017,7,25,13,45,801.5,166.0,4.1,37.0,925.5,530.23,376.23
2017,7,25,14,0,798.0,164.0,4.1,37.0,908.0,480.09,337.12
2017,7,25,14,15,791.0,162.0,4.1,37.0,882.5,428.08,295.73
2017,7,25,14,30,784.0,160.0,4.1,37.0,857.0,376.16,253.53
2017,7,25,14,45,736.5,181.5,4.15,37.0,816.5,328.58,215.14
2017,7,25,15,0,689.0,203.0,4.2,37.0,776.0,277.79,175.46
2017,7,25,15,15,424.0,284.0,4.2,37.0,632.0,240.88,156.88
2017,7,25,15,30,159.0,365.0,4.2,37.0,488.0,250.61,175.52
2017,7,25,15,45,390.0,276.0,4.25,37.0,551.0,172.88,116.9
2017,7,25,16,0,621.0,187.0,4.3,37.0,614.0,111.88,83.36
2017,7,25,16,15,597.5,180.5,4.3,36.5,566.5,111.68,83.7
2017,7,25,16,30,574.0,174.0,4.3,36.0,519.0,111.31,83.87
2017,7,25,16,45,539.0,168.0,4.3,35.5,468.5,110.06,83.36
2017,7,25,17,0,504.0,162.0,4.3,35.0,418.0,108.01,82.21
2017,7,25,17,15,464.0,152.0,4.3,34.5,366.5,103.19,78.81
2017,7,25,17,30,424.0,142.0,4.3,34.0,315.0,98.12,75.14
2017,7,25,17,45,366.5,130.0,4.3,34.0,263.5,91.27,69.77
2017,7,25,18,0,309.0,118.0,4.3,34.0,212.0,85.96,65.52
2017,7,25,18,15,243.0,100.0,4.2,33.5,164.5,73.48,55.29
2017,7,25,18,30,177.0,82.0,4.1,33.0,117.0,60.71,44.51
2017,7,25,18,45,108.0,58.0,4.05,32.5,77.5,44.24,30.4
2017,7,25,19,0,39.0,34.0,4.0,32.0,38.0,26.64,14.55
2017,7,25,19,15,19.5,17.0,4.1,31.5,19.0,14.51,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.5,5.5,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,25.0,11.0,19.62,0.0
2017,7,26,6,15,108.0,30.5,3.0,25.0,44.0,145.98,100.45
2017,7,26,6,30,201.0,50.0,3.2,25.0,77.0,262.47,206.33
2017,7,26,6,45,312.0,60.0,3.4,25.5,125.0,367.64,294.83
2017,7,26,7,0,423.0,70.0,3.6,26.0,173.0,481.6,385.88
2017,7,26,7,15,482.5,79.0,3.7,26.5,224.5,564.79,449.09
2017,7,26,7,30,542.0,88.0,3.8,27.0,276.0,643.36,506.21
2017,7,26,7,45,598.5,90.0,3.95,27.5,331.5,711.34,553.56
2017,7,26,8,0,655.0,92.0,4.1,28.0,387.0,779.4,599.49
2017,7,26,8,15,684.5,97.0,4.2,28.5,440.0,824.87,628.13
2017,7,26,8,30,714.0,102.0,4.3,29.0,493.0,868.67,655.15
2017,7,26,8,45,741.0,103.5,4.4,30.0,544.5,898.07,670.57
2017,7,26,9,0,768.0,105.0,4.5,31.0,596.0,930.79,688.1
2017,7,26,9,15,784.5,108.0,4.55,31.5,642.5,951.79,698.77
2017,7,26,9,30,801.0,111.0,4.6,32.0,689.0,969.62,707.42
2017,7,26,9,45,815.5,112.5,4.65,32.5,731.5,967.65,703.14
2017,7,26,10,0,830.0,114.0,4.7,33.0,774.0,975.05,705.32
2017,7,26,10,15,839.0,116.0,4.7,33.5,809.5,973.95,701.8
2017,7,26,10,30,848.0,118.0,4.7,34.0,845.0,969.32,696.2
2017,7,26,10,45,856.0,119.0,4.7,34.5,874.5,959.14,687.18
2017,7,26,11,0,864.0,120.0,4.7,35.0,904.0,945.43,676.08
2017,7,26,11,15,868.5,121.0,4.65,35.0,926.0,924.95,661.91
2017,7,26,11,30,873.0,122.0,4.6,35.0,948.0,901.14,645.7
2017,7,26,11,45,860.5,133.5,4.6,35.5,958.5,868.5,622.68
2017,7,26,12,0,848.0,145.0,4.6,36.0,969.0,833.1,597.95
2017,7,26,12,15,849.0,145.5,4.55,36.0,975.0,797.48,574.12
2017,7,26,12,30,850.0,146.0,4.5,36.0,981.0,759.62,548.35
2017,7,26,12,45,849.0,146.5,4.5,36.5,979.0,718.41,517.92
2017,7,26,13,0,848.0,147.0,4.5,37.0,977.0,675.68,486.0
2017,7,26,13,15,845.5,146.5,4.45,37.0,967.0,629.95,452.28
2017,7,26,13,30,843.0,146.0,4.4,37.0,957.0,583.06,416.96
2017,7,26,13,45,838.5,145.0,4.4,37.0,939.0,533.74,379.14
2017,7,26,14,0,834.0,144.0,4.4,37.0,921.0,483.7,339.77
2017,7,26,14,15,828.0,142.5,4.4,37.0,896.0,432.17,298.35
2017,7,26,14,30,822.0,141.0,4.4,37.0,871.0,380.41,255.89
2017,7,26,14,45,836.5,125.5,4.4,37.0,844.0,325.9,210.44
2017,7,26,15,0,851.0,110.0,4.4,37.0,817.0,269.25,163.53
2017,7,26,15,15,840.5,107.5,4.4,37.0,778.5,214.49,121.01
2017,7,26,15,30,830.0,105.0,4.4,37.0,740.0,160.79,84.85
2017,7,26,15,45,819.0,101.5,4.45,37.0,696.5,107.72,60.4
2017,7,26,16,0,808.0,98.0,4.5,37.0,653.0,81.0,59.06
2017,7,26,16,15,790.5,95.5,4.5,36.5,604.5,69.71,50.39
2017,7,26,16,30,773.0,93.0,4.5,36.0,556.0,69.3,50.36
2017,7,26,16,45,751.5,88.5,4.5,36.0,505.0,67.38,49.0
2017,7,26,17,0,730.0,84.0,4.5,36.0,454.0,65.3,47.52
2017,7,26,17,15,698.5,79.5,4.45,35.5,400.5,62.95,45.91
2017,7,26,17,30,667.0,75.0,4.4,35.0,347.0,55.47,40.07
2017,7,26,17,45,623.5,69.5,4.4,34.5,293.5,52.3,37.68
2017,7,26,18,0,580.0,64.0,4.4,34.0,240.0,49.05,35.13
2017,7,26,18,15,514.5,56.5,4.15,33.0,188.5,44.0,31.04
2017,7,26,18,30,449.0,49.0,3.9,32.0,137.0,38.87,26.66
2017,7,26,18,45,343.0,38.5,3.7,31.5,93.0,30.94,19.67
2017,7,26,19,0,237.0,28.0,3.5,31.0,49.0,22.88,11.63
2017,7,26,19,15,118.5,14.0,3.45,30.5,24.5,11.95,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,23.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,24.0,12.0,35.29,0.0
2017,7,27,6,15,154.5,27.0,2.15,24.5,46.0,189.08,129.54
2017,7,27,6,30,271.0,43.0,2.3,25.0,80.0,304.72,239.4
2017,7,27,6,45,369.0,53.0,2.5,25.5,127.5,408.82,325.78
2017,7,27,7,0,467.0,63.0,2.7,26.0,175.0,516.69,410.51
2017,7,27,7,15,524.0,70.5,2.8,26.5,227.0,590.49,465.68
2017,7,27,7,30,581.0,78.0,2.9,27.0,279.0,665.85,519.54
2017,7,27,7,45,624.0,83.0,3.05,28.0,333.0,725.78,559.28
2017,7,27,8,0,667.0,88.0,3.2,29.0,387.0,785.44,597.45
2017,7,27,8,15,696.0,92.5,3.2,29.5,440.0,830.02,624.48
2017,7,27,8,30,725.0,97.0,3.2,30.0,493.0,867.62,646.24
2017,7,27,8,45,746.0,101.0,3.25,31.0,543.5,900.03,663.16
2017,7,27,9,0,767.0,105.0,3.3,32.0,594.0,929.75,678.07
2017,7,27,9,15,783.5,108.0,3.25,32.5,640.5,950.75,687.86
2017,7,27,9,30,800.0,111.0,3.2,33.0,687.0,968.57,695.63
2017,7,27,9,45,813.0,113.0,3.2,33.5,728.5,965.62,690.52
2017,7,27,10,0,826.0,115.0,3.2,34.0,770.0,972.03,691.75
2017,7,27,10,15,835.5,117.0,3.2,34.5,806.0,971.42,688.6
2017,7,27,10,30,845.0,119.0,3.2,35.0,842.0,967.28,683.42
2017,7,27,10,45,852.5,119.5,3.2,35.5,871.5,956.12,674.0
2017,7,27,11,0,860.0,120.0,3.2,36.0,901.0,941.48,662.6
2017,7,27,11,15,865.0,121.5,3.2,36.0,923.0,921.99,649.66
2017,7,27,11,30,870.0,123.0,3.2,36.0,945.0,899.13,634.68
2017,7,27,11,45,884.5,115.5,3.25,36.5,962.5,873.29,616.87
2017,7,27,12,0,899.0,108.0,3.3,37.0,980.0,844.08,596.95
2017,7,27,12,15,900.0,108.0,3.35,37.0,986.0,807.21,573.28
2017,7,27,12,30,901.0,108.0,3.4,37.0,992.0,767.91,547.9
2017,7,27,12,45,900.5,108.0,3.5,37.5,990.5,725.38,518.13
2017,7,27,13,0,900.0,108.0,3.6,38.0,989.0,681.05,485.85
2017,7,27,13,15,898.0,107.5,3.65,38.0,979.0,633.76,451.65
2017,7,27,13,30,896.0,107.0,3.7,38.0,969.0,585.06,415.54
2017,7,27,13,45,892.5,106.0,3.8,38.0,951.0,533.98,376.81
2017,7,27,14,0,889.0,105.0,3.9,38.0,933.0,481.93,336.2
2017,7,27,14,15,884.0,104.0,3.95,38.0,907.5,428.51,293.38
2017,7,27,14,30,879.0,103.0,4.0,38.0,882.0,374.66,249.26
2017,7,27,14,45,865.0,105.5,4.05,38.0,848.5,320.32,204.48
2017,7,27,15,0,851.0,108.0,4.1,38.0,815.0,266.88,160.94
2017,7,27,15,15,840.5,106.0,4.1,38.0,776.5,212.4,118.9
2017,7,27,15,30,830.0,104.0,4.1,38.0,738.0,158.95,83.29
2017,7,27,15,45,561.0,202.0,4.2,38.0,619.5,135.06,85.89
2017,7,27,16,0,292.0,300.0,4.3,38.0,501.0,181.89,137.5
2017,7,27,16,15,529.5,197.0,4.3,37.5,527.0,122.06,91.45
2017,7,27,16,30,767.0,94.0,4.3,37.0,553.0,69.9,50.59
2017,7,27,16,45,742.5,90.5,4.35,36.5,501.0,68.66,49.93
2017,7,27,17,0,718.0,87.0,4.4,36.0,449.0,67.33,49.17
2017,7,27,17,15,686.0,82.5,4.35,35.5,396.0,59.59,43.18
2017,7,27,17,30,654.0,78.0,4.3,35.0,343.0,57.46,41.7
2017,7,27,17,45,609.5,72.0,4.25,35.0,289.5,54.02,39.01
2017,7,27,18,0,565.0,66.0,4.2,35.0,236.0,50.49,36.15
2017,7,27,18,15,498.5,58.0,4.0,34.5,185.0,45.12,31.74
2017,7,27,18,30,432.0,50.0,3.8,34.0,134.0,39.65,27.04
2017,7,27,18,45,327.5,39.0,3.6,33.5,90.5,31.36,19.79
2017,7,27,19,0,223.0,28.0,3.4,33.0,47.0,22.9,11.34
2017,7,27,19,15,111.5,14.0,3.4,32.5,23.5,11.95,0.0
2017,7,27,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,47.0,11.0,2.4,24.0,12.0,41.41,0.0
2017,7,28,6,15,173.5,26.5,2.65,24.5,47.0,201.19,135.87
2017,7,28,6,30,300.0,42.0,2.9,25.0,82.0,325.53,256.02
2017,7,28,6,45,403.5,50.5,3.15,26.0,131.0,433.61,345.0
2017,7,28,7,0,507.0,59.0,3.4,27.0,180.0,545.22,431.87
2017,7,28,7,15,564.0,66.0,3.5,27.5,233.5,619.45,487.27
2017,7,28,7,30,621.0,73.0,3.6,28.0,287.0,695.25,541.28
2017,7,28,7,45,668.5,76.0,3.75,29.0,343.0,757.53,582.44
2017,7,28,8,0,716.0,79.0,3.9,30.0,399.0,814.85,618.65
2017,7,28,8,15,743.5,83.0,3.9,30.5,453.0,858.77,645.13
2017,7,28,8,30,771.0,87.0,3.9,31.0,507.0,900.69,669.72
2017,7,28,8,45,795.5,88.5,3.95,32.0,559.5,934.06,687.02
2017,7,28,9,0,820.0,90.0,4.0,33.0,612.0,952.99,694.59
2017,7,28,9,15,835.0,92.5,3.95,33.5,659.5,972.31,703.36
2017,7,28,9,30,850.0,95.0,3.9,34.0,707.0,988.4,710.04
2017,7,28,9,45,864.0,95.5,3.85,34.5,749.5,997.77,712.49
2017,7,28,10,0,878.0,96.0,3.8,35.0,792.0,1003.65,712.87
2017,7,28,10,15,886.5,98.0,3.75,35.5,828.5,1002.04,708.67
2017,7,28,10,30,895.0,100.0,3.7,36.0,865.0,996.73,702.37
2017,7,28,10,45,902.5,100.0,3.7,36.5,895.0,984.67,692.32
2017,7,28,11,0,910.0,100.0,3.7,37.0,925.0,968.99,680.22
2017,7,28,11,15,914.0,101.0,3.65,37.5,947.0,947.44,664.31
2017,7,28,11,30,918.0,102.0,3.6,38.0,969.0,922.46,646.4
2017,7,28,11,45,905.0,113.5,3.55,38.5,979.0,888.85,623.17
2017,7,28,12,0,892.0,125.0,3.5,39.0,989.0,852.37,598.23
2017,7,28,12,15,893.0,125.0,3.45,39.0,995.5,815.21,574.12
2017,7,28,12,30,894.0,125.0,3.4,39.0,1002.0,775.65,548.36
2017,7,28,12,45,893.5,124.5,3.4,39.0,999.5,732.56,518.8
2017,7,28,13,0,893.0,124.0,3.4,39.0,997.0,687.75,487.22
2017,7,28,13,15,890.5,123.5,3.35,39.0,986.5,640.11,452.81
2017,7,28,13,30,888.0,123.0,3.3,39.0,976.0,591.17,416.65
2017,7,28,13,45,884.0,122.0,3.25,39.5,958.0,539.94,377.14
2017,7,28,14,0,880.0,121.0,3.2,40.0,940.0,487.83,336.11
2017,7,28,14,15,874.0,120.0,3.15,40.0,914.0,434.22,293.77
2017,7,28,14,30,868.0,119.0,3.1,40.0,888.0,380.32,250.29
2017,7,28,14,45,859.5,117.5,3.1,40.0,855.0,325.29,205.64
2017,7,28,15,0,851.0,116.0,3.1,40.0,822.0,270.67,161.74
2017,7,28,15,15,840.5,114.0,3.05,39.5,783.0,216.02,120.48
2017,7,28,15,30,830.0,112.0,3.0,39.0,744.0,162.4,85.53
2017,7,28,15,45,816.5,109.0,3.0,39.0,699.5,98.45,54.15
2017,7,28,16,0,803.0,106.0,3.0,39.0,655.0,74.95,53.75
2017,7,28,16,15,784.5,102.5,2.95,38.5,606.0,74.18,53.46
2017,7,28,16,30,766.0,99.0,2.9,38.0,557.0,73.29,53.06
2017,7,28,16,45,742.5,95.0,2.9,38.0,505.0,71.85,52.11
2017,7,28,17,0,719.0,91.0,2.9,38.0,453.0,70.31,51.09
2017,7,28,17,15,686.5,86.0,2.75,37.5,399.0,62.02,44.73
2017,7,28,17,30,654.0,81.0,2.6,37.0,345.0,59.63,43.07
2017,7,28,17,45,608.0,75.0,2.5,36.5,290.5,56.26,40.56
2017,7,28,18,0,562.0,69.0,2.4,36.0,236.0,52.82,37.88
2017,7,28,18,15,493.5,60.5,2.15,35.0,185.0,47.14,33.31
2017,7,28,18,30,425.0,52.0,1.9,34.0,134.0,41.34,28.41
2017,7,28,18,45,317.5,40.0,1.65,33.0,90.0,32.24,20.53
2017,7,28,19,0,210.0,28.0,1.4,32.0,46.0,21.76,10.38
2017,7,28,19,15,105.0,14.0,1.55,31.5,23.0,11.95,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,5,45,14.0,5.0,2.65,24.0,5.5,0.0,0.0
2017,7,29,6,0,28.0,10.0,2.9,24.0,11.0,27.6,0.0
2017,7,29,6,15,144.0,27.0,3.05,24.5,44.5,180.26,118.7
2017,7,29,6,30,260.0,44.0,3.2,25.0,78.0,298.73,234.67
2017,7,29,6,45,362.0,54.5,3.35,26.0,126.5,399.77,319.09
2017,7,29,7,0,464.0,65.0,3.5,27.0,175.0,516.41,410.39
2017,7,29,7,15,524.0,73.0,3.4,27.5,228.0,593.61,467.95
2017,7,29,7,30,584.0,81.0,3.3,28.0,281.0,672.45,523.84
2017,7,29,7,45,632.5,85.0,3.25,29.0,336.5,736.37,565.53
2017,7,29,8,0,681.0,89.0,3.2,30.0,392.0,800.16,605.34
2017,7,29,8,15,710.0,93.5,3.0,31.0,446.0,845.01,629.8
2017,7,29,8,30,739.0,98.0,2.8,32.0,500.0,882.65,648.52
2017,7,29,8,45,763.5,100.5,2.65,33.0,552.0,916.92,664.71
2017,7,29,9,0,788.0,103.0,2.5,34.0,604.0,948.52,678.65
2017,7,29,9,15,804.5,106.0,2.25,34.5,651.0,969.62,685.99
2017,7,29,9,30,821.0,109.0,2.0,35.0,698.0,987.48,690.99
2017,7,29,9,45,834.0,111.0,1.75,36.0,740.5,984.61,681.58
2017,7,29,10,0,847.0,113.0,1.5,37.0,783.0,990.89,677.82
2017,7,29,10,15,856.0,115.0,1.4,37.5,819.5,989.58,672.83
2017,7,29,10,30,865.0,117.0,1.3,38.0,856.0,984.66,665.91
2017,7,29,10,45,872.0,118.5,1.2,38.5,885.5,973.64,655.58
2017,7,29,11,0,879.0,120.0,1.1,39.0,915.0,959.03,643.35
2017,7,29,11,15,883.5,121.0,1.1,39.0,937.5,938.06,630.5
2017,7,29,11,30,888.0,122.0,1.1,39.0,960.0,913.71,615.77
2017,7,29,11,45,891.0,122.5,1.15,39.5,974.5,884.34,597.53
2017,7,29,12,0,894.0,123.0,1.2,40.0,989.0,851.94,577.45
2017,7,29,12,15,895.0,123.0,1.3,40.0,995.0,814.71,556.09
2017,7,29,12,30,896.0,123.0,1.4,40.0,1001.0,775.08,532.9
2017,7,29,12,45,895.0,123.5,1.55,40.5,999.0,732.3,505.11
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,687.77,475.05
2017,7,29,13,15,891.5,123.5,1.8,41.0,987.0,640.01,442.59
2017,7,29,13,30,889.0,123.0,1.9,41.0,977.0,590.94,408.13
2017,7,29,13,45,884.5,122.5,2.05,41.0,958.5,539.66,371.14
2017,7,29,14,0,880.0,122.0,2.2,41.0,940.0,487.55,332.19
2017,7,29,14,15,874.0,121.0,2.3,41.0,914.0,433.85,290.7
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,379.86,247.88
2017,7,29,14,45,859.5,118.5,2.5,41.0,855.5,324.75,203.72
2017,7,29,15,0,851.0,117.0,2.6,41.0,823.0,270.05,160.21
2017,7,29,15,15,840.5,115.0,2.65,41.0,784.0,215.31,119.06
2017,7,29,15,30,830.0,113.0,2.7,41.0,745.0,161.61,84.39
2017,7,29,15,45,815.0,110.5,2.8,41.0,700.0,97.85,53.94
2017,7,29,16,0,800.0,108.0,2.9,41.0,655.0,76.2,54.24
2017,7,29,16,15,781.5,104.5,2.95,40.5,605.5,75.48,53.99
2017,7,29,16,30,763.0,101.0,3.0,40.0,556.0,74.64,53.65
2017,7,29,16,45,737.0,97.5,3.05,39.5,503.5,73.58,53.14
2017,7,29,17,0,711.0,94.0,3.1,39.0,451.0,66.2,47.59
2017,7,29,17,15,677.5,89.0,2.95,38.5,396.5,64.0,46.13
2017,7,29,17,30,644.0,84.0,2.8,38.0,342.0,61.7,44.55
2017,7,29,17,45,594.5,78.0,2.65,38.0,287.5,58.41,42.02
2017,7,29,18,0,545.0,72.0,2.5,38.0,233.0,55.06,39.35
2017,7,29,18,15,474.5,63.0,2.2,37.0,182.0,49.09,34.57
2017,7,29,18,30,404.0,54.0,1.9,36.0,131.0,42.98,29.45
2017,7,29,18,45,295.0,41.0,1.6,35.0,87.5,31.62,19.79
2017,7,29,19,0,186.0,28.0,1.3,34.0,44.0,21.71,9.98
2017,7,29,19,15,93.0,14.0,1.3,33.5,22.0,11.95,0.0
2017,7,29,19,30,0.0,0.0,1.3,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,26.0,8.0,16.35,0.0
2017,7,30,6,15,104.5,27.0,1.05,26.5,39.5,134.58,84.47
2017,7,30,6,30,195.0,46.0,1.1,27.0,71.0,252.71,194.64
2017,7,30,6,45,280.5,60.5,1.15,27.5,116.5,343.86,269.82
2017,7,30,7,0,366.0,75.0,1.2,28.0,162.0,441.48,346.36
2017,7,30,7,15,426.5,86.0,1.2,28.5,212.5,517.31,402.05
2017,7,30,7,30,487.0,97.0,1.2,29.0,263.0,595.85,456.9
2017,7,30,7,45,534.0,104.0,1.25,30.0,316.0,668.34,504.34
2017,7,30,8,0,581.0,111.0,1.3,31.0,369.0,732.71,544.26
2017,7,30,8,15,613.0,117.5,1.2,31.5,421.5,781.24,571.79
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,828.21,597.37
2017,7,30,8,45,668.5,129.5,1.0,33.0,523.5,863.49,613.38
2017,7,30,9,0,692.0,135.0,0.9,34.0,573.0,896.33,627.36
2017,7,30,9,15,710.0,139.0,0.85,34.5,619.0,919.04,636.85
2017,7,30,9,30,728.0,143.0,0.8,35.0,665.0,938.76,644.55
2017,7,30,9,45,739.5,148.0,0.8,35.5,706.0,942.5,643.66
2017,7,30,10,0,751.0,153.0,0.8,36.0,747.0,950.34,645.56
2017,7,30,10,15,762.0,155.5,0.9,36.5,782.5,951.57,645.44
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,949.28,643.37
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,939.55,636.96
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,926.34,628.58
2017,7,30,11,15,791.5,165.5,1.3,38.0,897.0,907.31,618.02
2017,7,30,11,30,797.0,167.0,1.4,38.0,919.0,884.96,605.42
2017,7,30,11,45,807.0,163.0,1.55,38.5,934.5,858.28,589.37
2017,7,30,12,0,817.0,159.0,1.7,39.0,950.0,828.43,571.16
2017,7,30,12,15,818.5,159.5,1.8,39.0,956.5,792.73,549.79
2017,7,30,12,30,820.0,160.0,1.9,39.0,963.0,754.66,525.55
2017,7,30,12,45,817.0,161.5,2.0,39.5,960.0,712.15,496.55
2017,7,30,13,0,814.0,163.0,2.1,40.0,957.0,668.17,465.94
2017,7,30,13,15,811.5,162.5,2.2,40.0,947.0,621.74,433.9
2017,7,30,13,30,809.0,162.0,2.3,40.0,937.0,574.25,400.12
2017,7,30,13,45,577.0,295.0,2.45,40.0,843.0,502.09,348.45
2017,7,30,14,0,345.0,428.0,2.6,40.0,749.0,460.22,318.54
2017,7,30,14,15,378.5,398.5,2.7,39.5,741.5,426.48,294.08
2017,7,30,14,30,412.0,369.0,2.8,39.0,734.0,379.85,259.56
2017,7,30,14,45,231.0,365.0,2.95,39.0,568.5,305.67,210.34
2017,7,30,15,0,50.0,361.0,3.1,39.0,403.0,268.62,189.7
2017,7,30,15,15,34.0,311.5,3.25,38.5,339.5,228.35,162.18
2017,7,30,15,30,18.0,262.0,3.4,38.0,276.0,203.8,145.92
2017,7,30,15,45,176.5,275.0,3.55,38.0,396.5,186.87,131.72
2017,7,30,16,0,335.0,288.0,3.7,38.0,517.0,176.91,133.5
2017,7,30,16,15,414.0,241.0,3.85,37.5,502.0,145.37,109.7
2017,7,30,16,30,493.0,194.0,4.0,37.0,487.0,122.71,92.52
2017,7,30,16,45,468.0,180.5,4.15,37.0,437.5,116.86,88.25
2017,7,30,17,0,443.0,167.0,4.3,37.0,388.0,110.58,83.6
2017,7,30,17,15,413.0,157.5,4.35,36.5,344.5,106.37,80.74
2017,7,30,17,30,383.0,148.0,4.4,36.0,301.0,101.91,77.61
2017,7,30,17,45,331.5,132.5,4.45,35.5,250.5,95.48,72.77
2017,7,30,18,0,280.0,117.0,4.5,35.0,200.0,85.0,64.46
2017,7,30,18,15,224.0,96.0,4.4,34.5,153.0,70.66,52.7
2017,7,30,18,30,168.0,75.0,4.3,34.0,106.0,55.93,40.3
2017,7,30,18,45,110.0,50.0,4.25,33.5,68.0,38.11,25.12
2017,7,30,19,0,52.0,25.0,4.2,33.0,30.0,20.21,8.69
2017,7,30,19,15,26.0,12.5,4.05,32.5,15.0,10.67,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,31,6,0,0.0,4.0,2.9,25.0,4.0,3.41,0.0
2017,7,31,6,15,46.0,26.0,2.9,25.0,32.0,76.88,44.8
2017,7,31,6,30,92.0,48.0,2.9,25.0,60.0,146.44,112.75
2017,7,31,6,45,156.0,71.5,2.95,25.5,103.5,244.76,194.83
2017,7,31,7,0,220.0,95.0,3.0,26.0,147.0,330.97,265.41
2017,7,31,7,15,273.5,114.0,2.9,26.5,195.5,403.99,323.01
2017,7,31,7,30,327.0,133.0,2.8,27.0,244.0,479.63,380.16
2017,7,31,7,45,291.0,153.5,2.7,28.0,265.5,475.76,373.17
2017,7,31,8,0,255.0,174.0,2.6,29.0,287.0,468.68,363.85
2017,7,31,8,15,296.0,192.5,2.5,29.5,340.0,531.27,408.06
2017,7,31,8,30,337.0,211.0,2.4,30.0,393.0,593.92,450.52
2017,7,31,8,45,398.0,217.0,2.3,30.5,453.5,683.68,510.63
2017,7,31,9,0,459.0,223.0,2.2,31.0,514.0,751.51,553.95
2017,7,31,9,15,354.5,274.5,2.25,31.5,510.0,678.52,498.76
2017,7,31,9,30,250.0,326.0,2.3,32.0,506.0,624.6,456.88
2017,7,31,9,45,260.0,346.5,2.4,32.5,543.5,649.57,472.53
2017,7,31,10,0,270.0,367.0,2.5,33.0,581.0,672.6,486.24
2017,7,31,10,15,306.0,376.0,2.6,33.5,629.0,707.37,508.56
2017,7,31,10,30,342.0,385.0,2.7,34.0,677.0,739.66,528.89
2017,7,31,10,45,543.0,288.5,2.85,34.5,771.0,840.63,598.99
2017,7,31,11,0,744.0,192.0,3.0,35.0,865.0,913.06,646.91
2017,7,31,11,15,750.5,194.0,3.1,35.5,887.0,895.83,633.98
2017,7,31,11,30,757.0,196.0,3.2,36.0,909.0,875.28,619.69
2017,7,31,11,45,584.0,308.0,3.35,36.5,863.5,801.2,566.92
2017,7,31,12,0,411.0,420.0,3.5,37.0,818.0,724.5,511.36
2017,7,31,12,15,412.0,424.0,3.6,37.0,825.0,700.13,495.29
2017,7,31,12,30,413.0,428.0,3.7,37.0,832.0,674.09,477.6
2017,7,31,12,45,438.0,428.0,3.8,37.5,856.0,660.58,467.36
2017,7,31,13,0,463.0,428.0,3.9,38.0,880.0,644.07,454.73
2017,7,31,13,15,451.5,421.0,3.95,38.0,858.0,597.66,422.31
2017,7,31,13,30,440.0,414.0,4.0,38.0,836.0,552.31,390.18
2017,7,31,13,45,628.5,283.0,4.05,38.0,873.0,519.08,366.21
2017,7,31,14,0,817.0,152.0,4.1,38.0,910.0,475.15,331.73
2017,7,31,14,15,811.0,150.5,4.15,38.0,885.0,422.56,289.82
2017,7,31,14,30,805.0,149.0,4.2,38.0,860.0,369.91,246.99
2017,7,31,14,45,802.5,143.0,4.3,38.0,829.0,315.39,202.31
2017,7,31,15,0,800.0,137.0,4.4,38.0,798.0,260.86,158.08
2017,7,31,15,15,789.0,134.5,4.4,37.5,759.5,207.4,117.58
2017,7,31,15,30,778.0,132.0,4.4,37.0,721.0,155.24,83.73
2017,7,31,15,45,769.5,125.0,4.4,37.0,678.5,101.86,60.32
2017,7,31,16,0,761.0,118.0,4.4,37.0,636.0,81.86,59.77
2017,7,31,16,15,742.0,114.5,4.35,36.5,587.5,81.45,59.78
2017,7,31,16,30,723.0,111.0,4.3,36.0,539.0,80.94,59.72
2017,7,31,16,45,702.0,104.5,4.3,36.0,488.5,71.21,52.11
2017,7,31,17,0,681.0,98.0,4.3,36.0,438.0,68.53,50.16
2017,7,31,17,15,647.0,92.5,4.2,35.5,384.5,66.14,48.53
2017,7,31,17,30,613.0,87.0,4.1,35.0,331.0,63.63,46.77
2017,7,31,17,45,569.0,79.5,4.0,34.5,278.0,59.41,43.54
2017,7,31,18,0,525.0,72.0,3.9,34.0,225.0,55.02,40.07
2017,7,31,18,15,456.0,62.5,3.5,33.0,175.0,48.69,34.89
2017,7,31,18,30,387.0,53.0,3.1,32.0,125.0,42.19,29.33
2017,7,31,18,45,287.0,39.5,2.75,31.5,82.5,30.49,19.15
2017,7,31,19,0,187.0,26.0,2.4,31.0,40.0,20.2,8.5
2017,7,31,19,15,93.5,13.0,2.35,30.5,20.0,11.1,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,116.5,21.0,1.05,25.5,35.5,145.5,86.34
2017,8,1,6,30,233.0,42.0,1.1,26.0,71.0,275.68,212.92
2017,8,1,6,45,318.5,55.5,1.15,26.5,117.0,366.99,288.77
2017,8,1,7,0,404.0,69.0,1.2,27.0,163.0,464.79,364.88
2017,8,1,7,15,462.0,77.0,1.2,27.5,212.0,544.03,422.97
2017,8,1,7,30,520.0,85.0,1.2,28.0,261.0,619.42,475.31
2017,8,1,7,45,414.5,125.5,1.2,29.0,281.5,575.43,439.98
2017,8,1,8,0,309.0,166.0,1.2,30.0,302.0,509.84,388.11
2017,8,1,8,15,487.0,141.5,1.2,30.5,388.5,676.84,506.17
2017,8,1,8,30,665.0,117.0,1.2,31.0,475.0,839.29,609.59
