Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,8,45,688.5,121.5,1.3,31.5,525.5,873.58,627.7
2017,8,1,9,0,712.0,126.0,1.4,32.0,576.0,905.42,645.53
2017,8,1,9,15,729.5,130.0,1.5,32.5,622.5,920.92,653.0
2017,8,1,9,30,747.0,134.0,1.6,33.0,669.0,940.53,663.27
2017,8,1,9,45,762.0,136.5,1.7,33.5,710.5,952.63,668.87
2017,8,1,10,0,777.0,139.0,1.8,34.0,752.0,961.31,672.5
2017,8,1,10,15,787.5,141.5,1.9,34.0,788.0,961.91,672.65
2017,8,1,10,30,798.0,144.0,2.0,34.0,824.0,958.96,670.79
2017,8,1,10,45,805.5,146.0,2.15,34.5,853.0,948.95,663.81
2017,8,1,11,0,813.0,148.0,2.3,35.0,882.0,935.41,654.7
2017,8,1,11,15,818.5,149.5,2.4,35.5,904.5,916.0,641.51
2017,8,1,11,30,824.0,151.0,2.5,36.0,927.0,881.09,618.61
2017,8,1,11,45,803.5,169.0,2.6,36.5,935.5,859.83,604.43
2017,8,1,12,0,783.0,187.0,2.7,37.0,944.0,823.79,580.67
2017,8,1,12,15,785.0,187.5,2.8,37.0,950.0,788.92,558.04
2017,8,1,12,30,787.0,188.0,2.9,37.0,956.0,751.72,533.21
2017,8,1,12,45,787.0,187.5,3.0,37.0,954.5,710.34,505.04
2017,8,1,13,0,787.0,187.0,3.1,37.0,953.0,667.44,475.15
2017,8,1,13,15,576.5,309.5,3.1,37.0,867.5,587.1,416.63
2017,8,1,13,30,366.0,432.0,3.1,37.0,782.0,529.52,374.08
2017,8,1,13,45,354.0,430.5,3.15,37.5,764.0,493.49,347.44
2017,8,1,14,0,342.0,429.0,3.2,38.0,746.0,458.49,321.12
2017,8,1,14,15,383.0,396.5,3.2,38.0,742.0,425.75,296.04
2017,8,1,14,30,424.0,364.0,3.2,38.0,738.0,379.4,260.43
2017,8,1,14,45,239.5,364.5,3.25,38.0,574.0,306.74,211.9
2017,8,1,15,0,55.0,365.0,3.3,38.0,410.0,271.6,192.58
2017,8,1,15,15,198.5,347.0,3.25,37.5,499.0,261.41,180.16
2017,8,1,15,30,342.0,329.0,3.2,37.0,588.0,232.73,156.09
2017,8,1,15,45,240.5,321.5,3.2,37.0,498.0,197.26,139.24
2017,8,1,16,0,139.0,314.0,3.2,37.0,408.0,199.14,151.12
2017,8,1,16,15,353.5,244.5,3.2,36.5,459.5,156.51,118.78
2017,8,1,16,30,568.0,175.0,3.2,36.0,511.0,112.97,85.14
2017,8,1,16,45,540.0,165.5,3.2,36.0,461.0,109.06,82.38
2017,8,1,17,0,512.0,156.0,3.2,36.0,411.0,104.86,79.34
2017,8,1,17,15,474.5,145.0,3.15,35.5,359.0,99.29,75.34
2017,8,1,17,30,437.0,134.0,3.1,35.0,307.0,93.43,71.02
2017,8,1,17,45,384.5,121.0,3.1,34.5,255.5,85.76,65.12
2017,8,1,18,0,332.0,108.0,3.1,34.0,204.0,77.79,58.79
2017,8,1,18,15,271.0,89.5,2.9,33.5,156.5,66.73,49.65
2017,8,1,18,30,210.0,71.0,2.7,33.0,109.0,53.45,38.39
2017,8,1,18,45,139.0,48.5,2.5,32.5,70.0,37.13,24.36
2017,8,1,19,0,68.0,26.0,2.3,32.0,31.0,20.4,8.19
2017,8,1,19,15,34.0,13.0,2.35,31.5,15.5,11.1,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.5,1.2,26.0,8.5,6.98,0.0
2017,8,2,6,30,0.0,17.0,1.2,26.0,17.0,13.99,5.45
2017,8,2,6,45,0.0,29.0,1.3,26.5,29.0,23.92,13.78
2017,8,2,7,0,0.0,41.0,1.4,27.0,41.0,33.88,22.07
2017,8,2,7,15,0.0,54.5,1.3,27.5,54.5,45.11,31.26
2017,8,2,7,30,0.0,68.0,1.2,28.0,68.0,56.57,40.43
2017,8,2,7,45,0.0,82.5,1.2,28.5,82.5,69.7,50.76
2017,8,2,8,0,0.0,97.0,1.2,29.0,97.0,82.76,60.84
2017,8,2,8,15,4.5,136.5,1.15,29.0,139.0,125.16,94.12
2017,8,2,8,30,9.0,176.0,1.1,29.0,181.0,168.04,126.99
2017,8,2,8,45,17.5,206.0,1.1,29.5,217.0,204.85,154.47
2017,8,2,9,0,26.0,236.0,1.1,30.0,253.0,241.4,181.18
2017,8,2,9,15,13.0,166.0,1.2,30.0,174.5,156.96,116.71
2017,8,2,9,30,0.0,96.0,1.3,30.0,96.0,80.09,57.1
2017,8,2,9,45,0.5,121.5,1.4,30.5,122.0,102.95,74.58
2017,8,2,10,0,1.0,147.0,1.5,31.0,148.0,125.89,91.73
2017,8,2,10,15,12.0,231.5,1.6,31.0,242.0,212.66,157.06
2017,8,2,10,30,23.0,316.0,1.7,31.0,336.0,300.08,220.91
2017,8,2,10,45,38.0,360.5,1.85,31.5,394.5,371.87,271.78
2017,8,2,11,0,53.0,405.0,2.0,32.0,453.0,423.73,307.65
2017,8,2,11,15,116.0,440.5,2.0,32.0,549.0,523.1,377.46
2017,8,2,11,30,179.0,476.0,2.0,32.0,645.0,600.34,430.13
2017,8,2,11,45,171.0,484.5,2.05,32.0,647.5,586.04,419.42
2017,8,2,12,0,163.0,493.0,2.1,32.0,650.0,571.09,408.9
2017,8,2,12,15,198.0,493.0,2.1,32.0,685.5,582.18,416.79
2017,8,2,12,30,233.0,493.0,2.1,32.0,721.0,589.77,421.96
2017,8,2,12,45,151.0,478.5,2.1,32.5,626.0,500.66,358.8
2017,8,2,13,0,69.0,464.0,2.1,33.0,531.0,421.04,302.1
2017,8,2,13,15,42.0,371.5,2.05,33.0,412.0,324.2,234.09
2017,8,2,13,30,15.0,279.0,2.0,33.0,293.0,236.21,171.0
2017,8,2,13,45,26.0,334.0,1.95,33.5,358.0,275.12,198.93
2017,8,2,14,0,37.0,389.0,1.9,34.0,423.0,313.38,225.48
2017,8,2,14,15,60.0,404.0,1.85,34.0,457.5,324.9,233.04
2017,8,2,14,30,83.0,419.0,1.8,34.0,492.0,332.5,237.55
2017,8,2,14,45,89.0,405.0,1.75,34.0,480.5,314.04,223.84
2017,8,2,15,0,95.0,391.0,1.7,34.0,469.0,295.04,209.84
2017,8,2,15,15,271.0,339.0,1.65,33.5,546.5,253.67,173.44
2017,8,2,15,30,447.0,287.0,1.6,33.0,624.0,207.12,135.47
2017,8,2,15,45,261.0,293.0,1.6,33.0,487.0,182.93,130.42
2017,8,2,16,0,75.0,299.0,1.6,33.0,350.0,203.5,156.42
2017,8,2,16,15,60.5,268.5,1.55,32.5,307.5,186.12,143.58
2017,8,2,16,30,46.0,238.0,1.5,32.0,265.0,168.08,130.18
2017,8,2,16,45,122.5,223.0,1.5,31.5,286.0,151.87,118.07
2017,8,2,17,0,199.0,208.0,1.5,31.0,307.0,144.06,112.53
2017,8,2,17,15,178.5,187.0,1.45,30.5,268.0,131.08,102.68
2017,8,2,17,30,158.0,166.0,1.4,30.0,229.0,117.68,92.32
2017,8,2,17,45,137.5,142.0,1.4,30.0,190.5,102.16,79.83
2017,8,2,18,0,117.0,118.0,1.4,30.0,152.0,86.2,66.7
2017,8,2,18,15,90.5,93.0,1.3,29.5,116.0,69.15,52.49
2017,8,2,18,30,64.0,68.0,1.2,29.0,80.0,51.65,37.56
2017,8,2,18,45,32.0,45.0,1.2,28.5,51.0,35.46,23.43
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,18.03,6.38
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,9.39,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,65.0,23.0,1.45,24.0,30.5,96.18,50.52
2017,8,3,6,30,130.0,46.0,1.5,24.0,61.0,188.34,145.62
2017,8,3,6,45,215.5,64.0,1.6,24.5,106.0,280.47,223.69
2017,8,3,7,0,301.0,82.0,1.7,25.0,151.0,397.39,317.36
2017,8,3,7,15,150.5,60.0,1.7,25.5,94.5,216.3,174.1
2017,8,3,7,30,0.0,38.0,1.7,26.0,38.0,31.38,20.11
2017,8,3,7,45,0.0,81.5,1.7,26.5,81.5,68.75,50.48
2017,8,3,8,0,0.0,125.0,1.7,27.0,125.0,111.41,84.28
2017,8,3,8,15,0.0,107.5,1.7,27.5,107.5,91.89,68.23
2017,8,3,8,30,0.0,90.0,1.7,28.0,90.0,74.92,54.41
2017,8,3,8,45,1.5,130.0,1.7,28.5,131.0,113.05,84.14
2017,8,3,9,0,3.0,170.0,1.7,29.0,172.0,151.79,113.64
2017,8,3,9,15,50.5,248.0,1.65,29.5,284.0,295.33,222.93
2017,8,3,9,30,98.0,326.0,1.6,30.0,396.0,426.02,317.08
2017,8,3,9,45,141.5,352.0,1.55,30.5,460.0,513.87,377.38
2017,8,3,10,0,185.0,378.0,1.5,31.0,524.0,577.94,419.83
2017,8,3,10,15,257.0,383.0,1.5,31.5,596.0,665.81,478.12
2017,8,3,10,30,329.0,388.0,1.5,32.0,668.0,729.79,519.09
2017,8,3,10,45,281.5,416.0,1.55,32.5,661.5,697.58,494.49
2017,8,3,11,0,234.0,444.0,1.6,33.0,655.0,648.96,460.22
2017,8,3,11,15,257.0,434.5,1.6,33.0,671.5,660.62,468.14
2017,8,3,11,30,280.0,425.0,1.6,33.0,688.0,654.71,464.21
2017,8,3,11,45,197.5,455.0,1.65,33.5,642.5,582.25,413.07
2017,8,3,12,0,115.0,485.0,1.7,34.0,597.0,524.58,371.71
2017,8,3,12,15,276.5,457.5,1.7,34.0,727.0,618.04,437.59
2017,8,3,12,30,438.0,430.0,1.7,34.0,857.0,693.07,488.05
2017,8,3,12,45,233.0,406.5,1.75,34.5,633.5,500.57,355.91
2017,8,3,13,0,28.0,383.0,1.8,35.0,410.0,330.87,236.01
2017,8,3,13,15,24.0,359.0,1.85,35.0,382.0,303.66,217.54
2017,8,3,13,30,20.0,335.0,1.9,35.0,354.0,282.82,202.9
2017,8,3,13,45,93.0,400.5,1.95,35.0,487.0,356.58,255.1
2017,8,3,14,0,166.0,466.0,2.0,35.0,620.0,413.09,293.12
2017,8,3,14,15,90.5,372.0,2.1,35.0,456.0,315.17,224.79
2017,8,3,14,30,15.0,278.0,2.2,35.0,292.0,226.18,162.69
2017,8,3,14,45,379.0,225.0,2.3,35.0,537.0,247.98,167.72
2017,8,3,15,0,743.0,172.0,2.4,35.0,782.0,267.36,165.86
2017,8,3,15,15,730.0,168.5,2.45,34.5,743.5,207.59,121.13
2017,8,3,15,30,717.0,165.0,2.5,34.0,705.0,156.78,88.75
2017,8,3,15,45,449.0,238.0,2.65,34.0,569.5,146.54,101.33
2017,8,3,16,0,181.0,311.0,2.8,34.0,434.0,198.54,152.58
2017,8,3,16,15,413.5,226.5,2.85,33.5,477.5,137.58,105.27
2017,8,3,16,30,646.0,142.0,2.9,33.0,521.0,92.32,69.63
2017,8,3,16,45,339.5,164.5,2.95,33.0,362.5,105.44,80.56
2017,8,3,17,0,33.0,187.0,3.0,33.0,204.0,136.06,105.58
2017,8,3,17,15,275.0,149.0,2.95,32.5,258.5,104.66,80.67
2017,8,3,17,30,517.0,111.0,2.9,32.0,313.0,79.25,60.28
2017,8,3,17,45,466.0,100.5,2.9,31.5,261.0,72.76,55.22
2017,8,3,18,0,415.0,90.0,2.9,31.0,209.0,66.05,49.8
2017,8,3,18,15,346.5,76.0,2.75,30.5,160.5,56.51,41.78
2017,8,3,18,30,278.0,62.0,2.6,30.0,112.0,46.69,33.26
2017,8,3,18,45,188.5,43.5,2.5,30.0,72.0,33.15,21.32
2017,8,3,19,0,99.0,25.0,2.4,30.0,32.0,19.69,6.8
2017,8,3,19,15,49.5,12.5,2.35,29.5,16.0,10.67,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.5,20.5,1.3,25.5,33.5,137.95,69.76
2017,8,4,6,30,219.0,41.0,1.3,26.0,67.0,264.45,203.37
2017,8,4,6,45,309.0,54.5,1.3,26.5,112.5,358.43,282.14
2017,8,4,7,0,399.0,68.0,1.3,27.0,158.0,459.46,361.16
2017,8,4,7,15,459.0,78.0,1.25,27.5,209.5,542.31,422.01
2017,8,4,7,30,519.0,88.0,1.2,28.0,261.0,621.96,477.21
2017,8,4,7,45,562.5,95.5,1.15,29.0,314.5,684.38,516.54
2017,8,4,8,0,606.0,103.0,1.1,30.0,368.0,746.5,553.78
2017,8,4,8,15,637.5,109.0,1.2,30.5,421.0,794.32,582.9
2017,8,4,8,30,669.0,115.0,1.3,31.0,474.0,840.53,610.48
2017,8,4,8,45,413.0,199.5,1.4,31.5,428.5,678.75,498.25
2017,8,4,9,0,157.0,284.0,1.5,32.0,383.0,472.73,348.9
2017,8,4,9,15,80.0,227.5,1.55,32.5,278.0,302.83,225.54
2017,8,4,9,30,3.0,171.0,1.6,33.0,173.0,150.64,109.78
2017,8,4,9,45,92.0,274.5,1.7,33.5,346.5,378.35,279.29
2017,8,4,10,0,181.0,378.0,1.8,34.0,520.0,573.96,414.37
2017,8,4,10,15,189.5,397.0,1.8,34.0,552.5,593.25,425.15
2017,8,4,10,30,198.0,416.0,1.8,34.0,585.0,610.93,436.03
2017,8,4,10,45,252.0,421.0,1.85,34.5,643.5,674.02,477.32
2017,8,4,11,0,306.0,426.0,1.9,35.0,702.0,714.89,503.22
2017,8,4,11,15,570.0,286.5,1.9,35.0,815.5,823.2,578.81
2017,8,4,11,30,834.0,147.0,1.9,35.0,929.0,885.1,619.51
2017,8,4,11,45,813.0,165.0,1.95,35.5,937.5,862.73,603.66
2017,8,4,12,0,792.0,183.0,2.0,36.0,946.0,826.05,579.58
2017,8,4,12,15,793.5,183.5,2.0,36.0,952.0,790.39,556.26
2017,8,4,12,30,795.0,184.0,2.0,36.0,958.0,752.41,530.74
2017,8,4,12,45,791.5,186.0,2.0,36.5,955.5,710.11,500.8
2017,8,4,13,0,788.0,188.0,2.0,37.0,953.0,666.44,469.48
2017,8,4,13,15,785.0,187.5,2.0,37.0,943.0,620.09,436.72
2017,8,4,13,30,782.0,187.0,2.0,37.0,933.0,572.82,402.46
2017,8,4,13,45,776.5,186.0,2.0,37.0,914.5,523.18,365.6
2017,8,4,14,0,771.0,185.0,2.0,37.0,896.0,473.17,327.44
2017,8,4,14,15,763.5,183.0,2.05,37.0,870.5,421.53,287.24
2017,8,4,14,30,756.0,181.0,2.1,37.0,845.0,370.13,246.29
2017,8,4,14,45,721.0,193.5,2.15,37.0,807.0,314.55,202.76
2017,8,4,15,0,686.0,206.0,2.2,37.0,769.0,267.73,166.4
2017,8,4,15,15,672.0,201.5,2.25,36.5,730.5,217.47,129.59
2017,8,4,15,30,658.0,197.0,2.3,36.0,692.0,169.11,99.43
2017,8,4,15,45,640.5,190.5,2.35,36.0,648.0,121.47,80.38
2017,8,4,16,0,623.0,184.0,2.4,36.0,604.0,111.56,83.46
2017,8,4,16,15,600.0,177.0,2.45,35.5,556.0,110.94,83.43
2017,8,4,16,30,577.0,170.0,2.5,35.0,508.0,110.12,83.26
2017,8,4,16,45,544.5,162.5,2.55,35.0,457.0,107.56,81.52
2017,8,4,17,0,512.0,155.0,2.6,35.0,406.0,104.48,79.37
2017,8,4,17,15,474.0,143.5,2.55,34.5,354.0,98.54,75.06
2017,8,4,17,30,436.0,132.0,2.5,34.0,302.0,92.3,70.41
2017,8,4,17,45,377.5,119.5,2.5,34.0,250.0,84.87,64.52
2017,8,4,18,0,319.0,107.0,2.5,34.0,198.0,78.89,59.66
2017,8,4,18,15,257.5,87.5,2.3,33.5,150.5,65.25,48.38
2017,8,4,18,30,196.0,68.0,2.1,33.0,103.0,51.27,36.51
2017,8,4,18,45,124.5,45.0,1.9,32.5,64.0,34.55,22.11
2017,8,4,19,0,53.0,22.0,1.7,32.0,25.0,17.38,4.64
2017,8,4,19,15,26.5,11.0,1.8,31.5,12.5,9.39,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.0,21.5,1.6,25.5,29.5,95.45,43.02
2017,8,5,6,30,138.0,43.0,1.7,26.0,59.0,189.45,145.05
2017,8,5,6,45,223.0,61.0,1.85,26.5,104.0,299.84,236.79
2017,8,5,7,0,308.0,79.0,2.0,27.0,149.0,399.35,316.99
2017,8,5,7,15,368.0,93.0,2.05,27.5,199.0,476.53,376.59
2017,8,5,7,30,428.0,107.0,2.1,28.0,249.0,556.44,435.35
2017,8,5,7,45,480.0,115.5,2.15,29.0,302.0,623.53,480.99
2017,8,5,8,0,532.0,124.0,2.2,30.0,355.0,691.6,525.47
2017,8,5,8,15,565.5,132.0,2.25,30.5,407.5,751.57,563.82
2017,8,5,8,30,599.0,140.0,2.3,31.0,460.0,801.14,594.16
2017,8,5,8,45,625.0,146.0,2.4,32.0,510.0,838.99,615.26
2017,8,5,9,0,651.0,152.0,2.5,33.0,560.0,874.44,634.5
2017,8,5,9,15,670.5,157.0,2.6,33.0,606.0,899.44,649.35
2017,8,5,9,30,690.0,162.0,2.7,33.0,652.0,921.47,662.4
2017,8,5,9,45,703.0,167.5,2.85,33.5,693.5,934.26,668.62
2017,8,5,10,0,716.0,173.0,3.0,34.0,735.0,943.71,672.85
2017,8,5,10,15,728.0,176.0,3.1,34.5,770.5,945.94,672.23
2017,8,5,10,30,740.0,179.0,3.2,35.0,806.0,944.68,669.58
2017,8,5,10,45,749.0,181.0,3.35,35.5,835.5,927.85,657.47
2017,8,5,11,0,758.0,183.0,3.5,36.0,865.0,916.02,648.75
2017,8,5,11,15,476.5,328.5,3.6,36.0,761.0,774.79,551.39
2017,8,5,11,30,195.0,474.0,3.7,36.0,657.0,612.33,435.85
2017,8,5,11,45,486.5,331.5,3.8,36.5,797.0,737.82,526.92
2017,8,5,12,0,778.0,189.0,3.9,37.0,937.0,819.03,584.55
2017,8,5,12,15,779.0,189.5,4.0,37.0,943.0,783.31,559.76
2017,8,5,12,30,780.0,190.0,4.1,37.0,949.0,745.36,533.72
2017,8,5,12,45,782.5,187.5,4.2,37.0,947.5,704.18,505.04
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,661.31,474.54
2017,8,5,13,15,782.5,184.0,4.35,36.5,936.0,615.03,441.69
2017,8,5,13,30,780.0,183.0,4.4,36.0,926.0,567.78,407.15
2017,8,5,13,45,778.0,180.0,4.5,36.0,908.5,518.54,369.43
2017,8,5,14,0,776.0,177.0,4.6,36.0,891.0,468.61,330.13
2017,8,5,14,15,497.0,304.5,4.6,36.0,757.0,399.0,279.56
2017,8,5,14,30,218.0,432.0,4.6,36.0,623.0,371.91,262.87
2017,8,5,14,45,485.0,296.5,4.65,36.0,700.0,318.91,215.56
2017,8,5,15,0,752.0,161.0,4.7,36.0,777.0,259.07,159.43
2017,8,5,15,15,739.0,158.0,4.65,35.5,738.5,207.39,120.77
2017,8,5,15,30,726.0,155.0,4.6,35.0,700.0,148.5,82.82
2017,8,5,15,45,519.0,222.0,4.6,35.0,599.0,137.67,95.18
2017,8,5,16,0,312.0,289.0,4.6,35.0,498.0,177.45,135.95
2017,8,5,16,15,486.5,210.0,4.55,34.5,507.5,129.69,98.83
2017,8,5,16,30,661.0,131.0,4.5,34.0,517.0,85.68,64.08
2017,8,5,16,45,638.5,123.0,4.45,34.0,466.5,82.79,62.01
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,79.62,59.68
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,76.7,57.66
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,73.63,55.47
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,67.61,50.64
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,59.46,43.91
2017,8,5,18,15,378.5,68.0,3.8,32.5,158.0,51.07,36.89
2017,8,5,18,30,305.0,56.0,3.6,32.0,109.0,42.49,29.45
2017,8,5,18,45,207.0,39.5,3.4,31.5,69.5,30.27,18.71
2017,8,5,19,0,109.0,23.0,3.2,31.0,30.0,17.79,4.13
2017,8,5,19,15,54.5,11.5,3.3,30.5,15.0,9.82,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,3.5,3.85,25.5,3.5,2.87,0.0
2017,8,6,6,30,0.0,7.0,4.0,26.0,7.0,5.74,0.0
2017,8,6,6,45,0.0,12.0,4.2,26.5,12.0,9.86,2.33
2017,8,6,7,0,0.0,17.0,4.4,27.0,17.0,13.98,5.78
2017,8,6,7,15,0.0,23.0,4.45,27.5,23.0,18.94,9.87
2017,8,6,7,30,0.0,29.0,4.5,28.0,29.0,23.92,13.9
2017,8,6,7,45,0.0,59.0,4.6,28.5,59.0,48.86,34.03
2017,8,6,8,0,0.0,89.0,4.7,29.0,89.0,75.09,54.86
2017,8,6,8,15,0.0,101.0,4.75,29.5,101.0,85.72,62.96
2017,8,6,8,30,0.0,113.0,4.8,30.0,113.0,96.32,70.93
2017,8,6,8,45,7.5,163.0,4.85,30.5,168.0,151.19,113.62
2017,8,6,9,0,15.0,213.0,4.9,31.0,223.0,206.89,155.99
2017,8,6,9,15,8.5,187.5,4.85,31.5,193.5,172.98,128.99
2017,8,6,9,30,2.0,162.0,4.8,32.0,164.0,141.32,103.96
2017,8,6,9,45,4.0,174.5,4.8,32.5,178.0,154.18,113.38
2017,8,6,10,0,6.0,187.0,4.8,33.0,192.0,166.93,122.58
2017,8,6,10,15,47.5,295.0,4.8,33.5,335.0,325.42,241.03
2017,8,6,10,30,89.0,403.0,4.8,34.0,478.0,471.31,345.35
2017,8,6,10,45,135.0,426.5,4.8,34.5,545.0,549.23,399.38
2017,8,6,11,0,181.0,450.0,4.8,35.0,612.0,604.59,436.98
2017,8,6,11,15,119.5,440.5,4.75,35.0,549.0,526.07,380.16
2017,8,6,11,30,58.0,431.0,4.7,35.0,486.0,438.32,316.82
2017,8,6,11,45,55.5,434.5,4.7,35.5,487.5,431.42,311.17
2017,8,6,12,0,53.0,438.0,4.7,36.0,489.0,424.33,305.22
2017,8,6,12,15,37.5,397.0,4.65,36.0,433.5,368.91,265.64
2017,8,6,12,30,22.0,356.0,4.6,36.0,378.0,313.22,225.67
2017,8,6,12,45,146.5,418.5,4.6,36.5,560.5,449.51,323.71
2017,8,6,13,0,271.0,481.0,4.6,37.0,743.0,559.37,399.1
2017,8,6,13,15,244.0,481.0,4.55,37.0,715.0,523.22,372.63
2017,8,6,13,30,217.0,481.0,4.5,37.0,687.0,486.32,346.16
2017,8,6,13,45,281.5,452.5,4.45,37.0,715.0,469.53,333.63
2017,8,6,14,0,346.0,424.0,4.4,37.0,743.0,453.87,320.72
2017,8,6,14,15,565.0,289.5,4.35,36.5,792.0,414.35,288.51
2017,8,6,14,30,784.0,155.0,4.3,36.0,841.0,358.97,240.79
2017,8,6,14,45,761.5,160.5,4.25,36.0,805.5,307.42,198.51
2017,8,6,15,0,739.0,166.0,4.2,36.0,770.0,258.11,158.95
2017,8,6,15,15,725.5,162.5,4.15,36.0,731.5,198.58,114.46
2017,8,6,15,30,712.0,159.0,4.1,36.0,693.0,147.92,82.85
2017,8,6,15,45,693.5,155.5,4.05,36.0,648.5,99.01,73.44
2017,8,6,16,0,675.0,152.0,4.0,36.0,604.0,93.11,69.02
2017,8,6,16,15,653.0,146.5,3.9,35.5,556.0,92.54,68.94
2017,8,6,16,30,631.0,141.0,3.8,35.0,508.0,91.82,68.75
2017,8,6,16,45,602.0,134.5,3.75,35.0,457.0,90.15,67.67
2017,8,6,17,0,573.0,128.0,3.7,35.0,406.0,88.33,66.46
2017,8,6,17,15,534.0,119.5,3.5,34.5,353.5,84.73,63.94
2017,8,6,17,30,495.0,111.0,3.3,34.0,301.0,79.15,59.74
2017,8,6,17,45,445.0,99.5,3.15,33.5,250.0,72.02,54.15
2017,8,6,18,0,395.0,88.0,3.0,33.0,199.0,64.62,48.17
2017,8,6,18,15,322.0,74.0,2.8,32.5,151.0,55.02,40.14
2017,8,6,18,30,249.0,60.0,2.6,32.0,103.0,45.17,31.62
2017,8,6,18,45,158.0,41.0,2.45,31.5,64.5,31.81,19.88
2017,8,6,19,0,67.0,22.0,2.3,31.0,26.0,17.36,2.93
2017,8,6,19,15,33.5,11.0,2.4,30.5,13.0,9.39,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.23,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.46,0.0
2017,8,7,6,45,0.0,5.0,3.15,25.0,5.0,4.1,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,5.75,0.0
2017,8,7,7,15,0.0,10.0,3.3,25.0,10.0,8.22,1.15
2017,8,7,7,30,0.0,13.0,3.3,25.0,13.0,10.7,3.2
2017,8,7,7,45,0.0,25.5,3.35,25.5,25.5,21.03,11.68
2017,8,7,8,0,0.0,38.0,3.4,26.0,38.0,31.41,20.07
2017,8,7,8,15,0.0,42.0,3.3,26.0,42.0,34.75,22.69
2017,8,7,8,30,0.0,46.0,3.2,26.0,46.0,38.1,25.3
2017,8,7,8,45,0.0,47.5,3.1,26.0,47.5,39.37,26.22
2017,8,7,9,0,0.0,49.0,3.0,26.0,49.0,40.65,27.15
2017,8,7,9,15,0.0,69.0,2.9,26.0,69.0,57.37,40.41
2017,8,7,9,30,0.0,89.0,2.8,26.0,89.0,74.15,53.6
2017,8,7,9,45,0.5,115.5,2.75,26.0,116.0,97.67,72.0
2017,8,7,10,0,1.0,142.0,2.7,26.0,143.0,121.46,90.41
2017,8,7,10,15,1.0,141.5,2.6,26.0,142.5,120.85,89.7
2017,8,7,10,30,1.0,141.0,2.5,26.0,142.0,120.27,89.08
2017,8,7,10,45,2.5,147.5,2.4,26.0,150.0,127.23,94.39
2017,8,7,11,0,4.0,154.0,2.3,26.0,158.0,134.07,99.57
2017,8,7,11,15,7.5,186.0,2.25,26.0,193.0,164.59,122.99
2017,8,7,11,30,11.0,218.0,2.2,26.0,228.0,194.67,145.76
2017,8,7,11,45,15.0,273.0,2.15,26.0,287.5,244.31,182.97
2017,8,7,12,0,19.0,328.0,2.1,26.0,347.0,292.8,218.68
2017,8,7,12,15,22.0,348.5,2.0,26.0,370.0,309.91,230.88
2017,8,7,12,30,25.0,369.0,1.9,26.0,393.0,329.4,244.85
2017,8,7,12,45,83.5,431.5,1.85,26.0,512.5,414.52,307.04
2017,8,7,13,0,142.0,494.0,1.8,26.0,632.0,488.37,359.01
2017,8,7,13,15,203.5,482.0,1.7,26.0,677.0,499.31,366.0
2017,8,7,13,30,265.0,470.0,1.6,26.0,722.0,497.48,363.75
2017,8,7,13,45,303.5,448.0,1.5,26.0,731.0,476.78,347.58
2017,8,7,14,0,342.0,426.0,1.4,26.0,740.0,452.7,328.37
2017,8,7,14,15,309.5,422.5,1.3,26.0,700.5,409.58,295.86
2017,8,7,14,30,277.0,419.0,1.2,26.0,661.0,370.03,266.1
2017,8,7,14,45,298.0,395.5,1.1,26.0,646.5,336.81,239.54
2017,8,7,15,0,319.0,372.0,1.0,26.0,632.0,301.86,211.69
2017,8,7,15,15,269.0,362.0,0.9,26.0,573.5,262.04,184.21
2017,8,7,15,30,219.0,352.0,0.8,26.0,515.0,242.38,173.9
2017,8,7,15,45,465.5,242.5,0.7,26.5,562.0,144.72,112.65
2017,8,7,16,0,712.0,133.0,0.6,27.0,609.0,82.67,62.82
2017,8,7,16,15,691.0,128.5,0.5,27.0,561.0,82.19,62.75
2017,8,7,16,30,670.0,124.0,0.4,27.0,513.0,81.57,62.46
2017,8,7,16,45,647.5,116.5,0.35,27.0,462.5,78.82,60.41
2017,8,7,17,0,625.0,109.0,0.3,27.0,412.0,75.8,58.15
2017,8,7,17,15,588.0,102.5,0.4,26.5,359.0,73.07,56.24
2017,8,7,17,30,551.0,96.0,0.5,26.0,306.0,70.2,54.17
2017,8,7,17,45,505.5,86.0,0.65,26.0,254.5,64.4,49.42
2017,8,7,18,0,460.0,76.0,0.8,26.0,203.0,58.32,44.28
2017,8,7,18,15,385.5,64.5,0.75,25.5,154.0,48.66,35.99
2017,8,7,18,30,311.0,53.0,0.7,25.0,105.0,40.37,28.59
2017,8,7,18,45,213.0,37.0,0.65,25.0,66.5,28.45,17.73
2017,8,7,19,0,115.0,21.0,0.6,25.0,28.0,16.29,1.46
2017,8,7,19,15,57.5,10.5,0.6,25.0,14.0,8.96,0.0
2017,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,23.0,31.5,140.27,44.51
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,277.6,215.95
2017,8,8,6,45,335.5,48.0,3.6,23.5,108.5,375.21,301.54
2017,8,8,7,0,425.0,60.0,3.9,24.0,154.0,476.84,384.6
2017,8,8,7,15,486.0,69.0,4.0,24.5,205.5,554.7,445.39
2017,8,8,7,30,547.0,78.0,4.1,25.0,257.0,634.49,504.76
2017,8,8,7,45,592.0,84.0,4.25,26.0,311.0,696.75,547.78
2017,8,8,8,0,637.0,90.0,4.4,27.0,365.0,758.86,589.08
2017,8,8,8,15,478.0,150.0,4.4,27.5,371.5,678.74,527.48
2017,8,8,8,30,319.0,210.0,4.4,28.0,378.0,575.65,445.53
2017,8,8,8,45,345.0,228.5,4.45,28.5,428.0,622.29,477.83
2017,8,8,9,0,371.0,247.0,4.5,29.0,478.0,667.68,507.97
2017,8,8,9,15,379.0,267.5,4.5,29.0,520.0,695.49,525.66
2017,8,8,9,30,387.0,288.0,4.5,29.0,562.0,721.13,541.82
2017,8,8,9,45,281.0,332.0,4.55,29.5,537.5,655.01,489.57
2017,8,8,10,0,175.0,376.0,4.6,30.0,513.0,565.87,421.58
2017,8,8,10,15,251.5,381.0,4.6,30.0,588.0,657.99,487.86
2017,8,8,10,30,328.0,386.0,4.6,30.0,663.0,726.15,535.61
2017,8,8,10,45,299.0,410.0,4.7,30.5,669.5,707.77,519.94
2017,8,8,11,0,270.0,434.0,4.8,31.0,676.0,688.08,503.93
2017,8,8,11,15,173.0,440.5,4.8,31.0,597.0,574.79,422.16
2017,8,8,11,30,76.0,447.0,4.8,31.0,518.0,469.02,344.51
2017,8,8,11,45,96.0,465.0,4.8,31.5,556.0,493.38,361.54
2017,8,8,12,0,116.0,483.0,4.8,32.0,594.0,522.89,381.49
2017,8,8,12,15,171.5,487.0,4.75,32.0,653.0,555.02,404.63
2017,8,8,12,30,227.0,491.0,4.7,32.0,712.0,581.83,423.58
2017,8,8,12,45,205.5,492.5,4.7,32.0,692.0,547.78,398.75
2017,8,8,13,0,184.0,494.0,4.7,32.0,672.0,515.14,375.08
2017,8,8,13,15,261.0,469.5,4.65,32.0,719.0,519.05,378.02
2017,8,8,13,30,338.0,445.0,4.6,32.0,766.0,519.31,377.34
2017,8,8,13,45,573.0,300.0,4.55,32.0,831.0,496.16,359.48
2017,8,8,14,0,808.0,155.0,4.5,32.0,896.0,463.2,331.05
2017,8,8,14,15,569.0,278.5,4.45,32.0,793.0,401.81,284.68
2017,8,8,14,30,330.0,402.0,4.4,32.0,690.0,376.13,267.34
2017,8,8,14,45,534.0,286.0,4.4,32.0,730.5,322.09,219.41
2017,8,8,15,0,738.0,170.0,4.4,32.0,771.0,249.91,155.35
2017,8,8,15,15,495.5,257.5,4.35,32.0,652.0,223.41,144.59
2017,8,8,15,30,253.0,345.0,4.3,32.0,533.0,226.81,159.54
2017,8,8,15,45,465.5,249.0,4.3,32.0,569.0,146.95,112.98
2017,8,8,16,0,678.0,153.0,4.3,32.0,605.0,94.09,71.0
2017,8,8,16,15,656.0,147.5,4.2,31.5,556.5,93.54,70.97
2017,8,8,16,30,634.0,142.0,4.1,31.0,508.0,92.83,70.8
2017,8,8,16,45,610.0,133.0,4.05,31.0,457.5,89.54,68.37
2017,8,8,17,0,586.0,124.0,4.0,31.0,407.0,85.93,65.68
2017,8,8,17,15,547.5,116.0,3.7,30.5,354.0,82.58,63.3
2017,8,8,17,30,509.0,108.0,3.4,30.0,301.0,77.43,59.36
2017,8,8,17,45,465.5,95.5,3.15,29.5,249.5,69.58,53.07
2017,8,8,18,0,422.0,83.0,2.9,29.0,198.0,61.42,46.33
2017,8,8,18,15,349.5,69.5,2.6,28.5,150.0,52.05,38.33
2017,8,8,18,30,277.0,56.0,2.3,28.0,102.0,42.43,29.86
2017,8,8,18,45,185.5,38.0,2.0,27.5,63.5,29.12,17.93
2017,8,8,19,0,94.0,20.0,1.7,27.0,25.0,15.5,0.0
2017,8,8,19,15,47.0,10.0,1.65,26.5,12.5,8.54,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.5,19.5,2.4,22.5,29.0,119.75,28.63
2017,8,9,6,30,181.0,39.0,2.4,23.0,58.0,234.2,180.49
2017,8,9,6,45,263.0,55.5,2.45,24.0,102.5,324.4,259.0
2017,8,9,7,0,345.0,72.0,2.5,25.0,147.0,420.86,337.4
2017,8,9,7,15,406.5,84.5,2.5,25.5,198.0,498.56,397.77
2017,8,9,7,30,468.0,97.0,2.5,26.0,249.0,579.11,457.08
2017,8,9,7,45,258.0,132.0,2.55,26.5,218.5,416.88,330.19
2017,8,9,8,0,48.0,167.0,2.6,27.0,188.0,223.37,173.96
2017,8,9,8,15,121.5,197.0,2.6,27.5,259.0,347.21,270.98
2017,8,9,8,30,195.0,227.0,2.6,28.0,330.0,452.72,349.69
2017,8,9,8,45,440.5,182.5,2.65,28.5,447.0,686.19,521.46
2017,8,9,9,0,686.0,138.0,2.7,29.0,564.0,892.63,660.01
2017,8,9,9,15,705.0,142.5,2.7,29.5,611.0,916.66,670.79
2017,8,9,9,30,724.0,147.0,2.7,30.0,658.0,937.63,681.11
2017,8,9,9,45,739.0,150.5,2.75,30.5,700.0,950.11,686.37
2017,8,9,10,0,754.0,154.0,2.8,31.0,742.0,951.8,684.87
2017,8,9,10,15,765.5,157.0,2.8,31.0,778.5,953.61,684.69
2017,8,9,10,30,777.0,160.0,2.8,31.0,815.0,951.8,682.34
2017,8,9,10,45,786.0,161.5,2.85,31.5,845.0,942.39,674.32
2017,8,9,11,0,795.0,163.0,2.9,32.0,875.0,929.4,664.22
2017,8,9,11,15,517.5,314.0,2.9,32.0,782.0,797.06,572.79
2017,8,9,11,30,240.0,465.0,2.9,32.0,689.0,643.05,462.56
2017,8,9,11,45,320.5,441.5,2.9,32.5,745.5,683.03,490.71
2017,8,9,12,0,401.0,418.0,2.9,33.0,802.0,705.78,505.74
2017,8,9,12,15,608.0,294.5,2.85,33.0,881.0,740.01,532.07
2017,8,9,12,30,815.0,171.0,2.8,33.0,960.0,752.13,542.59
2017,8,9,12,45,817.5,168.5,2.75,33.5,958.5,709.55,511.04
2017,8,9,13,0,820.0,166.0,2.7,34.0,957.0,665.13,478.11
2017,8,9,13,15,817.5,165.5,2.65,34.0,946.5,617.57,443.27
2017,8,9,13,30,815.0,165.0,2.6,34.0,936.0,568.9,406.8
2017,8,9,13,45,812.5,162.0,2.55,34.0,918.5,517.49,367.44
2017,8,9,14,0,810.0,159.0,2.5,34.0,901.0,465.37,326.47
2017,8,9,14,15,803.5,157.0,2.45,34.0,875.0,411.86,283.48
2017,8,9,14,30,797.0,155.0,2.4,34.0,849.0,358.39,239.68
2017,8,9,14,45,793.5,149.0,2.4,34.0,817.0,303.3,194.4
2017,8,9,15,0,790.0,143.0,2.4,34.0,785.0,248.35,150.07
2017,8,9,15,15,778.0,140.0,2.35,34.0,745.5,194.46,110.06
2017,8,9,15,30,766.0,137.0,2.3,34.0,706.0,142.05,78.6
2017,8,9,15,45,752.0,132.5,2.3,34.0,661.5,90.31,67.08
2017,8,9,16,0,738.0,128.0,2.3,34.0,617.0,88.86,66.18
2017,8,9,16,15,717.0,123.5,2.25,33.5,568.0,79.85,59.29
2017,8,9,16,30,696.0,119.0,2.2,33.0,519.0,79.06,59.0
2017,8,9,16,45,670.0,112.5,2.15,33.0,467.0,76.74,57.35
2017,8,9,17,0,644.0,106.0,2.1,33.0,415.0,74.22,55.52
2017,8,9,17,15,607.0,99.5,1.9,32.5,361.5,71.37,53.52
2017,8,9,17,30,570.0,93.0,1.7,32.0,308.0,68.38,51.35
2017,8,9,17,45,521.5,83.5,1.55,31.5,255.0,62.82,46.97
2017,8,9,18,0,473.0,74.0,1.4,31.0,202.0,57.02,42.24
2017,8,9,18,15,399.0,62.0,1.3,30.0,152.5,48.73,35.29
2017,8,9,18,30,325.0,50.0,1.2,29.0,103.0,38.27,26.24
2017,8,9,18,45,220.5,34.0,1.1,28.5,63.5,26.25,15.44
2017,8,9,19,0,116.0,18.0,1.0,28.0,24.0,14.01,0.0
2017,8,9,19,15,58.0,9.0,1.0,27.5,12.0,7.68,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,18.5,1.9,24.5,29.0,121.44,18.7
2017,8,10,6,30,193.0,37.0,2.1,25.0,58.0,240.14,183.1
2017,8,10,6,45,295.0,50.5,2.35,25.5,103.5,342.12,271.55
2017,8,10,7,0,397.0,64.0,2.6,26.0,149.0,452.44,360.57
2017,8,10,7,15,460.5,73.5,2.65,26.5,201.0,537.78,425.99
2017,8,10,7,30,524.0,83.0,2.7,27.0,253.0,619.85,485.83
2017,8,10,7,45,573.5,89.0,2.75,28.0,307.5,685.89,530.38
2017,8,10,8,0,623.0,95.0,2.8,29.0,362.0,751.89,573.05
2017,8,10,8,15,654.5,100.5,2.75,29.5,415.0,799.25,601.89
2017,8,10,8,30,686.0,106.0,2.7,30.0,468.0,844.99,628.92
2017,8,10,8,45,711.5,110.0,2.7,30.5,519.0,880.76,649.01
2017,8,10,9,0,737.0,114.0,2.7,31.0,570.0,908.09,663.31
2017,8,10,9,15,754.5,117.5,2.65,31.0,617.0,930.19,675.12
2017,8,10,9,30,772.0,121.0,2.6,31.0,664.0,949.09,684.9
2017,8,10,9,45,785.0,124.0,2.55,31.5,706.0,959.47,687.88
2017,8,10,10,0,798.0,127.0,2.5,32.0,748.0,966.34,688.8
2017,8,10,10,15,808.5,129.0,2.45,32.5,784.5,965.99,685.32
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,949.22,671.73
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,939.02,663.09
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,925.29,652.33
2017,8,10,11,15,839.0,136.0,2.4,34.0,902.0,904.84,638.82
2017,8,10,11,30,844.0,137.0,2.4,34.0,924.0,881.1,623.34
2017,8,10,11,45,580.0,300.5,2.4,34.5,845.0,786.55,556.98
2017,8,10,12,0,316.0,464.0,2.4,35.0,766.0,675.85,476.81
2017,8,10,12,15,579.0,305.5,2.4,35.0,864.0,725.51,515.64
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,743.94,531.59
2017,8,10,12,45,845.0,144.5,2.45,35.0,960.5,702.67,502.65
2017,8,10,13,0,848.0,142.0,2.5,35.0,959.0,659.47,472.09
2017,8,10,13,15,592.0,293.5,2.5,35.0,861.0,577.94,411.91
2017,8,10,13,30,336.0,445.0,2.5,35.0,763.0,516.87,366.67
2017,8,10,13,45,307.0,444.5,2.55,35.0,730.5,474.17,336.26
2017,8,10,14,0,278.0,444.0,2.6,35.0,698.0,434.37,307.51
2017,8,10,14,15,551.5,288.5,2.65,35.0,773.5,403.91,280.72
2017,8,10,14,30,825.0,133.0,2.7,35.0,849.0,356.43,236.84
2017,8,10,14,45,811.5,133.5,2.75,35.0,815.0,295.91,187.81
2017,8,10,15,0,798.0,134.0,2.8,35.0,781.0,242.22,144.76
2017,8,10,15,15,786.0,131.0,2.85,35.0,741.5,187.87,104.65
2017,8,10,15,30,774.0,128.0,2.9,35.0,702.0,134.99,73.36
2017,8,10,15,45,755.0,126.0,2.95,35.0,656.5,85.5,63.03
2017,8,10,16,0,736.0,124.0,3.0,35.0,611.0,86.31,63.91
2017,8,10,16,15,714.5,120.0,3.0,34.5,562.0,77.79,57.42
2017,8,10,16,30,693.0,116.0,3.0,34.0,513.0,77.21,57.3
2017,8,10,16,45,658.5,112.5,3.0,33.5,460.0,76.68,57.21
2017,8,10,17,0,624.0,109.0,3.0,33.0,407.0,76.14,57.13
2017,8,10,17,15,585.5,102.0,2.8,32.5,353.5,73.03,54.91
2017,8,10,17,30,547.0,95.0,2.6,32.0,300.0,69.76,52.52
2017,8,10,17,45,486.0,87.5,2.4,31.5,246.5,65.76,49.43
2017,8,10,18,0,425.0,80.0,2.2,31.0,193.0,59.42,44.24
2017,8,10,18,15,346.5,67.0,2.05,30.5,145.0,50.3,36.49
2017,8,10,18,30,268.0,54.0,1.9,30.0,97.0,40.97,28.3
2017,8,10,18,45,163.5,36.0,1.75,29.5,59.0,27.59,16.3
2017,8,10,19,0,59.0,18.0,1.6,29.0,21.0,14.3,0.0
2017,8,10,19,15,29.5,9.0,1.65,28.5,10.5,7.68,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,18.0,2.25,24.5,29.0,126.02,7.41
2017,8,11,6,30,210.0,36.0,2.5,25.0,58.0,251.7,191.68
2017,8,11,6,45,316.0,48.0,2.75,25.5,104.0,354.96,282.05
2017,8,11,7,0,422.0,60.0,3.0,26.0,150.0,474.01,377.7
2017,8,11,7,15,487.0,68.5,3.05,26.5,202.0,554.68,439.65
2017,8,11,7,30,552.0,77.0,3.1,27.0,254.0,637.41,500.09
2017,8,11,7,45,603.0,81.5,3.2,28.0,309.0,703.3,544.74
2017,8,11,8,0,654.0,86.0,3.3,29.0,364.0,769.25,587.65
2017,8,11,8,15,685.0,90.5,3.35,29.5,418.0,815.34,616.25
2017,8,11,8,30,716.0,95.0,3.4,30.0,472.0,854.36,639.46
2017,8,11,8,45,739.0,99.0,3.45,30.5,523.0,888.47,659.01
2017,8,11,9,0,762.0,103.0,3.5,31.0,574.0,919.9,676.55
2017,8,11,9,15,779.0,106.0,3.45,31.5,621.0,941.06,686.56
2017,8,11,9,30,796.0,109.0,3.4,32.0,668.0,958.99,694.51
2017,8,11,9,45,809.5,111.0,3.4,32.5,710.5,968.77,697.58
2017,8,11,10,0,823.0,113.0,3.4,33.0,753.0,962.74,690.67
2017,8,11,10,15,832.5,115.0,3.35,33.0,789.0,961.62,688.31
2017,8,11,10,30,842.0,117.0,3.3,33.0,825.0,956.92,683.78
2017,8,11,10,45,851.5,117.0,3.25,33.5,855.0,946.56,674.43
2017,8,11,11,0,861.0,117.0,3.2,34.0,885.0,932.63,663.03
2017,8,11,11,15,552.0,290.0,3.15,34.0,787.0,804.73,575.6
