Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,11,30,243.0,463.0,3.1,34.0,689.0,643.28,459.77
2017,8,11,11,45,350.5,438.0,3.05,34.5,769.5,704.55,502.25
2017,8,11,12,0,458.0,413.0,3.0,35.0,850.0,752.17,533.32
2017,8,11,12,15,657.0,275.0,2.95,35.0,907.0,760.59,542.28
2017,8,11,12,30,856.0,137.0,2.9,35.0,964.0,745.45,535.21
2017,8,11,12,45,857.5,135.5,2.9,35.5,962.5,703.4,504.38
2017,8,11,13,0,859.0,134.0,2.9,36.0,961.0,659.47,471.88
2017,8,11,13,15,856.5,133.5,2.85,36.0,950.5,612.13,437.11
2017,8,11,13,30,854.0,133.0,2.8,36.0,940.0,563.53,400.57
2017,8,11,13,45,852.0,130.5,2.75,36.0,922.0,512.7,361.47
2017,8,11,14,0,850.0,128.0,2.7,36.0,904.0,460.89,320.55
2017,8,11,14,15,844.0,126.5,2.65,36.0,878.0,407.42,277.4
2017,8,11,14,30,838.0,125.0,2.6,36.0,852.0,353.71,233.27
2017,8,11,14,45,826.0,125.0,2.6,36.0,818.0,299.36,188.73
2017,8,11,15,0,814.0,125.0,2.6,36.0,784.0,237.6,139.96
2017,8,11,15,15,802.5,122.5,2.6,36.0,744.5,182.72,99.8
2017,8,11,15,30,791.0,120.0,2.6,36.0,705.0,129.22,68.78
2017,8,11,15,45,778.5,116.0,2.65,36.0,661.0,79.86,58.28
2017,8,11,16,0,766.0,112.0,2.7,36.0,617.0,79.18,57.96
2017,8,11,16,15,746.0,108.0,2.65,35.5,567.5,78.22,57.52
2017,8,11,16,30,726.0,104.0,2.6,35.0,518.0,77.14,56.98
2017,8,11,16,45,702.5,98.5,2.6,35.0,466.0,68.26,50.03
2017,8,11,17,0,679.0,93.0,2.6,35.0,414.0,66.02,48.42
2017,8,11,17,15,642.5,87.0,2.35,34.0,360.0,63.1,46.44
2017,8,11,17,30,606.0,81.0,2.1,33.0,306.0,60.05,44.3
2017,8,11,17,45,557.0,73.0,1.85,32.5,253.0,55.25,40.5
2017,8,11,18,0,508.0,65.0,1.6,32.0,200.0,50.26,36.43
2017,8,11,18,15,430.5,55.0,1.45,31.0,150.0,43.3,30.57
2017,8,11,18,30,353.0,45.0,1.3,30.0,100.0,36.17,24.31
2017,8,11,18,45,176.5,33.5,1.15,29.5,61.0,25.76,14.72
2017,8,11,19,0,0.0,22.0,1.0,29.0,22.0,17.4,0.0
2017,8,11,19,15,0.0,11.0,1.0,28.5,11.0,9.39,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,92.0,18.5,2.6,24.5,28.0,117.29,0.0
2017,8,12,6,30,184.0,37.0,2.9,25.0,56.0,234.36,177.59
2017,8,12,6,45,296.0,49.0,3.25,25.5,102.0,340.92,271.24
2017,8,12,7,0,408.0,61.0,3.6,26.0,148.0,463.28,370.44
2017,8,12,7,15,473.5,70.0,3.6,26.5,200.0,544.68,433.44
2017,8,12,7,30,539.0,79.0,3.6,27.0,252.0,628.14,494.89
2017,8,12,7,45,596.5,82.5,3.6,28.0,308.0,698.48,542.88
2017,8,12,8,0,654.0,86.0,3.6,29.0,364.0,769.09,588.96
2017,8,12,8,15,685.0,91.0,3.5,29.5,417.5,815.84,617.41
2017,8,12,8,30,716.0,96.0,3.4,30.0,471.0,855.32,640.19
2017,8,12,8,45,745.5,97.5,3.3,30.5,524.0,892.84,661.12
2017,8,12,9,0,775.0,99.0,3.2,31.0,577.0,927.77,679.89
2017,8,12,9,15,791.5,102.0,3.15,31.5,624.5,948.49,689.42
2017,8,12,9,30,808.0,105.0,3.1,32.0,672.0,965.93,696.91
2017,8,12,9,45,824.0,105.5,3.1,32.5,715.0,964.34,692.6
2017,8,12,10,0,840.0,106.0,3.1,33.0,758.0,971.62,694.35
2017,8,12,10,15,849.5,108.0,3.1,33.5,794.5,970.46,690.77
2017,8,12,10,30,859.0,110.0,3.1,34.0,831.0,965.64,685.13
2017,8,12,10,45,868.0,110.0,3.15,34.5,861.0,954.61,676.09
2017,8,12,11,0,877.0,110.0,3.2,35.0,891.0,939.97,664.96
2017,8,12,11,15,881.5,111.0,3.25,35.0,913.5,918.56,651.02
2017,8,12,11,30,886.0,112.0,3.3,35.0,936.0,893.75,634.99
2017,8,12,11,45,893.5,109.5,3.35,35.5,951.5,865.05,615.19
2017,8,12,12,0,901.0,107.0,3.4,36.0,967.0,833.14,593.36
2017,8,12,12,15,902.5,107.0,3.4,36.0,972.5,795.63,568.83
2017,8,12,12,30,904.0,107.0,3.4,36.0,978.0,755.57,542.51
2017,8,12,12,45,903.5,106.5,3.45,36.5,976.0,711.4,510.44
2017,8,12,13,0,903.0,106.0,3.5,37.0,974.0,665.3,476.39
2017,8,12,13,15,901.0,105.5,3.45,37.0,963.0,616.55,440.42
2017,8,12,13,30,899.0,105.0,3.4,37.0,952.0,566.34,402.47
2017,8,12,13,45,895.5,104.0,3.4,37.0,933.5,513.74,361.9
2017,8,12,14,0,892.0,103.0,3.4,37.0,915.0,460.19,319.44
2017,8,12,14,15,886.5,102.0,3.35,37.0,889.0,405.12,274.73
2017,8,12,14,30,881.0,101.0,3.3,37.0,863.0,349.71,228.92
2017,8,12,14,45,867.0,103.0,3.3,37.0,828.0,293.94,183.0
2017,8,12,15,0,853.0,105.0,3.3,37.0,793.0,239.13,139.18
2017,8,12,15,15,842.5,103.0,3.25,37.0,753.5,183.54,98.7
2017,8,12,15,30,832.0,101.0,3.2,37.0,714.0,129.02,67.9
2017,8,12,15,45,817.5,98.5,3.2,37.0,669.0,81.26,59.16
2017,8,12,16,0,803.0,96.0,3.2,37.0,624.0,69.81,50.29
2017,8,12,16,15,784.5,93.0,3.15,36.5,574.5,69.06,49.98
2017,8,12,16,30,766.0,90.0,3.1,36.0,525.0,68.22,49.6
2017,8,12,16,45,740.0,86.5,3.1,36.0,472.0,66.82,48.67
2017,8,12,17,0,714.0,83.0,3.1,36.0,419.0,65.36,47.69
2017,8,12,17,15,678.5,78.0,2.75,35.0,364.5,57.34,41.54
2017,8,12,17,30,643.0,73.0,2.4,34.0,310.0,54.71,39.71
2017,8,12,17,45,591.5,66.5,2.1,33.5,255.5,50.72,36.58
2017,8,12,18,0,540.0,60.0,1.8,33.0,201.0,46.64,33.25
2017,8,12,18,15,460.5,51.0,1.8,32.0,151.0,40.28,27.91
2017,8,12,18,30,381.0,42.0,1.8,31.0,101.0,33.82,22.22
2017,8,12,18,45,251.5,29.0,1.8,30.5,61.0,23.56,12.76
2017,8,12,19,0,122.0,16.0,1.8,30.0,21.0,12.49,0.0
2017,8,12,19,15,61.0,8.0,2.1,29.5,10.5,6.83,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,105.0,17.5,3.4,25.0,28.0,124.05,0.0
2017,8,13,6,30,210.0,35.0,3.6,25.0,56.0,250.84,189.96
2017,8,13,6,45,335.0,45.0,3.8,25.5,103.5,371.01,295.13
2017,8,13,7,0,460.0,55.0,4.0,26.0,151.0,499.55,398.66
2017,8,13,7,15,525.0,62.5,4.05,26.5,204.5,579.71,460.67
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,662.01,521.19
2017,8,13,7,45,647.0,72.0,4.2,27.5,315.0,730.59,569.13
2017,8,13,8,0,704.0,74.0,4.3,28.0,372.0,794.79,612.21
2017,8,13,8,15,733.5,78.5,4.3,28.5,427.0,840.9,640.89
2017,8,13,8,30,763.0,83.0,4.3,29.0,482.0,885.06,667.59
2017,8,13,8,45,789.5,84.0,4.3,30.0,535.0,919.35,685.66
2017,8,13,9,0,816.0,85.0,4.3,31.0,588.0,939.49,693.95
2017,8,13,9,15,832.0,87.5,4.25,31.5,636.0,959.48,703.35
2017,8,13,9,30,848.0,90.0,4.2,32.0,684.0,976.19,710.6
2017,8,13,9,45,862.0,91.0,4.2,32.5,727.5,985.64,713.46
2017,8,13,10,0,876.0,92.0,4.2,33.0,771.0,991.53,714.19
2017,8,13,10,15,884.5,94.0,4.15,33.5,807.5,989.33,709.59
2017,8,13,10,30,893.0,96.0,4.1,34.0,844.0,983.38,702.82
2017,8,13,10,45,901.0,96.0,4.05,34.5,874.5,971.07,692.18
2017,8,13,11,0,909.0,96.0,4.0,35.0,905.0,955.08,679.41
2017,8,13,11,15,913.5,97.0,3.95,35.0,927.0,933.2,664.44
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,907.82,647.33
2017,8,13,11,45,910.5,105.5,3.9,35.5,961.0,874.76,624.26
2017,8,13,12,0,903.0,113.0,3.9,36.0,973.0,838.79,599.39
2017,8,13,12,15,904.0,113.0,3.85,36.0,979.0,800.57,574.05
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,759.83,546.79
2017,8,13,12,45,905.5,112.5,3.8,36.5,982.5,716.07,514.6
2017,8,13,13,0,906.0,112.0,3.8,37.0,980.0,670.29,480.45
2017,8,13,13,15,903.0,111.5,3.75,37.0,969.0,620.58,443.72
2017,8,13,13,30,900.0,111.0,3.7,37.0,958.0,569.53,405.09
2017,8,13,13,45,896.0,110.0,3.7,37.0,938.5,516.44,364.06
2017,8,13,14,0,892.0,109.0,3.7,37.0,919.0,462.47,321.2
2017,8,13,14,15,886.0,107.5,3.65,37.0,892.5,406.7,275.9
2017,8,13,14,30,880.0,106.0,3.6,37.0,866.0,350.67,229.59
2017,8,13,14,45,868.0,106.5,3.6,37.0,831.0,294.35,183.19
2017,8,13,15,0,856.0,107.0,3.6,37.0,796.0,238.81,138.81
2017,8,13,15,15,845.0,104.5,3.55,37.0,755.5,182.57,98.1
2017,8,13,15,30,834.0,102.0,3.5,37.0,715.0,127.49,67.47
2017,8,13,15,45,818.0,100.0,3.45,37.0,669.0,82.19,59.92
2017,8,13,16,0,802.0,98.0,3.4,37.0,623.0,71.14,51.36
2017,8,13,16,15,782.0,95.0,3.3,36.5,572.5,70.41,51.07
2017,8,13,16,30,762.0,92.0,3.2,36.0,522.0,69.6,50.73
2017,8,13,16,45,733.5,88.5,3.15,36.0,468.5,68.23,49.82
2017,8,13,17,0,705.0,85.0,3.1,36.0,415.0,66.81,48.87
2017,8,13,17,15,668.0,80.0,2.75,35.0,360.0,58.68,42.64
2017,8,13,17,30,631.0,75.0,2.4,34.0,305.0,56.1,40.87
2017,8,13,17,45,574.5,68.5,2.05,33.5,250.5,52.15,37.77
2017,8,13,18,0,518.0,62.0,1.7,33.0,196.0,48.14,34.49
2017,8,13,18,15,437.0,52.5,1.7,32.0,146.0,41.46,28.87
2017,8,13,18,30,356.0,43.0,1.7,31.0,96.0,34.66,22.87
2017,8,13,18,45,226.5,29.0,1.7,30.5,57.5,23.58,12.59
2017,8,13,19,0,97.0,15.0,1.7,30.0,19.0,11.69,0.0
2017,8,13,19,15,48.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,70.0,19.0,4.05,24.0,26.0,90.24,0.0
2017,8,14,6,30,140.0,38.0,4.2,24.0,52.0,187.03,140.7
2017,8,14,6,45,267.5,51.0,4.4,24.5,99.0,322.05,257.52
2017,8,14,7,0,395.0,64.0,4.6,25.0,146.0,451.27,363.84
2017,8,14,7,15,463.5,73.5,4.65,25.5,198.5,539.84,433.61
2017,8,14,7,30,532.0,83.0,4.7,26.0,251.0,626.51,498.71
2017,8,14,7,45,601.5,84.0,4.8,26.5,309.5,704.81,555.01
2017,8,14,8,0,671.0,85.0,4.9,27.0,368.0,783.52,609.57
2017,8,14,8,15,702.5,89.5,5.0,27.5,422.5,830.34,639.75
2017,8,14,8,30,734.0,94.0,5.1,28.0,477.0,870.06,664.46
2017,8,14,8,45,765.0,94.5,5.2,29.0,530.5,907.95,686.14
2017,8,14,9,0,796.0,95.0,5.3,30.0,584.0,943.2,705.66
2017,8,14,9,15,812.5,98.0,5.25,30.5,632.0,963.97,715.61
2017,8,14,9,30,829.0,101.0,5.2,31.0,680.0,969.34,715.31
2017,8,14,9,45,844.0,101.5,5.2,31.5,723.0,978.95,718.44
2017,8,14,10,0,859.0,102.0,5.2,32.0,766.0,985.05,719.35
2017,8,14,10,15,867.5,104.0,5.15,32.5,802.5,982.67,714.48
2017,8,14,10,30,876.0,106.0,5.1,33.0,839.0,976.6,707.43
2017,8,14,10,45,883.0,106.5,5.05,33.5,868.5,963.8,696.18
2017,8,14,11,0,890.0,107.0,5.0,34.0,898.0,947.4,682.81
2017,8,14,11,15,894.0,108.0,4.9,34.0,920.0,925.14,666.88
2017,8,14,11,30,898.0,109.0,4.8,34.0,942.0,899.46,648.86
2017,8,14,11,45,896.5,112.5,4.7,34.5,954.5,868.05,625.95
2017,8,14,12,0,895.0,116.0,4.6,35.0,967.0,833.68,601.38
2017,8,14,12,15,895.5,116.0,4.5,35.0,972.5,795.22,575.36
2017,8,14,12,30,896.0,116.0,4.4,35.0,978.0,754.32,547.32
2017,8,14,12,45,896.0,115.5,4.3,35.5,975.5,710.46,514.39
2017,8,14,13,0,896.0,115.0,4.2,36.0,973.0,664.65,479.61
2017,8,14,13,15,893.0,114.5,4.1,36.0,961.5,615.3,442.68
2017,8,14,13,30,890.0,114.0,4.0,36.0,950.0,564.61,403.89
2017,8,14,13,45,886.0,113.0,3.95,36.5,931.0,511.92,362.0
2017,8,14,14,0,882.0,112.0,3.9,37.0,912.0,458.36,318.51
2017,8,14,14,15,876.0,110.5,3.8,37.0,885.0,403.04,273.42
2017,8,14,14,30,870.0,109.0,3.7,37.0,858.0,347.47,227.38
2017,8,14,14,45,862.5,107.0,3.65,37.0,824.5,291.14,180.86
2017,8,14,15,0,855.0,105.0,3.6,37.0,791.0,235.15,136.07
2017,8,14,15,15,844.0,103.0,3.55,36.5,751.0,179.25,96.08
2017,8,14,15,30,833.0,101.0,3.5,36.0,711.0,124.49,66.35
2017,8,14,15,45,819.5,97.5,3.45,36.0,665.5,80.81,59.09
2017,8,14,16,0,806.0,94.0,3.4,36.0,620.0,68.79,49.72
2017,8,14,16,15,787.0,91.0,3.3,35.5,570.0,67.96,49.35
2017,8,14,16,30,768.0,88.0,3.2,35.0,520.0,67.04,48.9
2017,8,14,16,45,741.5,84.5,3.15,35.0,467.0,65.58,47.91
2017,8,14,17,0,715.0,81.0,3.1,35.0,414.0,64.05,46.86
2017,8,14,17,15,679.0,76.0,2.75,34.0,359.0,56.11,40.74
2017,8,14,17,30,643.0,71.0,2.4,33.0,304.0,53.41,38.83
2017,8,14,17,45,587.5,65.0,2.05,32.5,249.5,49.7,35.91
2017,8,14,18,0,532.0,59.0,1.7,32.0,195.0,45.95,32.82
2017,8,14,18,15,449.0,50.0,1.7,31.0,145.0,39.56,27.41
2017,8,14,18,30,366.0,41.0,1.7,30.0,95.0,33.08,21.64
2017,8,14,18,45,228.0,27.5,1.75,29.5,56.5,22.35,11.5
2017,8,14,19,0,90.0,14.0,1.8,29.0,18.0,11.95,0.0
2017,8,14,19,15,45.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.5,26.0,96.24,0.0
2017,8,15,6,30,160.0,37.0,3.8,25.0,52.0,217.81,162.52
2017,8,15,6,45,282.0,50.0,4.05,25.5,99.0,332.24,264.19
2017,8,15,7,0,404.0,63.0,4.3,26.0,146.0,457.34,366.48
2017,8,15,7,15,473.0,72.5,4.35,26.5,199.0,546.79,436.41
2017,8,15,7,30,542.0,82.0,4.4,27.0,252.0,634.12,501.43
2017,8,15,7,45,608.5,83.5,4.5,27.5,310.0,710.46,555.62
2017,8,15,8,0,675.0,85.0,4.6,28.0,368.0,787.11,608.15
2017,8,15,8,15,453.5,152.0,4.6,28.5,354.0,656.91,509.91
2017,8,15,8,30,232.0,219.0,4.6,29.0,340.0,501.57,387.63
2017,8,15,8,45,285.5,234.5,4.7,29.5,399.0,570.26,437.91
2017,8,15,9,0,339.0,250.0,4.8,30.0,458.0,638.73,486.02
2017,8,15,9,15,586.0,175.5,4.8,30.5,570.0,831.84,624.3
2017,8,15,9,30,833.0,101.0,4.8,31.0,682.0,972.86,715.67
2017,8,15,9,45,848.0,101.5,4.85,31.5,725.5,982.39,718.18
2017,8,15,10,0,863.0,102.0,4.9,32.0,769.0,988.39,719.37
2017,8,15,10,15,871.5,104.0,4.85,32.5,805.5,985.9,714.41
2017,8,15,10,30,880.0,106.0,4.8,33.0,842.0,979.69,707.26
2017,8,15,10,45,887.0,107.0,4.8,33.5,871.5,967.25,696.65
2017,8,15,11,0,894.0,108.0,4.8,34.0,901.0,951.16,683.89
2017,8,15,11,15,898.0,109.0,4.75,34.0,922.5,928.69,668.2
2017,8,15,11,30,902.0,110.0,4.7,34.0,944.0,902.78,650.51
2017,8,15,11,45,898.0,115.0,4.7,34.5,956.5,870.36,627.5
2017,8,15,12,0,894.0,120.0,4.7,35.0,969.0,835.04,602.67
2017,8,15,12,15,894.5,120.5,4.65,35.0,974.5,796.84,576.98
2017,8,15,12,30,895.0,121.0,4.6,35.0,980.0,756.17,549.02
2017,8,15,12,45,893.5,121.0,4.6,35.5,977.0,711.51,515.75
2017,8,15,13,0,892.0,121.0,4.6,36.0,974.0,665.03,480.65
2017,8,15,13,15,889.5,120.0,4.6,36.0,962.5,615.59,443.75
2017,8,15,13,30,887.0,119.0,4.6,36.0,951.0,564.8,404.91
2017,8,15,13,45,882.0,118.5,4.6,36.5,931.5,511.97,362.78
2017,8,15,14,0,877.0,118.0,4.6,37.0,912.0,458.37,319.13
2017,8,15,14,15,870.5,117.0,4.6,37.0,885.0,403.31,274.14
2017,8,15,14,30,864.0,116.0,4.6,37.0,858.0,348.05,228.26
2017,8,15,14,45,848.0,118.0,4.6,37.0,822.0,292.33,182.37
2017,8,15,15,0,832.0,120.0,4.6,37.0,786.0,237.82,139.08
2017,8,15,15,15,820.0,117.5,4.6,36.5,745.5,173.11,92.78
2017,8,15,15,30,808.0,115.0,4.6,36.0,705.0,118.38,63.3
2017,8,15,15,45,784.5,115.0,4.6,36.0,657.5,79.85,58.38
2017,8,15,16,0,761.0,115.0,4.6,36.0,610.0,81.52,59.92
2017,8,15,16,15,739.5,111.0,4.6,35.5,560.0,80.61,59.52
2017,8,15,16,30,718.0,107.0,4.6,35.0,510.0,72.5,53.33
2017,8,15,16,45,671.5,108.0,4.65,35.0,454.0,74.49,55.16
2017,8,15,17,0,625.0,109.0,4.7,35.0,398.0,76.81,57.28
2017,8,15,17,15,583.5,101.5,4.55,34.5,343.5,73.29,54.74
2017,8,15,17,30,542.0,94.0,4.4,34.0,289.0,69.61,52.01
2017,8,15,17,45,463.0,88.0,4.3,33.5,234.0,64.75,48.2
2017,8,15,18,0,384.0,82.0,4.2,33.0,179.0,60.74,44.91
2017,8,15,18,15,299.0,67.5,4.2,32.0,131.0,50.57,36.35
2017,8,15,18,30,214.0,53.0,4.2,31.0,83.0,40.16,27.25
2017,8,15,18,45,116.5,32.5,4.25,30.5,48.0,25.31,13.38
2017,8,15,19,0,19.0,12.0,4.3,30.0,13.0,10.24,0.0
2017,8,15,19,15,9.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,32.5,17.5,3.85,25.5,21.0,51.4,0.0
2017,8,16,6,30,65.0,35.0,4.1,26.0,42.0,109.59,78.66
2017,8,16,6,45,134.0,56.0,4.4,26.5,80.5,207.05,162.71
2017,8,16,7,0,203.0,77.0,4.7,27.0,119.0,292.95,234.78
2017,8,16,7,15,270.5,90.5,4.85,27.5,164.5,369.31,297.43
2017,8,16,7,30,338.0,104.0,5.0,28.0,210.0,471.7,377.38
2017,8,16,7,45,303.5,132.5,5.2,28.5,242.0,460.73,366.75
2017,8,16,8,0,269.0,161.0,5.4,29.0,274.0,467.0,368.66
2017,8,16,8,15,302.5,181.0,5.35,29.5,324.5,524.36,410.18
2017,8,16,8,30,336.0,201.0,5.3,30.0,375.0,581.34,450.15
2017,8,16,8,45,390.5,211.0,5.3,30.5,434.0,646.12,495.66
2017,8,16,9,0,445.0,221.0,5.3,31.0,493.0,733.6,555.57
2017,8,16,9,15,593.5,178.5,5.25,31.0,573.0,842.29,632.18
2017,8,16,9,30,742.0,136.0,5.2,31.0,653.0,932.85,691.54
2017,8,16,9,45,765.5,134.5,5.2,31.5,697.0,948.49,698.39
2017,8,16,10,0,789.0,133.0,5.2,32.0,741.0,960.54,703.35
2017,8,16,10,15,799.5,135.5,5.15,32.5,777.5,960.34,699.95
2017,8,16,10,30,810.0,138.0,5.1,33.0,814.0,956.46,694.39
2017,8,16,10,45,822.0,137.5,5.1,33.5,845.0,947.16,685.79
2017,8,16,11,0,834.0,137.0,5.1,34.0,876.0,922.21,667.08
2017,8,16,11,15,839.5,138.0,5.05,34.0,898.0,901.74,652.64
2017,8,16,11,30,845.0,139.0,5.0,34.0,920.0,877.92,636.06
2017,8,16,11,45,849.0,139.5,5.0,34.5,934.5,849.18,615.29
2017,8,16,12,0,853.0,140.0,5.0,35.0,949.0,817.44,592.63
2017,8,16,12,15,854.5,140.0,5.0,35.0,955.0,780.58,567.77
2017,8,16,12,30,856.0,140.0,5.0,35.0,961.0,741.33,540.04
2017,8,16,12,45,857.0,138.5,5.0,35.5,958.5,698.46,507.84
2017,8,16,13,0,858.0,137.0,5.0,36.0,956.0,653.71,473.8
2017,8,16,13,15,855.5,136.5,4.95,36.0,945.5,605.92,437.73
2017,8,16,13,30,853.0,136.0,4.9,36.0,935.0,556.86,399.87
2017,8,16,13,45,850.0,134.0,4.9,36.0,916.0,505.43,359.45
2017,8,16,14,0,847.0,132.0,4.9,36.0,897.0,453.12,317.29
2017,8,16,14,15,840.5,130.5,4.85,36.0,870.5,399.16,272.89
2017,8,16,14,30,834.0,129.0,4.8,36.0,844.0,345.05,227.73
2017,8,16,14,45,825.5,126.5,4.8,36.0,810.0,289.88,182.01
2017,8,16,15,0,817.0,124.0,4.8,36.0,776.0,226.81,132.12
2017,8,16,15,15,805.0,121.5,4.75,35.5,736.0,171.45,92.79
2017,8,16,15,30,793.0,119.0,4.7,35.0,696.0,117.55,64.24
2017,8,16,15,45,773.5,117.0,4.7,35.0,649.5,81.02,59.59
2017,8,16,16,0,754.0,115.0,4.7,35.0,603.0,81.52,60.2
2017,8,16,16,15,732.0,111.0,4.6,34.5,553.0,80.6,59.79
2017,8,16,16,30,710.0,107.0,4.5,34.0,503.0,72.48,53.57
2017,8,16,16,45,675.0,104.0,4.45,34.0,449.0,71.99,53.38
2017,8,16,17,0,640.0,101.0,4.4,34.0,395.0,71.52,53.21
2017,8,16,17,15,599.0,94.5,4.2,33.5,341.0,68.48,51.04
2017,8,16,17,30,558.0,88.0,4.0,33.0,287.0,65.32,48.7
2017,8,16,17,45,496.0,80.0,3.85,32.5,233.5,60.7,45.05
2017,8,16,18,0,434.0,72.0,3.7,32.0,180.0,54.07,39.56
2017,8,16,18,15,346.0,59.5,3.7,31.5,131.5,45.07,31.85
2017,8,16,18,30,258.0,47.0,3.7,31.0,83.0,35.91,23.74
2017,8,16,18,45,144.5,29.5,3.75,30.5,48.0,22.74,11.11
2017,8,16,19,0,31.0,12.0,3.8,30.0,13.0,10.24,0.0
2017,8,16,19,15,15.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.5,2.5,25.0,22.5,49.4,0.0
2017,8,17,6,30,94.0,37.0,2.7,25.0,45.0,152.62,110.91
2017,8,17,6,45,204.0,53.5,2.95,25.5,89.5,276.29,218.22
2017,8,17,7,0,314.0,70.0,3.2,26.0,134.0,393.09,314.64
2017,8,17,7,15,386.0,82.0,3.35,26.0,185.0,477.62,382.71
2017,8,17,7,30,458.0,94.0,3.5,26.0,236.0,565.88,450.34
2017,8,17,7,45,485.5,105.5,3.65,26.5,283.5,614.89,485.26
2017,8,17,8,0,513.0,117.0,3.8,27.0,331.0,663.47,518.8
2017,8,17,8,15,589.0,115.0,3.85,27.5,394.0,752.41,580.03
2017,8,17,8,30,665.0,113.0,3.9,28.0,457.0,831.44,632.05
2017,8,17,8,45,701.0,113.5,3.95,28.5,510.5,872.66,656.74
2017,8,17,9,0,737.0,114.0,4.0,29.0,564.0,905.45,675.56
2017,8,17,9,15,756.0,117.5,4.0,29.5,611.5,928.75,687.61
2017,8,17,9,30,775.0,121.0,4.0,30.0,659.0,948.79,697.53
2017,8,17,9,45,795.5,120.5,4.05,30.5,703.5,962.32,703.47
2017,8,17,10,0,816.0,120.0,4.1,31.0,748.0,972.26,707.21
2017,8,17,10,15,826.0,122.0,4.05,31.5,784.5,958.47,695.0
2017,8,17,10,30,836.0,124.0,4.0,32.0,821.0,953.73,689.12
2017,8,17,10,45,846.5,124.0,4.0,32.5,851.5,943.81,680.25
2017,8,17,11,0,857.0,124.0,4.0,33.0,882.0,930.26,669.24
2017,8,17,11,15,862.0,125.0,3.95,33.0,904.0,909.03,654.48
2017,8,17,11,30,867.0,126.0,3.9,33.0,926.0,884.42,637.65
2017,8,17,11,45,860.0,133.5,3.9,33.5,937.5,852.07,614.78
2017,8,17,12,0,853.0,141.0,3.9,34.0,949.0,816.97,590.19
2017,8,17,12,15,854.5,141.5,3.85,34.0,955.0,780.4,565.61
2017,8,17,12,30,856.0,142.0,3.8,34.0,961.0,741.42,538.05
2017,8,17,12,45,856.5,141.0,3.75,34.5,958.5,698.45,505.93
2017,8,17,13,0,857.0,140.0,3.7,35.0,956.0,653.63,472.02
2017,8,17,13,15,854.0,139.5,3.65,35.0,945.0,605.45,436.02
2017,8,17,13,30,851.0,139.0,3.6,35.0,934.0,556.06,398.24
2017,8,17,13,45,848.0,137.0,3.55,35.0,915.0,504.59,357.97
2017,8,17,14,0,845.0,135.0,3.5,35.0,896.0,452.27,315.97
2017,8,17,14,15,838.0,133.5,3.45,35.0,869.5,398.11,271.68
2017,8,17,14,30,831.0,132.0,3.4,35.0,843.0,343.88,226.65
2017,8,17,14,45,814.0,134.5,3.35,35.5,807.0,282.84,176.75
2017,8,17,15,0,797.0,137.0,3.3,36.0,771.0,229.32,134.27
2017,8,17,15,15,784.5,134.0,3.25,35.5,731.0,174.61,95.98
2017,8,17,15,30,772.0,131.0,3.2,35.0,691.0,121.48,68.57
2017,8,17,15,45,755.5,127.0,3.15,35.0,645.5,87.17,64.45
2017,8,17,16,0,739.0,123.0,3.1,35.0,600.0,86.7,64.3
2017,8,17,16,15,717.0,118.5,2.95,34.5,550.0,77.82,57.52
2017,8,17,16,30,695.0,114.0,2.8,34.0,500.0,76.85,57.08
2017,8,17,16,45,665.0,109.0,2.7,34.0,446.5,75.32,56.06
2017,8,17,17,0,635.0,104.0,2.6,34.0,393.0,73.69,54.96
2017,8,17,17,15,593.0,97.0,2.25,33.5,339.0,70.37,52.56
2017,8,17,17,30,551.0,90.0,1.9,33.0,285.0,66.91,49.99
2017,8,17,17,45,491.0,81.0,1.6,32.5,231.5,61.59,45.76
2017,8,17,18,0,431.0,72.0,1.3,32.0,178.0,54.09,39.54
2017,8,17,18,15,341.5,59.5,1.3,31.0,129.5,45.08,31.9
2017,8,17,18,30,252.0,47.0,1.3,30.0,81.0,35.92,23.81
2017,8,17,18,45,137.5,29.0,1.3,29.5,46.0,22.36,10.49
2017,8,17,19,0,23.0,11.0,1.3,29.0,11.0,9.39,0.0
2017,8,17,19,15,11.5,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,82.0,17.0,2.6,24.5,24.5,73.12,0.0
2017,8,18,6,30,164.0,34.0,2.8,25.0,49.0,216.94,158.5
2017,8,18,6,45,276.0,48.0,3.05,25.5,94.5,324.91,257.04
2017,8,18,7,0,388.0,62.0,3.3,26.0,140.0,442.74,353.51
2017,8,18,7,15,458.5,72.0,3.35,26.5,193.0,533.05,423.94
2017,8,18,7,30,529.0,82.0,3.4,27.0,246.0,621.82,489.76
2017,8,18,7,45,591.5,85.5,3.5,27.5,303.0,696.7,542.61
2017,8,18,8,0,654.0,89.0,3.6,28.0,360.0,771.82,593.63
2017,8,18,8,15,686.5,94.0,3.6,28.5,415.0,819.79,623.52
2017,8,18,8,30,719.0,99.0,3.6,29.0,470.0,866.07,651.61
2017,8,18,8,45,751.5,99.5,3.6,29.5,523.5,898.99,670.04
2017,8,18,9,0,784.0,100.0,3.6,30.0,577.0,935.45,690.67
2017,8,18,9,15,801.0,103.5,3.55,30.5,625.5,956.99,700.83
2017,8,18,9,30,818.0,107.0,3.5,31.0,674.0,975.15,708.88
2017,8,18,9,45,835.0,107.5,3.45,31.5,718.0,974.06,704.48
2017,8,18,10,0,852.0,108.0,3.4,32.0,762.0,981.78,706.14
2017,8,18,10,15,861.5,109.5,3.3,32.5,798.5,979.47,701.07
2017,8,18,10,30,871.0,111.0,3.2,33.0,835.0,973.46,693.89
2017,8,18,10,45,879.5,111.5,3.15,33.5,865.5,961.74,683.65
2017,8,18,11,0,888.0,112.0,3.1,34.0,896.0,946.34,671.31
2017,8,18,11,15,892.5,113.0,3.05,34.5,918.0,924.11,654.82
2017,8,18,11,30,897.0,114.0,3.0,35.0,940.0,898.43,636.34
2017,8,18,11,45,894.0,118.5,2.95,35.5,953.0,866.21,613.82
2017,8,18,12,0,891.0,123.0,2.9,36.0,966.0,831.09,589.55
2017,8,18,12,15,892.0,123.5,2.85,36.0,971.5,793.06,564.64
2017,8,18,12,30,893.0,124.0,2.8,36.0,977.0,752.54,537.18
2017,8,18,12,45,892.0,124.0,2.75,36.5,974.0,707.98,504.6
2017,8,18,13,0,891.0,124.0,2.7,37.0,971.0,661.55,470.2
2017,8,18,13,15,888.5,123.5,2.65,37.0,959.5,612.18,434.05
2017,8,18,13,30,886.0,123.0,2.6,37.0,948.0,561.45,395.96
2017,8,18,13,45,881.0,122.5,2.6,37.0,928.5,508.34,355.27
2017,8,18,14,0,876.0,122.0,2.6,37.0,909.0,454.47,312.81
2017,8,18,14,15,869.5,120.5,2.55,37.0,881.5,398.83,267.94
2017,8,18,14,30,863.0,119.0,2.5,37.0,854.0,343.02,222.2
2017,8,18,14,45,853.0,117.5,2.45,37.0,819.5,286.39,176.08
2017,8,18,15,0,843.0,116.0,2.4,37.0,785.0,230.39,132.26
2017,8,18,15,15,831.0,113.5,2.4,36.5,744.0,174.4,93.77
2017,8,18,15,30,819.0,111.0,2.4,36.0,703.0,109.23,58.88
2017,8,18,15,45,802.5,108.5,2.4,36.0,656.5,76.53,55.71
2017,8,18,16,0,786.0,106.0,2.4,36.0,610.0,76.49,55.88
2017,8,18,16,15,765.0,102.0,2.4,35.5,559.5,75.29,55.24
2017,8,18,16,30,744.0,98.0,2.4,35.0,509.0,73.98,54.52
2017,8,18,16,45,716.0,93.5,2.45,35.0,455.0,72.09,53.21
2017,8,18,17,0,688.0,89.0,2.5,35.0,401.0,64.09,46.92
2017,8,18,17,15,648.5,83.5,2.2,34.0,346.0,61.36,45.08
2017,8,18,17,30,609.0,78.0,1.9,33.0,291.0,58.54,43.09
2017,8,18,17,45,553.5,70.0,1.6,32.5,236.5,53.58,39.13
2017,8,18,18,0,498.0,62.0,1.3,32.0,182.0,48.49,34.88
2017,8,18,18,15,408.5,51.5,1.3,31.0,132.5,40.98,28.48
2017,8,18,18,30,319.0,41.0,1.3,30.0,83.0,33.32,21.63
2017,8,18,18,45,185.5,25.5,1.3,29.5,47.0,19.82,8.18
2017,8,18,19,0,52.0,10.0,1.3,29.0,11.0,8.54,0.0
2017,8,18,19,15,26.0,5.0,1.4,29.0,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,94.0,16.0,2.2,24.5,24.5,80.81,0.0
2017,8,19,6,30,188.0,32.0,2.4,25.0,49.0,231.75,168.16
2017,8,19,6,45,314.0,44.0,2.6,25.5,96.0,348.48,275.07
2017,8,19,7,0,440.0,56.0,2.8,26.0,143.0,483.22,383.32
2017,8,19,7,15,508.5,64.5,2.8,26.5,197.0,567.19,447.9
2017,8,19,7,30,577.0,73.0,2.8,27.0,251.0,653.36,510.67
2017,8,19,7,45,637.5,75.5,2.85,27.5,308.5,725.55,560.49
2017,8,19,8,0,698.0,78.0,2.9,28.0,366.0,798.07,608.52
2017,8,19,8,15,728.5,82.5,2.85,28.5,421.5,839.22,632.7
2017,8,19,8,30,759.0,87.0,2.8,29.0,477.0,884.01,658.83
2017,8,19,8,45,785.5,89.0,2.75,30.0,530.5,919.27,676.58
2017,8,19,9,0,812.0,91.0,2.7,31.0,584.0,951.76,692.16
2017,8,19,9,15,828.5,93.5,2.6,31.5,632.5,959.98,692.8
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,976.62,699.14
2017,8,19,9,45,859.0,97.5,2.4,32.5,724.5,986.09,700.85
2017,8,19,10,0,873.0,99.0,2.3,33.0,768.0,991.93,700.43
2017,8,19,10,15,882.0,100.5,2.2,33.5,805.0,989.07,694.74
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,982.44,686.97
2017,8,19,10,45,898.0,103.0,2.05,34.5,872.0,969.6,676.13
2017,8,19,11,0,905.0,104.0,2.0,35.0,902.0,953.04,663.25
2017,8,19,11,15,909.0,105.0,2.0,35.5,924.0,930.07,647.13
2017,8,19,11,30,913.0,106.0,2.0,36.0,946.0,903.62,629.04
2017,8,19,11,45,919.5,104.0,2.05,36.5,960.5,873.18,609.01
2017,8,19,12,0,926.0,102.0,2.1,37.0,975.0,839.48,586.95
2017,8,19,12,15,926.5,102.0,2.15,37.0,980.5,799.79,562.2
2017,8,19,12,30,927.0,102.0,2.2,37.0,986.0,757.53,535.31
2017,8,19,12,45,926.5,102.0,2.3,37.5,983.0,712.25,503.49
2017,8,19,13,0,926.0,102.0,2.4,38.0,980.0,664.89,469.48
2017,8,19,13,15,923.5,101.5,2.45,38.0,968.5,614.13,432.96
2017,8,19,13,30,921.0,101.0,2.5,38.0,957.0,561.89,394.27
2017,8,19,13,45,917.0,100.0,2.6,38.0,937.5,507.28,352.8
2017,8,19,14,0,913.0,99.0,2.7,38.0,918.0,451.75,309.26
2017,8,19,14,15,907.0,98.0,2.75,38.0,890.5,394.77,263.37
2017,8,19,14,30,901.0,97.0,2.8,38.0,863.0,337.5,216.42
2017,8,19,14,45,883.5,100.5,2.85,38.0,826.0,280.37,170.04
2017,8,19,15,0,866.0,104.0,2.9,38.0,789.0,224.57,126.71
2017,8,19,15,15,854.5,102.0,2.95,37.5,748.0,167.68,87.95
2017,8,19,15,30,843.0,100.0,3.0,37.0,707.0,112.01,61.41
2017,8,19,15,45,829.0,97.0,3.05,37.0,660.5,80.93,58.98
2017,8,19,16,0,815.0,94.0,3.1,37.0,614.0,69.41,50.04
2017,8,19,16,15,795.0,90.5,3.1,36.5,563.0,68.2,49.37
2017,8,19,16,30,775.0,87.0,3.1,36.0,512.0,66.89,48.61
2017,8,19,16,45,748.0,83.0,3.1,36.0,458.0,65.01,47.29
2017,8,19,17,0,721.0,79.0,3.1,36.0,404.0,63.05,45.89
2017,8,19,17,15,683.0,74.0,2.8,35.0,348.5,60.1,43.87
2017,8,19,17,30,645.0,69.0,2.5,34.0,293.0,52.35,37.8
2017,8,19,17,45,588.5,62.5,2.2,33.5,238.0,48.2,34.5
2017,8,19,18,0,532.0,56.0,1.9,33.0,183.0,43.99,31.0
2017,8,19,18,15,443.5,46.5,1.85,32.0,132.5,37.08,25.1
2017,8,19,18,30,355.0,37.0,1.8,31.0,82.0,30.07,18.81
2017,8,19,18,45,211.0,23.0,1.75,30.5,46.0,18.78,6.8
2017,8,19,19,0,67.0,9.0,1.7,30.0,10.0,7.68,0.0
2017,8,19,19,15,33.5,4.5,1.85,29.5,5.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,108.5,15.0,2.0,23.5,24.5,90.27,0.0
2017,8,20,6,30,217.0,30.0,2.2,24.0,49.0,250.16,180.79
2017,8,20,6,45,336.0,41.5,2.4,25.0,96.0,367.1,289.34
2017,8,20,7,0,455.0,53.0,2.6,26.0,143.0,491.95,389.23
2017,8,20,7,15,523.0,61.5,2.65,26.5,197.0,575.65,453.62
2017,8,20,7,30,591.0,70.0,2.7,27.0,251.0,661.67,516.25
2017,8,20,7,45,647.0,73.0,2.75,27.5,308.5,730.54,563.53
2017,8,20,8,0,703.0,76.0,2.8,28.0,366.0,794.27,605.32
2017,8,20,8,15,733.5,80.5,2.75,28.5,421.0,841.09,633.43
2017,8,20,8,30,764.0,85.0,2.7,29.0,476.0,885.9,659.44
2017,8,20,8,45,790.5,87.0,2.7,30.0,529.5,921.15,677.49
2017,8,20,9,0,817.0,89.0,2.7,31.0,583.0,953.62,693.43
2017,8,20,9,15,833.0,91.5,2.65,31.5,631.5,961.44,694.24
2017,8,20,9,30,849.0,94.0,2.6,32.0,680.0,977.57,700.71
2017,8,20,9,45,862.5,95.5,2.6,32.5,723.5,986.5,703.05
2017,8,20,10,0,876.0,97.0,2.6,33.0,767.0,991.79,703.3
2017,8,20,10,15,884.5,98.5,2.65,33.5,804.0,988.38,698.73
2017,8,20,10,30,893.0,100.0,2.7,34.0,841.0,981.21,692.06
2017,8,20,10,45,901.0,100.5,2.75,34.5,871.0,968.73,682.25
2017,8,20,11,0,909.0,101.0,2.8,35.0,901.0,952.51,670.28
2017,8,20,11,15,913.0,102.0,2.85,35.0,923.0,929.44,655.5
2017,8,20,11,30,917.0,103.0,2.9,35.0,945.0,902.89,638.57
2017,8,20,11,45,910.0,110.5,3.0,35.5,956.5,869.61,616.38
2017,8,20,12,0,903.0,118.0,3.1,36.0,968.0,833.42,592.27
2017,8,20,12,15,904.0,118.0,3.15,36.0,973.5,794.48,567.21
2017,8,20,12,30,905.0,118.0,3.2,36.0,979.0,753.03,539.49
2017,8,20,12,45,904.5,117.5,3.3,36.5,976.5,707.85,506.85
2017,8,20,13,0,904.0,117.0,3.4,37.0,974.0,660.72,472.15
2017,8,20,13,15,902.0,116.5,3.45,37.0,962.5,610.95,435.55
2017,8,20,13,30,900.0,116.0,3.5,37.0,951.0,559.71,396.84
2017,8,20,13,45,896.0,115.0,3.55,37.0,931.5,505.9,355.13
2017,8,20,14,0,892.0,114.0,3.6,37.0,912.0,451.21,311.54
2017,8,20,14,15,885.5,112.5,3.6,37.0,884.0,394.62,265.44
2017,8,20,14,30,879.0,111.0,3.6,37.0,856.0,337.83,218.5
2017,8,20,14,45,868.0,110.5,3.6,37.0,821.0,280.64,171.64
2017,8,20,15,0,857.0,110.0,3.6,37.0,786.0,224.18,127.48
2017,8,20,15,15,845.0,107.5,3.6,37.0,744.5,167.33,88.7
2017,8,20,15,30,833.0,105.0,3.6,37.0,703.0,111.78,62.7
2017,8,20,15,45,817.0,102.5,3.6,37.0,656.0,73.33,52.99
2017,8,20,16,0,801.0,100.0,3.6,37.0,609.0,73.1,53.01
2017,8,20,16,15,780.0,96.5,3.55,36.5,558.0,72.05,52.47
2017,8,20,16,30,759.0,93.0,3.5,36.0,507.0,70.91,51.87
2017,8,20,16,45,729.5,89.0,3.5,36.0,452.5,69.2,50.69
2017,8,20,17,0,700.0,85.0,3.5,36.0,398.0,61.7,44.81
2017,8,20,17,15,660.5,79.5,3.15,35.0,342.5,58.84,42.85
2017,8,20,17,30,621.0,74.0,2.8,34.0,287.0,55.88,40.73
2017,8,20,17,45,560.0,67.0,2.5,33.5,232.0,51.51,37.24
2017,8,20,18,0,499.0,60.0,2.2,33.0,177.0,47.09,33.54
2017,8,20,18,15,408.5,49.0,2.05,32.0,127.5,39.09,26.72
2017,8,20,18,30,318.0,38.0,1.9,31.0,78.0,30.92,19.43
2017,8,20,18,45,159.0,19.0,1.8,30.5,39.0,15.24,3.82
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,89.0,15.0,1.85,24.5,22.5,76.31,0.0
2017,8,21,6,30,178.0,30.0,2.0,25.0,45.0,221.34,157.0
2017,8,21,6,45,293.0,43.0,2.15,25.5,90.5,330.52,260.09
2017,8,21,7,0,408.0,56.0,2.3,26.0,136.0,456.16,361.46
2017,8,21,7,15,477.0,65.5,2.3,26.5,188.5,540.75,426.63
2017,8,21,7,30,546.0,75.0,2.3,27.0,241.0,627.68,490.01
2017,8,21,7,45,601.0,79.0,2.3,28.0,297.0,696.09,535.84
2017,8,21,8,0,656.0,83.0,2.3,29.0,353.0,764.63,579.58
2017,8,21,8,15,688.0,88.0,2.3,29.5,407.0,811.99,608.28
2017,8,21,8,30,720.0,93.0,2.3,30.0,461.0,852.21,631.52
2017,8,21,8,45,746.5,96.0,2.3,30.5,513.0,888.18,651.49
2017,8,21,9,0,773.0,99.0,2.3,31.0,565.0,921.45,669.39
2017,8,21,9,15,453.0,210.0,2.3,31.5,488.5,724.83,533.26
2017,8,21,9,30,133.0,321.0,2.3,32.0,412.0,478.95,353.04
2017,8,21,9,45,123.0,341.5,2.3,32.5,430.5,484.04,355.74
2017,8,21,10,0,113.0,362.0,2.3,33.0,449.0,467.52,342.23
