Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,10,15,483.0,238.0,2.25,33.5,634.0,752.62,545.29
2017,8,21,10,30,853.0,114.0,2.2,34.0,819.0,956.07,673.99
2017,8,21,10,45,859.5,115.5,2.2,34.5,848.5,943.47,661.78
2017,8,21,11,0,866.0,117.0,2.2,35.0,878.0,927.27,649.57
2017,8,21,11,15,871.0,118.0,2.2,35.0,900.0,905.67,635.47
2017,8,21,11,30,876.0,119.0,2.2,35.0,922.0,880.67,619.35
2017,8,21,11,45,873.5,123.5,2.2,35.5,934.5,849.17,597.91
2017,8,21,12,0,871.0,128.0,2.2,36.0,947.0,814.8,574.73
2017,8,21,12,15,872.0,128.5,2.25,36.0,952.5,777.2,550.95
2017,8,21,12,30,873.0,129.0,2.3,36.0,958.0,737.14,524.15
2017,8,21,12,45,872.0,129.0,2.35,36.5,955.0,693.12,492.6
2017,8,21,13,0,871.0,129.0,2.4,37.0,952.0,647.26,459.14
2017,8,21,13,15,868.5,128.5,2.45,37.0,941.0,598.53,423.81
2017,8,21,13,30,866.0,128.0,2.5,37.0,930.0,548.47,386.47
2017,8,21,13,45,861.0,127.5,2.6,37.0,910.5,496.1,346.44
2017,8,21,14,0,856.0,127.0,2.7,37.0,891.0,443.01,304.61
2017,8,21,14,15,849.5,125.5,2.7,37.0,864.0,388.21,260.3
2017,8,21,14,30,843.0,124.0,2.7,37.0,837.0,333.26,215.2
2017,8,21,14,45,834.5,121.5,2.75,37.0,802.5,277.29,169.72
2017,8,21,15,0,826.0,119.0,2.8,37.0,768.0,221.82,126.7
2017,8,21,15,15,814.0,116.5,2.85,36.5,727.5,157.03,82.63
2017,8,21,15,30,802.0,114.0,2.9,36.0,687.0,102.44,57.71
2017,8,21,15,45,546.0,193.5,2.95,36.0,572.0,118.32,88.86
2017,8,21,16,0,290.0,273.0,3.0,36.0,457.0,170.52,130.1
2017,8,21,16,15,508.5,186.0,3.0,35.5,475.5,118.58,89.75
2017,8,21,16,30,727.0,99.0,3.0,35.0,494.0,74.77,55.18
2017,8,21,16,45,696.0,95.0,3.05,35.0,440.0,66.9,49.06
2017,8,21,17,0,665.0,91.0,3.1,35.0,386.0,65.48,48.11
2017,8,21,17,15,624.0,84.5,2.95,34.5,331.0,62.11,45.64
2017,8,21,17,30,583.0,78.0,2.8,34.0,276.0,58.61,42.98
2017,8,21,17,45,518.0,70.5,2.65,33.5,222.0,54.01,39.31
2017,8,21,18,0,453.0,63.0,2.5,33.0,168.0,49.35,35.4
2017,8,21,18,15,360.5,51.0,2.35,32.5,120.0,40.66,27.91
2017,8,21,18,30,268.0,39.0,2.2,32.0,72.0,30.1,18.58
2017,8,21,18,45,134.0,19.5,2.1,31.5,36.0,15.16,2.9
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,15.0,2.1,24.5,22.0,72.71,0.0
2017,8,22,6,30,168.0,30.0,2.2,25.0,44.0,213.44,149.38
2017,8,22,6,45,288.0,43.0,2.35,25.5,89.5,326.82,257.16
2017,8,22,7,0,408.0,56.0,2.5,26.0,135.0,455.95,361.62
2017,8,22,7,15,478.0,65.0,2.45,26.5,187.5,540.78,427.09
2017,8,22,7,30,548.0,74.0,2.4,27.0,240.0,627.93,490.63
2017,8,22,7,45,608.5,77.5,2.35,28.0,297.0,700.68,539.42
2017,8,22,8,0,669.0,81.0,2.3,29.0,354.0,773.8,585.96
2017,8,22,8,15,701.0,85.5,2.15,29.5,408.5,820.67,613.02
2017,8,22,8,30,733.0,90.0,2.0,30.0,463.0,860.75,634.63
2017,8,22,8,45,760.5,92.5,1.9,30.5,516.0,897.17,653.61
2017,8,22,9,0,788.0,95.0,1.8,31.0,569.0,930.86,670.35
2017,8,22,9,15,805.0,98.0,1.65,31.5,617.5,951.6,677.9
2017,8,22,9,30,822.0,101.0,1.5,32.0,666.0,957.03,675.83
2017,8,22,9,45,836.0,102.5,1.4,33.0,709.0,966.21,675.59
2017,8,22,10,0,850.0,104.0,1.3,34.0,752.0,971.84,673.16
2017,8,22,10,15,859.5,106.0,1.3,34.0,789.0,969.88,670.56
2017,8,22,10,30,869.0,108.0,1.3,34.0,826.0,964.19,665.97
2017,8,22,10,45,877.0,109.0,1.35,34.5,856.0,952.28,657.18
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,936.67,646.34
2017,8,22,11,15,890.0,111.0,1.5,35.5,908.0,914.69,632.36
2017,8,22,11,30,895.0,112.0,1.6,36.0,930.0,889.24,616.25
2017,8,22,11,45,896.0,114.0,1.7,36.5,944.0,857.97,596.47
2017,8,22,12,0,897.0,116.0,1.8,37.0,958.0,823.67,574.7
2017,8,22,12,15,898.5,116.0,1.9,37.0,963.5,785.24,551.29
2017,8,22,12,30,900.0,116.0,2.0,37.0,969.0,744.25,524.98
2017,8,22,12,45,900.5,115.0,2.15,37.0,966.5,699.46,494.89
2017,8,22,13,0,901.0,114.0,2.3,37.0,964.0,652.63,462.4
2017,8,22,13,15,899.0,113.5,2.35,37.0,953.0,602.89,426.37
2017,8,22,13,30,897.0,113.0,2.4,37.0,942.0,551.68,388.17
2017,8,22,13,45,894.5,111.0,2.5,37.5,923.0,497.89,346.33
2017,8,22,14,0,892.0,109.0,2.6,38.0,904.0,443.09,302.55
2017,8,22,14,15,886.0,108.0,2.65,38.0,876.5,386.92,257.26
2017,8,22,14,30,880.0,107.0,2.7,38.0,849.0,330.5,211.04
2017,8,22,14,45,864.5,109.0,2.75,38.0,812.5,273.77,165.2
2017,8,22,15,0,849.0,111.0,2.8,38.0,776.0,218.22,122.61
2017,8,22,15,15,837.0,109.0,2.8,37.5,735.0,162.05,85.6
2017,8,22,15,30,825.0,107.0,2.8,37.0,694.0,96.49,53.9
2017,8,22,15,45,809.5,104.0,2.8,37.0,647.5,74.35,53.81
2017,8,22,16,0,794.0,101.0,2.8,37.0,601.0,73.85,53.61
2017,8,22,16,15,772.5,97.5,2.75,36.5,550.0,72.82,53.09
2017,8,22,16,30,751.0,94.0,2.7,36.0,499.0,71.71,52.52
2017,8,22,16,45,721.5,89.5,2.65,36.0,444.5,69.66,51.07
2017,8,22,17,0,692.0,85.0,2.6,36.0,390.0,61.79,44.9
2017,8,22,17,15,651.0,79.5,2.3,35.0,334.5,58.92,42.92
2017,8,22,17,30,610.0,74.0,2.0,34.0,279.0,55.97,40.81
2017,8,22,17,45,547.0,66.5,1.7,33.5,224.5,51.22,36.99
2017,8,22,18,0,484.0,59.0,1.4,33.0,170.0,46.39,32.93
2017,8,22,18,15,389.5,48.0,1.25,32.0,121.0,38.38,26.07
2017,8,22,18,30,295.0,37.0,1.1,31.0,72.0,30.2,18.68
2017,8,22,18,45,147.5,18.5,1.0,30.5,36.0,14.43,1.46
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.0,1.2,24.5,21.5,76.09,0.0
2017,8,23,6,30,180.0,28.0,1.3,25.0,43.0,217.5,149.82
2017,8,23,6,45,291.0,41.5,1.45,25.5,88.0,326.76,255.64
2017,8,23,7,0,402.0,55.0,1.6,26.0,133.0,449.62,354.32
2017,8,23,7,15,472.0,64.5,1.4,27.0,185.5,534.74,417.5
2017,8,23,7,30,542.0,74.0,1.2,28.0,238.0,622.29,477.76
2017,8,23,7,45,591.5,80.5,1.0,29.0,293.0,688.74,518.86
2017,8,23,8,0,641.0,87.0,0.8,30.0,348.0,755.16,556.92
2017,8,23,8,15,674.0,92.5,0.8,30.5,402.5,803.76,584.91
2017,8,23,8,30,707.0,98.0,0.8,31.0,457.0,850.7,611.13
2017,8,23,8,45,729.0,103.0,0.8,32.0,508.5,878.14,623.17
2017,8,23,9,0,751.0,108.0,0.8,33.0,560.0,909.0,637.33
2017,8,23,9,15,769.5,111.5,0.9,33.5,607.5,931.5,649.19
2017,8,23,9,30,788.0,115.0,1.0,34.0,655.0,950.68,659.14
2017,8,23,9,45,799.0,119.0,1.1,34.5,697.0,959.4,662.84
2017,8,23,10,0,810.0,123.0,1.2,35.0,739.0,964.49,664.56
2017,8,23,10,15,820.0,125.5,1.15,35.0,775.5,963.19,661.6
2017,8,23,10,30,830.0,128.0,1.1,35.0,812.0,945.95,649.28
2017,8,23,10,45,480.5,281.5,1.1,35.5,681.0,762.9,530.57
2017,8,23,11,0,131.0,435.0,1.1,36.0,550.0,540.14,377.55
2017,8,23,11,15,196.0,442.5,1.15,36.0,619.5,593.38,415.6
2017,8,23,11,30,261.0,450.0,1.2,36.0,689.0,653.23,454.91
2017,8,23,11,45,347.5,425.0,1.25,36.5,748.0,682.81,474.13
2017,8,23,12,0,434.0,400.0,1.3,37.0,807.0,711.94,492.69
2017,8,23,12,15,649.5,267.0,1.35,37.0,879.5,734.28,510.8
2017,8,23,12,30,865.0,134.0,1.4,37.0,952.0,731.81,512.23
2017,8,23,12,45,444.5,243.5,1.5,37.5,664.0,504.41,356.82
2017,8,23,13,0,24.0,353.0,1.6,38.0,376.0,302.39,213.22
2017,8,23,13,15,142.5,404.5,1.65,38.0,536.5,399.81,282.18
2017,8,23,13,30,261.0,456.0,1.7,38.0,697.0,474.57,331.7
2017,8,23,13,45,238.0,449.5,1.75,38.0,665.5,442.66,308.63
2017,8,23,14,0,215.0,443.0,1.8,38.0,634.0,406.73,283.33
2017,8,23,14,15,234.0,424.5,1.85,37.5,626.5,380.47,264.38
2017,8,23,14,30,253.0,406.0,1.9,37.0,619.0,340.87,235.48
2017,8,23,14,45,275.5,382.5,1.95,37.0,605.5,308.15,210.43
2017,8,23,15,0,298.0,359.0,2.0,37.0,592.0,273.49,184.42
2017,8,23,15,15,356.0,320.5,2.05,36.5,584.0,232.53,155.05
2017,8,23,15,30,414.0,282.0,2.1,36.0,576.0,173.78,119.35
2017,8,23,15,45,335.5,279.0,2.15,36.0,507.0,172.91,131.27
2017,8,23,16,0,257.0,276.0,2.2,36.0,438.0,171.72,130.77
2017,8,23,16,15,233.5,253.5,2.2,35.5,391.0,170.25,130.35
2017,8,23,16,30,210.0,231.0,2.2,35.0,344.0,157.36,120.95
2017,8,23,16,45,110.5,190.5,2.2,35.0,249.5,133.05,102.13
2017,8,23,17,0,11.0,150.0,2.2,35.0,155.0,116.7,89.46
2017,8,23,17,15,5.5,129.5,2.1,34.5,132.5,101.3,77.52
2017,8,23,17,30,0.0,109.0,2.0,34.0,110.0,85.77,65.23
2017,8,23,17,45,0.0,87.0,1.9,33.5,87.5,69.13,51.74
2017,8,23,18,0,0.0,65.0,1.8,33.0,65.0,52.3,37.78
2017,8,23,18,15,0.0,45.5,1.75,32.5,45.5,37.07,24.89
2017,8,23,18,30,0.0,26.0,1.7,32.0,26.0,21.47,11.52
2017,8,23,18,45,0.0,13.0,1.65,31.5,13.0,10.71,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,7.5,13.0,0.35,25.0,13.5,16.44,0.0
2017,8,24,6,30,15.0,26.0,0.4,25.0,27.0,42.61,24.49
2017,8,24,6,45,56.0,49.0,0.45,25.5,58.5,120.3,91.45
2017,8,24,7,0,97.0,72.0,0.5,26.0,90.0,183.0,143.65
2017,8,24,7,15,133.0,93.0,0.5,26.5,127.5,238.87,188.82
2017,8,24,7,30,169.0,114.0,0.5,27.0,165.0,296.18,233.32
2017,8,24,7,45,84.5,121.5,0.5,27.5,147.0,224.35,174.8
2017,8,24,8,0,0.0,129.0,0.5,28.0,129.0,118.12,88.69
2017,8,24,8,15,24.0,166.0,0.65,28.5,178.0,178.29,136.37
2017,8,24,8,30,48.0,203.0,0.8,29.0,227.0,258.84,197.42
2017,8,24,8,45,25.0,184.5,1.0,29.5,197.0,208.24,157.34
2017,8,24,9,0,2.0,166.0,1.2,30.0,167.0,147.76,109.87
2017,8,24,9,15,11.0,206.5,1.3,30.5,214.0,194.87,145.59
2017,8,24,9,30,20.0,247.0,1.4,31.0,261.0,241.75,180.07
2017,8,24,9,45,22.5,267.0,1.55,31.5,284.0,261.21,193.59
2017,8,24,10,0,25.0,287.0,1.7,32.0,307.0,280.34,206.85
2017,8,24,10,15,148.5,339.0,1.8,32.0,461.0,489.59,359.45
2017,8,24,10,30,272.0,391.0,1.9,32.0,615.0,671.96,484.41
2017,8,24,10,45,208.5,413.5,2.0,32.5,589.0,603.16,433.99
2017,8,24,11,0,145.0,436.0,2.1,33.0,563.0,553.74,397.9
2017,8,24,11,15,204.0,442.5,2.15,33.0,626.0,600.11,430.69
2017,8,24,11,30,263.0,449.0,2.2,33.0,689.0,653.43,466.82
2017,8,24,11,45,160.0,440.0,2.3,33.0,586.5,530.72,381.43
2017,8,24,12,0,57.0,431.0,2.4,33.0,484.0,418.73,302.06
2017,8,24,12,15,62.0,439.0,2.45,33.0,497.5,420.64,303.83
2017,8,24,12,30,67.0,447.0,2.5,33.0,511.0,421.52,304.36
2017,8,24,12,45,173.0,455.0,2.65,33.0,618.5,488.83,352.9
2017,8,24,13,0,279.0,463.0,2.8,33.0,726.0,539.5,388.24
2017,8,24,13,15,515.5,330.0,2.85,33.0,807.0,547.66,394.63
2017,8,24,13,30,752.0,197.0,2.9,33.0,888.0,533.65,383.14
2017,8,24,13,45,744.0,197.0,2.95,33.0,868.5,480.97,342.24
2017,8,24,14,0,736.0,197.0,3.0,33.0,849.0,429.57,301.31
2017,8,24,14,15,727.5,194.0,3.05,33.0,821.5,376.17,258.04
2017,8,24,14,30,719.0,191.0,3.1,33.0,794.0,323.3,214.63
2017,8,24,14,45,700.0,192.0,3.2,33.0,758.5,271.37,172.72
2017,8,24,15,0,681.0,193.0,3.3,33.0,723.0,221.52,134.62
2017,8,24,15,15,665.5,188.5,3.3,32.5,683.0,170.93,101.38
2017,8,24,15,30,650.0,184.0,3.3,32.0,643.0,122.52,80.49
2017,8,24,15,45,632.0,177.0,3.35,32.0,598.0,108.03,82.19
2017,8,24,16,0,614.0,170.0,3.4,32.0,553.0,107.21,81.81
2017,8,24,16,15,535.0,176.0,3.4,31.5,489.0,113.61,87.45
2017,8,24,16,30,456.0,182.0,3.4,31.0,425.0,118.41,91.85
2017,8,24,16,45,385.0,172.5,3.4,31.0,362.5,113.97,88.58
2017,8,24,17,0,314.0,163.0,3.4,31.0,300.0,113.73,88.73
2017,8,24,17,15,277.0,147.0,3.15,30.5,255.0,103.84,81.06
2017,8,24,17,30,240.0,131.0,2.9,30.0,210.0,93.58,72.9
2017,8,24,17,45,197.5,109.0,2.65,29.5,166.0,79.1,60.99
2017,8,24,18,0,155.0,87.0,2.4,29.0,122.0,64.13,48.35
2017,8,24,18,15,108.0,63.0,2.2,28.5,84.0,48.17,34.55
2017,8,24,18,30,61.0,39.0,2.0,28.0,46.0,30.58,19.02
2017,8,24,18,45,30.5,19.5,1.8,27.5,23.0,15.74,0.0
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,10.0,3.4,23.0,10.0,8.54,0.0
2017,8,25,6,30,0.0,20.0,3.6,23.0,20.0,16.51,5.71
2017,8,25,6,45,5.0,42.0,3.85,23.5,43.0,45.16,30.85
2017,8,25,7,0,10.0,64.0,4.1,24.0,66.0,72.13,53.76
2017,8,25,7,15,24.5,87.0,4.25,24.5,94.0,119.63,93.46
2017,8,25,7,30,39.0,110.0,4.4,25.0,122.0,156.96,124.24
2017,8,25,7,45,70.0,137.5,4.6,25.5,164.0,215.91,172.21
2017,8,25,8,0,101.0,165.0,4.8,26.0,206.0,294.31,234.13
2017,8,25,8,15,168.0,188.0,4.85,26.5,268.0,383.06,303.64
2017,8,25,8,30,235.0,211.0,4.9,27.0,330.0,494.58,387.8
2017,8,25,8,45,186.5,240.0,4.95,27.5,341.0,456.6,355.32
2017,8,25,9,0,138.0,269.0,5.0,28.0,352.0,437.48,337.35
2017,8,25,9,15,118.0,290.5,5.05,28.5,366.0,435.95,333.69
2017,8,25,9,30,98.0,312.0,5.1,29.0,380.0,411.91,313.57
2017,8,25,9,45,136.5,338.0,5.2,29.5,438.5,493.41,373.07
2017,8,25,10,0,175.0,364.0,5.3,30.0,497.0,551.49,414.29
2017,8,25,10,15,131.5,376.5,5.35,30.0,479.5,512.5,383.7
2017,8,25,10,30,88.0,389.0,5.4,30.0,462.0,455.28,340.32
2017,8,25,10,45,130.5,412.5,5.5,30.5,524.5,528.28,393.03
2017,8,25,11,0,173.0,436.0,5.6,31.0,587.0,579.17,428.82
2017,8,25,11,15,255.0,432.5,5.65,31.0,661.0,649.14,479.49
2017,8,25,11,30,337.0,429.0,5.7,31.0,735.0,698.18,514.81
2017,8,25,11,45,289.0,448.5,5.8,31.5,714.5,653.7,480.84
2017,8,25,12,0,241.0,468.0,5.9,32.0,694.0,603.59,443.36
2017,8,25,12,15,162.0,464.0,6.05,32.0,616.5,521.68,383.68
2017,8,25,12,30,83.0,460.0,6.2,32.0,539.0,443.19,325.92
2017,8,25,12,45,71.5,448.0,6.35,32.0,516.0,415.09,305.54
2017,8,25,13,0,60.0,436.0,6.5,32.0,493.0,388.51,286.08
2017,8,25,13,15,73.0,441.5,6.55,31.5,509.5,390.22,287.89
2017,8,25,13,30,86.0,447.0,6.6,31.0,526.0,390.03,288.08
2017,8,25,13,45,71.0,424.5,6.65,31.0,489.0,355.96,262.89
2017,8,25,14,0,56.0,402.0,6.7,31.0,452.0,324.35,239.58
2017,8,25,14,15,52.0,384.0,6.6,30.5,429.5,301.82,223.23
2017,8,25,14,30,48.0,366.0,6.5,30.0,407.0,280.25,207.54
2017,8,25,14,45,41.0,339.5,6.45,30.0,373.5,253.8,187.95
2017,8,25,15,0,34.0,313.0,6.4,30.0,340.0,228.91,169.69
2017,8,25,15,15,58.5,316.0,6.3,29.5,359.0,225.17,166.87
2017,8,25,15,30,83.0,319.0,6.2,29.0,378.0,217.15,162.63
2017,8,25,15,45,81.0,296.0,6.1,29.0,350.0,201.63,159.07
2017,8,25,16,0,79.0,273.0,6.0,29.0,322.0,188.3,148.82
2017,8,25,16,15,41.0,217.0,5.85,28.5,242.5,155.92,123.29
2017,8,25,16,30,3.0,161.0,5.7,28.0,163.0,126.55,99.87
2017,8,25,16,45,44.0,168.5,5.6,28.0,188.0,124.97,98.96
2017,8,25,17,0,85.0,176.0,5.5,28.0,213.0,128.05,101.89
2017,8,25,17,15,80.0,151.0,5.4,27.5,181.5,111.4,88.53
2017,8,25,17,30,75.0,126.0,5.3,27.0,150.0,94.34,74.57
2017,8,25,17,45,63.5,102.0,5.2,26.5,120.0,77.45,60.42
2017,8,25,18,0,52.0,78.0,5.1,26.0,90.0,60.22,45.66
2017,8,25,18,15,31.5,56.0,5.1,25.5,62.5,43.9,31.37
2017,8,25,18,30,11.0,34.0,5.1,25.0,35.0,27.32,16.49
2017,8,25,18,45,5.5,17.0,5.2,25.0,17.5,14.01,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,10.05,22.0,1.0,0.82,0.0
2017,8,26,7,0,0.0,2.0,10.1,22.0,2.0,1.64,0.0
2017,8,26,7,15,0.0,3.0,10.1,22.0,3.0,2.46,0.0
2017,8,26,7,30,0.0,4.0,10.1,22.0,4.0,3.29,0.0
2017,8,26,7,45,0.0,26.5,10.15,22.5,26.5,21.85,12.55
2017,8,26,8,0,0.0,49.0,10.2,23.0,49.0,40.53,27.93
2017,8,26,8,15,3.0,105.0,10.25,23.0,106.5,93.2,71.2
2017,8,26,8,30,6.0,161.0,10.3,23.0,164.0,151.49,118.38
2017,8,26,8,45,6.5,172.5,10.4,23.5,176.5,161.04,125.38
2017,8,26,9,0,7.0,184.0,10.5,24.0,189.0,170.75,132.47
2017,8,26,9,15,20.0,226.5,10.55,24.0,240.5,224.14,174.99
2017,8,26,9,30,33.0,269.0,10.6,24.0,292.0,298.05,233.01
2017,8,26,9,45,21.5,245.0,10.65,24.0,260.5,238.7,185.42
2017,8,26,10,0,10.0,221.0,10.7,24.0,229.0,202.5,156.09
2017,8,26,10,15,26.5,286.0,10.7,24.0,307.5,295.63,229.17
2017,8,26,10,30,43.0,351.0,10.7,24.0,386.0,372.84,288.75
2017,8,26,10,45,24.0,255.5,10.75,24.5,275.0,255.88,196.95
2017,8,26,11,0,5.0,160.0,10.8,25.0,164.0,139.97,105.33
2017,8,26,11,15,7.5,182.5,10.85,25.0,189.5,161.23,121.98
2017,8,26,11,30,10.0,205.0,10.9,25.0,215.0,182.09,138.2
2017,8,26,11,45,11.5,229.0,10.95,25.0,240.5,202.92,154.31
2017,8,26,12,0,13.0,253.0,11.0,25.0,266.0,223.23,169.96
2017,8,26,12,15,7.0,194.0,11.1,25.0,201.0,167.77,126.65
2017,8,26,12,30,1.0,135.0,11.2,25.0,136.0,113.61,84.14
2017,8,26,12,45,2.5,142.5,11.3,25.0,145.0,120.55,89.64
2017,8,26,13,0,4.0,150.0,11.4,25.0,154.0,127.26,94.93
2017,8,26,13,15,4.5,155.0,11.45,25.0,159.5,131.12,97.97
2017,8,26,13,30,5.0,160.0,11.5,25.0,165.0,134.86,100.93
2017,8,26,13,45,2.5,147.0,11.55,25.0,149.5,122.66,91.41
2017,8,26,14,0,0.0,134.0,11.6,25.0,134.0,110.84,82.22
2017,8,26,14,15,1.0,139.0,11.55,24.5,140.0,114.96,85.72
2017,8,26,14,30,2.0,144.0,11.5,24.0,146.0,118.87,89.08
2017,8,26,14,45,1.0,121.5,11.5,24.0,122.5,100.56,74.73
2017,8,26,15,0,0.0,99.0,11.5,24.0,99.0,82.37,60.42
2017,8,26,15,15,0.0,113.5,11.45,24.0,113.5,93.75,69.66
2017,8,26,15,30,0.0,128.0,11.4,24.0,128.0,104.66,78.57
2017,8,26,15,45,0.0,127.0,11.35,24.0,127.0,103.67,81.64
2017,8,26,16,0,0.0,126.0,11.3,24.0,126.0,102.63,81.03
2017,8,26,16,15,0.0,72.5,11.35,24.0,72.5,60.21,45.5
2017,8,26,16,30,0.0,19.0,11.4,24.0,19.0,15.7,7.76
2017,8,26,16,45,0.0,36.0,11.45,24.0,36.0,29.76,19.87
2017,8,26,17,0,0.0,53.0,11.5,24.0,53.0,43.87,32.07
2017,8,26,17,15,0.0,45.0,11.6,23.5,45.0,37.2,26.5
2017,8,26,17,30,0.0,37.0,11.7,23.0,37.0,30.55,20.86
2017,8,26,17,45,0.0,29.0,11.85,23.0,29.0,23.91,15.1
2017,8,26,18,0,0.0,21.0,12.0,23.0,21.0,17.29,9.27
2017,8,26,18,15,0.0,14.5,12.1,23.0,14.5,11.92,4.49
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,6.56,0.0
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.28,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.5,8.25,23.0,8.5,7.26,0.0
2017,8,27,6,30,0.0,17.0,8.3,23.0,17.0,14.02,3.52
2017,8,27,6,45,0.0,37.0,8.45,23.0,37.0,34.03,21.69
2017,8,27,7,0,0.0,57.0,8.6,23.0,57.0,54.28,38.94
2017,8,27,7,15,3.5,79.0,8.7,23.0,80.0,79.02,59.91
2017,8,27,7,30,7.0,101.0,8.8,23.0,103.0,103.09,80.06
2017,8,27,7,45,3.5,96.5,8.9,23.0,97.5,89.35,68.51
2017,8,27,8,0,0.0,92.0,9.0,23.0,92.0,78.89,59.55
2017,8,27,8,15,0.0,63.5,9.1,23.0,63.5,52.63,37.77
2017,8,27,8,30,0.0,35.0,9.2,23.0,35.0,28.95,18.18
2017,8,27,8,45,0.0,24.0,9.35,23.0,24.0,19.85,10.63
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,10.75,3.14
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,30.26,19.01
2017,8,27,9,30,0.0,60.0,9.7,23.0,60.0,49.87,34.83
2017,8,27,9,45,1.5,112.0,9.8,23.5,113.0,95.57,71.43
2017,8,27,10,0,3.0,164.0,9.9,24.0,166.0,143.18,108.99
2017,8,27,10,15,7.5,204.0,9.95,24.0,210.0,183.16,140.46
2017,8,27,10,30,12.0,244.0,10.0,24.0,254.0,222.82,171.41
2017,8,27,10,45,10.5,222.0,10.1,24.0,231.0,200.26,153.44
2017,8,27,11,0,9.0,200.0,10.2,24.0,208.0,178.48,136.15
2017,8,27,11,15,8.0,189.5,10.25,24.0,197.5,167.7,127.52
2017,8,27,11,30,7.0,179.0,10.3,24.0,187.0,157.15,119.08
2017,8,27,11,45,9.0,196.0,10.4,24.0,205.5,172.65,131.19
2017,8,27,12,0,11.0,213.0,10.5,24.0,224.0,187.74,142.94
2017,8,27,12,15,11.5,219.5,10.55,24.0,230.5,192.45,146.53
2017,8,27,12,30,12.0,226.0,10.6,24.0,237.0,196.95,149.98
2017,8,27,12,45,11.0,215.5,10.65,24.0,226.0,186.31,141.63
2017,8,27,13,0,10.0,205.0,10.7,24.0,215.0,175.88,133.46
2017,8,27,13,15,9.0,196.0,10.75,24.0,205.0,166.88,126.41
2017,8,27,13,30,8.0,187.0,10.8,24.0,195.0,158.08,119.54
2017,8,27,13,45,4.0,145.0,10.9,24.0,149.0,121.7,91.0
2017,8,27,14,0,0.0,103.0,11.0,24.0,103.0,85.74,62.69
2017,8,27,14,15,0.0,107.5,10.95,24.0,107.5,89.33,65.63
2017,8,27,14,30,0.0,112.0,10.9,24.0,112.0,92.89,68.56
2017,8,27,14,45,0.0,105.0,10.85,24.0,105.0,87.21,64.16
2017,8,27,15,0,0.0,98.0,10.8,24.0,98.0,81.57,59.79
2017,8,27,15,15,3.0,143.5,10.7,23.5,145.5,117.09,88.34
2017,8,27,15,30,6.0,189.0,10.6,23.0,193.0,149.3,119.81
2017,8,27,15,45,3.0,168.0,10.5,23.0,170.0,133.71,107.12
2017,8,27,16,0,0.0,147.0,10.4,23.0,147.0,118.05,94.32
2017,8,27,16,15,17.5,175.0,10.3,23.0,184.0,137.28,110.84
2017,8,27,16,30,35.0,203.0,10.2,23.0,221.0,146.24,118.79
2017,8,27,16,45,17.5,127.5,10.15,23.0,136.5,102.2,81.89
2017,8,27,17,0,0.0,52.0,10.1,23.0,52.0,43.04,31.49
2017,8,27,17,15,0.0,44.0,9.95,22.5,44.0,36.37,25.91
2017,8,27,17,30,0.0,36.0,9.8,22.0,36.0,29.72,20.25
2017,8,27,17,45,0.0,28.5,9.75,22.0,28.5,23.49,14.82
2017,8,27,18,0,0.0,21.0,9.7,22.0,21.0,17.29,9.32
2017,8,27,18,15,0.0,14.0,9.6,22.0,14.0,11.51,4.16
2017,8,27,18,30,0.0,7.0,9.5,22.0,7.0,5.74,0.0
2017,8,27,18,45,0.0,3.5,9.4,22.0,3.5,2.87,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.0,8.2,20.0,7.0,5.97,0.0
2017,8,28,6,30,0.0,14.0,8.3,20.0,14.0,11.53,1.75
2017,8,28,6,45,0.0,32.0,8.4,20.5,32.0,27.02,16.23
2017,8,28,7,0,0.0,50.0,8.5,21.0,50.0,44.94,31.54
2017,8,28,7,15,0.0,70.5,8.65,21.0,70.5,65.09,48.67
2017,8,28,7,30,0.0,91.0,8.8,21.0,91.0,84.52,64.97
2017,8,28,7,45,0.0,108.5,9.0,21.5,108.5,99.95,77.54
2017,8,28,8,0,0.0,126.0,9.2,22.0,126.0,115.3,89.78
2017,8,28,8,15,239.0,143.5,9.2,22.0,263.0,413.63,339.88
2017,8,28,8,30,478.0,161.0,9.2,22.0,400.0,691.72,561.73
2017,8,28,8,45,341.0,213.0,9.25,22.5,393.0,597.37,481.32
2017,8,28,9,0,204.0,265.0,9.3,23.0,386.0,498.37,397.79
2017,8,28,9,15,112.0,254.5,9.15,23.0,322.0,387.53,307.41
2017,8,28,9,30,20.0,244.0,9.0,23.0,258.0,238.93,186.47
2017,8,28,9,45,34.5,284.0,8.9,23.5,310.0,310.83,242.46
2017,8,28,10,0,49.0,324.0,8.8,24.0,362.0,362.71,281.81
2017,8,28,10,15,53.0,337.5,8.7,24.0,380.0,374.69,290.39
2017,8,28,10,30,57.0,351.0,8.6,24.0,398.0,386.16,298.63
2017,8,28,10,45,54.0,369.0,8.55,24.5,414.5,394.91,303.94
2017,8,28,11,0,51.0,387.0,8.5,25.0,431.0,403.02,308.79
2017,8,28,11,15,34.0,341.5,8.5,25.0,371.0,338.1,258.7
2017,8,28,11,30,17.0,296.0,8.5,25.0,311.0,266.93,203.58
2017,8,28,11,45,17.5,303.5,8.55,25.5,319.5,271.72,206.75
2017,8,28,12,0,18.0,311.0,8.6,26.0,328.0,276.25,209.66
2017,8,28,12,15,29.5,358.5,8.55,26.0,386.5,327.26,248.51
2017,8,28,12,30,41.0,406.0,8.5,26.0,445.0,368.5,279.58
2017,8,28,12,45,73.5,435.5,8.5,26.5,504.5,405.47,307.03
2017,8,28,13,0,106.0,465.0,8.5,27.0,564.0,437.45,330.22
2017,8,28,13,15,53.0,275.0,8.35,27.0,324.5,251.84,190.03
2017,8,28,13,30,0.0,85.0,8.2,27.0,85.0,71.04,50.25
2017,8,28,13,45,42.0,253.0,8.1,27.0,290.0,218.95,164.73
2017,8,28,14,0,84.0,421.0,8.0,27.0,495.0,346.49,260.48
2017,8,28,14,15,48.5,337.0,7.85,26.5,379.5,268.71,202.26
2017,8,28,14,30,13.0,253.0,7.7,26.0,264.0,204.57,154.48
2017,8,28,14,45,35.5,296.5,7.55,26.0,324.5,224.93,169.46
2017,8,28,15,0,58.0,340.0,7.4,26.0,385.0,246.76,185.5
2017,8,28,15,15,81.5,330.5,7.2,26.0,390.0,233.22,175.08
2017,8,28,15,30,105.0,321.0,7.0,26.0,395.0,216.42,172.8
2017,8,28,15,45,58.5,262.0,6.85,26.0,303.0,183.22,146.25
2017,8,28,16,0,12.0,203.0,6.7,26.0,211.0,157.06,125.25
2017,8,28,16,15,155.5,206.5,6.4,25.5,288.0,143.62,114.8
2017,8,28,16,30,299.0,210.0,6.1,25.0,365.0,139.8,112.26
2017,8,28,16,45,360.5,174.0,5.85,25.0,340.0,120.58,96.58
2017,8,28,17,0,422.0,138.0,5.6,25.0,315.0,95.07,75.43
2017,8,28,17,15,401.5,119.0,5.35,24.5,267.0,83.91,66.35
2017,8,28,17,30,381.0,100.0,5.1,24.0,219.0,72.13,56.54
2017,8,28,17,45,412.5,77.0,4.95,24.0,182.0,57.32,43.79
2017,8,28,18,0,444.0,54.0,4.8,24.0,145.0,42.73,31.03
2017,8,28,18,15,342.0,42.0,4.75,23.5,98.5,33.75,22.91
2017,8,28,18,30,240.0,30.0,4.7,23.0,52.0,24.55,13.79
2017,8,28,18,45,120.0,15.0,4.7,23.0,26.0,12.8,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,98.5,11.5,5.5,20.0,18.5,79.74,0.0
2017,8,29,6,30,197.0,23.0,5.6,20.0,37.0,218.98,133.2
2017,8,29,6,45,314.0,35.5,5.75,20.5,81.5,341.48,274.25
2017,8,29,7,0,431.0,48.0,5.9,21.0,126.0,463.89,379.17
2017,8,29,7,15,503.0,56.5,6.1,21.5,179.0,549.44,450.19
2017,8,29,7,30,575.0,65.0,6.3,22.0,232.0,637.7,519.88
2017,8,29,7,45,623.0,71.0,6.5,23.0,287.5,702.31,567.33
2017,8,29,8,0,671.0,77.0,6.7,24.0,343.0,766.86,612.8
2017,8,29,8,15,703.5,81.5,6.8,24.0,398.0,808.52,641.94
2017,8,29,8,30,736.0,86.0,6.9,24.0,453.0,854.2,673.59
2017,8,29,8,45,759.5,90.0,7.0,24.5,505.0,888.05,694.8
2017,8,29,9,0,783.0,94.0,7.1,25.0,557.0,919.07,713.78
2017,8,29,9,15,800.5,97.0,7.1,25.5,605.5,939.73,724.8
2017,8,29,9,30,818.0,100.0,7.1,26.0,654.0,956.99,733.48
2017,8,29,9,45,830.0,103.5,7.15,26.5,696.5,954.15,728.28
2017,8,29,10,0,842.0,107.0,7.2,27.0,739.0,959.38,729.08
2017,8,29,10,15,453.0,239.0,7.1,27.0,581.5,718.68,551.68
2017,8,29,10,30,64.0,371.0,7.0,27.0,424.0,413.31,314.06
2017,8,29,10,45,467.5,243.5,6.95,27.5,647.0,707.15,541.67
2017,8,29,11,0,871.0,116.0,6.9,28.0,870.0,919.27,693.14
2017,8,29,11,15,876.0,117.5,6.8,28.0,892.0,897.31,675.72
2017,8,29,11,30,881.0,119.0,6.7,28.0,914.0,871.89,657.01
2017,8,29,11,45,518.5,295.5,6.65,28.0,765.0,711.83,537.43
2017,8,29,12,0,156.0,472.0,6.6,28.0,616.0,537.85,402.61
2017,8,29,12,15,186.0,473.0,6.55,28.0,646.0,544.66,408.02
2017,8,29,12,30,216.0,474.0,6.5,28.0,676.0,548.27,410.44
2017,8,29,12,45,533.0,309.5,6.45,28.5,805.0,607.16,456.5
2017,8,29,13,0,850.0,145.0,6.4,29.0,934.0,629.4,472.89
2017,8,29,13,15,846.5,144.5,6.3,29.0,921.5,580.16,433.31
2017,8,29,13,30,843.0,144.0,6.2,29.0,909.0,529.76,392.17
2017,8,29,13,45,589.5,277.0,6.15,29.0,806.0,457.95,335.93
2017,8,29,14,0,336.0,410.0,6.1,29.0,703.0,417.39,305.43
2017,8,29,14,15,578.0,273.0,6.0,29.0,757.5,372.09,263.98
2017,8,29,14,30,820.0,136.0,5.9,29.0,812.0,307.72,203.79
2017,8,29,14,45,436.0,234.5,5.85,29.0,592.5,236.23,159.67
2017,8,29,15,0,52.0,333.0,5.8,29.0,373.0,241.39,179.07
2017,8,29,15,15,142.5,326.0,5.65,28.5,426.5,222.15,162.61
2017,8,29,15,30,233.0,319.0,5.5,28.0,480.0,203.61,160.85
2017,8,29,15,45,485.0,217.5,5.35,28.0,522.0,132.4,103.65
2017,8,29,16,0,737.0,116.0,5.2,28.0,564.0,83.92,64.19
2017,8,29,16,15,712.5,111.5,4.95,27.5,513.0,75.16,57.3
2017,8,29,16,30,688.0,107.0,4.7,27.0,462.0,73.93,56.62
2017,8,29,16,45,660.0,100.0,4.45,27.0,408.5,70.83,54.24
2017,8,29,17,0,632.0,93.0,4.2,27.0,355.0,67.52,51.66
2017,8,29,17,15,585.5,85.5,3.85,26.5,300.0,63.45,48.5
2017,8,29,17,30,539.0,78.0,3.5,26.0,245.0,59.24,45.1
2017,8,29,17,45,472.0,68.5,3.15,25.5,192.5,53.12,39.92
2017,8,29,18,0,405.0,59.0,2.8,25.0,140.0,46.85,34.37
2017,8,29,18,15,300.5,45.0,2.7,24.5,94.0,34.57,23.45
2017,8,29,18,30,196.0,31.0,2.6,24.0,48.0,23.99,12.97
2017,8,29,18,45,98.0,15.5,2.55,24.0,24.0,13.23,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,76.0,12.0,3.85,19.5,17.5,64.16,0.0
2017,8,30,6,30,152.0,24.0,4.0,20.0,35.0,183.14,105.41
2017,8,30,6,45,272.5,38.5,4.15,20.5,79.5,308.5,246.41
2017,8,30,7,0,393.0,53.0,4.3,21.0,124.0,438.04,356.21
2017,8,30,7,15,467.0,63.5,4.4,21.5,177.0,527.18,429.04
2017,8,30,7,30,541.0,74.0,4.5,22.0,230.0,618.96,500.27
2017,8,30,7,45,596.0,79.5,4.65,22.5,286.5,688.76,551.89
2017,8,30,8,0,651.0,85.0,4.8,23.0,343.0,758.58,601.61
2017,8,30,8,15,685.5,90.5,4.85,23.5,398.0,808.31,634.61
2017,8,30,8,30,720.0,96.0,4.9,24.0,453.0,856.34,665.62
2017,8,30,8,45,748.0,99.5,4.95,25.0,506.5,887.6,682.76
2017,8,30,9,0,776.0,103.0,5.0,26.0,560.0,922.24,702.06
2017,8,30,9,15,794.0,106.0,4.95,26.0,608.5,943.19,713.8
2017,8,30,9,30,812.0,109.0,4.9,26.0,657.0,960.72,723.31
2017,8,30,9,45,827.5,111.0,4.85,26.5,701.0,970.98,726.49
2017,8,30,10,0,843.0,113.0,4.8,27.0,745.0,965.64,719.3
2017,8,30,10,15,853.5,115.0,4.7,27.5,782.0,963.74,714.38
2017,8,30,10,30,864.0,117.0,4.6,28.0,819.0,958.07,707.1
2017,8,30,10,45,873.0,118.0,4.6,28.5,849.0,946.16,696.67
2017,8,30,11,0,882.0,119.0,4.6,29.0,879.0,930.52,683.98
2017,8,30,11,15,649.5,250.5,4.5,29.0,818.5,839.23,619.43
2017,8,30,11,30,417.0,382.0,4.4,29.0,758.0,728.47,536.64
2017,8,30,11,45,445.5,385.5,4.3,29.0,792.5,729.24,536.99
2017,8,30,12,0,474.0,389.0,4.2,29.0,827.0,725.99,533.85
2017,8,30,12,15,687.0,255.5,4.1,29.0,894.0,741.42,547.8
2017,8,30,12,30,900.0,122.0,4.0,29.0,961.0,732.53,543.77
2017,8,30,12,45,900.0,122.0,3.95,29.5,957.5,687.32,508.71
2017,8,30,13,0,900.0,122.0,3.9,30.0,954.0,640.06,471.75
2017,8,30,13,15,897.5,121.0,3.8,30.0,942.0,588.83,431.97
2017,8,30,13,30,895.0,120.0,3.7,30.0,930.0,536.23,390.13
2017,8,30,13,45,889.5,119.5,3.6,30.0,909.0,481.45,345.58
2017,8,30,14,0,884.0,119.0,3.5,30.0,888.0,425.97,299.37
2017,8,30,14,15,877.5,117.5,3.45,30.0,859.5,369.02,251.23
2017,8,30,14,30,871.0,116.0,3.4,30.0,831.0,311.91,202.66
2017,8,30,14,45,862.0,114.0,3.35,30.0,795.5,254.05,154.72
2017,8,30,15,0,853.0,112.0,3.3,30.0,760.0,196.76,111.06
2017,8,30,15,15,536.5,215.5,3.15,30.0,615.0,166.12,106.33
2017,8,30,15,30,220.0,319.0,3.0,30.0,470.0,203.13,158.63
2017,8,30,15,45,509.5,208.5,2.95,30.0,525.5,127.99,99.0
2017,8,30,16,0,799.0,98.0,2.9,30.0,581.0,72.95,54.62
2017,8,30,16,15,465.5,160.0,2.7,29.5,435.5,103.87,80.36
2017,8,30,16,30,132.0,222.0,2.5,29.0,290.0,150.91,119.21
2017,8,30,16,45,415.0,151.0,2.35,28.5,328.5,101.73,79.42
2017,8,30,17,0,698.0,80.0,2.2,28.0,367.0,59.2,44.43
2017,8,30,17,15,654.0,74.0,2.0,27.0,310.5,55.78,41.91
2017,8,30,17,30,610.0,68.0,1.8,26.0,254.0,52.27,39.17
2017,8,30,17,45,547.5,59.0,1.6,25.5,200.0,46.17,33.99
2017,8,30,18,0,485.0,50.0,1.4,25.0,146.0,39.89,28.44
2017,8,30,18,15,375.5,38.5,1.3,24.5,98.0,31.12,20.52
2017,8,30,18,30,266.0,27.0,1.2,24.0,50.0,22.18,11.2
2017,8,30,18,45,133.0,13.5,1.2,23.5,25.0,11.52,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.0,2.2,18.5,17.5,77.45,0.0
2017,8,31,6,30,192.0,22.0,2.5,19.0,35.0,211.64,116.42
2017,8,31,6,45,305.5,36.5,2.85,19.5,80.0,335.61,267.48
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,457.0,370.64
2017,8,31,7,15,492.5,60.5,3.15,20.5,178.5,545.04,441.73
2017,8,31,7,30,566.0,70.0,3.1,21.0,232.0,635.64,510.68
2017,8,31,7,45,610.0,78.0,3.05,22.0,288.0,699.09,554.76
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,762.16,596.35
2017,8,31,8,15,688.0,91.5,2.95,23.5,399.5,811.39,627.48
2017,8,31,8,30,722.0,97.0,2.9,24.0,455.0,858.86,656.47
2017,8,31,8,45,743.5,103.0,2.85,25.0,507.0,886.46,669.77
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,917.48,685.25
2017,8,31,9,15,783.5,113.0,2.75,26.5,607.5,939.95,696.07
2017,8,31,9,30,802.0,117.0,2.7,27.0,656.0,958.97,704.64
2017,8,31,9,45,813.0,121.0,2.65,27.5,699.0,966.9,706.02
2017,8,31,10,0,824.0,125.0,2.6,28.0,742.0,971.09,705.21
2017,8,31,10,15,834.5,127.5,2.55,28.0,778.5,969.31,702.14
