Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,10,30,845.0,130.0,2.5,28.0,815.0,963.68,696.84
2017,8,31,10,45,851.0,133.0,2.5,28.5,844.5,938.84,678.42
2017,8,31,11,0,857.0,136.0,2.5,29.0,874.0,922.36,665.77
2017,8,31,11,15,862.0,137.5,2.4,29.0,896.0,900.0,649.86
2017,8,31,11,30,867.0,139.0,2.3,29.0,918.0,874.22,631.9
2017,8,31,11,45,843.5,157.0,2.25,29.0,924.5,845.95,612.82
2017,8,31,12,0,820.0,175.0,2.2,29.0,931.0,805.59,585.21
2017,8,31,12,15,821.5,175.5,2.15,29.0,935.5,767.13,558.08
2017,8,31,12,30,823.0,176.0,2.1,29.0,940.0,726.23,528.83
2017,8,31,12,45,824.5,174.0,2.05,29.5,937.0,681.13,495.2
2017,8,31,13,0,826.0,172.0,2.0,30.0,934.0,634.13,459.64
2017,8,31,13,15,822.5,171.0,1.9,30.0,921.5,583.47,421.39
2017,8,31,13,30,819.0,170.0,1.8,30.0,909.0,531.78,381.42
2017,8,31,13,45,815.5,167.0,1.75,30.0,888.5,477.81,338.94
2017,8,31,14,0,812.0,164.0,1.7,30.0,868.0,423.28,294.87
2017,8,31,14,15,803.5,161.5,1.65,30.0,839.0,367.11,248.77
2017,8,31,14,30,795.0,159.0,1.6,30.0,810.0,311.32,202.62
2017,8,31,14,45,781.0,157.5,1.6,30.0,773.5,255.71,157.87
2017,8,31,15,0,767.0,156.0,1.6,30.0,737.0,201.57,117.77
2017,8,31,15,15,752.0,152.5,1.55,30.0,694.5,138.68,79.14
2017,8,31,15,30,737.0,149.0,1.5,30.0,652.0,91.47,69.21
2017,8,31,15,45,721.5,142.0,1.5,30.0,605.5,89.84,68.17
2017,8,31,16,0,706.0,135.0,1.5,30.0,559.0,87.99,66.89
2017,8,31,16,15,680.0,129.0,1.4,29.5,507.0,86.4,65.97
2017,8,31,16,30,654.0,123.0,1.3,29.0,455.0,84.66,64.93
2017,8,31,16,45,622.5,114.5,1.25,29.0,401.0,80.91,62.09
2017,8,31,17,0,591.0,106.0,1.2,29.0,347.0,76.92,59.01
2017,8,31,17,15,542.5,96.5,1.1,28.5,292.0,71.74,54.99
2017,8,31,17,30,494.0,87.0,1.0,28.0,237.0,66.35,50.66
2017,8,31,17,45,427.5,74.5,0.95,27.5,184.5,55.81,41.81
2017,8,31,18,0,361.0,62.0,0.9,27.0,132.0,46.99,34.12
2017,8,31,18,15,261.0,45.0,0.9,26.5,86.5,34.46,23.03
2017,8,31,18,30,161.0,28.0,0.9,26.0,41.0,21.65,10.19
2017,8,31,18,45,80.5,14.0,0.95,25.5,20.5,11.95,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,19.5,14.5,48.0,0.0
2017,9,1,6,30,109.0,22.0,1.6,20.0,29.0,145.32,72.74
2017,9,1,6,45,207.0,41.5,1.9,20.5,71.5,263.03,207.5
2017,9,1,7,0,305.0,61.0,2.2,21.0,114.0,373.4,301.89
2017,9,1,7,15,377.0,75.5,2.05,21.5,166.0,459.96,372.01
2017,9,1,7,30,449.0,90.0,1.9,22.0,218.0,550.16,440.39
2017,9,1,7,45,501.5,100.0,1.8,22.5,272.5,618.84,489.16
2017,9,1,8,0,554.0,110.0,1.7,23.0,327.0,697.2,542.45
2017,9,1,8,15,591.5,118.5,1.4,24.0,381.5,752.0,573.64
2017,9,1,8,30,629.0,127.0,1.1,25.0,436.0,805.15,601.42
2017,9,1,8,45,657.5,133.0,0.8,26.0,488.5,844.45,617.75
2017,9,1,9,0,686.0,139.0,0.5,27.0,541.0,881.13,630.72
2017,9,1,9,15,707.0,144.0,0.45,27.5,589.5,906.24,641.62
2017,9,1,9,30,728.0,149.0,0.4,28.0,638.0,928.09,650.56
2017,9,1,9,45,743.0,154.0,0.4,28.5,681.0,940.53,654.83
2017,9,1,10,0,758.0,159.0,0.4,29.0,724.0,949.35,657.16
2017,9,1,10,15,770.0,162.0,0.45,29.0,761.0,941.77,652.2
2017,9,1,10,30,782.0,165.0,0.5,29.0,798.0,938.42,650.18
2017,9,1,10,45,791.5,167.0,0.55,29.5,827.5,927.92,642.63
2017,9,1,11,0,801.0,169.0,0.6,30.0,857.0,913.68,633.04
2017,9,1,11,15,807.0,171.0,0.6,30.0,879.5,892.64,619.74
2017,9,1,11,30,813.0,173.0,0.6,30.0,902.0,868.14,604.47
2017,9,1,11,45,644.5,278.5,0.65,30.5,862.0,795.81,555.52
2017,9,1,12,0,476.0,384.0,0.7,31.0,822.0,720.65,503.72
2017,9,1,12,15,641.0,286.0,0.7,31.0,878.5,728.8,512.09
2017,9,1,12,30,806.0,188.0,0.7,31.0,935.0,722.05,509.05
2017,9,1,12,45,810.5,184.0,0.75,31.0,932.5,677.76,479.08
2017,9,1,13,0,815.0,180.0,0.8,31.0,930.0,631.41,447.13
2017,9,1,13,15,534.5,312.5,0.85,31.0,802.0,532.6,377.63
2017,9,1,13,30,254.0,445.0,0.9,31.0,674.0,454.96,323.42
2017,9,1,13,45,530.0,307.0,1.0,31.0,770.0,450.51,318.03
2017,9,1,14,0,806.0,169.0,1.1,31.0,866.0,421.9,290.74
2017,9,1,14,15,798.0,167.0,1.2,31.0,837.5,366.48,246.06
2017,9,1,14,30,790.0,165.0,1.3,31.0,809.0,311.39,201.23
2017,9,1,14,45,780.0,161.0,1.4,31.0,773.5,255.12,156.47
2017,9,1,15,0,770.0,157.0,1.5,31.0,738.0,199.88,116.03
2017,9,1,15,15,563.0,221.5,1.55,30.5,633.5,167.16,107.0
2017,9,1,15,30,356.0,286.0,1.6,30.0,529.0,176.36,137.02
2017,9,1,15,45,531.5,211.5,1.65,30.0,543.5,130.61,100.96
2017,9,1,16,0,707.0,137.0,1.7,30.0,558.0,89.52,68.12
2017,9,1,16,15,389.5,174.0,1.65,29.5,402.5,111.46,86.49
2017,9,1,16,30,72.0,211.0,1.6,29.0,247.0,150.53,118.75
2017,9,1,16,45,330.5,159.5,1.6,29.0,296.5,111.65,87.37
2017,9,1,17,0,589.0,108.0,1.6,29.0,346.0,78.61,60.41
2017,9,1,17,15,540.0,98.5,1.5,28.0,290.5,73.49,56.6
2017,9,1,17,30,491.0,89.0,1.4,27.0,235.0,65.82,50.45
2017,9,1,17,45,424.0,75.5,1.35,26.5,182.0,56.55,42.6
2017,9,1,18,0,357.0,62.0,1.3,26.0,129.0,47.01,34.25
2017,9,1,18,15,256.5,44.5,1.3,25.5,84.0,34.1,22.76
2017,9,1,18,30,156.0,27.0,1.3,25.0,39.0,20.9,9.05
2017,9,1,18,45,78.0,13.5,1.3,24.5,19.5,11.52,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.0,1.55,19.5,14.5,47.96,0.0
2017,9,2,6,30,109.0,22.0,1.8,20.0,29.0,144.75,66.56
2017,9,2,6,45,212.5,41.0,2.1,21.0,71.5,266.78,209.85
2017,9,2,7,0,316.0,60.0,2.4,22.0,114.0,380.94,306.93
2017,9,2,7,15,389.0,73.5,2.35,22.5,166.0,467.17,376.81
2017,9,2,7,30,462.0,87.0,2.3,23.0,218.0,557.19,445.49
2017,9,2,7,45,515.5,96.5,2.25,24.0,273.0,634.15,499.88
2017,9,2,8,0,569.0,106.0,2.2,25.0,328.0,706.1,547.84
2017,9,2,8,15,606.0,113.5,2.2,25.5,382.5,759.34,581.96
2017,9,2,8,30,643.0,121.0,2.2,26.0,437.0,810.89,613.96
2017,9,2,8,45,669.0,127.5,2.2,26.5,488.5,848.35,635.59
2017,9,2,9,0,695.0,134.0,2.2,27.0,540.0,883.15,655.16
2017,9,2,9,15,715.5,139.0,2.15,27.5,588.0,907.72,667.26
2017,9,2,9,30,736.0,144.0,2.1,28.0,636.0,929.03,677.22
2017,9,2,9,45,748.5,149.0,2.05,28.5,678.5,938.95,679.81
2017,9,2,10,0,761.0,154.0,2.0,29.0,721.0,937.78,675.53
2017,9,2,10,15,772.5,157.5,2.0,29.0,757.0,938.16,674.42
2017,9,2,10,30,784.0,161.0,2.0,29.0,793.0,934.76,671.05
2017,9,2,10,45,790.5,164.5,2.0,29.5,822.0,922.87,661.14
2017,9,2,11,0,797.0,168.0,2.0,30.0,851.0,907.34,649.16
2017,9,2,11,15,802.5,169.5,2.0,30.0,872.0,885.44,634.57
2017,9,2,11,30,808.0,171.0,2.0,30.0,893.0,860.14,617.91
2017,9,2,11,45,799.0,180.0,2.0,30.5,903.0,826.46,594.67
2017,9,2,12,0,790.0,189.0,2.0,31.0,913.0,790.29,568.6
2017,9,2,12,15,791.0,189.5,2.0,31.0,917.5,752.22,542.3
2017,9,2,12,30,792.0,190.0,2.0,31.0,922.0,711.84,513.96
2017,9,2,12,45,791.0,190.0,2.05,31.0,918.0,667.72,482.75
2017,9,2,13,0,790.0,190.0,2.1,31.0,914.0,621.95,449.55
2017,9,2,13,15,786.5,188.5,2.1,31.0,901.5,572.3,412.49
2017,9,2,13,30,783.0,187.0,2.1,31.0,889.0,521.74,373.72
2017,9,2,13,45,777.5,185.0,2.15,31.0,868.5,469.26,332.59
2017,9,2,14,0,772.0,183.0,2.2,31.0,848.0,416.5,290.07
2017,9,2,14,15,763.0,180.5,2.2,31.0,819.5,362.22,245.55
2017,9,2,14,30,754.0,178.0,2.2,31.0,791.0,301.73,196.3
2017,9,2,14,45,555.5,252.0,2.25,31.0,692.5,262.89,171.65
2017,9,2,15,0,357.0,326.0,2.3,31.0,594.0,249.76,170.28
2017,9,2,15,15,509.0,253.0,2.25,30.5,611.0,179.09,118.4
2017,9,2,15,30,661.0,180.0,2.2,30.0,628.0,109.43,83.78
2017,9,2,15,45,641.5,172.5,2.15,30.0,581.0,108.21,83.14
2017,9,2,16,0,622.0,165.0,2.1,30.0,534.0,106.8,82.27
2017,9,2,16,15,593.5,157.0,2.0,29.5,483.0,104.71,81.02
2017,9,2,16,30,565.0,149.0,1.9,29.0,432.0,101.1,78.53
2017,9,2,16,45,529.5,138.5,1.8,29.0,379.0,95.68,74.36
2017,9,2,17,0,494.0,128.0,1.7,29.0,326.0,89.99,69.91
2017,9,2,17,15,444.5,115.0,1.55,28.0,272.0,82.19,63.89
2017,9,2,17,30,395.0,102.0,1.4,27.0,218.0,74.08,57.41
2017,9,2,17,45,330.0,85.0,1.3,26.5,167.5,62.71,47.78
2017,9,2,18,0,265.0,68.0,1.2,26.0,117.0,50.93,37.5
2017,9,2,18,15,180.0,46.5,1.2,25.5,74.5,35.88,24.14
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,19.7,7.39
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,10.67,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,3.0,10.0,1.0,20.5,10.0,10.66,0.0
2017,9,3,6,30,6.0,20.0,1.2,21.0,20.0,26.83,6.32
2017,9,3,6,45,78.0,43.5,1.45,21.5,56.5,133.13,102.38
2017,9,3,7,0,150.0,67.0,1.7,22.0,93.0,238.73,191.62
2017,9,3,7,15,231.5,80.5,1.55,22.5,137.5,323.13,261.75
2017,9,3,7,30,313.0,94.0,1.4,23.0,182.0,434.69,348.92
2017,9,3,7,45,362.0,110.0,1.25,24.0,234.0,504.33,398.93
2017,9,3,8,0,411.0,126.0,1.1,25.0,286.0,574.75,446.82
2017,9,3,8,15,434.0,144.0,1.15,25.5,336.0,622.95,478.51
2017,9,3,8,30,457.0,162.0,1.2,26.0,386.0,669.61,508.41
2017,9,3,8,45,445.0,187.5,1.3,26.5,425.5,688.9,518.45
2017,9,3,9,0,433.0,213.0,1.4,27.0,465.0,704.93,526.45
2017,9,3,9,15,405.0,243.0,1.4,27.5,495.0,706.86,523.64
2017,9,3,9,30,377.0,273.0,1.4,28.0,525.0,685.93,506.1
2017,9,3,9,45,402.0,283.5,1.45,28.5,568.0,713.78,523.39
2017,9,3,10,0,427.0,294.0,1.5,29.0,611.0,758.51,550.79
2017,9,3,10,15,469.5,295.0,1.55,29.0,659.5,788.01,569.76
2017,9,3,10,30,512.0,296.0,1.6,29.0,708.0,813.95,586.41
2017,9,3,10,45,607.0,258.5,1.65,29.5,765.0,850.86,610.48
2017,9,3,11,0,702.0,221.0,1.7,30.0,822.0,878.77,628.3
2017,9,3,11,15,709.0,223.5,1.75,30.0,843.0,859.89,615.33
2017,9,3,11,30,716.0,226.0,1.8,30.0,864.0,837.66,600.58
2017,9,3,11,45,705.0,237.5,1.85,30.0,874.0,805.64,578.93
2017,9,3,12,0,694.0,249.0,1.9,30.0,884.0,771.32,555.56
2017,9,3,12,15,695.5,249.5,1.95,30.0,888.5,735.01,530.83
2017,9,3,12,30,697.0,250.0,2.0,30.0,893.0,696.56,504.14
2017,9,3,12,45,698.0,248.0,2.05,30.0,889.5,653.93,474.01
2017,9,3,13,0,699.0,246.0,2.1,30.0,886.0,609.78,442.05
2017,9,3,13,15,695.0,244.5,2.15,30.0,873.5,562.03,406.65
2017,9,3,13,30,691.0,243.0,2.2,30.0,861.0,513.67,369.8
2017,9,3,13,45,563.5,297.5,2.25,30.0,793.5,454.5,325.24
2017,9,3,14,0,436.0,352.0,2.3,30.0,726.0,402.71,286.78
2017,9,3,14,15,460.5,329.5,2.3,30.0,713.0,361.39,253.38
2017,9,3,14,30,485.0,307.0,2.3,30.0,700.0,317.72,217.64
2017,9,3,14,45,565.0,260.5,2.3,30.0,698.0,267.63,175.38
2017,9,3,15,0,645.0,214.0,2.3,30.0,696.0,206.04,126.95
2017,9,3,15,15,628.0,207.5,2.3,29.5,654.5,156.26,99.19
2017,9,3,15,30,611.0,201.0,2.3,29.0,613.0,122.25,94.56
2017,9,3,15,45,455.0,225.0,2.3,29.0,519.0,137.47,107.2
2017,9,3,16,0,299.0,249.0,2.3,29.0,425.0,159.55,125.35
2017,9,3,16,15,384.5,205.5,2.15,28.5,410.5,138.08,108.56
2017,9,3,16,30,470.0,162.0,2.0,28.0,396.0,108.01,84.53
2017,9,3,16,45,420.5,156.0,1.95,28.0,346.5,105.65,82.96
2017,9,3,17,0,371.0,150.0,1.9,28.0,297.0,106.72,84.14
2017,9,3,17,15,331.0,131.5,1.75,27.5,247.5,94.83,74.61
2017,9,3,17,30,291.0,113.0,1.6,27.0,198.0,82.52,64.5
2017,9,3,17,45,241.0,91.5,1.45,26.5,151.0,67.8,52.04
2017,9,3,18,0,191.0,70.0,1.3,26.0,104.0,52.63,38.87
2017,9,3,18,15,120.5,46.0,1.3,25.5,65.0,35.25,23.52
2017,9,3,18,30,50.0,22.0,1.3,25.0,26.0,17.38,4.87
2017,9,3,18,45,25.0,11.0,1.3,24.5,13.0,9.39,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.0,1.05,19.5,10.5,27.12,0.0
2017,9,4,6,30,55.0,18.0,1.2,20.0,21.0,79.37,26.05
2017,9,4,6,45,128.5,42.0,1.4,21.0,60.5,185.54,144.3
2017,9,4,7,0,202.0,66.0,1.6,22.0,100.0,280.04,225.01
2017,9,4,7,15,266.0,86.5,1.5,22.5,149.5,362.87,292.84
2017,9,4,7,30,330.0,107.0,1.4,23.0,199.0,466.99,372.99
2017,9,4,7,45,382.5,122.0,1.3,23.5,252.0,538.4,424.89
2017,9,4,8,0,435.0,137.0,1.2,24.0,305.0,610.78,475.0
2017,9,4,8,15,473.5,149.5,1.15,24.5,358.0,666.96,511.59
2017,9,4,8,30,512.0,162.0,1.1,25.0,411.0,722.31,546.33
2017,9,4,8,45,549.0,168.5,1.05,25.5,463.5,767.59,572.88
2017,9,4,9,0,586.0,175.0,1.0,26.0,516.0,811.11,597.57
2017,9,4,9,15,609.0,182.0,1.1,26.5,563.0,847.99,619.5
2017,9,4,9,30,632.0,189.0,1.2,27.0,610.0,873.65,634.07
2017,9,4,9,45,651.0,194.5,1.3,27.5,652.5,890.41,643.02
2017,9,4,10,0,670.0,200.0,1.4,28.0,695.0,903.61,649.86
2017,9,4,10,15,683.5,204.0,1.45,28.0,731.5,906.28,650.74
2017,9,4,10,30,697.0,208.0,1.5,28.0,768.0,905.29,649.57
2017,9,4,10,45,709.0,210.0,1.55,28.5,797.5,897.19,642.76
2017,9,4,11,0,721.0,212.0,1.6,29.0,827.0,885.43,633.83
2017,9,4,11,15,728.0,214.0,1.65,29.0,848.5,865.64,620.85
2017,9,4,11,30,735.0,216.0,1.7,29.0,870.0,842.48,605.52
2017,9,4,11,45,781.0,189.5,1.8,29.5,893.5,816.19,588.45
2017,9,4,12,0,827.0,163.0,1.9,30.0,917.0,791.9,572.08
2017,9,4,12,15,828.5,163.5,1.95,30.0,922.0,753.15,545.44
2017,9,4,12,30,830.0,164.0,2.0,30.0,927.0,711.93,516.65
2017,9,4,12,45,832.0,161.5,2.1,30.0,923.5,666.36,484.49
2017,9,4,13,0,834.0,159.0,2.2,30.0,920.0,618.84,449.95
2017,9,4,13,15,831.0,158.5,2.25,30.0,907.5,568.41,411.99
2017,9,4,13,30,828.0,158.0,2.3,30.0,895.0,516.85,372.0
2017,9,4,13,45,825.5,154.5,2.35,30.0,875.0,462.38,328.68
2017,9,4,14,0,823.0,151.0,2.4,30.0,855.0,407.22,283.56
2017,9,4,14,15,815.0,149.0,2.4,30.0,826.0,350.9,236.69
2017,9,4,14,30,807.0,147.0,2.4,30.0,797.0,294.88,189.93
2017,9,4,14,45,790.5,147.0,2.4,30.0,760.0,239.15,145.23
2017,9,4,15,0,774.0,147.0,2.4,30.0,723.0,185.16,106.43
2017,9,4,15,15,759.5,143.0,2.35,30.0,680.5,130.63,77.11
2017,9,4,15,30,745.0,139.0,2.3,30.0,638.0,86.71,65.51
2017,9,4,15,45,730.0,132.5,2.3,30.0,591.5,85.1,64.45
2017,9,4,16,0,715.0,126.0,2.3,30.0,545.0,83.28,63.18
2017,9,4,16,15,688.5,120.5,2.15,29.5,493.0,81.73,62.27
2017,9,4,16,30,662.0,115.0,2.0,29.0,441.0,80.06,61.26
2017,9,4,16,45,631.0,106.5,1.95,28.5,387.0,76.06,58.31
2017,9,4,17,0,600.0,98.0,1.9,28.0,333.0,71.81,55.09
2017,9,4,17,15,550.0,89.0,1.75,27.0,278.0,66.75,51.2
2017,9,4,17,30,500.0,80.0,1.6,26.0,223.0,61.49,47.0
2017,9,4,17,45,432.5,67.5,1.45,25.5,171.0,53.01,39.72
2017,9,4,18,0,365.0,55.0,1.3,25.0,119.0,42.05,30.08
2017,9,4,18,15,255.5,38.5,1.3,24.5,75.0,29.69,18.93
2017,9,4,18,30,146.0,22.0,1.3,24.0,31.0,17.1,3.4
2017,9,4,18,45,73.0,11.0,1.3,23.5,15.5,9.39,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.0,10.5,1.1,20.5,13.0,44.26,0.0
2017,9,5,6,30,100.0,21.0,1.3,21.0,26.0,134.11,38.91
2017,9,5,6,45,210.5,38.5,1.5,22.0,68.0,261.59,203.14
2017,9,5,7,0,321.0,56.0,1.7,23.0,110.0,378.76,302.45
2017,9,5,7,15,397.5,68.5,1.7,23.5,161.5,466.43,372.65
2017,9,5,7,30,474.0,81.0,1.7,24.0,213.0,564.72,446.8
2017,9,5,7,45,530.5,89.0,1.75,24.5,268.0,637.5,498.66
2017,9,5,8,0,587.0,97.0,1.8,25.0,323.0,710.24,548.29
2017,9,5,8,15,623.5,104.0,1.65,25.5,377.0,762.25,579.87
2017,9,5,8,30,660.0,111.0,1.5,26.0,431.0,812.6,608.99
2017,9,5,8,45,686.5,116.5,1.4,27.0,483.0,849.21,627.13
2017,9,5,9,0,713.0,122.0,1.3,28.0,535.0,883.18,642.99
2017,9,5,9,15,733.0,126.5,1.15,28.0,583.0,906.51,653.38
2017,9,5,9,30,753.0,131.0,1.0,28.0,631.0,919.88,657.29
2017,9,5,9,45,765.0,136.0,0.85,28.5,673.0,929.46,657.48
2017,9,5,10,0,777.0,141.0,0.7,29.0,715.0,935.36,655.34
2017,9,5,10,15,788.5,144.0,0.75,29.0,751.0,934.89,654.6
2017,9,5,10,30,800.0,147.0,0.8,29.0,787.0,930.63,651.78
2017,9,5,10,45,637.5,241.5,0.85,29.5,763.5,860.15,605.51
2017,9,5,11,0,475.0,336.0,0.9,30.0,740.0,776.85,548.02
2017,9,5,11,15,647.5,247.0,1.05,30.0,813.0,824.62,584.61
2017,9,5,11,30,820.0,158.0,1.2,30.0,886.0,852.05,604.88
2017,9,5,11,45,649.0,268.0,1.35,30.5,849.0,783.36,557.23
2017,9,5,12,0,478.0,378.0,1.5,31.0,812.0,711.3,506.32
2017,9,5,12,15,644.0,275.5,1.55,31.0,863.5,715.01,512.12
2017,9,5,12,30,810.0,173.0,1.6,31.0,915.0,703.38,506.1
2017,9,5,12,45,808.0,173.0,1.7,31.0,910.5,657.96,474.23
2017,9,5,13,0,806.0,173.0,1.8,31.0,906.0,610.93,440.49
2017,9,5,13,15,802.5,172.0,1.85,31.0,893.0,560.96,403.35
2017,9,5,13,30,799.0,171.0,1.9,31.0,880.0,510.0,364.31
2017,9,5,13,45,789.0,171.5,1.95,31.0,858.0,456.63,322.37
2017,9,5,14,0,779.0,172.0,2.0,31.0,836.0,403.38,279.36
2017,9,5,14,15,770.0,170.0,2.0,31.0,807.0,349.05,234.67
2017,9,5,14,30,761.0,168.0,2.0,31.0,778.0,295.23,190.33
2017,9,5,14,45,742.5,168.0,2.0,31.0,741.0,233.97,142.36
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,181.33,105.25
2017,9,5,15,15,633.0,190.5,1.9,30.5,639.5,140.84,88.83
2017,9,5,15,30,542.0,213.0,1.8,30.0,575.0,129.78,100.2
2017,9,5,15,45,579.5,182.5,1.75,30.0,543.0,114.78,88.43
2017,9,5,16,0,617.0,152.0,1.7,30.0,511.0,98.89,75.85
2017,9,5,16,15,596.0,145.5,1.65,29.5,465.5,97.59,75.25
2017,9,5,16,30,575.0,139.0,1.6,29.0,420.0,96.15,74.51
2017,9,5,16,45,528.5,131.5,1.6,29.0,365.5,91.54,70.99
2017,9,5,17,0,482.0,124.0,1.6,29.0,311.0,87.56,67.95
2017,9,5,17,15,430.5,111.0,1.5,28.5,257.5,79.65,61.66
2017,9,5,17,30,379.0,98.0,1.4,28.0,204.0,71.44,54.93
2017,9,5,17,45,303.5,81.0,1.3,27.5,153.5,59.9,45.13
2017,9,5,18,0,228.0,64.0,1.2,27.0,103.0,48.68,35.29
2017,9,5,18,15,146.5,41.5,1.2,26.5,62.5,32.1,20.58
2017,9,5,18,30,65.0,19.0,1.2,26.0,22.0,15.12,0.63
2017,9,5,18,45,32.5,9.5,1.25,25.5,11.0,8.11,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,15.35,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,46.14,6.57
2017,9,6,6,45,84.0,38.5,3.95,18.5,51.0,144.07,111.77
2017,9,6,7,0,139.0,65.0,4.1,19.0,88.0,227.31,185.04
2017,9,6,7,15,192.0,91.0,4.3,19.5,136.0,307.78,253.6
2017,9,6,7,30,245.0,117.0,4.5,20.0,184.0,389.29,320.77
2017,9,6,7,45,140.0,131.0,4.7,20.5,171.0,291.53,239.01
2017,9,6,8,0,35.0,145.0,4.9,21.0,158.0,188.38,151.09
2017,9,6,8,15,48.5,171.5,5.0,21.5,193.0,228.61,183.37
2017,9,6,8,30,62.0,198.0,5.1,22.0,228.0,268.37,214.43
2017,9,6,8,45,66.5,223.0,5.25,22.5,258.5,296.91,235.78
2017,9,6,9,0,71.0,248.0,5.4,23.0,289.0,324.76,256.29
2017,9,6,9,15,306.5,240.0,5.4,23.0,440.0,583.31,460.28
2017,9,6,9,30,542.0,232.0,5.4,23.0,591.0,821.85,637.68
2017,9,6,9,45,570.0,235.5,5.4,23.5,635.0,844.6,650.13
2017,9,6,10,0,598.0,239.0,5.4,24.0,679.0,864.28,661.43
2017,9,6,10,15,613.0,244.5,5.35,24.5,715.5,875.56,666.13
2017,9,6,10,30,628.0,250.0,5.3,25.0,752.0,877.99,664.86
2017,9,6,10,45,647.0,250.0,5.25,25.5,783.5,875.26,660.32
2017,9,6,11,0,666.0,250.0,5.2,26.0,815.0,868.63,653.17
2017,9,6,11,15,674.0,252.5,5.15,26.0,837.0,850.81,639.44
2017,9,6,11,30,682.0,255.0,5.1,26.0,859.0,829.64,623.41
2017,9,6,11,45,738.0,224.0,5.05,26.5,886.0,814.08,611.27
2017,9,6,12,0,794.0,193.0,5.0,27.0,913.0,788.07,591.66
2017,9,6,12,15,796.0,193.0,4.9,27.0,918.0,749.77,562.81
2017,9,6,12,30,798.0,193.0,4.8,27.0,923.0,709.09,531.9
2017,9,6,12,45,806.5,187.0,4.75,27.0,921.5,665.62,498.77
2017,9,6,13,0,815.0,181.0,4.7,27.0,920.0,619.75,463.13
2017,9,6,13,15,812.0,180.0,4.6,27.0,907.5,569.36,423.08
2017,9,6,13,30,809.0,179.0,4.5,27.0,895.0,517.93,381.29
2017,9,6,13,45,812.5,171.5,4.4,27.5,876.0,463.67,335.7
2017,9,6,14,0,816.0,164.0,4.3,28.0,857.0,408.19,288.29
2017,9,6,14,15,808.0,162.0,4.2,28.0,828.0,352.03,240.5
2017,9,6,14,30,800.0,160.0,4.1,28.0,799.0,296.22,193.14
2017,9,6,14,45,799.0,151.5,4.05,28.0,765.0,237.81,145.47
2017,9,6,15,0,798.0,143.0,4.0,28.0,731.0,179.4,103.0
2017,9,6,15,15,783.0,139.5,3.85,27.5,687.5,123.72,74.77
2017,9,6,15,30,768.0,136.0,3.7,27.0,644.0,85.86,65.75
2017,9,6,15,45,759.5,127.0,3.6,27.0,598.0,82.7,63.37
2017,9,6,16,0,751.0,118.0,3.5,27.0,552.0,79.21,60.69
2017,9,6,16,15,724.5,112.5,3.2,26.5,498.5,77.38,59.52
2017,9,6,16,30,698.0,107.0,2.9,26.0,445.0,75.43,58.23
2017,9,6,16,45,674.5,97.5,2.65,25.5,391.0,70.53,54.44
2017,9,6,17,0,651.0,88.0,2.4,25.0,337.0,65.3,50.31
2017,9,6,17,15,600.5,80.0,2.15,24.0,280.5,60.62,46.65
2017,9,6,17,30,550.0,72.0,1.9,23.0,224.0,55.79,42.7
2017,9,6,17,45,486.0,60.0,1.65,22.0,171.0,47.43,35.48
2017,9,6,18,0,422.0,48.0,1.4,21.0,118.0,38.75,27.7
2017,9,6,18,15,299.0,33.0,1.35,20.5,73.0,26.89,16.72
2017,9,6,18,30,176.0,18.0,1.3,20.0,28.0,14.7,0.0
2017,9,6,18,45,88.0,9.0,1.3,19.5,14.0,7.68,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,104.5,9.0,1.55,13.5,14.5,81.35,0.0
2017,9,7,6,30,209.0,18.0,1.8,14.0,29.0,211.42,33.02
2017,9,7,6,45,335.0,31.0,2.1,15.0,74.5,350.97,278.72
2017,9,7,7,0,461.0,44.0,2.4,16.0,120.0,480.53,391.37
2017,9,7,7,15,537.5,53.0,2.3,16.5,175.0,570.58,464.63
2017,9,7,7,30,614.0,62.0,2.2,17.0,230.0,663.52,535.25
2017,9,7,7,45,659.0,69.0,2.1,17.5,287.0,726.98,579.8
2017,9,7,8,0,704.0,76.0,2.0,18.0,344.0,790.04,621.65
2017,9,7,8,15,737.5,81.0,2.2,19.0,400.5,832.83,648.67
2017,9,7,8,30,771.0,86.0,2.4,20.0,457.0,879.75,677.93
2017,9,7,8,45,792.5,91.0,2.6,21.0,510.5,912.46,696.69
2017,9,7,9,0,814.0,96.0,2.8,22.0,564.0,942.05,713.15
2017,9,7,9,15,832.0,99.0,2.85,22.5,613.5,962.37,723.39
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,979.1,731.35
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,973.89,724.84
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,976.44,723.91
2017,9,7,10,15,879.5,112.5,3.0,24.0,786.0,973.0,720.14
2017,9,7,10,30,889.0,115.0,3.0,24.0,823.0,965.67,714.04
2017,9,7,10,45,894.0,118.0,3.0,24.5,852.0,950.79,701.78
2017,9,7,11,0,899.0,121.0,3.0,25.0,881.0,932.14,687.27
2017,9,7,11,15,904.0,122.0,3.0,25.0,903.0,907.89,670.55
2017,9,7,11,30,909.0,123.0,3.0,25.0,925.0,880.11,651.58
2017,9,7,11,45,906.0,127.0,3.0,25.5,936.5,845.18,626.6
2017,9,7,12,0,903.0,131.0,3.0,26.0,948.0,807.38,599.74
2017,9,7,12,15,903.5,131.5,3.0,26.0,952.0,766.58,570.75
2017,9,7,12,30,904.0,132.0,3.0,26.0,956.0,723.27,538.86
2017,9,7,12,45,903.0,131.5,3.0,26.5,951.5,675.93,502.44
2017,9,7,13,0,902.0,131.0,3.0,27.0,947.0,626.66,463.86
2017,9,7,13,15,899.0,130.0,3.0,27.0,933.5,574.24,422.94
2017,9,7,13,30,896.0,129.0,3.0,27.0,920.0,520.49,379.83
2017,9,7,13,45,890.5,128.0,3.05,27.0,897.5,464.58,333.96
2017,9,7,14,0,885.0,127.0,3.1,27.0,875.0,408.01,286.34
2017,9,7,14,15,877.0,125.0,3.05,27.0,845.0,349.61,236.48
2017,9,7,14,30,869.0,123.0,3.0,27.0,815.0,291.29,186.87
2017,9,7,14,45,853.5,123.0,3.0,27.0,776.5,225.14,133.77
2017,9,7,15,0,838.0,123.0,3.0,27.0,738.0,167.61,93.06
2017,9,7,15,15,823.5,120.0,3.0,26.5,694.0,109.95,64.9
2017,9,7,15,30,809.0,117.0,3.0,26.0,650.0,83.29,63.9
2017,9,7,15,45,790.0,113.0,3.0,26.0,600.5,82.31,63.32
2017,9,7,16,0,771.0,109.0,3.0,26.0,551.0,81.25,62.65
2017,9,7,16,15,745.0,104.0,2.85,25.5,497.5,72.29,55.51
2017,9,7,16,30,719.0,99.0,2.7,25.0,444.0,70.42,54.27
2017,9,7,16,45,683.5,92.5,2.55,25.0,388.0,67.25,51.8
2017,9,7,17,0,648.0,86.0,2.4,25.0,332.0,63.94,49.17
2017,9,7,17,15,596.5,78.0,2.15,24.0,275.5,59.19,45.43
2017,9,7,17,30,545.0,70.0,1.9,23.0,219.0,54.3,41.42
2017,9,7,17,45,469.0,59.0,1.65,22.0,165.5,46.63,34.77
2017,9,7,18,0,393.0,48.0,1.4,21.0,112.0,38.75,27.65
2017,9,7,18,15,271.5,32.5,1.4,20.5,68.5,26.49,16.23
2017,9,7,18,30,150.0,17.0,1.4,20.0,25.0,13.87,0.0
2017,9,7,18,45,75.0,8.5,1.4,19.5,12.5,7.26,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.5,9.0,1.35,13.5,13.0,64.38,0.0
2017,9,8,6,30,161.0,18.0,1.6,14.0,26.0,174.54,8.6
2017,9,8,6,45,282.5,33.0,1.9,15.0,70.0,311.96,247.37
2017,9,8,7,0,404.0,48.0,2.2,16.0,114.0,438.14,357.74
2017,9,8,7,15,481.5,58.5,2.2,16.5,168.0,529.56,432.84
2017,9,8,7,30,559.0,69.0,2.2,17.0,222.0,623.79,505.65
2017,9,8,7,45,612.5,76.0,2.2,18.0,279.0,693.68,555.24
2017,9,8,8,0,666.0,83.0,2.2,19.0,336.0,763.49,602.18
2017,9,8,8,15,701.0,89.0,2.4,20.0,392.0,813.79,634.67
2017,9,8,8,30,736.0,95.0,2.6,21.0,448.0,862.25,665.04
2017,9,8,8,45,761.0,99.5,2.8,22.0,501.5,890.9,681.03
2017,9,8,9,0,786.0,104.0,3.0,23.0,555.0,922.94,699.25
2017,9,8,9,15,804.5,107.5,2.95,23.0,604.0,944.1,710.75
2017,9,8,9,30,823.0,111.0,2.9,23.0,653.0,961.72,719.98
2017,9,8,9,45,837.0,114.0,2.85,23.5,696.5,970.61,722.08
2017,9,8,10,0,851.0,117.0,2.8,24.0,740.0,975.66,721.84
2017,9,8,10,15,861.0,119.5,2.75,24.5,777.0,960.89,708.76
2017,9,8,10,30,871.0,122.0,2.7,25.0,814.0,954.03,701.32
2017,9,8,10,45,879.0,123.0,2.65,25.5,843.5,939.96,689.28
2017,9,8,11,0,887.0,124.0,2.6,26.0,873.0,922.17,675.06
2017,9,8,11,15,892.0,125.5,2.55,26.0,894.5,898.54,658.52
2017,9,8,11,30,897.0,127.0,2.5,26.0,916.0,871.4,639.81
2017,9,8,11,45,904.5,124.5,2.45,26.5,930.0,839.32,616.67
2017,9,8,12,0,912.0,122.0,2.4,27.0,944.0,803.97,591.47
2017,9,8,12,15,912.5,122.5,2.35,27.0,948.5,762.96,562.55
2017,9,8,12,30,913.0,123.0,2.3,27.0,953.0,719.41,530.64
2017,9,8,12,45,911.5,123.0,2.3,27.0,948.0,671.86,495.53
2017,9,8,13,0,910.0,123.0,2.3,27.0,943.0,622.37,458.11
2017,9,8,13,15,907.0,122.5,2.25,27.0,929.5,569.99,417.33
2017,9,8,13,30,904.0,122.0,2.2,27.0,916.0,516.24,374.37
2017,9,8,13,45,897.5,121.5,2.2,27.0,894.0,459.89,328.41
2017,9,8,14,0,891.0,121.0,2.2,27.0,872.0,402.97,280.78
2017,9,8,14,15,883.5,119.5,2.15,27.0,842.0,344.75,231.32
2017,9,8,14,30,876.0,118.0,2.1,27.0,812.0,286.52,182.07
2017,9,8,14,45,865.0,116.0,2.1,27.0,774.5,227.59,134.75
2017,9,8,15,0,854.0,114.0,2.1,27.0,737.0,160.24,87.1
2017,9,8,15,15,840.0,111.5,2.05,26.5,693.0,102.04,59.99
2017,9,8,15,30,826.0,109.0,2.0,26.0,649.0,78.61,60.02
2017,9,8,15,45,806.5,105.5,2.0,26.0,600.0,77.73,59.51
2017,9,8,16,0,787.0,102.0,2.0,26.0,551.0,76.77,58.92
2017,9,8,16,15,761.5,97.5,1.9,25.5,497.5,74.93,57.72
2017,9,8,16,30,736.0,93.0,1.8,25.0,444.0,66.73,51.16
2017,9,8,16,45,700.0,87.5,1.75,25.0,387.5,64.07,49.11
2017,9,8,17,0,664.0,82.0,1.7,25.0,331.0,61.31,46.94
2017,9,8,17,15,612.5,75.0,1.55,24.0,274.5,57.19,43.72
2017,9,8,17,30,561.0,68.0,1.4,23.0,218.0,52.97,40.27
2017,9,8,17,45,482.0,57.5,1.3,22.5,164.0,45.62,33.8
2017,9,8,18,0,403.0,47.0,1.2,22.0,110.0,38.09,26.91
2017,9,8,18,15,201.5,35.0,1.2,21.5,66.5,26.97,16.35
2017,9,8,18,30,0.0,23.0,1.2,21.0,23.0,18.02,0.0
2017,9,8,18,45,0.0,11.5,1.3,21.0,11.5,9.82,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.65,15.5,10.0,37.43,0.0
2017,9,9,6,30,87.0,16.0,1.9,16.0,20.0,111.29,0.0
2017,9,9,6,45,190.0,36.0,2.2,16.5,61.5,242.19,190.12
2017,9,9,7,0,293.0,56.0,2.5,17.0,103.0,355.85,291.45
2017,9,9,7,15,367.5,71.5,2.4,17.5,155.0,444.63,365.88
2017,9,9,7,30,442.0,87.0,2.3,18.0,207.0,537.19,438.65
2017,9,9,7,45,503.5,96.5,2.25,19.0,263.0,612.22,493.41
2017,9,9,8,0,565.0,106.0,2.2,20.0,319.0,697.18,552.57
2017,9,9,8,15,603.0,114.0,2.3,20.5,374.0,751.34,588.86
2017,9,9,8,30,641.0,122.0,2.4,21.0,429.0,803.72,623.1
2017,9,9,8,45,672.0,127.5,2.55,22.0,482.0,844.19,647.4
2017,9,9,9,0,703.0,133.0,2.7,23.0,535.0,881.97,669.48
2017,9,9,9,15,724.0,138.0,2.7,23.5,583.5,906.34,682.32
2017,9,9,9,30,745.0,143.0,2.7,24.0,632.0,927.36,692.97
2017,9,9,9,45,767.0,144.0,2.75,24.5,676.0,941.14,699.25
2017,9,9,10,0,789.0,145.0,2.8,25.0,720.0,944.65,698.89
2017,9,9,10,15,800.5,147.5,2.8,25.0,756.5,943.02,696.36
2017,9,9,10,30,812.0,150.0,2.8,25.0,793.0,937.54,691.51
2017,9,9,10,45,827.0,148.5,2.85,25.5,824.0,927.33,682.79
2017,9,9,11,0,842.0,147.0,2.9,26.0,855.0,913.17,671.65
2017,9,9,11,15,847.5,148.0,2.95,26.0,876.5,889.31,655.53
2017,9,9,11,30,853.0,149.0,3.0,26.0,898.0,861.97,637.18
2017,9,9,11,45,862.5,146.0,3.05,26.5,912.5,822.18,609.2
2017,9,9,12,0,872.0,143.0,3.1,27.0,927.0,788.95,585.61
2017,9,9,12,15,873.0,143.5,3.1,27.0,931.0,749.32,556.79
2017,9,9,12,30,874.0,144.0,3.1,27.0,935.0,707.23,525.7
2017,9,9,12,45,876.0,141.5,3.15,27.5,931.5,661.23,490.42
2017,9,9,13,0,878.0,139.0,3.2,28.0,928.0,613.17,452.85
2017,9,9,13,15,874.5,138.0,3.25,28.0,914.5,561.44,412.5
2017,9,9,13,30,871.0,137.0,3.3,28.0,901.0,508.49,370.02
2017,9,9,13,45,867.0,135.0,3.35,28.0,879.0,453.65,324.89
2017,9,9,14,0,863.0,133.0,3.4,28.0,857.0,398.06,278.01
2017,9,9,14,15,855.0,131.0,3.4,28.0,827.5,340.77,229.19
2017,9,9,14,30,847.0,129.0,3.4,28.0,798.0,276.76,175.68
2017,9,9,14,45,831.5,128.5,3.45,28.0,759.5,218.64,129.28
2017,9,9,15,0,816.0,128.0,3.5,28.0,721.0,162.1,90.43
2017,9,9,15,15,801.0,125.0,3.5,28.0,677.5,105.77,65.03
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,86.55,66.1
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,85.69,65.62
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,77.13,58.77
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,75.5,57.76
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,73.78,56.67
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,70.73,54.44
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,67.57,52.07
2017,9,9,17,15,556.0,82.0,2.5,25.0,261.5,62.23,47.84
2017,9,9,17,30,502.0,73.0,2.2,24.0,206.0,56.72,43.29
2017,9,9,17,45,419.5,61.0,1.95,23.0,153.0,48.33,36.01
2017,9,9,18,0,337.0,49.0,1.7,22.0,100.0,37.65,26.46
2017,9,9,18,15,219.0,31.5,1.7,21.5,59.0,24.4,14.01
2017,9,9,18,30,101.0,14.0,1.7,21.0,18.0,10.93,0.0
2017,9,9,18,45,50.5,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.0,6.4,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,18.0,98.14,0.0
2017,9,10,6,45,168.5,35.5,3.0,16.5,58.0,224.83,175.83
2017,9,10,7,0,264.0,56.0,3.3,17.0,98.0,332.19,272.73
2017,9,10,7,15,337.5,72.5,3.25,17.5,149.0,420.45,347.89
2017,9,10,7,30,411.0,89.0,3.2,18.0,200.0,512.39,421.92
2017,9,10,7,45,468.0,100.5,3.15,19.0,254.5,585.1,476.26
2017,9,10,8,0,525.0,112.0,3.1,20.0,309.0,658.88,528.73
2017,9,10,8,15,563.5,121.0,3.2,21.0,363.0,720.96,570.87
2017,9,10,8,30,602.0,130.0,3.3,22.0,417.0,774.42,605.45
2017,9,10,8,45,635.0,136.0,3.4,23.0,469.5,817.04,631.42
2017,9,10,9,0,668.0,142.0,3.5,24.0,522.0,857.03,655.07
2017,9,10,9,15,689.5,147.5,3.5,24.0,570.0,882.24,670.18
2017,9,10,9,30,711.0,153.0,3.5,24.0,618.0,904.16,683.13
2017,9,10,9,45,730.0,156.0,3.55,24.5,661.0,917.31,689.13
2017,9,10,10,0,749.0,159.0,3.6,25.0,704.0,926.83,692.84
2017,9,10,10,15,761.5,162.5,3.6,25.5,740.5,926.92,690.06
2017,9,10,10,30,774.0,166.0,3.6,26.0,777.0,916.23,680.3
2017,9,10,10,45,784.0,167.5,3.6,26.5,806.5,904.95,670.42
2017,9,10,11,0,794.0,169.0,3.6,27.0,836.0,889.94,658.23
2017,9,10,11,15,800.0,171.0,3.6,27.0,857.0,868.26,643.02
2017,9,10,11,30,806.0,173.0,3.6,27.0,878.0,843.14,625.61
2017,9,10,11,45,812.0,172.5,3.65,27.5,891.5,812.47,603.25
2017,9,10,12,0,818.0,172.0,3.7,28.0,905.0,778.7,577.88
2017,9,10,12,15,819.5,172.0,3.7,28.0,909.5,739.22,549.1
2017,9,10,12,30,821.0,172.0,3.7,28.0,914.0,697.34,518.11
2017,9,10,12,45,823.0,170.0,3.75,28.0,910.5,651.97,484.17
2017,9,10,13,0,825.0,168.0,3.8,28.0,907.0,604.65,447.91
2017,9,10,13,15,822.0,167.0,3.8,28.0,894.0,553.76,407.94
