Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,13,30,819.0,166.0,3.8,28.0,881.0,501.79,366.06
2017,9,10,13,45,817.5,162.0,3.8,28.5,860.5,447.37,320.58
2017,9,10,14,0,816.0,158.0,3.8,29.0,840.0,392.2,273.61
2017,9,10,14,15,807.5,156.0,3.85,29.0,810.5,335.86,225.98
2017,9,10,14,30,799.0,154.0,3.9,29.0,781.0,279.92,179.06
2017,9,10,14,45,786.5,151.0,3.95,29.0,744.0,223.3,134.27
2017,9,10,15,0,774.0,148.0,4.0,29.0,707.0,168.03,96.83
2017,9,10,15,15,758.0,144.0,3.95,28.5,664.0,104.3,66.15
2017,9,10,15,30,742.0,140.0,3.9,28.0,621.0,88.76,67.95
2017,9,10,15,45,723.5,134.0,3.9,28.0,572.5,87.33,67.01
2017,9,10,16,0,705.0,128.0,3.9,28.0,524.0,85.75,65.93
2017,9,10,16,15,676.0,122.0,3.65,27.5,471.0,83.85,64.74
2017,9,10,16,30,647.0,116.0,3.4,27.0,418.0,81.84,63.43
2017,9,10,16,45,611.0,107.0,3.2,26.5,363.5,77.41,60.08
2017,9,10,17,0,575.0,98.0,3.0,26.0,309.0,72.73,56.44
2017,9,10,17,15,519.0,88.0,2.7,25.0,253.5,66.84,51.77
2017,9,10,17,30,463.0,78.0,2.4,24.0,198.0,58.42,44.73
2017,9,10,17,45,385.5,64.0,2.15,23.5,146.5,48.48,36.02
2017,9,10,18,0,308.0,50.0,1.9,23.0,95.0,38.29,26.81
2017,9,10,18,15,191.0,31.5,1.9,22.5,55.5,24.34,13.59
2017,9,10,18,30,74.0,13.0,1.9,22.0,16.0,11.1,0.0
2017,9,10,18,45,37.0,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.0,8.0,1.65,15.5,10.0,6.83,0.0
2017,9,11,6,30,98.0,16.0,2.0,16.0,20.0,118.51,0.0
2017,9,11,6,45,210.0,34.0,2.4,17.0,61.0,254.57,198.16
2017,9,11,7,0,322.0,52.0,2.8,18.0,102.0,372.93,304.32
2017,9,11,7,15,401.0,65.0,2.85,19.0,154.0,462.68,378.61
2017,9,11,7,30,480.0,78.0,2.9,20.0,206.0,562.91,456.79
2017,9,11,7,45,531.5,88.0,3.0,21.0,261.0,633.0,508.16
2017,9,11,8,0,583.0,98.0,3.1,22.0,316.0,702.89,557.0
2017,9,11,8,15,621.5,105.5,3.2,22.5,371.0,756.8,593.42
2017,9,11,8,30,660.0,113.0,3.3,23.0,426.0,809.01,627.66
2017,9,11,8,45,685.0,120.0,3.45,23.5,478.0,845.39,650.29
2017,9,11,9,0,710.0,127.0,3.6,24.0,530.0,879.0,670.8
2017,9,11,9,15,731.0,132.0,3.65,24.5,578.5,903.19,684.11
2017,9,11,9,30,752.0,137.0,3.7,25.0,627.0,924.05,695.16
2017,9,11,9,45,766.0,141.5,3.8,25.5,669.5,933.93,699.13
2017,9,11,10,0,780.0,146.0,3.9,26.0,712.0,933.47,696.33
2017,9,11,10,15,791.5,149.0,3.9,26.0,748.5,932.26,694.1
2017,9,11,10,30,803.0,152.0,3.9,26.0,785.0,927.21,689.47
2017,9,11,10,45,577.5,268.0,3.9,26.5,732.0,816.58,608.92
2017,9,11,11,0,352.0,384.0,3.9,27.0,679.0,693.06,515.85
2017,9,11,11,15,593.0,271.5,3.85,27.0,782.5,788.92,587.85
2017,9,11,11,30,834.0,159.0,3.8,27.0,886.0,850.89,632.48
2017,9,11,11,45,829.5,164.5,3.8,27.5,897.0,816.61,607.03
2017,9,11,12,0,825.0,170.0,3.8,28.0,908.0,779.67,578.99
2017,9,11,12,15,481.0,313.0,3.75,28.0,743.5,619.43,460.34
2017,9,11,12,30,137.0,456.0,3.7,28.0,579.0,470.81,348.53
2017,9,11,12,45,262.5,425.5,3.65,28.5,660.0,507.79,375.75
2017,9,11,13,0,388.0,395.0,3.6,29.0,741.0,531.5,391.21
2017,9,11,13,15,606.5,279.5,3.55,29.0,811.0,523.79,384.19
2017,9,11,13,30,825.0,164.0,3.5,29.0,881.0,500.13,362.7
2017,9,11,13,45,820.5,161.5,3.5,29.0,859.5,445.25,317.62
2017,9,11,14,0,816.0,159.0,3.5,29.0,838.0,389.9,271.26
2017,9,11,14,15,807.0,156.5,3.45,29.0,808.0,333.04,223.27
2017,9,11,14,30,798.0,154.0,3.4,29.0,778.0,276.66,176.18
2017,9,11,14,45,765.5,161.0,3.4,29.0,736.5,215.82,129.33
2017,9,11,15,0,733.0,168.0,3.4,29.0,695.0,165.02,96.52
2017,9,11,15,15,715.5,163.5,3.35,28.5,651.5,111.57,74.28
2017,9,11,15,30,698.0,159.0,3.3,28.0,608.0,100.0,77.16
2017,9,11,15,45,682.5,150.0,3.25,28.0,560.5,97.17,75.09
2017,9,11,16,0,667.0,141.0,3.2,28.0,513.0,94.07,72.79
2017,9,11,16,15,637.0,134.0,3.0,27.5,460.5,91.86,71.38
2017,9,11,16,30,607.0,127.0,2.8,27.0,408.0,89.51,69.84
2017,9,11,16,45,573.0,116.0,2.6,27.0,354.5,83.94,65.43
2017,9,11,17,0,539.0,105.0,2.4,27.0,301.0,78.03,60.67
2017,9,11,17,15,483.0,93.5,2.1,26.0,246.0,68.69,53.11
2017,9,11,17,30,427.0,82.0,1.8,25.0,191.0,61.03,46.74
2017,9,11,17,45,352.5,66.0,1.5,24.0,140.5,49.77,37.01
2017,9,11,18,0,278.0,50.0,1.2,23.0,90.0,38.19,26.67
2017,9,11,18,15,168.0,30.5,1.2,22.5,51.5,23.54,12.59
2017,9,11,18,30,58.0,11.0,1.2,22.0,13.0,9.39,0.0
2017,9,11,18,45,29.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,60.0,8.0,1.55,15.5,10.5,0.0,0.0
2017,9,12,6,30,120.0,16.0,1.8,16.0,21.0,134.27,0.0
2017,9,12,6,45,250.0,32.0,2.05,17.0,64.0,284.43,220.32
2017,9,12,7,0,380.0,48.0,2.3,18.0,107.0,416.44,337.43
2017,9,12,7,15,461.5,59.5,2.35,19.0,161.0,511.41,414.93
2017,9,12,7,30,543.0,71.0,2.4,20.0,215.0,609.39,490.01
2017,9,12,7,45,597.5,79.5,2.5,21.0,272.5,681.43,541.8
2017,9,12,8,0,652.0,88.0,2.6,22.0,330.0,753.37,590.97
2017,9,12,8,15,689.0,94.0,2.6,23.0,386.5,804.9,622.94
2017,9,12,8,30,726.0,100.0,2.6,24.0,443.0,854.57,652.53
2017,9,12,8,45,750.5,105.5,2.6,25.0,496.0,889.23,670.94
2017,9,12,9,0,775.0,111.0,2.6,26.0,549.0,914.64,682.84
2017,9,12,9,15,794.5,115.0,2.6,26.0,598.5,936.87,695.29
2017,9,12,9,30,814.0,119.0,2.6,26.0,648.0,955.5,705.4
2017,9,12,9,45,824.5,123.5,2.65,26.5,690.5,962.18,706.84
2017,9,12,10,0,835.0,128.0,2.7,27.0,733.0,965.01,706.04
2017,9,12,10,15,845.5,130.5,2.7,27.5,769.0,961.73,701.04
2017,9,12,10,30,856.0,133.0,2.7,28.0,805.0,954.51,693.75
2017,9,12,10,45,859.5,137.0,2.7,28.5,833.0,938.54,681.0
2017,9,12,11,0,863.0,141.0,2.7,29.0,861.0,918.83,666.08
2017,9,12,11,15,867.5,142.5,2.7,29.0,882.0,893.86,649.21
2017,9,12,11,30,872.0,144.0,2.7,29.0,903.0,856.17,624.05
2017,9,12,11,45,873.0,145.5,2.7,29.5,914.5,822.51,600.4
2017,9,12,12,0,874.0,147.0,2.7,30.0,926.0,785.96,574.27
2017,9,12,12,15,874.5,147.0,2.65,30.0,929.5,745.17,544.88
2017,9,12,12,30,875.0,147.0,2.6,30.0,933.0,701.98,513.31
2017,9,12,12,45,873.5,146.5,2.6,30.5,927.5,654.99,477.69
2017,9,12,13,0,872.0,146.0,2.6,31.0,922.0,606.2,440.02
2017,9,12,13,15,868.5,145.5,2.55,31.0,908.0,554.8,400.25
2017,9,12,13,30,865.0,145.0,2.5,31.0,894.0,501.01,357.65
2017,9,12,13,45,859.0,143.5,2.45,31.0,871.5,444.3,311.81
2017,9,12,14,0,853.0,142.0,2.4,31.0,849.0,387.17,264.58
2017,9,12,14,15,844.5,140.0,2.3,31.0,818.5,328.82,215.89
2017,9,12,14,30,836.0,138.0,2.2,31.0,788.0,270.8,168.04
2017,9,12,14,45,815.5,139.5,2.15,31.0,748.0,213.87,124.4
2017,9,12,15,0,795.0,141.0,2.1,31.0,708.0,159.17,89.56
2017,9,12,15,15,778.5,137.0,2.0,31.0,664.0,103.44,68.54
2017,9,12,15,30,762.0,133.0,1.9,31.0,620.0,85.38,64.31
2017,9,12,15,45,736.0,129.5,1.85,31.0,569.5,85.19,64.38
2017,9,12,16,0,710.0,126.0,1.8,31.0,519.0,84.98,64.44
2017,9,12,16,15,680.5,119.5,1.65,30.5,465.5,82.66,62.9
2017,9,12,16,30,651.0,113.0,1.5,30.0,412.0,80.19,61.24
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,78.41,60.12
2017,9,12,17,0,540.0,103.0,1.2,29.0,296.0,76.72,59.02
2017,9,12,17,15,482.5,91.5,1.15,28.0,241.0,67.37,51.53
2017,9,12,17,30,425.0,80.0,1.1,27.0,186.0,59.66,45.16
2017,9,12,17,45,326.0,64.5,1.05,26.0,133.5,48.58,35.64
2017,9,12,18,0,227.0,49.0,1.0,25.0,81.0,37.28,25.58
2017,9,12,18,15,113.5,29.0,1.05,24.5,45.0,22.75,11.36
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,7.68,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,9.06,0.0
2017,9,13,6,45,64.5,34.0,1.85,18.5,44.0,107.97,80.19
2017,9,13,7,0,129.0,57.0,2.1,19.0,77.0,206.92,166.93
2017,9,13,7,15,176.0,81.0,2.05,19.5,120.0,278.85,228.05
2017,9,13,7,30,223.0,105.0,2.0,20.0,163.0,351.64,287.52
2017,9,13,7,45,261.5,126.0,2.0,21.0,210.5,413.18,335.03
2017,9,13,8,0,300.0,147.0,2.0,22.0,258.0,475.28,380.88
2017,9,13,8,15,341.0,159.0,2.1,22.5,304.5,527.62,419.09
2017,9,13,8,30,382.0,171.0,2.2,23.0,351.0,602.14,472.01
2017,9,13,8,45,367.0,198.0,2.3,24.0,387.5,597.57,464.64
2017,9,13,9,0,352.0,225.0,2.4,25.0,424.0,611.87,471.05
2017,9,13,9,15,374.5,242.0,2.35,26.0,470.0,648.15,493.29
2017,9,13,9,30,397.0,259.0,2.3,27.0,516.0,682.39,513.42
2017,9,13,9,45,391.0,283.0,2.25,28.0,550.5,694.57,517.19
2017,9,13,10,0,385.0,307.0,2.2,29.0,585.0,704.16,519.37
2017,9,13,10,15,402.5,314.5,2.1,29.5,618.0,715.84,524.59
2017,9,13,10,30,420.0,322.0,2.0,30.0,651.0,740.99,538.38
2017,9,13,10,45,421.5,334.0,1.9,30.5,674.5,736.31,532.05
2017,9,13,11,0,423.0,346.0,1.8,31.0,698.0,729.05,524.35
2017,9,13,11,15,382.0,377.0,1.75,31.0,701.5,690.02,496.26
2017,9,13,11,30,341.0,408.0,1.7,31.0,705.0,663.21,476.34
2017,9,13,11,45,302.5,423.5,1.65,31.5,689.5,624.37,447.72
2017,9,13,12,0,264.0,439.0,1.6,32.0,674.0,586.43,419.85
2017,9,13,12,15,373.0,404.5,1.55,32.0,737.5,611.49,437.74
2017,9,13,12,30,482.0,370.0,1.5,32.0,801.0,629.84,449.7
2017,9,13,12,45,561.0,324.5,1.5,32.5,823.5,608.78,433.91
2017,9,13,13,0,640.0,279.0,1.5,33.0,846.0,578.32,411.13
2017,9,13,13,15,635.0,277.0,1.55,33.0,832.5,531.84,377.08
2017,9,13,13,30,630.0,275.0,1.6,33.0,819.0,485.06,341.91
2017,9,13,13,45,627.5,268.5,1.65,33.0,798.5,436.02,304.15
2017,9,13,14,0,625.0,262.0,1.7,33.0,778.0,386.9,265.39
2017,9,13,14,15,553.5,277.0,1.75,33.0,721.5,334.74,225.97
2017,9,13,14,30,482.0,292.0,1.8,33.0,665.0,287.91,191.7
2017,9,13,14,45,473.0,279.0,1.9,33.0,630.5,241.68,157.65
2017,9,13,15,0,464.0,266.0,2.0,33.0,596.0,196.89,128.8
2017,9,13,15,15,358.5,275.5,2.05,32.5,521.0,174.45,134.3
2017,9,13,15,30,253.0,285.0,2.1,32.0,446.0,175.96,136.21
2017,9,13,15,45,220.5,264.5,2.2,32.0,396.5,175.77,136.52
2017,9,13,16,0,188.0,244.0,2.3,32.0,347.0,164.01,127.67
2017,9,13,16,15,334.5,193.5,2.25,31.0,354.5,131.18,102.22
2017,9,13,16,30,481.0,143.0,2.2,30.0,362.0,97.79,75.75
2017,9,13,16,45,435.0,137.5,2.2,29.5,316.0,95.41,74.26
2017,9,13,17,0,389.0,132.0,2.2,29.0,270.0,92.97,72.61
2017,9,13,17,15,336.5,114.0,2.05,28.0,217.5,83.64,65.2
2017,9,13,17,30,284.0,96.0,1.9,27.0,165.0,71.14,54.82
2017,9,13,17,45,229.5,73.0,1.8,26.0,119.0,54.99,40.98
2017,9,13,18,0,175.0,50.0,1.7,25.0,73.0,38.37,26.39
2017,9,13,18,15,98.0,28.0,1.7,24.5,39.5,21.94,10.11
2017,9,13,18,30,21.0,6.0,1.7,24.0,6.0,5.12,0.0
2017,9,13,18,45,10.5,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,30.84,0.0
2017,9,14,6,45,114.5,35.5,3.0,21.5,51.0,166.82,124.34
2017,9,14,7,0,201.0,59.0,3.4,22.0,89.0,269.77,216.69
2017,9,14,7,15,276.0,77.5,3.55,22.5,138.5,374.9,304.37
2017,9,14,7,30,351.0,96.0,3.7,23.0,188.0,467.97,379.6
2017,9,14,7,45,424.5,105.5,3.85,23.5,243.0,550.52,443.8
2017,9,14,8,0,498.0,115.0,4.0,24.0,298.0,635.13,506.19
2017,9,14,8,15,539.0,124.5,4.0,24.5,351.5,690.29,544.16
2017,9,14,8,30,580.0,134.0,4.0,25.0,405.0,753.41,586.84
2017,9,14,8,45,619.0,137.5,4.0,26.0,458.0,798.47,614.24
2017,9,14,9,0,658.0,141.0,4.0,27.0,511.0,840.86,639.16
2017,9,14,9,15,680.5,146.5,4.05,27.5,558.0,866.57,653.62
2017,9,14,9,30,703.0,152.0,4.1,28.0,605.0,889.01,665.88
2017,9,14,9,45,723.0,154.5,4.15,28.5,648.0,902.15,671.85
2017,9,14,10,0,743.0,157.0,4.2,29.0,691.0,911.66,675.53
2017,9,14,10,15,755.0,160.0,4.2,29.5,726.5,910.41,671.9
2017,9,14,10,30,767.0,163.0,4.2,30.0,762.0,898.76,661.56
2017,9,14,10,45,776.0,165.5,4.25,30.5,790.5,887.34,651.87
2017,9,14,11,0,785.0,168.0,4.3,31.0,819.0,872.24,639.89
2017,9,14,11,15,790.5,169.5,4.3,31.5,839.0,849.6,622.8
2017,9,14,11,30,796.0,171.0,4.3,32.0,859.0,823.61,603.65
2017,9,14,11,45,802.5,170.0,4.3,32.5,872.0,792.94,580.86
2017,9,14,12,0,809.0,169.0,4.3,33.0,885.0,759.2,555.43
2017,9,14,12,15,809.5,169.0,4.25,33.0,888.0,719.21,526.31
2017,9,14,12,30,810.0,169.0,4.2,33.0,891.0,676.94,495.1
2017,9,14,12,45,808.0,169.0,4.2,33.0,885.5,631.09,460.87
2017,9,14,13,0,806.0,169.0,4.2,33.0,880.0,583.64,424.66
2017,9,14,13,15,801.5,168.0,4.2,33.0,866.0,532.79,385.1
2017,9,14,13,30,797.0,167.0,4.2,33.0,852.0,481.06,343.84
2017,9,14,13,45,789.5,165.5,4.2,33.5,829.5,427.17,299.38
2017,9,14,14,0,782.0,164.0,4.2,34.0,807.0,373.18,254.16
2017,9,14,14,15,772.5,161.5,4.15,33.5,777.5,318.1,208.86
2017,9,14,14,30,763.0,159.0,4.1,33.0,748.0,263.63,164.67
2017,9,14,14,45,744.5,159.0,4.1,33.0,709.5,202.32,118.37
2017,9,14,15,0,726.0,159.0,4.1,33.0,671.0,149.95,85.93
2017,9,14,15,15,708.5,154.5,4.05,32.5,628.5,97.15,73.28
2017,9,14,15,30,691.0,150.0,4.0,32.0,586.0,95.13,72.06
2017,9,14,15,45,667.5,144.0,4.0,32.0,538.0,93.88,71.28
2017,9,14,16,0,644.0,138.0,4.0,32.0,490.0,92.51,70.42
2017,9,14,16,15,613.0,131.0,3.85,31.5,438.0,90.22,68.95
2017,9,14,16,30,582.0,124.0,3.7,31.0,386.0,87.79,67.36
2017,9,14,16,45,539.5,114.5,3.55,31.0,332.5,81.61,62.5
2017,9,14,17,0,497.0,105.0,3.4,31.0,279.0,75.94,57.97
2017,9,14,17,15,438.5,93.0,3.1,30.0,225.5,68.18,51.8
2017,9,14,17,30,380.0,81.0,2.8,29.0,172.0,60.18,45.18
2017,9,14,17,45,297.5,64.0,2.55,28.0,123.5,48.17,34.88
2017,9,14,18,0,215.0,47.0,2.3,27.0,75.0,35.82,23.95
2017,9,14,18,15,107.5,23.5,2.45,26.5,37.5,18.13,6.56
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,2.6,21.0,12.0,26.28,0.0
2017,9,15,6,45,102.0,35.0,2.8,21.5,49.0,156.75,115.57
2017,9,15,7,0,181.0,59.0,3.0,22.0,86.0,254.03,203.41
2017,9,15,7,15,255.0,79.0,3.1,22.5,135.0,342.35,278.11
2017,9,15,7,30,329.0,99.0,3.2,23.0,184.0,452.41,366.3
2017,9,15,7,45,395.0,111.5,3.35,23.5,238.0,531.44,427.62
2017,9,15,8,0,461.0,124.0,3.5,24.0,292.0,612.12,487.71
2017,9,15,8,15,368.5,156.0,3.45,24.5,304.5,548.51,435.34
2017,9,15,8,30,276.0,188.0,3.4,25.0,317.0,500.58,394.49
2017,9,15,8,45,452.0,170.0,3.4,25.5,410.0,666.11,518.4
2017,9,15,9,0,628.0,152.0,3.4,26.0,503.0,822.77,627.22
2017,9,15,9,15,651.0,158.0,3.35,26.5,550.5,849.38,641.0
2017,9,15,9,30,674.0,164.0,3.3,27.0,598.0,872.74,653.35
2017,9,15,9,45,702.0,163.5,3.3,27.5,642.0,890.27,662.04
2017,9,15,10,0,730.0,163.0,3.3,28.0,686.0,904.07,668.32
2017,9,15,10,15,743.0,166.0,3.25,28.5,721.5,903.72,664.97
2017,9,15,10,30,756.0,169.0,3.2,29.0,757.0,899.65,659.44
2017,9,15,10,45,770.0,168.5,3.2,29.5,786.5,882.67,645.89
2017,9,15,11,0,784.0,168.0,3.2,30.0,816.0,869.08,634.87
2017,9,15,11,15,790.0,169.5,3.2,30.0,836.5,846.8,619.47
2017,9,15,11,30,796.0,171.0,3.2,30.0,857.0,821.15,601.94
2017,9,15,11,45,813.0,163.5,3.2,30.5,872.5,792.69,580.95
2017,9,15,12,0,830.0,156.0,3.2,31.0,888.0,760.56,556.97
2017,9,15,12,15,830.5,156.0,3.15,31.0,891.0,719.93,527.46
2017,9,15,12,30,831.0,156.0,3.1,31.0,894.0,676.96,495.82
2017,9,15,12,45,829.5,155.5,3.1,31.5,888.5,630.25,460.14
2017,9,15,13,0,828.0,155.0,3.1,32.0,883.0,581.84,422.5
2017,9,15,13,15,824.0,154.0,3.05,32.0,869.0,530.33,382.46
2017,9,15,13,30,820.0,153.0,3.0,32.0,855.0,477.82,340.61
2017,9,15,13,45,813.5,151.5,2.95,32.5,832.5,423.21,295.57
2017,9,15,14,0,807.0,150.0,2.9,33.0,810.0,368.34,249.6
2017,9,15,14,15,798.0,147.5,2.85,33.0,780.0,312.07,202.93
2017,9,15,14,30,789.0,145.0,2.8,33.0,750.0,256.3,157.52
2017,9,15,14,45,776.5,142.0,2.8,33.0,713.0,200.41,115.5
2017,9,15,15,0,764.0,139.0,2.8,33.0,676.0,145.88,82.34
2017,9,15,15,15,747.0,135.0,2.8,32.5,632.5,84.63,63.17
2017,9,15,15,30,730.0,131.0,2.8,32.0,589.0,84.3,63.28
2017,9,15,15,45,708.0,126.0,2.85,32.0,540.5,83.19,62.59
2017,9,15,16,0,686.0,121.0,2.9,32.0,492.0,81.98,61.83
2017,9,15,16,15,655.5,115.0,2.85,31.5,440.0,79.86,60.46
2017,9,15,16,30,625.0,109.0,2.8,31.0,388.0,77.63,58.99
2017,9,15,16,45,583.5,101.0,2.75,30.5,333.5,73.68,56.05
2017,9,15,17,0,542.0,93.0,2.7,30.0,279.0,69.57,52.91
2017,9,15,17,15,482.0,82.5,2.5,29.0,225.5,63.13,47.78
2017,9,15,17,30,422.0,72.0,2.3,28.0,172.0,54.13,40.26
2017,9,15,17,45,335.5,57.5,2.1,27.5,123.0,43.68,31.15
2017,9,15,18,0,249.0,43.0,1.9,27.0,74.0,33.0,21.53
2017,9,15,18,15,124.5,21.5,2.0,26.5,37.0,16.66,4.67
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.1,22.0,14.0,38.84,0.0
2017,9,16,6,45,140.0,33.0,2.45,22.5,51.5,200.46,146.98
2017,9,16,7,0,241.0,54.0,2.8,23.0,89.0,310.39,247.37
2017,9,16,7,15,321.5,69.5,2.9,23.5,139.0,401.14,323.59
2017,9,16,7,30,402.0,85.0,3.0,24.0,189.0,496.34,399.42
2017,9,16,7,45,465.5,95.0,3.15,24.5,243.0,571.75,456.42
2017,9,16,8,0,529.0,105.0,3.3,25.0,297.0,656.33,517.86
2017,9,16,8,15,569.5,113.0,3.25,25.5,350.5,711.5,554.85
2017,9,16,8,30,610.0,121.0,3.2,26.0,404.0,764.97,589.51
2017,9,16,8,45,648.0,124.0,3.2,26.5,457.0,808.09,616.19
2017,9,16,9,0,686.0,127.0,3.2,27.0,510.0,848.61,640.59
2017,9,16,9,15,708.0,132.0,3.15,27.5,557.0,873.13,653.43
2017,9,16,9,30,730.0,137.0,3.1,28.0,604.0,894.37,664.05
2017,9,16,9,45,752.0,137.5,3.05,28.5,647.5,906.81,668.81
2017,9,16,10,0,774.0,138.0,3.0,29.0,691.0,909.75,667.43
2017,9,16,10,15,786.0,141.0,2.95,29.0,726.5,908.66,664.97
2017,9,16,10,30,798.0,144.0,2.9,29.0,762.0,903.76,660.21
2017,9,16,10,45,809.5,144.0,2.85,29.5,791.5,891.51,649.5
2017,9,16,11,0,821.0,144.0,2.8,30.0,821.0,875.49,636.58
2017,9,16,11,15,827.0,145.0,2.75,30.5,841.5,852.08,619.0
2017,9,16,11,30,833.0,146.0,2.7,31.0,862.0,825.23,599.38
2017,9,16,11,45,813.0,161.5,2.7,31.5,868.5,788.27,572.98
2017,9,16,12,0,793.0,177.0,2.7,32.0,875.0,749.15,543.88
2017,9,16,12,15,794.0,177.5,2.65,32.0,878.5,710.3,515.94
2017,9,16,12,30,795.0,178.0,2.6,32.0,882.0,669.16,485.88
2017,9,16,12,45,795.5,176.0,2.6,32.0,877.0,623.64,452.4
2017,9,16,13,0,796.0,174.0,2.6,32.0,872.0,576.38,416.83
2017,9,16,13,15,792.0,173.0,2.6,32.0,858.0,526.14,378.13
2017,9,16,13,30,788.0,172.0,2.6,32.0,844.0,475.0,337.68
2017,9,16,13,45,783.0,169.0,2.6,32.5,822.0,421.35,293.76
2017,9,16,14,0,778.0,166.0,2.6,33.0,800.0,367.4,248.85
2017,9,16,14,15,768.0,163.5,2.6,33.0,770.0,312.39,203.56
2017,9,16,14,30,758.0,161.0,2.6,33.0,740.0,250.96,154.46
2017,9,16,14,45,749.0,155.5,2.6,33.0,703.5,194.72,112.45
2017,9,16,15,0,740.0,150.0,2.6,33.0,667.0,139.54,79.12
2017,9,16,15,15,722.0,146.0,2.6,32.5,623.5,90.98,68.29
2017,9,16,15,30,704.0,142.0,2.6,32.0,580.0,90.92,68.65
2017,9,16,15,45,682.0,136.0,2.6,32.0,532.0,89.46,67.68
2017,9,16,16,0,660.0,130.0,2.6,32.0,484.0,87.86,66.63
2017,9,16,16,15,628.5,123.0,2.55,31.5,432.0,85.3,64.93
2017,9,16,16,30,597.0,116.0,2.5,31.0,380.0,82.6,63.09
2017,9,16,16,45,554.5,107.0,2.45,31.0,326.0,78.12,59.61
2017,9,16,17,0,512.0,98.0,2.4,31.0,272.0,71.52,54.29
2017,9,16,17,15,451.5,86.5,2.15,30.0,219.0,63.92,48.22
2017,9,16,17,30,391.0,75.0,1.9,29.0,166.0,56.11,41.71
2017,9,16,17,45,305.5,59.0,1.65,28.0,117.5,44.66,31.85
2017,9,16,18,0,220.0,43.0,1.4,27.0,69.0,32.93,21.37
2017,9,16,18,15,110.0,21.5,1.4,26.5,34.5,16.65,3.4
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,6.5,1.05,21.5,6.5,0.0,0.0
2017,9,17,6,30,0.0,13.0,1.3,22.0,13.0,11.1,0.0
2017,9,17,6,45,97.5,32.5,1.55,22.5,46.5,148.66,106.91
2017,9,17,7,0,195.0,52.0,1.8,23.0,80.0,252.03,200.45
2017,9,17,7,15,252.0,71.5,1.9,23.5,125.0,345.55,277.62
2017,9,17,7,30,309.0,91.0,2.0,24.0,170.0,423.53,340.02
2017,9,17,7,45,366.0,102.5,2.15,24.5,218.5,492.49,393.28
2017,9,17,8,0,423.0,114.0,2.3,25.0,267.0,562.87,445.48
2017,9,17,8,15,546.5,110.0,2.35,25.5,341.5,685.49,532.66
2017,9,17,8,30,670.0,106.0,2.4,26.0,416.0,802.47,611.57
2017,9,17,8,45,385.5,175.5,2.45,26.5,358.5,607.17,467.07
2017,9,17,9,0,101.0,245.0,2.5,27.0,301.0,350.91,269.96
2017,9,17,9,15,436.0,184.5,2.45,27.5,459.0,659.63,503.38
2017,9,17,9,30,771.0,124.0,2.4,28.0,617.0,910.43,671.59
2017,9,17,9,45,784.5,128.5,2.4,28.5,659.0,919.63,672.21
2017,9,17,10,0,798.0,133.0,2.4,29.0,701.0,925.06,672.76
2017,9,17,10,15,647.5,209.5,2.35,29.5,685.5,855.93,624.1
2017,9,17,10,30,497.0,286.0,2.3,30.0,670.0,770.85,561.5
2017,9,17,10,45,666.5,214.0,2.3,30.5,749.5,838.21,608.46
2017,9,17,11,0,836.0,142.0,2.3,31.0,829.0,884.01,636.36
2017,9,17,11,15,841.5,143.0,2.25,31.0,849.0,859.69,619.08
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,831.93,600.27
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,798.6,577.08
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,755.77,546.57
2017,9,17,12,15,857.5,142.5,2.15,32.0,896.0,715.88,518.0
2017,9,17,12,30,858.0,143.0,2.1,32.0,899.0,673.61,487.22
2017,9,17,12,45,856.0,142.5,2.1,32.5,893.0,626.94,452.07
2017,9,17,13,0,854.0,142.0,2.1,33.0,887.0,578.54,414.92
2017,9,17,13,15,850.0,141.0,2.1,33.0,872.5,527.31,375.63
2017,9,17,13,30,846.0,140.0,2.1,33.0,858.0,473.21,333.16
2017,9,17,13,45,840.0,138.0,2.1,33.0,835.0,417.14,288.08
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,360.71,241.73
2017,9,17,14,15,825.0,134.0,2.1,33.0,781.5,303.38,194.42
2017,9,17,14,30,816.0,132.0,2.1,33.0,751.0,246.48,148.48
2017,9,17,14,45,805.0,128.5,2.1,33.0,714.0,188.96,105.96
2017,9,17,15,0,794.0,125.0,2.1,33.0,677.0,132.6,73.19
2017,9,17,15,15,777.5,122.0,2.15,32.5,633.0,86.0,64.28
2017,9,17,15,30,761.0,119.0,2.2,32.0,589.0,85.83,64.53
2017,9,17,15,45,741.0,114.0,2.25,32.0,540.5,76.57,57.23
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,75.02,56.18
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,72.87,54.75
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,70.61,53.23
2017,9,17,16,45,621.0,90.5,2.3,31.0,332.5,66.68,50.15
2017,9,17,17,0,581.0,83.0,2.3,31.0,278.0,62.58,46.88
2017,9,17,17,15,520.0,74.0,2.05,30.0,223.5,56.97,42.41
2017,9,17,17,30,459.0,65.0,1.8,29.0,169.0,51.23,37.6
2017,9,17,17,45,367.5,51.5,1.6,28.0,119.5,41.31,29.0
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,29.4,18.37
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,14.8,0.81
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,22.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,23.0,13.0,11.1,0.0
2017,9,18,6,45,145.5,30.5,0.8,23.5,51.0,200.54,143.05
2017,9,18,7,0,291.0,48.0,0.9,24.0,89.0,340.73,267.29
2017,9,18,7,15,375.5,60.5,1.05,24.5,139.5,431.97,341.37
2017,9,18,7,30,460.0,73.0,1.2,25.0,190.0,534.53,419.85
2017,9,18,7,45,522.5,81.0,1.35,25.5,244.5,610.58,475.16
2017,9,18,8,0,585.0,89.0,1.5,26.0,299.0,686.81,528.28
2017,9,18,8,15,624.0,95.5,1.55,26.5,353.0,738.96,561.82
2017,9,18,8,30,663.0,102.0,1.6,27.0,407.0,789.46,593.34
2017,9,18,8,45,692.0,107.0,1.65,27.5,458.5,826.41,614.96
2017,9,18,9,0,721.0,112.0,1.7,28.0,510.0,860.7,634.57
2017,9,18,9,15,397.0,196.5,1.7,28.5,419.0,634.86,475.18
2017,9,18,9,30,73.0,281.0,1.7,29.0,328.0,351.59,263.78
2017,9,18,9,45,227.5,289.5,1.7,29.5,449.0,521.13,390.15
2017,9,18,10,0,382.0,298.0,1.7,30.0,570.0,686.53,504.13
2017,9,18,10,15,391.0,312.0,1.7,30.0,602.0,696.95,508.44
2017,9,18,10,30,400.0,326.0,1.7,30.0,634.0,704.89,512.46
2017,9,18,10,45,390.0,344.0,1.7,30.5,653.5,697.34,504.77
2017,9,18,11,0,380.0,362.0,1.7,31.0,673.0,687.78,495.99
2017,9,18,11,15,351.0,382.5,1.7,31.0,675.0,662.85,477.7
2017,9,18,11,30,322.0,403.0,1.7,31.0,677.0,637.24,459.09
2017,9,18,11,45,410.0,376.5,1.7,31.5,731.0,659.04,473.85
2017,9,18,12,0,498.0,350.0,1.7,32.0,785.0,680.46,487.24
2017,9,18,12,15,513.0,348.0,1.7,32.0,797.5,657.13,470.44
2017,9,18,12,30,528.0,346.0,1.7,32.0,810.0,631.06,451.78
2017,9,18,12,45,434.0,376.5,1.7,32.0,756.5,562.78,403.35
2017,9,18,13,0,340.0,407.0,1.7,32.0,703.0,503.58,361.11
2017,9,18,13,15,564.5,286.0,1.7,32.0,767.5,494.26,353.28
2017,9,18,13,30,789.0,165.0,1.7,32.0,832.0,464.37,327.46
2017,9,18,13,45,783.0,162.5,1.75,32.0,809.5,410.71,284.48
2017,9,18,14,0,777.0,160.0,1.8,32.0,787.0,356.85,240.47
2017,9,18,14,15,767.0,157.5,1.85,31.5,757.0,301.97,195.89
2017,9,18,14,30,757.0,155.0,1.9,31.0,727.0,247.79,152.71
2017,9,18,14,45,719.0,164.0,1.95,31.0,685.0,190.12,111.35
2017,9,18,15,0,681.0,173.0,2.0,31.0,643.0,143.81,86.63
2017,9,18,15,15,662.0,167.5,2.05,31.0,600.5,103.78,79.05
2017,9,18,15,30,643.0,162.0,2.1,31.0,558.0,103.33,78.98
2017,9,18,15,45,626.0,152.5,2.15,31.0,511.5,100.12,76.65
2017,9,18,16,0,609.0,143.0,2.2,31.0,465.0,96.64,74.09
2017,9,18,16,15,594.0,127.0,2.1,30.5,413.0,88.2,67.6
2017,9,18,16,30,579.0,111.0,2.0,30.0,361.0,79.19,60.56
2017,9,18,16,45,525.0,106.5,1.9,29.5,309.5,77.9,59.83
2017,9,18,17,0,471.0,102.0,1.8,29.0,258.0,74.01,56.85
2017,9,18,17,15,409.5,89.0,1.7,28.5,206.0,65.47,49.82
2017,9,18,17,30,348.0,76.0,1.6,28.0,154.0,56.66,42.31
2017,9,18,17,45,267.5,58.0,1.55,27.5,107.5,43.83,31.12
2017,9,18,18,0,187.0,40.0,1.5,27.0,61.0,30.63,19.22
2017,9,18,18,15,93.5,20.0,1.55,26.5,30.5,15.5,0.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,10.5,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,21.0,10.0,2.9,23.0,10.0,23.86,0.0
2017,9,19,6,45,113.5,31.5,3.05,23.5,46.0,159.86,112.5
2017,9,19,7,0,206.0,53.0,3.2,24.0,82.0,280.65,222.21
2017,9,19,7,15,287.5,69.5,3.35,24.5,130.0,371.91,299.22
2017,9,19,7,30,369.0,86.0,3.5,25.0,178.0,467.72,376.5
2017,9,19,7,45,437.0,95.5,3.65,25.5,231.5,545.04,435.82
2017,9,19,8,0,505.0,105.0,3.8,26.0,285.0,624.16,493.82
2017,9,19,8,15,546.5,113.5,3.85,26.0,338.0,687.2,538.67
2017,9,19,8,30,588.0,122.0,3.9,26.0,391.0,741.51,576.07
2017,9,19,8,45,407.0,181.5,3.95,26.5,378.5,632.98,491.64
2017,9,19,9,0,226.0,241.0,4.0,27.0,366.0,485.94,376.82
2017,9,19,9,15,230.5,264.5,4.0,27.0,401.5,511.2,394.62
2017,9,19,9,30,235.0,288.0,4.0,27.0,437.0,534.84,410.4
2017,9,19,9,45,256.0,306.0,4.0,27.5,478.5,586.2,445.5
2017,9,19,10,0,277.0,324.0,4.0,28.0,520.0,615.04,464.11
2017,9,19,10,15,168.5,334.5,3.95,28.0,455.5,495.31,374.04
2017,9,19,10,30,60.0,345.0,3.9,28.0,391.0,380.41,286.35
2017,9,19,10,45,192.5,362.0,3.85,28.5,517.5,523.5,393.22
2017,9,19,11,0,325.0,379.0,3.8,29.0,644.0,655.72,486.98
2017,9,19,11,15,328.0,388.5,3.75,29.0,662.0,648.15,479.9
2017,9,19,11,30,331.0,398.0,3.7,29.0,680.0,638.62,472.21
2017,9,19,11,45,269.5,418.5,3.7,29.5,650.0,587.82,433.65
2017,9,19,12,0,208.0,439.0,3.7,30.0,620.0,533.27,392.75
2017,9,19,12,15,322.0,403.0,3.65,30.0,684.0,566.95,417.79
2017,9,19,12,30,436.0,367.0,3.6,30.0,748.0,587.2,431.99
2017,9,19,12,45,436.5,364.0,3.55,30.0,743.5,553.14,406.23
2017,9,19,13,0,437.0,361.0,3.5,30.0,739.0,518.24,379.68
2017,9,19,13,15,631.5,249.0,3.45,30.0,785.5,495.41,361.11
2017,9,19,13,30,826.0,137.0,3.4,30.0,832.0,456.12,327.47
2017,9,19,13,45,554.5,259.5,3.4,30.0,721.0,390.28,278.26
2017,9,19,14,0,283.0,382.0,3.4,30.0,610.0,352.44,253.26
2017,9,19,14,15,539.0,256.0,3.35,30.0,668.5,303.92,207.16
2017,9,19,14,30,795.0,130.0,3.3,30.0,727.0,234.72,142.6
2017,9,19,14,45,766.0,135.0,3.3,30.0,687.0,182.0,104.43
2017,9,19,15,0,737.0,140.0,3.3,30.0,647.0,124.15,71.56
2017,9,19,15,15,607.5,177.5,3.15,29.5,576.5,109.53,84.37
2017,9,19,15,30,478.0,215.0,3.0,29.0,506.0,133.75,104.49
2017,9,19,15,45,456.5,200.5,2.9,29.0,460.0,127.59,99.77
2017,9,19,16,0,435.0,186.0,2.8,29.0,414.0,121.04,94.77
2017,9,19,16,15,313.5,182.0,2.55,28.5,337.0,124.56,98.19
2017,9,19,16,30,192.0,178.0,2.3,28.0,260.0,125.82,99.76
2017,9,19,16,45,179.0,154.0,2.05,28.0,222.0,110.65,87.48
2017,9,19,17,0,166.0,130.0,1.8,28.0,184.0,94.97,74.61
2017,9,19,17,15,143.0,106.5,1.75,27.5,146.5,79.01,61.4
2017,9,19,17,30,120.0,83.0,1.7,27.0,109.0,62.61,47.46
2017,9,19,17,45,84.5,60.0,1.65,27.0,75.5,46.05,32.98
2017,9,19,18,0,49.0,37.0,1.6,27.0,42.0,29.11,17.81
2017,9,19,18,15,24.5,18.5,1.65,26.5,21.0,14.94,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,27.48,0.0
2017,9,20,6,45,128.5,30.0,3.05,23.5,46.5,185.59,129.1
2017,9,20,7,0,231.0,50.0,3.2,24.0,82.0,295.86,234.27
2017,9,20,7,15,316.0,65.0,3.4,24.5,130.5,388.66,312.78
2017,9,20,7,30,401.0,80.0,3.6,25.0,179.0,486.3,391.13
2017,9,20,7,45,466.5,89.0,3.8,25.5,233.0,561.46,448.54
2017,9,20,8,0,532.0,98.0,4.0,26.0,287.0,647.02,511.34
2017,9,20,8,15,338.5,146.5,4.1,26.5,274.0,505.28,400.54
2017,9,20,8,30,145.0,195.0,4.2,27.0,261.0,364.45,286.4
2017,9,20,8,45,417.5,157.0,4.35,27.5,379.0,612.92,478.91
2017,9,20,9,0,690.0,119.0,4.5,28.0,497.0,836.46,637.43
2017,9,20,9,15,711.5,123.5,4.5,28.5,544.0,859.49,648.78
2017,9,20,9,30,733.0,128.0,4.5,29.0,591.0,879.25,659.06
2017,9,20,9,45,755.0,128.5,4.55,29.5,633.5,885.52,660.4
2017,9,20,10,0,777.0,129.0,4.6,30.0,676.0,894.57,663.86
2017,9,20,10,15,788.5,131.5,4.55,30.0,711.0,892.16,660.59
2017,9,20,10,30,800.0,134.0,4.5,30.0,746.0,885.98,655.03
2017,9,20,10,45,810.5,134.5,4.5,30.5,774.5,873.06,644.02
2017,9,20,11,0,821.0,135.0,4.5,31.0,803.0,856.43,630.74
2017,9,20,11,15,826.5,136.5,4.45,31.5,823.0,832.95,612.83
2017,9,20,11,30,832.0,138.0,4.4,32.0,843.0,806.08,592.81
2017,9,20,11,45,836.0,138.0,4.4,32.5,854.5,766.31,564.31
2017,9,20,12,0,840.0,138.0,4.4,33.0,866.0,731.78,538.02
2017,9,20,12,15,840.5,138.5,4.4,33.0,869.0,692.55,509.07
2017,9,20,12,30,841.0,139.0,4.4,33.0,872.0,650.98,477.91
2017,9,20,12,45,839.0,138.5,4.4,33.0,866.0,605.07,442.97
2017,9,20,13,0,837.0,138.0,4.4,33.0,860.0,557.48,405.96
2017,9,20,13,15,833.5,137.5,4.35,33.0,846.0,506.94,365.77
