Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,13,30,830.0,137.0,4.3,33.0,832.0,454.67,323.25
2017,9,20,13,45,823.0,135.5,4.3,33.0,809.0,399.51,277.71
2017,9,20,14,0,816.0,134.0,4.3,33.0,786.0,344.12,231.22
2017,9,20,14,15,806.5,132.0,4.2,32.5,756.0,287.76,184.4
2017,9,20,14,30,797.0,130.0,4.1,32.0,726.0,231.93,139.4
2017,9,20,14,45,779.0,130.0,4.1,32.0,687.5,177.16,99.82
2017,9,20,15,0,761.0,130.0,4.1,32.0,649.0,124.37,71.79
2017,9,20,15,15,743.5,126.5,4.05,31.5,605.5,80.77,60.47
2017,9,20,15,30,726.0,123.0,4.0,31.0,562.0,80.49,60.59
2017,9,20,15,45,701.5,118.5,3.95,31.0,513.5,79.41,59.91
2017,9,20,16,0,677.0,114.0,3.9,31.0,465.0,78.27,59.19
2017,9,20,16,15,644.5,108.0,3.7,30.5,413.0,75.92,57.6
2017,9,20,16,30,612.0,102.0,3.5,30.0,361.0,73.46,55.9
2017,9,20,16,45,568.0,94.0,3.3,30.0,307.5,69.27,52.59
2017,9,20,17,0,524.0,86.0,3.1,30.0,254.0,64.94,49.08
2017,9,20,17,15,457.5,76.0,2.9,29.5,201.5,58.66,43.9
2017,9,20,17,30,391.0,66.0,2.7,29.0,149.0,49.87,36.37
2017,9,20,17,45,294.0,51.0,2.5,28.5,102.5,38.89,26.76
2017,9,20,18,0,197.0,36.0,2.3,28.0,56.0,27.71,16.39
2017,9,20,18,15,98.5,18.0,2.4,27.5,28.0,14.0,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,15.68,0.0
2017,9,21,6,45,116.5,29.5,2.6,24.0,44.5,156.49,106.46
2017,9,21,7,0,222.0,50.0,2.7,24.0,80.0,288.67,227.96
2017,9,21,7,15,310.0,65.0,2.8,24.5,129.0,383.38,307.69
2017,9,21,7,30,398.0,80.0,2.9,25.0,178.0,483.17,387.35
2017,9,21,7,45,475.5,86.5,3.05,25.5,233.0,565.14,449.49
2017,9,21,8,0,553.0,93.0,3.2,26.0,288.0,659.16,517.85
2017,9,21,8,15,342.5,143.0,3.3,26.0,270.5,503.74,398.77
2017,9,21,8,30,132.0,193.0,3.4,26.0,253.0,349.54,274.96
2017,9,21,8,45,423.0,152.0,3.5,26.5,376.5,611.09,477.9
2017,9,21,9,0,714.0,111.0,3.6,27.0,500.0,847.73,644.13
2017,9,21,9,15,428.5,201.0,3.6,27.0,440.5,666.99,510.39
2017,9,21,9,30,143.0,291.0,3.6,27.0,381.0,449.77,343.91
2017,9,21,9,45,85.5,281.5,3.6,27.5,336.5,356.88,272.65
2017,9,21,10,0,28.0,272.0,3.6,28.0,292.0,286.67,217.08
2017,9,21,10,15,36.0,299.0,3.6,28.5,325.5,317.1,239.29
2017,9,21,10,30,44.0,326.0,3.6,29.0,359.0,346.27,260.0
2017,9,21,10,45,442.5,225.5,3.6,29.5,583.0,637.58,479.79
2017,9,21,11,0,841.0,125.0,3.6,30.0,807.0,851.65,627.74
2017,9,21,11,15,846.0,126.5,3.6,30.0,826.5,828.14,609.74
2017,9,21,11,30,851.0,128.0,3.6,30.0,846.0,801.31,591.22
2017,9,21,11,45,851.0,130.5,3.65,30.5,857.0,768.35,567.63
2017,9,21,12,0,851.0,133.0,3.7,31.0,868.0,732.61,540.72
2017,9,21,12,15,851.5,133.0,3.7,31.0,870.5,692.57,511.18
2017,9,21,12,30,852.0,133.0,3.7,31.0,873.0,650.19,479.39
2017,9,21,12,45,850.0,133.0,3.75,31.5,867.0,604.22,443.52
2017,9,21,13,0,848.0,133.0,3.8,32.0,861.0,556.52,405.61
2017,9,21,13,15,844.0,132.0,3.8,32.0,846.5,505.63,365.16
2017,9,21,13,30,840.0,131.0,3.8,32.0,832.0,453.65,322.78
2017,9,21,13,45,831.0,131.0,3.85,32.0,808.5,395.91,275.31
2017,9,21,14,0,822.0,131.0,3.9,32.0,785.0,340.6,228.79
2017,9,21,14,15,812.5,129.0,3.95,32.0,754.5,283.93,181.32
2017,9,21,14,30,803.0,127.0,4.0,32.0,724.0,227.79,135.92
2017,9,21,14,45,766.0,136.0,4.05,32.0,682.0,176.57,100.24
2017,9,21,15,0,729.0,145.0,4.1,32.0,640.0,120.7,70.99
2017,9,21,15,15,710.0,141.0,4.1,31.5,596.5,89.17,67.31
2017,9,21,15,30,691.0,137.0,4.1,31.0,553.0,88.94,67.49
2017,9,21,15,45,662.0,133.0,4.15,31.0,504.0,88.52,67.38
2017,9,21,16,0,633.0,129.0,4.2,31.0,455.0,88.11,67.29
2017,9,21,16,15,598.0,122.0,4.1,30.5,403.0,85.47,65.51
2017,9,21,16,30,563.0,115.0,4.0,30.0,351.0,82.73,63.62
2017,9,21,16,45,511.0,106.5,3.95,29.5,297.5,76.68,58.91
2017,9,21,17,0,459.0,98.0,3.9,29.0,244.0,71.43,54.75
2017,9,21,17,15,389.5,85.5,3.55,28.5,192.0,63.09,47.81
2017,9,21,17,30,320.0,73.0,3.2,28.0,140.0,54.53,40.42
2017,9,21,17,45,221.0,55.5,2.85,27.5,94.5,41.93,29.34
2017,9,21,18,0,122.0,38.0,2.5,27.0,49.0,29.31,17.47
2017,9,21,18,15,61.0,19.0,2.45,26.5,24.5,14.92,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,16.0,9.0,2.2,22.0,10.0,19.3,0.0
2017,9,22,6,45,125.0,28.5,2.4,22.5,45.0,177.86,119.49
2017,9,22,7,0,234.0,48.0,2.6,23.0,80.0,294.93,233.55
2017,9,22,7,15,324.5,62.0,2.75,23.5,128.5,390.5,314.51
2017,9,22,7,30,415.0,76.0,2.9,24.0,177.0,491.39,395.08
2017,9,22,7,45,482.0,84.5,3.05,25.0,231.0,574.71,457.53
2017,9,22,8,0,549.0,93.0,3.2,26.0,285.0,654.37,514.32
2017,9,22,8,15,590.5,100.0,3.25,26.5,338.5,708.47,550.95
2017,9,22,8,30,632.0,107.0,3.3,27.0,392.0,760.95,585.39
2017,9,22,8,45,670.5,109.0,3.4,27.5,444.0,802.37,611.43
2017,9,22,9,0,709.0,111.0,3.5,28.0,496.0,841.24,635.32
2017,9,22,9,15,730.5,115.0,3.5,28.5,543.0,863.52,647.04
2017,9,22,9,30,752.0,119.0,3.5,29.0,590.0,876.96,652.83
2017,9,22,9,45,388.5,192.0,3.55,29.5,436.5,603.21,456.66
2017,9,22,10,0,25.0,265.0,3.6,30.0,283.0,259.06,194.08
2017,9,22,10,15,81.5,317.5,3.6,30.0,379.0,378.11,284.5
2017,9,22,10,30,138.0,370.0,3.6,30.0,475.0,492.77,367.71
2017,9,22,10,45,479.5,252.5,3.65,30.5,636.0,695.6,517.67
2017,9,22,11,0,821.0,135.0,3.7,31.0,797.0,851.2,625.09
2017,9,22,11,15,826.0,136.0,3.75,31.0,817.0,826.65,607.1
2017,9,22,11,30,831.0,137.0,3.8,31.0,837.0,798.78,588.12
2017,9,22,11,45,498.5,286.0,3.85,31.5,708.0,648.21,477.05
2017,9,22,12,0,166.0,435.0,3.9,32.0,579.0,497.31,363.82
2017,9,22,12,15,102.5,403.0,3.9,32.0,492.5,407.96,299.52
2017,9,22,12,30,39.0,371.0,3.9,32.0,406.0,331.95,243.79
2017,9,22,12,45,420.0,265.0,3.95,32.0,625.0,462.54,341.46
2017,9,22,13,0,801.0,159.0,4.0,32.0,844.0,549.79,401.43
2017,9,22,13,15,504.5,286.5,4.0,32.0,715.5,457.5,331.9
2017,9,22,13,30,208.0,414.0,4.0,32.0,587.0,395.93,287.54
2017,9,22,13,45,110.5,332.5,4.05,32.0,424.5,287.48,209.51
2017,9,22,14,0,13.0,251.0,4.1,32.0,262.0,204.17,150.01
2017,9,22,14,15,392.0,196.0,4.1,32.0,486.5,223.71,151.37
2017,9,22,14,30,771.0,141.0,4.1,32.0,711.0,228.6,137.85
2017,9,22,14,45,763.0,135.5,4.15,32.0,674.5,172.83,97.92
2017,9,22,15,0,755.0,130.0,4.2,32.0,638.0,117.95,69.67
2017,9,22,15,15,736.5,126.0,4.2,31.5,594.5,80.82,60.56
2017,9,22,15,30,718.0,122.0,4.2,31.0,551.0,80.18,60.39
2017,9,22,15,45,695.5,117.0,4.25,31.0,503.0,78.78,59.44
2017,9,22,16,0,673.0,112.0,4.3,31.0,455.0,77.29,58.44
2017,9,22,16,15,639.5,106.0,4.25,30.5,403.0,74.86,56.78
2017,9,22,16,30,606.0,100.0,4.2,30.0,351.0,72.34,55.01
2017,9,22,16,45,559.5,92.0,4.2,29.5,297.5,68.07,51.74
2017,9,22,17,0,513.0,84.0,4.2,29.0,244.0,63.66,48.24
2017,9,22,17,15,443.5,74.0,3.9,28.5,192.0,55.46,41.38
2017,9,22,17,30,374.0,64.0,3.6,28.0,140.0,48.41,35.25
2017,9,22,17,45,271.5,48.5,3.35,27.5,94.5,37.02,25.19
2017,9,22,18,0,169.0,33.0,3.1,27.0,49.0,25.41,14.09
2017,9,22,18,15,84.5,16.5,2.95,26.5,24.5,14.08,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,22.5,5.0,1.25,21.0,5.0,0.0,0.0
2017,9,23,6,30,45.0,10.0,1.5,21.0,10.0,41.14,0.0
2017,9,23,6,45,178.0,26.5,1.75,21.5,47.0,213.04,141.36
2017,9,23,7,0,311.0,43.0,2.0,22.0,84.0,347.58,275.42
2017,9,23,7,15,402.0,54.5,2.15,22.5,134.5,447.93,358.93
2017,9,23,7,30,493.0,66.0,2.3,23.0,185.0,550.39,439.53
2017,9,23,7,45,556.0,72.5,2.5,24.0,240.0,624.55,494.29
2017,9,23,8,0,619.0,79.0,2.7,25.0,295.0,698.89,546.54
2017,9,23,8,15,309.5,80.0,2.8,25.5,188.0,409.57,327.57
2017,9,23,8,30,0.0,81.0,2.9,26.0,81.0,67.28,48.9
2017,9,23,8,45,18.0,147.5,3.0,26.5,157.0,148.27,114.25
2017,9,23,9,0,36.0,214.0,3.1,27.0,233.0,251.41,194.33
2017,9,23,9,15,130.5,249.0,3.15,27.5,329.0,395.99,305.55
2017,9,23,9,30,225.0,284.0,3.2,28.0,425.0,518.74,396.04
2017,9,23,9,45,532.5,193.5,3.3,28.5,556.5,739.1,558.2
2017,9,23,10,0,840.0,103.0,3.4,29.0,688.0,907.04,670.3
2017,9,23,10,15,850.0,105.0,3.45,29.5,723.0,902.4,663.5
2017,9,23,10,30,860.0,107.0,3.5,30.0,758.0,894.0,655.72
2017,9,23,10,45,452.5,228.0,3.6,30.5,572.0,645.84,480.85
2017,9,23,11,0,45.0,349.0,3.7,31.0,386.0,356.94,263.94
2017,9,23,11,15,465.5,229.5,3.75,31.0,619.5,618.44,462.15
2017,9,23,11,30,886.0,110.0,3.8,31.0,853.0,806.6,594.86
2017,9,23,11,45,865.5,124.5,3.85,31.5,858.5,768.2,566.21
2017,9,23,12,0,845.0,139.0,3.9,32.0,864.0,727.57,535.53
2017,9,23,12,15,511.5,287.5,3.9,32.0,727.5,596.77,438.24
2017,9,23,12,30,178.0,436.0,3.9,32.0,591.0,471.64,344.81
2017,9,23,12,45,165.0,432.5,3.95,32.0,575.0,443.74,324.7
2017,9,23,13,0,152.0,429.0,4.0,32.0,559.0,416.88,304.88
2017,9,23,13,15,492.0,283.5,4.0,32.0,692.5,447.46,325.14
2017,9,23,13,30,832.0,138.0,4.0,32.0,826.0,446.73,317.65
2017,9,23,13,45,826.0,136.0,4.0,32.0,803.0,391.39,271.49
2017,9,23,14,0,820.0,134.0,4.0,32.0,780.0,335.73,224.57
2017,9,23,14,15,810.0,132.0,4.0,32.0,749.0,279.04,177.18
2017,9,23,14,30,800.0,130.0,4.0,32.0,718.0,222.95,132.25
2017,9,23,14,45,765.5,137.0,4.05,32.0,676.0,171.09,96.94
2017,9,23,15,0,731.0,144.0,4.1,32.0,634.0,114.22,68.68
2017,9,23,15,15,712.0,140.0,4.1,31.5,590.5,89.17,67.36
2017,9,23,15,30,693.0,136.0,4.1,31.0,547.0,88.89,67.5
2017,9,23,15,45,669.0,130.0,4.2,31.0,498.5,87.17,66.33
2017,9,23,16,0,645.0,124.0,4.3,31.0,450.0,85.34,65.07
2017,9,23,16,15,610.5,117.0,4.2,30.5,398.0,82.55,63.15
2017,9,23,16,30,576.0,110.0,4.1,30.0,346.0,79.63,61.09
2017,9,23,16,45,529.5,100.5,4.1,30.0,293.0,74.54,57.03
2017,9,23,17,0,483.0,91.0,4.1,30.0,240.0,66.99,50.82
2017,9,23,17,15,415.5,79.0,3.8,29.0,188.0,58.84,44.11
2017,9,23,17,30,348.0,67.0,3.5,28.0,136.0,50.48,36.94
2017,9,23,17,45,250.5,49.5,3.2,27.5,90.5,37.71,25.69
2017,9,23,18,0,153.0,32.0,2.9,27.0,45.0,24.64,13.09
2017,9,23,18,15,76.5,16.0,2.95,26.5,22.5,13.66,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,131.0,22.5,2.4,22.5,39.5,167.31,106.88
2017,9,24,7,0,262.0,45.0,2.7,23.0,79.0,312.06,246.79
2017,9,24,7,15,354.0,58.0,2.9,23.5,128.5,407.91,328.07
2017,9,24,7,30,446.0,71.0,3.1,24.0,178.0,514.76,413.21
2017,9,24,7,45,534.5,74.0,3.3,24.5,235.0,606.41,482.86
2017,9,24,8,0,623.0,77.0,3.5,25.0,292.0,698.52,549.8
2017,9,24,8,15,400.0,133.0,3.6,25.5,280.0,563.3,445.81
2017,9,24,8,30,177.0,189.0,3.7,26.0,268.0,386.03,304.62
2017,9,24,8,45,179.0,214.0,3.8,26.5,302.5,413.28,324.13
2017,9,24,9,0,181.0,239.0,3.9,27.0,337.0,439.12,341.54
2017,9,24,9,15,197.5,261.5,3.9,27.5,377.5,474.21,365.92
2017,9,24,9,30,214.0,284.0,3.9,28.0,418.0,507.86,388.81
2017,9,24,9,45,529.0,191.0,3.9,28.5,551.0,731.46,555.2
2017,9,24,10,0,844.0,98.0,3.9,29.0,684.0,902.79,670.34
2017,9,24,10,15,501.0,233.0,3.85,29.5,586.0,725.74,542.19
2017,9,24,10,30,158.0,368.0,3.8,30.0,488.0,507.65,377.92
2017,9,24,10,45,260.0,364.0,3.8,30.5,569.5,596.35,442.6
2017,9,24,11,0,362.0,360.0,3.8,31.0,651.0,662.62,488.75
2017,9,24,11,15,624.5,233.5,3.75,31.0,749.0,754.58,556.61
2017,9,24,11,30,887.0,107.0,3.7,31.0,847.0,801.61,590.28
2017,9,24,11,45,561.0,266.5,3.7,31.0,736.5,673.54,496.14
2017,9,24,12,0,235.0,426.0,3.7,31.0,626.0,536.57,393.79
2017,9,24,12,15,530.0,288.0,3.7,31.0,742.0,607.36,447.95
2017,9,24,12,30,825.0,150.0,3.7,31.0,858.0,641.67,473.07
2017,9,24,12,45,596.5,268.0,3.75,31.5,778.0,560.55,410.32
2017,9,24,13,0,368.0,386.0,3.8,32.0,698.0,493.58,359.13
2017,9,24,13,15,323.0,391.5,3.8,32.0,662.0,447.49,324.81
2017,9,24,13,30,278.0,397.0,3.8,32.0,626.0,405.35,293.25
2017,9,24,13,45,547.0,265.0,3.8,32.0,699.0,380.0,268.09
2017,9,24,14,0,816.0,133.0,3.8,32.0,772.0,330.64,220.48
2017,9,24,14,15,483.0,243.0,3.85,32.0,617.5,271.42,182.95
2017,9,24,14,30,150.0,353.0,3.9,32.0,463.0,262.92,188.48
2017,9,24,14,45,462.5,236.5,3.95,32.0,549.5,192.56,125.0
2017,9,24,15,0,775.0,120.0,4.0,32.0,636.0,106.12,63.16
2017,9,24,15,15,555.5,182.0,4.0,31.5,539.0,114.85,88.16
2017,9,24,15,30,336.0,244.0,4.0,31.0,442.0,157.52,123.04
2017,9,24,15,45,513.5,174.0,4.05,31.0,446.0,113.74,87.96
2017,9,24,16,0,691.0,104.0,4.1,31.0,450.0,72.57,54.56
2017,9,24,16,15,657.0,98.5,4.05,30.5,398.0,70.23,52.98
2017,9,24,16,30,623.0,93.0,4.0,30.0,346.0,67.81,51.28
2017,9,24,16,45,574.0,86.0,3.95,29.5,292.0,64.04,48.39
2017,9,24,17,0,525.0,79.0,3.9,29.0,238.0,60.19,45.32
2017,9,24,17,15,454.5,69.0,3.65,28.5,185.5,53.66,39.83
2017,9,24,17,30,384.0,59.0,3.4,28.0,133.0,44.93,32.25
2017,9,24,17,45,273.5,44.5,3.15,27.5,88.0,34.12,22.65
2017,9,24,18,0,163.0,30.0,2.9,27.0,43.0,23.17,11.48
2017,9,24,18,15,81.5,15.0,2.9,26.5,21.5,12.8,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,122.0,22.0,2.25,21.5,38.0,158.54,98.01
2017,9,25,7,0,244.0,44.0,2.5,22.0,76.0,295.99,234.47
2017,9,25,7,15,337.5,57.0,2.6,22.5,124.5,392.3,316.56
2017,9,25,7,30,431.0,70.0,2.7,23.0,173.0,494.23,398.09
2017,9,25,7,45,504.5,76.5,2.85,23.5,227.0,582.03,465.1
2017,9,25,8,0,578.0,83.0,3.0,24.0,281.0,664.59,525.25
2017,9,25,8,15,289.0,74.5,3.1,24.5,173.5,381.66,307.79
2017,9,25,8,30,0.0,66.0,3.2,25.0,66.0,54.71,38.98
2017,9,25,8,45,43.0,149.5,3.3,25.5,173.0,187.27,146.8
2017,9,25,9,0,86.0,233.0,3.4,26.0,280.0,322.02,251.4
2017,9,25,9,15,149.0,258.0,3.4,26.0,347.5,423.83,328.85
2017,9,25,9,30,212.0,283.0,3.4,26.0,415.0,504.35,388.64
2017,9,25,9,45,224.5,303.0,3.45,26.5,451.0,529.68,405.05
2017,9,25,10,0,237.0,323.0,3.5,27.0,487.0,553.29,420.3
2017,9,25,10,15,330.0,315.0,3.5,27.0,556.0,636.34,480.66
2017,9,25,10,30,423.0,307.0,3.5,27.0,625.0,712.16,534.17
2017,9,25,10,45,440.5,311.5,3.5,27.5,653.5,713.85,532.95
2017,9,25,11,0,458.0,316.0,3.5,28.0,682.0,712.48,530.08
2017,9,25,11,15,289.0,364.5,3.55,28.0,597.5,586.59,437.51
2017,9,25,11,30,120.0,413.0,3.6,28.0,513.0,470.48,350.57
2017,9,25,11,45,236.0,403.5,3.65,28.5,603.5,534.91,398.43
2017,9,25,12,0,352.0,394.0,3.7,29.0,694.0,596.33,441.79
2017,9,25,12,15,356.5,394.0,3.7,29.0,698.5,574.03,424.71
2017,9,25,12,30,361.0,394.0,3.7,29.0,703.0,550.31,406.79
2017,9,25,12,45,336.5,398.0,3.75,29.0,684.5,512.02,378.13
2017,9,25,13,0,312.0,402.0,3.8,29.0,666.0,475.18,350.33
2017,9,25,13,15,350.0,381.0,3.8,29.0,672.0,450.92,331.09
2017,9,25,13,30,388.0,360.0,3.8,29.0,678.0,422.97,308.2
2017,9,25,13,45,234.5,363.5,3.8,29.0,554.0,341.5,249.11
2017,9,25,14,0,81.0,367.0,3.8,29.0,430.0,293.21,216.38
2017,9,25,14,15,71.5,346.0,3.75,29.0,400.5,266.67,196.75
2017,9,25,14,30,62.0,325.0,3.7,29.0,371.0,241.81,178.58
2017,9,25,14,45,70.0,311.5,3.7,29.0,360.5,224.56,165.92
2017,9,25,15,0,78.0,298.0,3.7,29.0,350.0,206.3,153.85
2017,9,25,15,15,43.0,243.0,3.6,28.5,271.5,171.79,135.28
2017,9,25,15,30,8.0,188.0,3.5,28.0,193.0,146.27,115.3
2017,9,25,15,45,23.5,192.5,3.45,28.0,205.0,148.27,117.34
2017,9,25,16,0,39.0,197.0,3.4,28.0,217.0,142.0,112.61
2017,9,25,16,15,34.5,175.0,3.2,27.5,191.0,127.64,101.39
2017,9,25,16,30,30.0,153.0,3.0,27.0,165.0,112.93,89.7
2017,9,25,16,45,22.0,130.0,2.8,27.0,138.0,100.56,79.61
2017,9,25,17,0,14.0,107.0,2.6,27.0,111.0,83.39,65.28
2017,9,25,17,15,7.0,84.0,2.4,26.5,86.0,66.08,50.66
2017,9,25,17,30,0.0,61.0,2.2,26.0,61.0,48.59,35.59
2017,9,25,17,45,0.0,39.5,2.0,25.5,39.5,32.0,21.03
2017,9,25,18,0,0.0,18.0,1.8,25.0,18.0,14.85,4.99
2017,9,25,18,15,0.0,9.0,1.9,25.0,9.0,7.68,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.0,2.1,22.0,7.0,5.74,0.0
2017,9,26,7,0,0.0,14.0,2.3,22.0,14.0,11.51,3.63
2017,9,26,7,15,0.0,23.5,2.4,22.5,23.5,19.36,10.33
2017,9,26,7,30,0.0,33.0,2.5,23.0,33.0,27.23,16.99
2017,9,26,7,45,0.0,44.0,2.6,23.5,44.0,36.36,24.58
2017,9,26,8,0,0.0,55.0,2.7,24.0,55.0,45.52,32.05
2017,9,26,8,15,0.0,84.0,2.75,24.0,84.0,71.05,52.88
2017,9,26,8,30,0.0,113.0,2.8,24.0,113.0,98.51,74.97
2017,9,26,8,45,0.0,105.0,2.9,24.5,105.0,89.32,67.1
2017,9,26,9,0,0.0,97.0,3.0,25.0,97.0,81.28,60.28
2017,9,26,9,15,0.0,73.0,3.0,25.0,73.0,60.63,43.49
2017,9,26,9,30,0.0,49.0,3.0,25.0,49.0,40.65,27.28
2017,9,26,9,45,10.5,151.0,3.0,25.5,158.5,139.08,105.78
2017,9,26,10,0,21.0,253.0,3.0,26.0,268.0,243.68,186.29
2017,9,26,10,15,10.5,136.0,2.95,26.0,143.5,124.45,93.35
2017,9,26,10,30,0.0,19.0,2.9,26.0,19.0,15.78,6.98
2017,9,26,10,45,0.0,24.0,2.85,26.5,24.0,19.95,10.29
2017,9,26,11,0,0.0,29.0,2.8,27.0,29.0,24.13,13.56
2017,9,26,11,15,8.0,151.5,2.75,27.0,158.5,133.95,99.87
2017,9,26,11,30,16.0,274.0,2.7,27.0,288.0,244.88,184.28
2017,9,26,11,45,8.0,204.5,2.65,27.0,211.5,177.75,132.85
2017,9,26,12,0,0.0,135.0,2.6,27.0,135.0,112.91,82.9
2017,9,26,12,15,4.5,170.5,2.6,27.0,174.5,145.21,107.97
2017,9,26,12,30,9.0,206.0,2.6,27.0,214.0,176.56,131.95
2017,9,26,12,45,6.0,182.0,2.65,27.0,187.5,154.2,114.76
2017,9,26,13,0,3.0,158.0,2.7,27.0,161.0,132.41,98.05
2017,9,26,13,15,6.0,188.0,2.65,27.0,193.5,157.3,117.25
2017,9,26,13,30,9.0,218.0,2.6,27.0,226.0,181.03,135.35
2017,9,26,13,45,7.0,200.0,2.6,27.0,206.0,164.96,123.12
2017,9,26,14,0,5.0,182.0,2.6,27.0,186.0,149.33,111.3
2017,9,26,14,15,2.5,156.0,2.6,26.5,158.0,127.84,95.13
2017,9,26,14,30,0.0,130.0,2.6,26.0,130.0,106.76,79.15
2017,9,26,14,45,0.0,123.0,2.6,26.0,123.0,101.04,74.85
2017,9,26,15,0,0.0,116.0,2.6,26.0,116.0,95.35,70.55
2017,9,26,15,15,0.0,108.0,2.5,25.5,108.0,89.01,68.98
2017,9,26,15,30,0.0,100.0,2.4,25.0,100.0,82.67,64.05
2017,9,26,15,45,0.0,104.5,2.35,25.0,104.5,85.83,66.92
2017,9,26,16,0,0.0,109.0,2.3,25.0,109.0,88.79,69.64
2017,9,26,16,15,0.0,96.0,2.15,24.5,96.0,78.58,61.42
2017,9,26,16,30,0.0,83.0,2.0,24.0,83.0,68.28,53.01
2017,9,26,16,45,0.0,70.0,1.9,24.0,70.0,57.9,44.29
2017,9,26,17,0,0.0,57.0,1.8,24.0,57.0,47.2,35.16
2017,9,26,17,15,0.0,44.0,1.65,23.5,44.0,36.38,25.83
2017,9,26,17,30,0.0,31.0,1.5,23.0,31.0,25.58,16.36
2017,9,26,17,45,0.0,20.0,1.35,23.0,20.0,16.47,8.21
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,7.39,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,3.84,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,2.25,21.5,14.5,11.95,1.37
2017,9,27,7,0,0.0,29.0,2.4,22.0,29.0,23.96,13.63
2017,9,27,7,15,0.0,48.5,2.4,22.0,48.5,43.4,30.14
2017,9,27,7,30,0.0,68.0,2.4,22.0,68.0,62.34,46.17
2017,9,27,7,45,0.0,89.5,2.45,22.5,89.5,83.07,63.29
2017,9,27,8,0,0.0,111.0,2.5,23.0,111.0,103.22,79.58
2017,9,27,8,15,9.0,135.0,2.5,23.0,139.5,134.06,104.74
2017,9,27,8,30,18.0,159.0,2.5,23.0,168.0,164.68,129.3
2017,9,27,8,45,44.5,193.0,2.5,23.5,216.5,241.03,189.81
2017,9,27,9,0,71.0,227.0,2.5,24.0,265.0,300.62,235.55
2017,9,27,9,15,81.0,251.5,2.45,24.0,298.5,332.04,258.72
2017,9,27,9,30,91.0,276.0,2.4,24.0,332.0,362.55,280.98
2017,9,27,9,45,59.0,270.5,2.4,24.5,307.5,319.41,245.96
2017,9,27,10,0,27.0,265.0,2.4,25.0,283.0,278.29,212.77
2017,9,27,10,15,37.0,293.5,2.35,25.0,320.0,311.97,238.04
2017,9,27,10,30,47.0,322.0,2.3,25.0,357.0,344.24,261.69
2017,9,27,10,45,64.0,348.0,2.3,25.5,398.0,378.41,286.21
2017,9,27,11,0,81.0,374.0,2.3,26.0,439.0,410.51,308.82
2017,9,27,11,15,50.0,332.5,2.3,26.0,373.0,338.26,254.64
2017,9,27,11,30,19.0,291.0,2.3,26.0,307.0,261.88,197.06
2017,9,27,11,45,19.5,297.0,2.3,26.5,313.5,264.97,199.03
2017,9,27,12,0,20.0,303.0,2.3,27.0,320.0,267.83,200.61
2017,9,27,12,15,48.0,353.5,2.3,27.0,394.0,328.9,246.05
2017,9,27,12,30,76.0,404.0,2.3,27.0,468.0,379.24,282.55
2017,9,27,12,45,64.0,390.0,2.3,27.0,444.0,351.77,261.95
2017,9,27,13,0,52.0,376.0,2.3,27.0,420.0,326.0,242.92
2017,9,27,13,15,37.0,339.0,2.3,27.0,370.5,283.84,211.8
2017,9,27,13,30,22.0,302.0,2.3,27.0,321.0,250.22,186.99
2017,9,27,13,45,29.5,311.0,2.3,27.0,335.0,247.97,185.23
2017,9,27,14,0,37.0,320.0,2.3,27.0,349.0,249.57,186.17
2017,9,27,14,15,18.5,233.0,2.25,27.0,247.5,188.86,140.98
2017,9,27,14,30,0.0,146.0,2.2,27.0,146.0,119.07,88.31
2017,9,27,14,45,55.0,224.0,2.2,27.0,260.0,170.48,126.41
2017,9,27,15,0,110.0,302.0,2.2,27.0,374.0,207.67,155.88
2017,9,27,15,15,55.0,172.5,2.1,26.5,208.5,129.96,102.13
2017,9,27,15,30,0.0,43.0,2.0,26.0,43.0,35.63,24.43
2017,9,27,15,45,88.5,127.5,1.9,26.0,170.5,94.71,74.11
2017,9,27,16,0,177.0,212.0,1.8,26.0,298.0,145.71,116.49
2017,9,27,16,15,171.5,186.5,1.65,25.5,262.5,130.6,104.5
2017,9,27,16,30,166.0,161.0,1.5,25.0,227.0,114.9,91.97
2017,9,27,16,45,151.5,137.5,1.4,25.0,190.0,99.7,79.44
2017,9,27,17,0,137.0,114.0,1.3,25.0,153.0,84.01,66.27
2017,9,27,17,15,113.0,90.5,1.2,24.5,118.0,67.78,52.47
2017,9,27,17,30,89.0,67.0,1.1,24.0,83.0,51.13,37.95
2017,9,27,17,45,47.5,45.0,1.0,24.0,53.0,34.96,23.48
2017,9,27,18,0,6.0,23.0,0.9,24.0,23.0,18.69,6.02
2017,9,27,18,15,3.0,11.5,1.0,23.5,11.5,9.82,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.7,21.0,5.0,4.1,0.0
2017,9,28,7,0,0.0,10.0,2.9,21.0,10.0,8.21,0.96
2017,9,28,7,15,0.0,17.5,3.0,21.0,17.5,14.4,6.28
2017,9,28,7,30,0.0,25.0,3.1,21.0,25.0,20.6,11.6
2017,9,28,7,45,0.0,32.5,3.25,21.5,32.5,26.81,16.82
2017,9,28,8,0,0.0,40.0,3.4,22.0,40.0,33.04,21.96
2017,9,28,8,15,0.0,55.0,3.4,22.5,55.0,45.52,32.18
2017,9,28,8,30,0.0,70.0,3.4,23.0,70.0,58.05,42.28
2017,9,28,8,45,0.0,95.0,3.45,23.5,95.0,79.94,59.85
2017,9,28,9,0,0.0,120.0,3.5,24.0,120.0,102.77,77.89
2017,9,28,9,15,1.5,147.5,3.4,24.0,148.5,129.37,98.92
2017,9,28,9,30,3.0,175.0,3.3,24.0,177.0,155.82,119.56
2017,9,28,9,45,3.5,179.5,3.25,24.5,182.5,159.13,121.56
2017,9,28,10,0,4.0,184.0,3.2,25.0,188.0,162.59,123.72
2017,9,28,10,15,5.5,193.0,3.1,25.5,198.0,171.14,129.87
2017,9,28,10,30,7.0,202.0,3.0,26.0,208.0,179.56,135.88
2017,9,28,10,45,12.0,238.5,2.9,26.5,248.5,215.53,163.01
2017,9,28,11,0,17.0,275.0,2.8,27.0,289.0,250.7,189.04
2017,9,28,11,15,23.0,301.0,2.75,27.0,320.0,276.32,208.03
2017,9,28,11,30,29.0,327.0,2.7,27.0,351.0,310.69,233.35
2017,9,28,11,45,31.5,337.5,2.65,27.5,364.0,316.34,236.7
2017,9,28,12,0,34.0,348.0,2.6,28.0,377.0,321.25,239.59
2017,9,28,12,15,48.0,369.5,2.6,28.0,410.0,341.9,254.71
2017,9,28,12,30,62.0,391.0,2.6,28.0,443.0,360.0,267.73
2017,9,28,12,45,64.0,389.5,2.65,28.0,443.0,350.95,260.88
2017,9,28,13,0,66.0,388.0,2.7,28.0,443.0,341.53,253.8
2017,9,28,13,15,117.5,395.0,2.75,28.0,491.0,356.27,264.03
2017,9,28,13,30,169.0,402.0,2.8,28.0,539.0,365.98,269.67
2017,9,28,13,45,141.5,387.0,2.85,28.0,499.5,328.82,241.93
2017,9,28,14,0,114.0,372.0,2.9,28.0,460.0,303.27,223.17
2017,9,28,14,15,86.5,344.0,2.95,28.0,409.5,266.65,196.58
2017,9,28,14,30,59.0,316.0,3.0,28.0,359.0,234.18,173.52
2017,9,28,14,45,152.0,306.0,3.1,28.0,407.0,216.18,157.44
2017,9,28,15,0,245.0,296.0,3.2,28.0,455.0,196.2,145.93
2017,9,28,15,15,149.0,267.5,3.2,27.5,362.5,176.25,139.5
2017,9,28,15,30,53.0,239.0,3.2,27.0,270.0,168.08,133.6
2017,9,28,15,45,81.5,224.0,3.25,27.0,266.0,158.75,126.46
2017,9,28,16,0,110.0,209.0,3.3,27.0,262.0,143.04,114.02
2017,9,28,16,15,107.5,184.0,3.15,26.5,230.5,128.28,102.43
2017,9,28,16,30,105.0,159.0,3.0,26.0,199.0,112.94,90.16
2017,9,28,16,45,95.0,134.5,2.85,25.5,166.5,97.24,77.36
2017,9,28,17,0,85.0,110.0,2.7,25.0,134.0,81.02,63.81
2017,9,28,17,15,68.0,86.5,2.5,24.5,103.0,66.19,51.11
2017,9,28,17,30,51.0,63.0,2.3,24.0,72.0,49.05,36.14
2017,9,28,17,45,25.5,41.0,2.15,24.0,45.5,32.55,21.35
2017,9,28,18,0,0.0,19.0,2.0,24.0,19.0,15.66,2.92
2017,9,28,18,15,0.0,9.5,2.1,23.5,9.5,8.11,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.41,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.82,0.0
2017,9,29,7,15,0.0,2.0,3.65,20.0,2.0,1.64,0.0
2017,9,29,7,30,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2017,9,29,7,45,0.0,4.0,3.75,20.5,4.0,3.28,0.0
2017,9,29,8,0,0.0,5.0,3.8,21.0,5.0,4.11,0.0
2017,9,29,8,15,0.0,13.5,3.95,21.5,13.5,11.12,3.65
2017,9,29,8,30,0.0,22.0,4.1,22.0,22.0,18.15,9.45
2017,9,29,8,45,0.0,23.5,4.25,22.5,23.5,19.41,10.41
2017,9,29,9,0,0.0,25.0,4.4,23.0,25.0,20.67,11.36
2017,9,29,9,15,0.0,39.5,4.35,23.0,39.5,32.72,21.17
2017,9,29,9,30,0.0,54.0,4.3,23.0,54.0,44.81,30.93
2017,9,29,9,45,0.0,46.0,4.25,23.5,46.0,38.17,25.39
2017,9,29,10,0,0.0,38.0,4.2,24.0,38.0,31.54,19.9
2017,9,29,10,15,0.0,57.0,4.15,24.0,57.0,47.4,32.62
2017,9,29,10,30,0.0,76.0,4.1,24.0,76.0,63.31,45.29
2017,9,29,10,45,0.0,83.0,4.1,24.5,83.0,69.21,49.8
2017,9,29,11,0,0.0,90.0,4.1,25.0,90.0,75.11,54.3
2017,9,29,11,15,0.0,93.5,4.05,25.0,93.5,78.1,56.6
2017,9,29,11,30,0.0,97.0,4.0,25.0,97.0,81.07,58.89
2017,9,29,11,45,0.0,113.5,4.0,25.0,113.5,94.94,69.77
2017,9,29,12,0,0.0,130.0,4.0,25.0,130.0,108.68,80.51
2017,9,29,12,15,0.0,88.0,4.0,25.0,88.0,73.53,52.84
2017,9,29,12,30,0.0,46.0,4.0,25.0,46.0,38.36,24.98
2017,9,29,12,45,6.5,150.5,4.0,25.0,156.5,128.58,96.2
2017,9,29,13,0,13.0,255.0,4.0,25.0,267.0,215.02,162.94
2017,9,29,13,15,6.5,165.5,3.95,25.0,171.5,139.36,104.41
2017,9,29,13,30,0.0,76.0,3.9,25.0,76.0,63.41,44.93
2017,9,29,13,45,4.0,144.0,3.9,25.0,147.5,119.92,89.53
2017,9,29,14,0,8.0,212.0,3.9,25.0,219.0,172.69,130.6
2017,9,29,14,15,5.0,188.0,3.85,25.0,192.0,152.51,115.08
2017,9,29,14,30,2.0,164.0,3.8,25.0,165.0,132.91,100.08
2017,9,29,14,45,2.0,167.5,3.8,25.0,168.5,134.5,101.6
2017,9,29,15,0,2.0,171.0,3.8,25.0,172.0,135.73,107.61
2017,9,29,15,15,10.0,188.0,3.75,24.5,194.0,146.85,117.3
2017,9,29,15,30,18.0,205.0,3.7,24.0,216.0,157.11,126.36
2017,9,29,15,45,9.0,138.0,3.65,24.0,143.5,110.44,87.9
2017,9,29,16,0,0.0,71.0,3.6,24.0,71.0,58.9,44.71
2017,9,29,16,15,0.0,62.0,3.45,23.5,62.0,51.37,38.57
2017,9,29,16,30,0.0,53.0,3.3,23.0,53.0,43.86,32.32
2017,9,29,16,45,0.0,44.0,3.2,23.0,44.0,36.36,25.93
2017,9,29,17,0,0.0,35.0,3.1,23.0,35.0,28.88,19.46
2017,9,29,17,15,0.0,26.5,3.0,22.5,26.5,21.84,13.31
2017,9,29,17,30,0.0,18.0,2.9,22.0,18.0,14.81,7.09
2017,9,29,17,45,0.0,11.0,2.85,22.0,11.0,9.03,1.87
2017,9,29,18,0,0.0,4.0,2.8,22.0,4.0,3.28,0.0
2017,9,29,18,15,0.0,2.0,2.85,21.5,2.0,1.71,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.5,19.5,3.25,16.5,34.5,153.8,69.46
2017,9,30,7,0,257.0,39.0,3.4,17.0,69.0,297.12,238.39
2017,9,30,7,15,347.0,52.5,3.4,17.5,117.0,390.72,321.43
2017,9,30,7,30,437.0,66.0,3.4,18.0,165.0,495.47,407.75
2017,9,30,7,45,507.0,73.5,3.45,19.0,219.0,574.75,469.21
2017,9,30,8,0,577.0,81.0,3.5,20.0,273.0,654.4,527.78
2017,9,30,8,15,618.5,87.5,3.5,20.5,326.0,706.9,564.37
2017,9,30,8,30,660.0,94.0,3.5,21.0,379.0,757.79,598.62
2017,9,30,8,45,695.5,97.0,3.5,22.0,431.0,796.53,621.94
2017,9,30,9,0,731.0,100.0,3.5,23.0,483.0,832.69,642.88
2017,9,30,9,15,752.0,104.0,3.45,23.5,529.5,848.74,650.34
2017,9,30,9,30,773.0,108.0,3.4,24.0,576.0,866.75,659.3
2017,9,30,9,45,792.0,109.0,3.35,24.5,618.0,875.82,662.11
2017,9,30,10,0,811.0,110.0,3.3,25.0,660.0,881.14,662.53
2017,9,30,10,15,822.5,112.5,3.25,25.0,694.5,877.52,658.34
2017,9,30,10,30,834.0,115.0,3.2,25.0,729.0,870.07,651.81
2017,9,30,10,45,843.0,115.5,3.2,25.5,756.0,845.85,633.09
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,827.37,618.6
2017,9,30,11,15,857.0,117.5,3.2,26.0,802.5,803.1,601.45
2017,9,30,11,30,862.0,119.0,3.2,26.0,822.0,775.49,582.09
2017,9,30,11,45,855.0,125.5,3.2,26.5,830.0,740.4,555.62
2017,9,30,12,0,848.0,132.0,3.2,27.0,838.0,702.83,526.32
2017,9,30,12,15,686.0,226.5,3.2,27.0,798.5,644.39,480.54
2017,9,30,12,30,524.0,321.0,3.2,27.0,759.0,583.56,433.61
2017,9,30,12,45,684.5,226.0,3.2,27.5,793.5,561.68,416.45
2017,9,30,13,0,845.0,131.0,3.2,28.0,828.0,525.19,386.42
2017,9,30,13,15,840.5,130.0,3.15,28.0,812.5,472.36,343.32
2017,9,30,13,30,836.0,129.0,3.1,28.0,797.0,418.94,298.7
2017,9,30,13,45,828.5,128.0,3.1,28.0,773.5,363.8,251.98
2017,9,30,14,0,821.0,127.0,3.1,28.0,750.0,308.48,204.7
2017,9,30,14,15,811.0,124.5,3.05,28.0,718.5,251.66,157.16
2017,9,30,14,30,801.0,122.0,3.0,28.0,687.0,195.46,113.38
2017,9,30,14,45,774.5,125.0,3.0,28.0,646.5,142.49,80.51
2017,9,30,15,0,748.0,128.0,3.0,28.0,606.0,84.15,64.14
2017,9,30,15,15,728.5,124.0,2.9,27.5,562.0,81.37,62.22
2017,9,30,15,30,709.0,120.0,2.8,27.0,518.0,80.61,61.92
2017,9,30,15,45,685.0,114.0,2.75,27.0,469.5,78.4,60.29
2017,9,30,16,0,661.0,108.0,2.7,27.0,421.0,76.07,58.57
2017,9,30,16,15,625.0,101.5,2.45,26.5,369.0,73.12,56.42
