Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,16,30,589.0,95.0,2.2,26.0,317.0,70.06,54.14
2017,9,30,16,45,541.0,85.5,2.0,25.5,264.5,64.46,49.62
2017,9,30,17,0,493.0,76.0,1.8,25.0,212.0,58.65,44.77
2017,9,30,17,15,418.5,64.5,1.6,24.0,161.0,50.79,38.04
2017,9,30,17,30,344.0,53.0,1.4,23.0,110.0,40.54,28.97
2017,9,30,17,45,237.5,36.0,1.25,22.5,68.0,27.79,17.31
2017,9,30,18,0,131.0,19.0,1.1,22.0,26.0,14.8,0.0
2017,9,30,18,15,65.5,9.5,1.1,21.5,13.0,8.11,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,158.0,17.5,1.2,17.5,35.5,176.48,69.75
2017,10,1,7,0,316.0,35.0,1.3,18.0,71.0,339.7,268.22
2017,10,1,7,15,409.5,46.5,1.35,18.5,120.5,437.9,352.5
2017,10,1,7,30,503.0,58.0,1.4,19.0,170.0,540.47,434.0
2017,10,1,7,45,563.0,65.5,1.5,19.5,224.0,611.72,487.95
2017,10,1,8,0,623.0,73.0,1.6,20.0,278.0,683.2,539.4
2017,10,1,8,15,662.5,79.0,1.55,21.0,332.0,733.72,571.26
2017,10,1,8,30,702.0,85.0,1.5,22.0,386.0,782.55,600.54
2017,10,1,8,45,731.0,89.0,1.5,23.0,437.5,811.71,615.74
2017,10,1,9,0,760.0,93.0,1.5,24.0,489.0,843.78,632.68
2017,10,1,9,15,780.5,96.5,1.45,24.5,536.0,864.12,642.07
2017,10,1,9,30,801.0,100.0,1.4,25.0,583.0,880.95,649.18
2017,10,1,9,45,815.0,103.0,1.4,25.5,624.0,887.5,650.29
2017,10,1,10,0,829.0,106.0,1.4,26.0,665.0,890.28,649.22
2017,10,1,10,15,840.0,108.0,1.4,26.0,699.5,885.37,644.65
2017,10,1,10,30,851.0,110.0,1.4,26.0,734.0,867.63,632.03
2017,10,1,10,45,857.5,112.5,1.4,26.5,761.0,852.29,620.05
2017,10,1,11,0,864.0,115.0,1.4,27.0,788.0,833.33,605.86
2017,10,1,11,15,869.0,116.0,1.45,27.0,807.0,808.17,589.5
2017,10,1,11,30,874.0,117.0,1.5,27.0,826.0,779.68,570.97
2017,10,1,11,45,875.5,118.0,1.55,27.5,836.5,745.42,546.71
2017,10,1,12,0,877.0,119.0,1.6,28.0,847.0,708.31,519.33
2017,10,1,12,15,877.5,119.0,1.65,28.0,848.5,667.02,489.53
2017,10,1,12,30,878.0,119.0,1.7,28.0,850.0,623.34,457.23
2017,10,1,12,45,875.0,119.5,1.75,28.5,843.0,575.95,420.5
2017,10,1,13,0,872.0,120.0,1.8,29.0,836.0,526.87,381.54
2017,10,1,13,15,867.5,119.0,1.85,29.0,820.0,474.52,339.85
2017,10,1,13,30,863.0,118.0,1.9,29.0,804.0,421.11,296.08
2017,10,1,13,45,855.5,117.5,1.95,29.0,780.0,366.23,250.18
2017,10,1,14,0,848.0,117.0,2.0,29.0,756.0,311.02,203.54
2017,10,1,14,15,838.0,115.0,2.0,29.0,724.5,247.27,151.39
2017,10,1,14,30,828.0,113.0,2.0,29.0,693.0,189.96,107.46
2017,10,1,14,45,813.5,110.5,2.05,29.0,654.5,132.76,72.14
2017,10,1,15,0,799.0,108.0,2.1,29.0,616.0,78.35,59.11
2017,10,1,15,15,781.0,105.0,2.05,28.5,571.0,77.63,58.88
2017,10,1,15,30,763.0,102.0,2.0,28.0,526.0,76.89,58.59
2017,10,1,15,45,737.0,98.0,2.0,28.0,476.5,75.29,57.46
2017,10,1,16,0,711.0,94.0,2.0,28.0,427.0,67.29,51.01
2017,10,1,16,15,676.5,88.5,1.85,27.5,374.5,64.62,49.06
2017,10,1,16,30,642.0,83.0,1.7,27.0,322.0,61.86,47.01
2017,10,1,16,45,591.0,75.5,1.6,27.0,268.0,57.36,43.3
2017,10,1,17,0,540.0,68.0,1.5,27.0,214.0,52.75,39.38
2017,10,1,17,15,463.5,58.0,1.35,26.0,162.0,45.81,33.46
2017,10,1,17,30,387.0,48.0,1.2,25.0,110.0,38.74,27.13
2017,10,1,17,45,266.5,33.0,1.1,24.0,67.5,26.91,16.3
2017,10,1,18,0,146.0,18.0,1.0,23.0,25.0,14.06,0.0
2017,10,1,18,15,73.0,9.0,1.0,22.5,12.5,7.68,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,125.5,19.5,0.85,19.5,33.5,149.97,47.66
2017,10,2,7,0,251.0,39.0,0.9,20.0,67.0,292.43,228.06
2017,10,2,7,15,346.0,52.5,1.15,20.5,115.0,389.02,311.73
2017,10,2,7,30,441.0,66.0,1.4,21.0,163.0,496.54,397.9
2017,10,2,7,45,508.5,74.0,1.7,22.0,217.0,574.11,456.99
2017,10,2,8,0,576.0,82.0,2.0,23.0,271.0,651.86,513.53
2017,10,2,8,15,618.5,88.5,2.2,23.5,324.0,704.97,550.46
2017,10,2,8,30,661.0,95.0,2.4,24.0,377.0,756.45,585.25
2017,10,2,8,45,405.0,162.5,2.6,24.5,342.0,595.18,464.57
2017,10,2,9,0,149.0,230.0,2.8,25.0,307.0,396.07,308.92
2017,10,2,9,15,166.0,252.5,2.85,25.5,346.0,431.15,334.78
2017,10,2,9,30,183.0,275.0,2.9,26.0,385.0,464.88,358.23
2017,10,2,9,45,217.0,292.5,2.95,26.5,432.0,506.87,387.89
2017,10,2,10,0,251.0,310.0,3.0,27.0,479.0,565.15,428.41
2017,10,2,10,15,273.0,323.5,3.05,27.0,516.0,586.99,443.11
2017,10,2,10,30,295.0,337.0,3.1,27.0,553.0,606.4,456.21
2017,10,2,10,45,195.5,355.0,3.15,27.5,500.5,510.21,383.54
2017,10,2,11,0,96.0,373.0,3.2,28.0,448.0,420.38,315.12
2017,10,2,11,15,488.0,241.0,3.2,28.0,634.0,631.35,475.28
2017,10,2,11,30,880.0,109.0,3.2,28.0,820.0,773.67,577.7
2017,10,2,11,45,602.0,249.0,3.25,28.5,738.5,672.44,499.58
2017,10,2,12,0,324.0,389.0,3.3,29.0,657.0,562.86,416.3
2017,10,2,12,15,346.5,383.5,3.3,29.0,670.5,548.5,405.85
2017,10,2,12,30,369.0,378.0,3.3,29.0,684.0,531.45,392.67
2017,10,2,12,45,617.0,248.5,3.35,29.0,754.5,537.82,397.14
2017,10,2,13,0,865.0,119.0,3.4,29.0,825.0,519.44,380.78
2017,10,2,13,15,715.0,199.5,3.35,29.0,776.0,462.34,335.29
2017,10,2,13,30,565.0,280.0,3.3,29.0,727.0,418.2,300.47
2017,10,2,13,45,468.0,304.5,3.3,29.0,667.5,363.38,258.58
2017,10,2,14,0,371.0,329.0,3.3,29.0,608.0,324.08,229.42
2017,10,2,14,15,598.0,218.5,3.25,29.0,645.5,261.26,171.77
2017,10,2,14,30,825.0,108.0,3.2,29.0,683.0,182.91,102.68
2017,10,2,14,45,786.0,117.0,3.2,29.0,640.0,131.9,73.44
2017,10,2,15,0,747.0,126.0,3.2,29.0,597.0,81.38,61.66
2017,10,2,15,15,501.0,183.0,3.1,28.5,489.5,116.46,90.8
2017,10,2,15,30,255.0,240.0,3.0,28.0,382.0,154.99,122.7
2017,10,2,15,45,326.0,204.0,2.9,28.0,367.5,136.96,108.3
2017,10,2,16,0,397.0,168.0,2.8,28.0,353.0,112.23,88.32
2017,10,2,16,15,377.0,150.0,2.5,27.5,308.0,102.43,80.67
2017,10,2,16,30,357.0,132.0,2.2,27.0,263.0,92.11,72.44
2017,10,2,16,45,415.0,104.0,1.95,26.5,232.5,75.12,58.41
2017,10,2,17,0,473.0,76.0,1.7,26.0,202.0,58.89,44.75
2017,10,2,17,15,389.0,64.5,1.6,25.5,151.5,48.79,36.02
2017,10,2,17,30,305.0,53.0,1.5,25.0,101.0,40.43,28.49
2017,10,2,17,45,184.5,35.5,1.45,24.5,61.0,27.3,16.36
2017,10,2,18,0,64.0,18.0,1.4,24.0,21.0,14.26,0.0
2017,10,2,18,15,32.0,9.0,1.5,24.0,10.5,7.68,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,135.5,17.5,1.15,22.5,32.5,152.06,35.47
2017,10,3,7,0,271.0,35.0,1.3,23.0,65.0,303.18,233.82
2017,10,3,7,15,370.5,46.5,1.45,23.0,113.0,404.49,321.14
2017,10,3,7,30,470.0,58.0,1.6,23.0,161.0,510.51,405.97
2017,10,3,7,45,546.0,62.5,1.75,23.5,215.0,590.35,466.49
2017,10,3,8,0,622.0,67.0,1.9,24.0,269.0,670.92,524.67
2017,10,3,8,15,322.0,112.0,1.95,24.5,218.0,458.0,363.23
2017,10,3,8,30,22.0,157.0,2.0,25.0,167.0,167.11,129.62
2017,10,3,8,45,11.0,143.5,2.15,25.5,148.5,138.36,106.42
2017,10,3,9,0,0.0,130.0,2.3,26.0,130.0,112.65,85.06
2017,10,3,9,15,0.0,103.0,2.4,26.5,103.0,86.53,63.92
2017,10,3,9,30,0.0,76.0,2.5,27.0,76.0,63.15,45.04
2017,10,3,9,45,5.0,144.5,2.65,27.5,148.0,128.04,96.14
2017,10,3,10,0,10.0,213.0,2.8,28.0,220.0,195.33,147.74
2017,10,3,10,15,20.0,250.5,2.9,28.0,265.0,237.64,179.84
2017,10,3,10,30,30.0,288.0,3.0,28.0,310.0,294.44,222.39
2017,10,3,10,45,23.5,278.0,3.1,28.5,295.5,261.08,196.33
2017,10,3,11,0,17.0,268.0,3.2,29.0,281.0,244.16,182.89
2017,10,3,11,15,17.5,274.5,3.25,29.0,288.0,248.12,185.69
2017,10,3,11,30,18.0,281.0,3.3,29.0,295.0,251.91,188.33
2017,10,3,11,45,9.0,210.0,3.35,29.0,217.5,182.78,135.96
2017,10,3,12,0,0.0,139.0,3.4,29.0,140.0,116.17,84.91
2017,10,3,12,15,184.0,257.5,3.4,29.0,410.0,340.59,256.85
2017,10,3,12,30,368.0,376.0,3.4,29.0,680.0,527.7,391.17
2017,10,3,12,45,184.0,238.5,3.45,29.5,390.5,295.46,220.14
2017,10,3,13,0,0.0,101.0,3.5,30.0,101.0,84.21,59.92
2017,10,3,13,15,39.5,236.0,3.55,30.0,267.0,206.33,153.08
2017,10,3,13,30,79.0,371.0,3.6,30.0,433.0,312.22,230.79
2017,10,3,13,45,299.0,319.5,3.65,30.0,544.0,323.63,233.06
2017,10,3,14,0,519.0,268.0,3.7,30.0,655.0,314.63,216.93
2017,10,3,14,15,656.5,191.0,3.75,29.5,659.0,251.37,161.79
2017,10,3,14,30,794.0,114.0,3.8,29.0,663.0,179.7,101.82
2017,10,3,14,45,527.5,198.0,3.85,29.0,554.0,156.52,101.27
2017,10,3,15,0,261.0,282.0,3.9,29.0,445.0,174.95,137.66
2017,10,3,15,15,130.5,217.0,3.9,28.5,298.5,149.15,117.41
2017,10,3,15,30,0.0,152.0,3.9,28.0,152.0,120.64,94.71
2017,10,3,15,45,64.5,175.0,3.95,28.0,205.0,129.84,102.64
2017,10,3,16,0,129.0,198.0,4.0,28.0,258.0,136.83,108.76
2017,10,3,16,15,120.5,174.0,3.85,27.5,224.5,122.28,97.27
2017,10,3,16,30,112.0,150.0,3.7,27.0,191.0,107.21,85.17
2017,10,3,16,45,96.5,126.0,3.55,27.0,157.0,91.56,72.18
2017,10,3,17,0,81.0,102.0,3.4,27.0,123.0,75.42,58.52
2017,10,3,17,15,57.5,78.5,3.2,26.5,91.5,60.15,45.41
2017,10,3,17,30,34.0,55.0,3.0,26.0,60.0,42.92,30.36
2017,10,3,17,45,17.0,33.5,2.8,25.5,36.0,26.74,15.57
2017,10,3,18,0,0.0,12.0,2.6,25.0,12.0,9.89,0.0
2017,10,3,18,15,0.0,6.0,2.6,25.0,6.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,66.0,21.0,3.05,23.0,28.0,94.44,10.72
2017,10,4,7,0,132.0,42.0,3.1,23.0,56.0,189.15,145.11
2017,10,4,7,15,229.0,59.0,3.25,23.0,101.5,304.2,244.25
2017,10,4,7,30,326.0,76.0,3.4,23.0,147.0,408.76,331.53
2017,10,4,7,45,415.5,83.0,3.55,23.5,200.0,496.85,401.92
2017,10,4,8,0,505.0,90.0,3.7,24.0,253.0,595.93,476.97
2017,10,4,8,15,551.5,97.5,3.75,24.0,304.5,652.73,518.26
2017,10,4,8,30,598.0,105.0,3.8,24.0,356.0,708.02,557.41
2017,10,4,8,45,411.0,163.5,3.85,24.5,346.5,599.48,472.2
2017,10,4,9,0,224.0,222.0,3.9,25.0,337.0,454.55,357.19
2017,10,4,9,15,231.5,242.0,3.8,25.5,370.5,478.04,373.28
2017,10,4,9,30,239.0,262.0,3.7,26.0,404.0,500.12,387.42
2017,10,4,9,45,135.5,263.5,3.65,26.5,345.0,399.15,307.53
2017,10,4,10,0,32.0,265.0,3.6,27.0,286.0,282.79,215.57
2017,10,4,10,15,31.0,276.0,3.55,27.0,297.5,288.18,219.34
2017,10,4,10,30,30.0,287.0,3.5,27.0,309.0,293.38,222.7
2017,10,4,10,45,38.5,311.0,3.45,27.5,340.5,319.04,241.21
2017,10,4,11,0,47.0,335.0,3.4,28.0,372.0,343.26,258.36
2017,10,4,11,15,129.0,365.5,3.35,28.0,469.0,440.87,331.28
2017,10,4,11,30,211.0,396.0,3.3,28.0,566.0,517.65,386.96
2017,10,4,11,45,175.0,402.0,3.25,28.5,544.0,481.32,358.35
2017,10,4,12,0,139.0,408.0,3.2,29.0,522.0,446.94,331.79
2017,10,4,12,15,140.5,409.5,3.2,29.0,524.5,434.5,322.43
2017,10,4,12,30,142.0,411.0,3.2,29.0,527.0,421.42,312.44
2017,10,4,12,45,463.0,283.0,3.2,29.0,658.5,478.38,354.33
2017,10,4,13,0,784.0,155.0,3.2,29.0,790.0,502.06,367.8
2017,10,4,13,15,779.5,154.0,3.2,29.0,774.5,452.38,326.96
2017,10,4,13,30,775.0,153.0,3.2,29.0,759.0,401.9,284.83
2017,10,4,13,45,770.0,149.5,3.2,29.0,736.5,348.83,240.02
2017,10,4,14,0,765.0,146.0,3.2,29.0,714.0,295.53,194.83
2017,10,4,14,15,480.0,236.5,3.15,29.0,588.0,246.41,165.13
2017,10,4,14,30,195.0,327.0,3.1,29.0,462.0,244.18,175.26
2017,10,4,14,45,250.5,298.5,3.1,29.0,461.5,202.35,144.76
2017,10,4,15,0,306.0,270.0,3.1,29.0,461.0,169.71,133.27
2017,10,4,15,15,481.0,200.5,3.1,28.5,474.0,127.02,99.36
2017,10,4,15,30,656.0,131.0,3.1,28.0,487.0,88.06,67.88
2017,10,4,15,45,626.0,125.0,3.1,28.0,439.0,86.06,66.49
2017,10,4,16,0,596.0,119.0,3.1,28.0,391.0,83.99,65.01
2017,10,4,16,15,555.0,111.5,2.9,27.5,340.0,80.6,62.54
2017,10,4,16,30,514.0,104.0,2.7,27.0,289.0,75.22,58.32
2017,10,4,16,45,458.0,93.5,2.5,27.0,237.5,68.47,52.71
2017,10,4,17,0,402.0,83.0,2.3,27.0,186.0,61.53,46.77
2017,10,4,17,15,317.0,69.0,2.1,26.5,137.5,51.7,38.25
2017,10,4,17,30,232.0,55.0,1.9,26.0,89.0,41.67,29.25
2017,10,4,17,45,129.5,34.5,1.75,25.5,52.0,26.82,15.32
2017,10,4,18,0,27.0,14.0,1.6,25.0,15.0,11.95,0.0
2017,10,4,18,15,13.5,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,17.0,0.8,20.5,32.0,158.74,3.89
2017,10,5,7,0,285.0,34.0,0.9,21.0,64.0,311.63,239.57
2017,10,5,7,15,388.0,45.0,1.1,21.5,112.5,414.97,329.22
2017,10,5,7,30,491.0,56.0,1.3,22.0,161.0,523.14,415.2
2017,10,5,7,45,554.0,63.0,1.5,22.5,214.5,595.19,470.23
2017,10,5,8,0,617.0,70.0,1.7,23.0,268.0,667.58,522.98
2017,10,5,8,15,658.5,75.5,1.75,23.5,321.0,718.43,557.1
2017,10,5,8,30,700.0,81.0,1.8,24.0,374.0,767.68,588.96
2017,10,5,8,45,730.0,85.0,1.9,24.5,425.0,797.58,606.99
2017,10,5,9,0,760.0,89.0,2.0,25.0,476.0,829.99,626.59
2017,10,5,9,15,780.5,92.0,1.9,25.5,522.5,849.25,635.2
2017,10,5,9,30,801.0,95.0,1.8,26.0,569.0,865.04,641.47
2017,10,5,9,45,813.5,98.5,1.75,26.5,609.0,870.49,641.44
2017,10,5,10,0,826.0,102.0,1.7,27.0,649.0,872.19,639.19
2017,10,5,10,15,479.0,224.5,1.65,27.0,545.5,678.49,504.18
2017,10,5,10,30,132.0,347.0,1.6,27.0,442.0,457.82,341.19
2017,10,5,10,45,499.0,227.5,1.6,27.5,606.5,664.27,494.65
2017,10,5,11,0,866.0,108.0,1.6,28.0,771.0,816.1,596.79
2017,10,5,11,15,871.0,109.0,1.6,28.0,789.5,790.82,577.93
2017,10,5,11,30,876.0,110.0,1.6,28.0,808.0,762.22,558.7
2017,10,5,11,45,878.0,110.5,1.65,28.5,818.0,727.81,533.82
2017,10,5,12,0,880.0,111.0,1.7,29.0,828.0,690.54,506.09
2017,10,5,12,15,880.5,111.0,1.7,29.0,829.5,649.21,475.65
2017,10,5,12,30,881.0,111.0,1.7,29.0,831.0,605.47,442.76
2017,10,5,12,45,879.5,110.5,1.75,29.0,824.0,558.08,406.62
2017,10,5,13,0,878.0,110.0,1.8,29.0,817.0,508.87,367.98
2017,10,5,13,15,537.0,247.0,1.8,29.0,677.0,415.38,299.48
2017,10,5,13,30,196.0,384.0,1.8,29.0,537.0,357.05,259.75
2017,10,5,13,45,165.0,371.0,1.85,29.0,497.0,319.6,232.35
2017,10,5,14,0,134.0,358.0,1.9,29.0,457.0,285.94,207.91
2017,10,5,14,15,484.0,230.5,1.95,29.0,565.0,241.37,160.49
2017,10,5,14,30,834.0,103.0,2.0,29.0,673.0,171.12,93.78
2017,10,5,14,45,809.0,105.5,2.05,29.0,632.5,116.62,64.0
2017,10,5,15,0,784.0,108.0,2.1,29.0,592.0,78.86,59.63
2017,10,5,15,15,764.5,104.5,2.1,28.5,547.5,77.76,59.07
2017,10,5,15,30,745.0,101.0,2.1,28.0,503.0,76.62,58.45
2017,10,5,15,45,715.0,98.0,2.1,28.0,453.5,69.1,52.39
2017,10,5,16,0,685.0,95.0,2.1,28.0,404.0,68.28,51.91
2017,10,5,16,15,647.0,89.0,1.95,27.5,351.5,65.25,49.66
2017,10,5,16,30,609.0,83.0,1.8,27.0,299.0,62.14,47.29
2017,10,5,16,45,551.0,76.0,1.7,27.0,246.0,58.01,43.86
2017,10,5,17,0,493.0,69.0,1.6,27.0,193.0,53.85,40.26
2017,10,5,17,15,407.0,57.5,1.5,26.0,142.5,45.69,33.22
2017,10,5,17,30,321.0,46.0,1.4,25.0,92.0,35.41,24.09
2017,10,5,17,45,193.0,29.5,1.3,24.5,53.5,22.85,11.95
2017,10,5,18,0,65.0,13.0,1.2,24.0,15.0,11.1,0.0
2017,10,5,18,15,32.5,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,130.0,17.5,1.0,19.5,31.0,145.63,0.0
2017,10,6,7,0,260.0,35.0,1.1,20.0,62.0,291.81,224.67
2017,10,6,7,15,362.5,47.0,1.15,20.5,110.0,395.78,315.85
2017,10,6,7,30,465.0,59.0,1.2,21.0,158.0,503.98,401.88
2017,10,6,7,45,530.5,67.5,1.3,22.0,211.5,579.62,458.49
2017,10,6,8,0,596.0,76.0,1.4,23.0,265.0,655.61,512.32
2017,10,6,8,15,639.0,82.0,1.45,23.5,318.0,708.07,547.47
2017,10,6,8,30,682.0,88.0,1.5,24.0,371.0,758.89,580.34
2017,10,6,8,45,696.0,98.0,1.55,24.5,419.5,786.39,596.24
2017,10,6,9,0,710.0,108.0,1.6,25.0,468.0,810.75,609.94
2017,10,6,9,15,733.0,112.0,1.55,25.5,514.0,832.64,620.79
2017,10,6,9,30,756.0,116.0,1.5,26.0,560.0,851.19,629.31
2017,10,6,9,45,506.5,209.0,1.5,26.5,516.0,710.55,529.56
2017,10,6,10,0,257.0,302.0,1.5,27.0,472.0,558.39,416.91
2017,10,6,10,15,262.0,316.0,1.5,27.0,497.0,565.58,422.01
2017,10,6,10,30,267.0,330.0,1.5,27.0,522.0,570.96,424.65
2017,10,6,10,45,214.5,353.0,1.55,27.5,510.5,521.09,387.04
2017,10,6,11,0,162.0,376.0,1.6,28.0,499.0,487.89,361.29
2017,10,6,11,15,499.5,255.5,1.6,28.0,649.5,646.22,478.18
2017,10,6,11,30,837.0,135.0,1.6,28.0,800.0,759.83,557.92
2017,10,6,11,45,851.5,129.0,1.65,28.5,812.5,722.53,529.67
2017,10,6,12,0,866.0,123.0,1.7,29.0,825.0,688.51,504.36
2017,10,6,12,15,866.5,123.0,1.75,29.0,826.5,647.44,474.38
2017,10,6,12,30,867.0,123.0,1.8,29.0,828.0,604.03,441.95
2017,10,6,12,45,870.0,119.5,1.85,29.0,822.0,557.01,406.0
2017,10,6,13,0,873.0,116.0,1.9,29.0,816.0,507.87,367.33
2017,10,6,13,15,596.5,237.5,1.9,29.0,711.5,430.62,309.76
2017,10,6,13,30,320.0,359.0,1.9,29.0,607.0,379.02,273.45
2017,10,6,13,45,324.5,345.5,1.95,29.0,590.5,344.23,246.09
2017,10,6,14,0,329.0,332.0,2.0,29.0,574.0,309.09,218.21
2017,10,6,14,15,583.0,218.5,2.05,29.0,623.5,249.84,162.78
2017,10,6,14,30,837.0,105.0,2.1,29.0,673.0,169.69,92.9
2017,10,6,14,45,822.0,103.0,2.15,29.0,634.0,112.68,61.83
2017,10,6,15,0,807.0,101.0,2.2,29.0,595.0,74.78,56.31
2017,10,6,15,15,788.0,97.5,2.2,28.5,550.5,73.49,55.57
2017,10,6,15,30,769.0,94.0,2.2,28.0,506.0,72.16,54.77
2017,10,6,15,45,745.5,89.5,2.2,28.0,456.5,69.98,53.16
2017,10,6,16,0,722.0,85.0,2.2,28.0,407.0,67.73,51.47
2017,10,6,16,15,685.5,80.0,2.1,27.5,354.5,59.39,44.75
2017,10,6,16,30,649.0,75.0,2.0,27.0,302.0,56.72,42.72
2017,10,6,16,45,595.0,68.0,1.9,27.0,248.5,52.32,39.04
2017,10,6,17,0,541.0,61.0,1.8,27.0,195.0,47.85,35.17
2017,10,6,17,15,455.0,51.5,1.65,26.0,144.0,41.06,29.27
2017,10,6,17,30,369.0,42.0,1.5,25.0,93.0,34.19,23.0
2017,10,6,17,45,228.5,27.0,1.4,24.5,54.0,22.13,10.95
2017,10,6,18,0,88.0,12.0,1.3,24.0,15.0,10.24,0.0
2017,10,6,18,15,44.0,6.0,1.35,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,107.0,18.0,2.35,19.5,28.5,128.95,0.0
2017,10,7,7,0,214.0,36.0,2.7,20.0,57.0,258.44,199.06
2017,10,7,7,15,315.0,49.5,2.65,20.5,103.5,356.9,288.43
2017,10,7,7,30,416.0,63.0,2.6,21.0,150.0,466.58,378.2
2017,10,7,7,45,479.5,72.5,2.55,22.0,201.5,540.87,435.34
2017,10,7,8,0,543.0,82.0,2.5,23.0,253.0,615.35,489.38
2017,10,7,8,15,587.5,89.0,2.45,23.5,305.0,669.6,526.81
2017,10,7,8,30,632.0,96.0,2.4,24.0,357.0,722.29,561.68
2017,10,7,8,45,656.0,103.5,2.35,24.5,405.5,755.0,581.27
2017,10,7,9,0,680.0,111.0,2.3,25.0,454.0,784.96,598.57
2017,10,7,9,15,703.0,115.5,2.35,25.5,499.5,807.3,611.06
2017,10,7,9,30,726.0,120.0,2.4,26.0,545.0,826.38,621.32
2017,10,7,9,45,733.0,128.0,2.45,26.5,583.0,831.67,622.26
2017,10,7,10,0,740.0,136.0,2.5,27.0,621.0,833.36,621.02
2017,10,7,10,15,753.0,139.0,2.5,27.0,654.5,831.05,618.16
2017,10,7,10,30,766.0,142.0,2.5,27.0,688.0,820.46,609.89
2017,10,7,10,45,770.5,146.5,2.5,27.5,713.5,805.7,597.86
2017,10,7,11,0,775.0,151.0,2.5,28.0,739.0,787.51,583.73
2017,10,7,11,15,397.0,218.0,2.4,28.0,520.0,530.12,398.18
2017,10,7,11,30,19.0,285.0,2.3,28.0,301.0,255.8,190.75
2017,10,7,11,45,16.0,269.5,2.25,28.5,283.0,238.02,177.67
2017,10,7,12,0,13.0,254.0,2.2,29.0,265.0,220.94,164.39
2017,10,7,12,15,31.0,306.5,2.1,29.0,332.0,276.64,205.9
2017,10,7,12,30,49.0,359.0,2.0,29.0,399.0,323.56,239.92
2017,10,7,12,45,30.0,297.0,1.95,29.5,322.0,257.87,190.88
2017,10,7,13,0,11.0,235.0,1.9,30.0,245.0,197.35,145.71
2017,10,7,13,15,9.0,215.5,1.85,30.0,223.5,179.53,132.5
2017,10,7,13,30,7.0,196.0,1.8,30.0,202.0,162.2,119.53
2017,10,7,13,45,40.0,266.0,1.8,30.0,296.0,216.89,159.85
2017,10,7,14,0,73.0,336.0,1.8,30.0,390.0,263.82,193.23
2017,10,7,14,15,54.0,305.0,1.8,30.0,344.0,231.0,169.43
2017,10,7,14,30,35.0,274.0,1.8,30.0,298.0,201.41,148.52
2017,10,7,14,45,22.0,235.0,1.85,30.0,250.0,181.18,134.55
2017,10,7,15,0,9.0,196.0,1.9,30.0,202.0,152.26,118.63
2017,10,7,15,15,5.0,178.0,1.9,29.5,181.5,139.14,108.7
2017,10,7,15,30,1.0,160.0,1.9,29.0,161.0,125.84,98.5
2017,10,7,15,45,276.5,145.5,1.95,29.0,268.0,101.96,79.29
2017,10,7,16,0,552.0,131.0,2.0,29.0,375.0,91.43,70.91
2017,10,7,16,15,509.0,122.0,1.85,28.5,324.5,86.35,67.07
2017,10,7,16,30,466.0,113.0,1.7,28.0,274.0,81.11,63.0
2017,10,7,16,45,410.5,99.5,1.6,27.5,223.0,72.46,55.93
2017,10,7,17,0,355.0,86.0,1.5,27.0,172.0,63.54,48.4
2017,10,7,17,15,271.5,69.0,1.35,26.5,125.0,51.63,38.05
2017,10,7,17,30,188.0,52.0,1.2,26.0,78.0,39.78,27.44
2017,10,7,17,45,94.0,30.5,1.05,25.5,43.5,23.71,11.43
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,7.68,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,149.5,16.5,1.5,17.5,31.0,158.89,0.0
2017,10,8,7,0,299.0,33.0,1.6,18.0,62.0,319.01,245.47
2017,10,8,7,15,408.0,44.0,1.7,18.5,112.5,426.75,343.03
2017,10,8,7,30,517.0,55.0,1.8,19.0,163.0,539.51,434.17
2017,10,8,7,45,584.0,62.5,1.9,20.0,218.0,615.64,491.97
2017,10,8,8,0,651.0,70.0,2.0,21.0,273.0,692.11,546.78
2017,10,8,8,15,693.5,75.5,1.7,21.5,328.5,743.89,579.14
2017,10,8,8,30,736.0,81.0,1.4,22.0,384.0,788.32,604.11
2017,10,8,8,45,766.5,85.0,1.1,23.0,436.5,823.97,619.95
2017,10,8,9,0,797.0,89.0,0.8,24.0,489.0,856.54,632.08
2017,10,8,9,15,818.0,92.5,0.95,25.0,536.5,876.5,642.67
2017,10,8,9,30,839.0,96.0,1.1,26.0,584.0,892.8,650.94
2017,10,8,9,45,855.0,98.5,1.25,27.0,626.0,899.57,653.05
2017,10,8,10,0,871.0,101.0,1.4,28.0,668.0,902.41,652.75
2017,10,8,10,15,881.5,103.0,1.4,28.0,703.0,887.01,641.46
2017,10,8,10,30,892.0,105.0,1.4,28.0,738.0,877.03,634.05
2017,10,8,10,45,899.5,106.5,1.4,28.5,765.5,860.16,621.06
2017,10,8,11,0,907.0,108.0,1.4,29.0,793.0,839.55,605.91
2017,10,8,11,15,911.5,108.5,1.4,29.0,811.5,811.98,587.59
2017,10,8,11,30,916.0,109.0,1.4,29.0,830.0,781.01,567.13
2017,10,8,11,45,919.5,108.5,1.45,29.5,840.0,745.15,541.35
2017,10,8,12,0,923.0,108.0,1.5,30.0,850.0,706.23,512.81
2017,10,8,12,15,922.5,108.0,1.55,30.0,850.5,662.41,481.24
2017,10,8,12,30,922.0,108.0,1.6,30.0,851.0,616.18,447.08
2017,10,8,12,45,918.0,108.5,1.7,30.5,842.5,566.34,408.72
2017,10,8,13,0,914.0,109.0,1.8,31.0,834.0,514.81,367.95
2017,10,8,13,15,909.0,108.0,1.9,31.0,817.0,460.27,324.45
2017,10,8,13,30,904.0,107.0,2.0,31.0,800.0,404.65,278.79
2017,10,8,13,45,894.5,106.5,2.1,31.0,774.0,347.21,230.9
2017,10,8,14,0,885.0,106.0,2.2,31.0,748.0,289.63,182.82
2017,10,8,14,15,874.5,104.0,2.25,31.0,714.5,230.97,135.71
2017,10,8,14,30,864.0,102.0,2.3,31.0,681.0,172.8,94.3
2017,10,8,14,45,847.0,100.5,2.4,31.0,640.5,106.23,58.4
2017,10,8,15,0,830.0,99.0,2.5,31.0,600.0,74.19,55.4
2017,10,8,15,15,810.0,96.0,2.55,30.5,554.0,73.14,54.86
2017,10,8,15,30,790.0,93.0,2.6,30.0,508.0,72.07,54.28
2017,10,8,15,45,760.5,89.5,2.65,30.0,457.0,70.49,53.17
2017,10,8,16,0,731.0,86.0,2.7,30.0,406.0,63.08,47.21
2017,10,8,16,15,692.5,80.5,2.5,29.5,352.0,60.09,44.97
2017,10,8,16,30,654.0,75.0,2.3,29.0,298.0,57.03,42.62
2017,10,8,16,45,595.5,68.0,2.1,28.5,243.5,52.58,39.0
2017,10,8,17,0,537.0,61.0,1.9,28.0,189.0,48.09,35.18
2017,10,8,17,15,445.5,51.0,1.8,27.0,137.5,40.86,28.89
2017,10,8,17,30,354.0,41.0,1.7,26.0,86.0,33.55,22.19
2017,10,8,17,45,208.0,25.5,1.6,25.0,48.5,20.99,8.75
2017,10,8,18,0,62.0,10.0,1.5,24.0,11.0,8.54,0.0
2017,10,8,18,15,31.0,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.0,17.0,2.85,21.5,28.0,131.79,0.0
2017,10,9,7,0,232.0,34.0,3.1,22.0,56.0,268.58,203.05
2017,10,9,7,15,339.0,46.5,3.2,22.5,103.5,373.46,299.24
2017,10,9,7,30,446.0,59.0,3.3,23.0,151.0,484.49,390.1
2017,10,9,7,45,516.0,67.5,3.4,23.5,204.0,563.03,451.78
2017,10,9,8,0,586.0,76.0,3.5,24.0,257.0,642.0,510.78
2017,10,9,8,15,630.0,82.0,3.6,24.5,310.0,694.7,547.89
2017,10,9,8,30,674.0,88.0,3.7,25.0,363.0,745.78,582.6
2017,10,9,8,45,706.5,92.5,3.8,26.0,414.0,782.46,604.84
2017,10,9,9,0,739.0,97.0,3.9,27.0,465.0,816.43,624.69
2017,10,9,9,15,761.0,100.5,3.95,27.5,511.0,831.82,632.27
2017,10,9,9,30,783.0,104.0,4.0,28.0,557.0,849.04,641.26
2017,10,9,9,45,798.0,107.0,4.1,28.5,597.5,855.74,643.25
2017,10,9,10,0,813.0,110.0,4.2,29.0,638.0,858.69,642.87
2017,10,9,10,15,824.5,112.5,4.2,29.0,672.0,854.2,638.43
2017,10,9,10,30,836.0,115.0,4.2,29.0,706.0,845.88,631.61
2017,10,9,10,45,843.5,117.0,4.25,29.5,732.0,829.89,618.68
2017,10,9,11,0,851.0,119.0,4.3,30.0,758.0,810.24,603.46
2017,10,9,11,15,856.0,120.0,4.25,30.0,776.5,777.45,580.16
2017,10,9,11,30,861.0,121.0,4.2,30.0,795.0,748.85,559.41
2017,10,9,11,45,864.5,121.0,4.2,30.5,805.0,715.16,533.01
2017,10,9,12,0,868.0,121.0,4.2,31.0,815.0,678.58,504.23
2017,10,9,12,15,868.0,121.0,4.15,31.0,816.0,637.12,472.38
2017,10,9,12,30,868.0,121.0,4.1,31.0,817.0,593.36,438.18
2017,10,9,12,45,865.5,120.5,4.1,31.5,809.0,545.82,399.71
2017,10,9,13,0,863.0,120.0,4.1,32.0,801.0,496.62,359.16
2017,10,9,13,15,858.5,119.0,4.05,32.0,785.0,444.78,316.38
2017,10,9,13,30,854.0,118.0,4.0,32.0,769.0,391.91,271.86
2017,10,9,13,45,846.0,117.0,3.95,32.0,744.5,332.25,221.8
2017,10,9,14,0,838.0,116.0,3.9,32.0,720.0,276.28,174.62
2017,10,9,14,15,827.5,114.0,3.85,32.0,688.0,219.28,128.78
2017,10,9,14,30,817.0,112.0,3.8,32.0,656.0,162.96,88.91
2017,10,9,14,45,800.0,110.0,3.75,32.0,616.5,107.21,61.41
2017,10,9,15,0,783.0,108.0,3.7,32.0,577.0,79.63,59.64
2017,10,9,15,15,762.5,104.5,3.6,31.5,532.5,78.48,59.03
2017,10,9,15,30,742.0,101.0,3.5,31.0,488.0,70.56,52.84
2017,10,9,15,45,712.5,97.0,3.4,31.0,438.5,69.05,51.78
2017,10,9,16,0,683.0,93.0,3.3,31.0,389.0,67.51,50.7
2017,10,9,16,15,642.5,87.0,3.0,30.5,336.5,64.38,48.37
2017,10,9,16,30,602.0,81.0,2.7,30.0,284.0,61.19,45.93
2017,10,9,16,45,540.5,73.5,2.4,29.5,230.5,56.59,42.19
2017,10,9,17,0,479.0,66.0,2.1,29.0,177.0,51.96,38.25
2017,10,9,17,15,386.0,54.0,1.95,28.0,128.0,43.26,30.72
2017,10,9,17,30,293.0,42.0,1.8,27.0,79.0,32.41,21.06
2017,10,9,17,45,146.5,21.0,1.65,26.5,39.5,16.32,4.71
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,11.5,16.0,6.6,14.0,17.0,22.02,0.0
2017,10,10,7,0,23.0,32.0,6.7,14.0,34.0,58.06,40.66
2017,10,10,7,15,54.0,55.0,6.75,14.0,64.5,125.5,101.17
2017,10,10,7,30,85.0,78.0,6.8,14.0,95.0,178.0,148.15
2017,10,10,7,45,104.5,101.5,6.9,14.5,129.5,221.38,185.91
2017,10,10,8,0,124.0,125.0,7.0,15.0,164.0,264.2,222.12
2017,10,10,8,15,140.0,147.5,6.95,15.0,198.5,301.97,253.47
2017,10,10,8,30,156.0,170.0,6.9,15.0,233.0,339.12,283.64
2017,10,10,8,45,81.0,167.5,6.9,15.5,201.0,243.85,201.51
2017,10,10,9,0,6.0,165.0,6.9,16.0,169.0,154.1,123.53
2017,10,10,9,15,13.0,189.0,6.85,16.0,197.0,182.15,146.56
2017,10,10,9,30,20.0,213.0,6.8,16.0,225.0,209.76,168.91
2017,10,10,9,45,18.0,220.5,6.75,16.5,231.5,212.37,170.1
2017,10,10,10,0,16.0,228.0,6.7,17.0,238.0,215.22,171.54
2017,10,10,10,15,24.0,255.5,6.55,17.5,272.0,245.87,195.63
2017,10,10,10,30,32.0,283.0,6.4,18.0,306.0,290.72,230.61
2017,10,10,10,45,58.0,317.5,6.3,18.5,360.5,340.77,269.69
2017,10,10,11,0,84.0,352.0,6.2,19.0,415.0,387.92,305.8
2017,10,10,11,15,127.0,369.0,6.05,19.5,467.0,439.26,344.91
2017,10,10,11,30,170.0,386.0,5.9,20.0,519.0,473.65,370.34
2017,10,10,11,45,167.0,391.5,5.8,20.5,523.0,461.94,359.72
2017,10,10,12,0,164.0,397.0,5.7,21.0,527.0,449.65,348.83
2017,10,10,12,15,504.0,264.0,5.55,21.0,665.5,537.85,418.58
2017,10,10,12,30,844.0,131.0,5.4,21.0,804.0,586.56,454.28
2017,10,10,12,45,842.5,130.0,5.25,21.5,796.5,538.8,412.96
2017,10,10,13,0,841.0,129.0,5.1,22.0,789.0,489.36,369.96
2017,10,10,13,15,836.0,128.0,5.0,22.0,773.0,437.07,324.71
2017,10,10,13,30,831.0,127.0,4.9,22.0,757.0,383.91,277.88
2017,10,10,13,45,823.5,125.0,4.8,22.0,732.5,328.64,228.96
2017,10,10,14,0,816.0,123.0,4.7,22.0,708.0,273.27,180.33
2017,10,10,14,15,805.0,121.0,4.6,22.0,676.0,217.45,133.76
2017,10,10,14,30,794.0,119.0,4.5,22.0,644.0,162.4,93.67
2017,10,10,14,45,780.0,115.5,4.4,22.0,605.5,107.18,65.93
2017,10,10,15,0,766.0,112.0,4.3,22.0,567.0,82.3,64.49
2017,10,10,15,15,745.5,108.0,4.2,22.0,522.5,73.71,57.42
2017,10,10,15,30,725.0,104.0,4.1,22.0,478.0,72.45,56.54
2017,10,10,15,45,698.5,98.5,4.0,22.0,429.5,70.04,54.67
2017,10,10,16,0,672.0,93.0,3.9,22.0,381.0,67.54,52.72
2017,10,10,16,15,631.5,87.0,3.65,21.5,329.0,64.42,50.32
2017,10,10,16,30,591.0,81.0,3.4,21.0,277.0,61.24,47.79
2017,10,10,16,45,533.0,72.5,3.2,21.0,225.0,55.89,43.16
2017,10,10,17,0,475.0,64.0,3.0,21.0,173.0,50.43,38.27
2017,10,10,17,15,381.5,52.0,2.75,20.5,124.0,41.68,30.36
2017,10,10,17,30,288.0,40.0,2.5,20.0,75.0,30.92,20.41
