Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,16,0,100.0,163.0,3.3,27.0,201.0,118.75,94.67
2017,10,20,16,15,89.5,139.5,2.9,26.5,170.0,102.94,81.82
2017,10,20,16,30,79.0,116.0,2.5,26.0,139.0,86.77,68.4
2017,10,20,16,45,60.0,93.0,2.2,25.5,108.0,70.48,54.58
2017,10,20,17,0,41.0,70.0,1.9,25.0,77.0,53.89,40.19
2017,10,20,17,15,20.5,47.0,1.75,24.5,50.5,36.97,25.27
2017,10,20,17,30,0.0,24.0,1.6,24.0,24.0,19.62,8.67
2017,10,20,17,45,0.0,12.0,1.5,23.5,12.0,10.24,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,83.0,12.0,2.7,20.5,17.5,68.43,0.0
2017,10,21,7,0,166.0,24.0,2.9,21.0,35.0,188.82,101.66
2017,10,21,7,15,286.0,37.5,3.1,21.5,78.0,311.02,245.67
2017,10,21,7,30,406.0,51.0,3.3,22.0,121.0,427.42,344.6
2017,10,21,7,45,486.0,58.5,3.55,22.5,171.5,508.97,411.27
2017,10,21,8,0,566.0,66.0,3.8,23.0,222.0,591.3,475.42
2017,10,21,8,15,614.0,72.5,4.0,23.5,273.5,645.53,515.59
2017,10,21,8,30,662.0,79.0,4.2,24.0,325.0,698.35,553.26
2017,10,21,8,45,331.0,90.0,4.45,24.5,213.0,416.78,336.19
2017,10,21,9,0,0.0,101.0,4.7,25.0,101.0,85.79,64.11
2017,10,21,9,15,37.0,168.0,4.8,25.5,188.0,195.85,153.2
2017,10,21,9,30,74.0,235.0,4.9,26.0,275.0,299.04,233.77
2017,10,21,9,45,447.5,164.5,5.0,26.5,434.0,584.35,458.28
2017,10,21,10,0,821.0,94.0,5.1,27.0,593.0,813.17,624.07
2017,10,21,10,15,540.5,201.0,5.1,27.5,537.0,675.98,519.28
2017,10,21,10,30,260.0,308.0,5.1,28.0,481.0,527.93,403.1
2017,10,21,10,45,172.0,319.5,5.2,28.5,436.0,443.24,337.83
2017,10,21,11,0,84.0,331.0,5.3,29.0,391.0,364.84,276.51
2017,10,21,11,15,241.5,325.0,5.3,29.0,502.0,485.5,368.57
2017,10,21,11,30,399.0,319.0,5.3,29.0,613.0,571.06,431.91
2017,10,21,11,45,352.0,336.0,5.3,29.5,598.0,532.56,400.82
2017,10,21,12,0,305.0,353.0,5.3,30.0,583.0,495.66,371.47
2017,10,21,12,15,405.5,317.0,5.2,30.0,622.5,500.26,374.23
2017,10,21,12,30,506.0,281.0,5.1,30.0,662.0,499.39,371.67
2017,10,21,12,45,680.0,196.0,5.1,30.0,702.5,482.05,355.9
2017,10,21,13,0,854.0,111.0,5.1,30.0,743.0,449.49,326.25
2017,10,21,13,15,541.0,226.5,5.05,30.0,623.5,369.39,266.4
2017,10,21,13,30,228.0,342.0,5.0,30.0,504.0,323.49,236.19
2017,10,21,13,45,525.0,225.5,4.95,30.0,581.5,290.2,199.82
2017,10,21,14,0,822.0,109.0,4.9,30.0,659.0,233.62,142.39
2017,10,21,14,15,567.5,189.0,4.85,30.0,560.0,197.18,124.78
2017,10,21,14,30,313.0,269.0,4.8,30.0,461.0,194.29,136.79
2017,10,21,14,45,532.0,186.5,4.75,30.0,488.0,119.67,92.93
2017,10,21,15,0,751.0,104.0,4.7,30.0,515.0,78.54,59.53
2017,10,21,15,15,509.0,150.0,4.65,30.0,418.0,100.55,77.87
2017,10,21,15,30,267.0,196.0,4.6,30.0,321.0,132.14,104.06
2017,10,21,15,45,452.5,141.5,4.55,30.0,325.5,97.49,75.79
2017,10,21,16,0,638.0,87.0,4.5,30.0,330.0,64.49,48.58
2017,10,21,16,15,590.5,80.0,4.1,29.5,279.0,60.4,45.38
2017,10,21,16,30,543.0,73.0,3.7,29.0,228.0,56.23,41.99
2017,10,21,16,45,467.0,64.5,3.35,28.5,177.5,50.58,37.18
2017,10,21,17,0,391.0,56.0,3.0,28.0,127.0,44.9,32.12
2017,10,21,17,15,278.5,42.0,2.7,27.0,83.5,32.34,21.07
2017,10,21,17,30,166.0,28.0,2.4,26.0,40.0,21.69,9.43
2017,10,21,17,45,83.0,14.0,2.15,25.5,20.0,11.95,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.0,3.25,19.0,10.0,8.54,0.0
2017,10,22,7,0,0.0,20.0,3.7,19.0,20.0,17.93,3.54
2017,10,22,7,15,35.0,43.0,4.1,18.5,49.0,82.15,61.76
2017,10,22,7,30,70.0,66.0,4.5,18.0,78.0,150.65,121.44
2017,10,22,7,45,104.5,89.0,4.95,18.0,114.0,204.74,168.62
2017,10,22,8,0,139.0,112.0,5.4,18.0,150.0,258.68,214.81
2017,10,22,8,15,169.0,131.0,5.45,18.0,187.0,302.8,251.71
2017,10,22,8,30,199.0,150.0,5.5,18.0,224.0,347.04,287.84
2017,10,22,8,45,214.0,172.0,5.6,18.0,261.5,381.94,315.3
2017,10,22,9,0,229.0,194.0,5.7,18.0,299.0,415.55,341.28
2017,10,22,9,15,144.0,211.0,5.7,18.5,279.5,355.56,289.11
2017,10,22,9,30,59.0,228.0,5.7,19.0,260.0,278.08,223.22
2017,10,22,9,45,86.0,253.5,5.7,20.0,303.5,323.14,258.32
2017,10,22,10,0,113.0,279.0,5.7,21.0,347.0,366.5,291.11
2017,10,22,10,15,464.0,201.5,5.7,21.5,505.0,612.0,486.47
2017,10,22,10,30,815.0,124.0,5.7,22.0,663.0,799.82,627.15
2017,10,22,10,45,835.0,121.5,5.7,22.5,692.0,788.65,615.9
2017,10,22,11,0,855.0,119.0,5.7,23.0,721.0,773.38,602.8
2017,10,22,11,15,861.5,120.0,5.65,23.0,739.0,747.8,582.29
2017,10,22,11,30,868.0,121.0,5.6,23.0,757.0,718.82,558.83
2017,10,22,11,45,894.5,109.5,5.6,23.5,772.0,684.19,530.44
2017,10,22,12,0,921.0,98.0,5.6,24.0,787.0,650.1,501.78
2017,10,22,12,15,922.0,98.0,5.6,24.5,788.0,607.55,465.94
2017,10,22,12,30,923.0,98.0,5.6,25.0,789.0,562.49,427.54
2017,10,22,12,45,924.0,96.5,5.6,25.5,781.5,513.87,385.64
2017,10,22,13,0,925.0,95.0,5.6,26.0,774.0,463.18,341.23
2017,10,22,13,15,922.0,94.0,5.55,26.0,758.0,409.57,294.29
2017,10,22,13,30,919.0,93.0,5.5,26.0,742.0,354.67,245.61
2017,10,22,13,45,917.5,90.0,5.5,26.0,719.0,297.59,195.2
2017,10,22,14,0,916.0,87.0,5.5,26.0,696.0,239.57,145.54
2017,10,22,14,15,908.0,85.0,5.4,26.0,664.0,180.66,100.14
2017,10,22,14,30,900.0,83.0,5.3,26.0,632.0,121.94,65.45
2017,10,22,14,45,892.5,79.0,5.2,26.0,594.0,71.89,54.84
2017,10,22,15,0,885.0,75.0,5.1,26.0,556.0,69.17,52.74
2017,10,22,15,15,867.0,72.5,4.85,25.5,510.5,67.15,51.32
2017,10,22,15,30,849.0,70.0,4.6,25.0,465.0,57.83,43.7
2017,10,22,15,45,827.0,66.0,4.4,25.0,415.0,55.26,41.66
2017,10,22,16,0,805.0,62.0,4.2,25.0,365.0,52.61,39.53
2017,10,22,16,15,765.0,57.5,3.7,24.0,311.0,49.32,36.96
2017,10,22,16,30,725.0,53.0,3.2,23.0,257.0,45.99,34.26
2017,10,22,16,45,664.0,46.5,2.7,22.0,202.5,40.79,29.79
2017,10,22,17,0,603.0,40.0,2.2,21.0,148.0,35.54,25.07
2017,10,22,17,15,482.0,31.0,2.05,20.0,98.0,27.72,17.83
2017,10,22,17,30,361.0,22.0,1.9,19.0,48.0,19.91,7.85
2017,10,22,17,45,180.5,11.0,1.8,18.0,24.0,9.39,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,166.0,9.5,0.7,11.5,19.5,123.68,0.0
2017,10,23,7,0,332.0,19.0,0.7,12.0,39.0,293.1,131.06
2017,10,23,7,15,459.5,28.5,0.85,12.5,87.0,420.68,333.71
2017,10,23,7,30,587.0,38.0,1.0,13.0,135.0,542.27,437.19
2017,10,23,7,45,655.0,43.5,1.2,14.0,189.5,615.28,496.15
2017,10,23,8,0,723.0,49.0,1.4,15.0,244.0,688.18,551.51
2017,10,23,8,15,765.0,53.5,1.5,16.0,298.5,737.29,585.61
2017,10,23,8,30,807.0,58.0,1.6,17.0,353.0,784.38,616.65
2017,10,23,8,45,834.0,61.0,1.75,18.0,404.0,805.35,628.55
2017,10,23,9,0,861.0,64.0,1.9,19.0,455.0,831.99,644.23
2017,10,23,9,15,880.5,66.5,2.1,19.5,502.0,848.22,653.99
2017,10,23,9,30,900.0,69.0,2.3,20.0,549.0,860.86,661.25
2017,10,23,9,45,913.0,71.5,2.5,21.0,589.5,864.17,660.8
2017,10,23,10,0,926.0,74.0,2.7,22.0,630.0,863.56,657.77
2017,10,23,10,15,935.5,75.5,2.75,22.5,663.5,854.93,649.54
2017,10,23,10,30,945.0,77.0,2.8,23.0,697.0,842.39,638.87
2017,10,23,10,45,950.5,78.5,2.85,23.5,722.5,822.8,623.55
2017,10,23,11,0,956.0,80.0,2.9,24.0,748.0,799.48,605.84
2017,10,23,11,15,959.5,80.5,2.85,24.5,766.0,770.02,583.46
2017,10,23,11,30,963.0,81.0,2.8,25.0,784.0,737.15,557.55
2017,10,23,11,45,960.5,84.0,2.75,25.5,792.0,699.53,527.39
2017,10,23,12,0,958.0,87.0,2.7,26.0,800.0,659.06,494.79
2017,10,23,12,15,958.0,87.0,2.6,26.0,800.0,614.65,459.59
2017,10,23,12,30,958.0,87.0,2.5,26.0,800.0,567.73,421.72
2017,10,23,12,45,954.0,87.0,2.45,26.5,790.5,516.67,379.26
2017,10,23,13,0,950.0,87.0,2.4,27.0,781.0,463.89,334.55
2017,10,23,13,15,945.0,86.5,2.3,27.0,763.5,408.87,287.73
2017,10,23,13,30,940.0,86.0,2.2,27.0,746.0,352.72,239.23
2017,10,23,13,45,930.5,85.5,2.1,27.0,719.5,294.57,189.3
2017,10,23,14,0,921.0,85.0,2.0,27.0,693.0,236.26,140.82
2017,10,23,14,15,910.5,83.5,1.85,27.0,660.0,177.21,96.54
2017,10,23,14,30,900.0,82.0,1.7,27.0,627.0,118.62,63.27
2017,10,23,14,45,883.5,80.5,1.55,27.0,586.5,72.72,55.23
2017,10,23,15,0,867.0,79.0,1.4,27.0,546.0,71.53,54.44
2017,10,23,15,15,846.5,76.0,1.25,26.5,500.0,61.45,46.29
2017,10,23,15,30,826.0,73.0,1.1,26.0,454.0,59.77,45.15
2017,10,23,15,45,795.5,70.0,1.0,26.0,403.0,57.95,43.76
2017,10,23,16,0,765.0,67.0,0.9,26.0,352.0,56.14,42.36
2017,10,23,16,15,721.5,62.0,0.85,25.5,298.5,52.6,39.53
2017,10,23,16,30,678.0,57.0,0.8,25.0,245.0,49.04,36.58
2017,10,23,16,45,608.5,50.5,0.75,24.5,191.5,40.39,29.12
2017,10,23,17,0,539.0,44.0,0.7,24.0,138.0,35.72,24.86
2017,10,23,17,15,416.0,33.5,0.8,23.0,90.5,27.43,17.28
2017,10,23,17,30,293.0,23.0,0.9,22.0,43.0,19.08,6.27
2017,10,23,17,45,146.5,11.5,1.05,21.0,21.5,9.82,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,154.0,9.5,3.4,11.5,18.0,114.93,0.0
2017,10,24,7,0,308.0,19.0,3.6,12.0,36.0,273.11,102.47
2017,10,24,7,15,437.5,28.5,3.7,12.5,83.5,402.59,324.89
2017,10,24,7,30,567.0,38.0,3.8,13.0,131.0,524.81,433.48
2017,10,24,7,45,638.0,44.0,3.9,14.0,185.0,600.26,496.54
2017,10,24,8,0,709.0,50.0,4.0,15.0,239.0,675.78,555.61
2017,10,24,8,15,752.5,54.0,4.2,16.0,293.0,725.12,591.78
2017,10,24,8,30,796.0,58.0,4.4,17.0,347.0,772.48,625.04
2017,10,24,8,45,824.5,61.5,4.6,18.0,398.0,803.91,645.33
2017,10,24,9,0,853.0,65.0,4.8,19.0,449.0,823.65,656.5
2017,10,24,9,15,873.0,67.5,4.85,19.5,495.5,840.18,665.57
2017,10,24,9,30,893.0,70.0,4.9,20.0,542.0,853.15,672.01
2017,10,24,9,45,906.0,72.0,5.0,20.5,582.5,855.8,671.39
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,854.62,668.2
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,846.47,659.62
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,834.41,648.49
2017,10,24,10,45,945.0,78.5,5.1,22.5,716.0,815.34,632.56
2017,10,24,11,0,951.0,80.0,5.1,23.0,742.0,792.52,614.17
2017,10,24,11,15,955.5,81.0,5.1,23.0,759.5,764.44,593.35
2017,10,24,11,30,960.0,82.0,5.1,23.0,777.0,732.86,568.49
2017,10,24,11,45,956.5,85.0,5.15,23.5,785.0,694.72,537.1
2017,10,24,12,0,953.0,88.0,5.2,24.0,793.0,653.82,503.22
2017,10,24,12,15,953.5,88.0,5.25,24.0,793.5,609.91,467.46
2017,10,24,12,30,954.0,88.0,5.3,24.0,794.0,563.46,428.84
2017,10,24,12,45,953.5,86.5,5.35,24.0,786.0,512.94,386.09
2017,10,24,13,0,953.0,85.0,5.4,24.0,778.0,460.44,340.64
2017,10,24,13,15,949.5,84.5,5.4,24.0,761.0,405.89,292.46
2017,10,24,13,30,946.0,84.0,5.4,24.0,744.0,350.05,242.51
2017,10,24,13,45,941.5,81.5,5.45,24.0,719.5,291.39,190.5
2017,10,24,14,0,937.0,79.0,5.5,24.0,695.0,232.07,139.76
2017,10,24,14,15,928.5,78.0,5.45,24.0,662.5,172.9,94.51
2017,10,24,14,30,920.0,77.0,5.4,24.0,630.0,113.91,61.03
2017,10,24,14,45,910.0,74.0,5.4,24.0,590.5,68.92,52.84
2017,10,24,15,0,900.0,71.0,5.4,24.0,551.0,66.71,51.15
2017,10,24,15,15,882.0,68.5,5.35,23.5,505.5,64.61,49.63
2017,10,24,15,30,864.0,66.0,5.3,23.0,460.0,62.4,48.01
2017,10,24,15,45,839.0,62.5,5.25,23.0,409.5,59.29,45.5
2017,10,24,16,0,814.0,59.0,5.2,23.0,359.0,50.5,38.06
2017,10,24,16,15,773.5,55.0,4.75,22.0,305.0,47.5,35.71
2017,10,24,16,30,733.0,51.0,4.3,21.0,251.0,44.5,33.25
2017,10,24,16,45,666.0,45.0,3.9,20.5,196.5,39.62,28.93
2017,10,24,17,0,599.0,39.0,3.5,20.0,142.0,34.75,24.42
2017,10,24,17,15,473.5,30.0,3.2,19.0,92.5,26.9,17.06
2017,10,24,17,30,348.0,21.0,2.9,18.0,43.0,19.07,5.29
2017,10,24,17,45,174.0,10.5,2.6,17.0,21.5,8.96,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,161.5,9.0,1.75,9.5,18.0,119.31,0.0
2017,10,25,7,0,323.0,18.0,1.8,10.0,36.0,281.12,79.16
2017,10,25,7,15,457.0,27.5,2.1,11.0,84.5,414.84,332.49
2017,10,25,7,30,591.0,37.0,2.4,12.0,133.0,540.46,443.33
2017,10,25,7,45,661.0,43.5,2.75,13.0,187.5,615.94,506.69
2017,10,25,8,0,731.0,50.0,3.1,14.0,242.0,691.46,566.27
2017,10,25,8,15,774.0,54.0,2.95,15.0,297.0,740.56,600.38
2017,10,25,8,30,817.0,58.0,2.8,16.0,352.0,787.56,630.81
2017,10,25,8,45,845.5,61.0,2.65,17.0,403.5,809.74,641.64
2017,10,25,9,0,874.0,64.0,2.5,18.0,455.0,837.41,655.9
2017,10,25,9,15,893.5,66.5,2.5,19.0,502.0,853.43,662.54
2017,10,25,9,30,913.0,69.0,2.5,20.0,549.0,865.81,666.64
2017,10,25,9,45,927.0,71.0,2.55,21.0,590.5,869.1,664.91
2017,10,25,10,0,941.0,73.0,2.6,22.0,632.0,868.44,660.7
2017,10,25,10,15,951.0,74.5,2.6,22.5,666.0,859.92,652.18
2017,10,25,10,30,961.0,76.0,2.6,23.0,700.0,847.4,641.21
2017,10,25,10,45,967.5,77.0,2.65,23.5,726.0,827.66,625.86
2017,10,25,11,0,974.0,78.0,2.7,24.0,752.0,804.09,608.09
2017,10,25,11,15,978.5,79.0,2.7,24.0,770.0,775.35,587.71
2017,10,25,11,30,983.0,80.0,2.7,24.0,788.0,743.04,563.26
2017,10,25,11,45,977.5,84.5,2.7,24.5,795.5,704.31,532.37
2017,10,25,12,0,972.0,89.0,2.7,25.0,803.0,662.81,499.05
2017,10,25,12,15,971.5,88.5,2.65,25.0,803.5,617.08,462.88
2017,10,25,12,30,971.0,88.0,2.6,25.0,804.0,568.89,423.99
2017,10,25,12,45,969.5,87.5,2.55,25.5,795.0,517.98,381.28
2017,10,25,13,0,968.0,87.0,2.5,26.0,786.0,465.09,336.08
2017,10,25,13,15,963.0,86.5,2.4,26.0,768.5,409.24,288.24
2017,10,25,13,30,958.0,86.0,2.3,26.0,751.0,352.22,238.75
2017,10,25,13,45,951.5,84.5,2.25,26.0,725.0,293.18,187.84
2017,10,25,14,0,945.0,83.0,2.2,26.0,699.0,233.65,138.33
2017,10,25,14,15,934.5,81.0,2.1,26.0,665.0,173.04,93.37
2017,10,25,14,30,924.0,79.0,2.0,26.0,631.0,112.9,60.47
2017,10,25,14,45,894.0,82.5,1.9,26.0,587.5,74.21,56.77
2017,10,25,15,0,864.0,86.0,1.8,26.0,544.0,68.09,51.85
2017,10,25,15,15,842.0,82.5,1.65,25.5,497.5,66.22,50.55
2017,10,25,15,30,820.0,79.0,1.5,25.0,451.0,64.31,49.21
2017,10,25,15,45,789.0,75.0,1.4,25.0,399.5,61.87,47.3
2017,10,25,16,0,758.0,71.0,1.3,25.0,348.0,59.41,45.35
2017,10,25,16,15,711.0,65.5,1.2,24.0,294.0,55.55,42.33
2017,10,25,16,30,664.0,60.0,1.1,23.0,240.0,47.42,35.49
2017,10,25,16,45,589.5,52.5,1.0,22.5,186.0,42.02,30.76
2017,10,25,17,0,515.0,45.0,0.9,22.0,132.0,36.61,25.78
2017,10,25,17,15,383.0,33.5,1.0,21.0,84.5,27.49,17.32
2017,10,25,17,30,251.0,22.0,1.1,20.0,37.0,18.27,3.38
2017,10,25,17,45,125.5,11.0,1.2,19.0,18.5,9.39,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,109.5,10.0,3.0,10.5,15.5,83.94,0.0
2017,10,26,7,0,219.0,20.0,3.2,11.0,31.0,213.58,33.59
2017,10,26,7,15,359.0,32.0,3.4,11.5,77.0,355.09,285.85
2017,10,26,7,30,499.0,44.0,3.6,12.0,123.0,484.56,402.06
2017,10,26,7,45,577.5,51.5,3.8,13.0,176.5,564.93,470.03
2017,10,26,8,0,656.0,59.0,4.0,14.0,230.0,646.11,534.69
2017,10,26,8,15,704.0,64.5,4.15,15.0,284.0,693.42,569.76
2017,10,26,8,30,752.0,70.0,4.3,16.0,338.0,745.82,607.11
2017,10,26,8,45,784.5,74.0,4.5,17.0,389.5,780.81,630.39
2017,10,26,9,0,817.0,78.0,4.7,18.0,441.0,812.7,650.8
2017,10,26,9,15,839.0,81.5,5.1,19.0,487.5,831.65,662.44
2017,10,26,9,30,861.0,85.0,5.5,20.0,534.0,846.93,671.25
2017,10,26,9,45,876.5,87.5,5.95,21.0,574.5,851.7,672.5
2017,10,26,10,0,892.0,90.0,6.4,22.0,615.0,844.71,665.12
2017,10,26,10,15,903.0,91.5,6.4,22.5,649.0,837.23,656.97
2017,10,26,10,30,914.0,93.0,6.4,23.0,683.0,825.92,646.23
2017,10,26,10,45,920.5,94.5,6.4,23.5,708.5,807.31,630.4
2017,10,26,11,0,927.0,96.0,6.4,24.0,734.0,785.03,612.12
2017,10,26,11,15,931.5,97.0,6.35,24.5,751.5,757.22,589.27
2017,10,26,11,30,936.0,98.0,6.3,25.0,769.0,726.01,562.78
2017,10,26,11,45,946.5,94.0,6.3,25.5,780.0,690.61,533.19
2017,10,26,12,0,957.0,90.0,6.3,26.0,791.0,651.76,500.57
2017,10,26,12,15,956.5,90.0,6.25,26.0,790.5,607.15,463.79
2017,10,26,12,30,956.0,90.0,6.2,26.0,790.0,560.08,424.33
2017,10,26,12,45,951.5,90.5,6.2,26.5,780.5,509.39,380.51
2017,10,26,13,0,947.0,91.0,6.2,27.0,771.0,457.03,334.52
2017,10,26,13,15,942.0,90.0,6.15,27.0,753.0,401.86,286.16
2017,10,26,13,30,937.0,89.0,6.1,27.0,735.0,345.59,236.33
2017,10,26,13,45,927.5,88.5,6.05,27.0,708.5,287.78,185.71
2017,10,26,14,0,918.0,88.0,6.0,27.0,682.0,229.8,137.08
2017,10,26,14,15,906.5,86.0,5.9,27.0,648.5,170.63,93.15
2017,10,26,14,30,895.0,84.0,5.8,27.0,615.0,112.07,61.58
2017,10,26,14,45,877.5,82.5,5.75,27.0,574.5,73.95,56.42
2017,10,26,15,0,860.0,81.0,5.7,27.0,534.0,64.63,48.79
2017,10,26,15,15,838.5,78.0,5.5,26.5,487.5,63.01,47.69
2017,10,26,15,30,817.0,75.0,5.3,26.0,441.0,61.37,46.56
2017,10,26,15,45,784.0,71.5,5.1,26.0,390.0,59.19,44.87
2017,10,26,16,0,751.0,68.0,4.9,26.0,339.0,57.02,43.15
2017,10,26,16,15,704.5,63.0,4.4,25.0,285.5,53.51,40.4
2017,10,26,16,30,658.0,58.0,3.9,24.0,232.0,45.9,34.0
2017,10,26,16,45,579.0,51.0,3.4,23.5,179.0,40.82,29.54
2017,10,26,17,0,500.0,44.0,2.9,23.0,126.0,35.78,24.88
2017,10,26,17,15,368.5,32.5,2.7,22.0,80.0,26.65,16.41
2017,10,26,17,30,237.0,21.0,2.5,21.0,34.0,17.43,1.24
2017,10,26,17,45,118.5,10.5,2.35,20.0,17.0,8.96,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,75.0,9.0,6.65,10.0,13.0,59.14,0.0
2017,10,27,7,0,150.0,18.0,6.9,10.0,26.0,157.35,0.05
2017,10,27,7,15,277.0,32.5,7.2,10.0,68.0,293.49,238.45
2017,10,27,7,30,404.0,47.0,7.5,10.0,110.0,413.18,351.47
2017,10,27,7,45,478.5,57.5,7.8,10.5,160.5,492.27,422.55
2017,10,27,8,0,553.0,68.0,8.1,11.0,211.0,572.21,491.17
2017,10,27,8,15,604.0,75.5,8.1,11.0,262.5,629.11,538.62
2017,10,27,8,30,655.0,83.0,8.1,11.0,314.0,684.53,583.19
2017,10,27,8,45,685.5,89.5,8.1,11.5,362.5,719.44,608.83
2017,10,27,9,0,716.0,96.0,8.1,12.0,411.0,751.59,631.64
2017,10,27,9,15,741.0,100.5,8.0,12.5,456.5,773.55,645.69
2017,10,27,9,30,766.0,105.0,7.9,13.0,502.0,792.15,656.96
2017,10,27,9,45,777.5,110.5,7.85,13.5,540.5,792.6,654.16
2017,10,27,10,0,789.0,116.0,7.8,14.0,579.0,794.27,652.53
2017,10,27,10,15,802.0,118.5,7.7,14.0,612.0,790.25,647.75
2017,10,27,10,30,815.0,121.0,7.6,14.0,645.0,782.47,640.26
2017,10,27,10,45,816.5,126.5,7.55,14.5,668.5,765.22,624.61
2017,10,27,11,0,818.0,132.0,7.5,15.0,692.0,744.6,605.57
2017,10,27,11,15,824.0,133.5,7.4,15.0,709.5,720.03,584.34
2017,10,27,11,30,830.0,135.0,7.3,15.0,727.0,692.2,560.36
2017,10,27,11,45,610.5,225.5,7.2,15.5,664.0,600.79,482.97
2017,10,27,12,0,391.0,316.0,7.1,16.0,601.0,508.02,405.51
2017,10,27,12,15,357.0,325.5,7.0,16.0,585.5,472.47,375.84
2017,10,27,12,30,323.0,335.0,6.9,16.0,570.0,438.43,347.23
2017,10,27,12,45,237.0,342.0,6.85,16.5,514.0,380.57,299.82
2017,10,27,13,0,151.0,349.0,6.8,17.0,458.0,332.32,260.85
2017,10,27,13,15,75.5,254.5,6.7,16.5,309.5,226.79,178.01
2017,10,27,13,30,0.0,160.0,6.6,16.0,161.0,130.8,102.43
2017,10,27,13,45,94.0,233.0,6.5,16.0,294.0,196.53,152.48
2017,10,27,14,0,188.0,306.0,6.4,16.0,427.0,247.12,188.86
2017,10,27,14,15,240.5,282.5,6.35,16.0,429.5,220.98,166.27
2017,10,27,14,30,293.0,259.0,6.3,16.0,432.0,181.01,136.91
2017,10,27,14,45,488.0,198.0,6.25,16.0,462.5,127.25,105.12
2017,10,27,15,0,683.0,137.0,6.2,16.0,493.0,93.94,76.6
2017,10,27,15,15,656.5,130.5,6.15,15.5,448.5,91.37,74.75
2017,10,27,15,30,630.0,124.0,6.1,15.0,404.0,88.77,72.85
2017,10,27,15,45,616.0,110.5,6.1,15.0,358.5,80.9,66.15
2017,10,27,16,0,602.0,97.0,6.1,15.0,313.0,72.65,59.03
2017,10,27,16,15,551.0,88.5,5.95,14.5,262.0,67.65,54.8
2017,10,27,16,30,500.0,80.0,5.8,14.0,211.0,62.56,50.32
2017,10,27,16,45,443.5,66.0,5.65,13.5,162.5,52.6,41.3
2017,10,27,17,0,387.0,52.0,5.5,13.0,114.0,42.28,31.68
2017,10,27,17,15,267.0,36.0,5.25,12.5,71.0,27.9,18.11
2017,10,27,17,30,147.0,20.0,5.0,12.0,28.0,15.59,0.0
2017,10,27,17,45,73.5,10.0,4.75,11.5,14.0,8.54,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.0,8.5,3.15,2.5,14.5,100.93,0.0
2017,10,28,7,0,274.0,17.0,3.3,3.0,29.0,245.71,0.0
2017,10,28,7,15,417.0,27.5,3.3,3.5,76.0,380.37,310.76
2017,10,28,7,30,560.0,38.0,3.3,4.0,123.0,511.77,434.29
2017,10,28,7,45,631.5,45.0,3.35,5.0,176.5,588.11,500.75
2017,10,28,8,0,703.0,52.0,3.4,6.0,230.0,664.35,562.71
2017,10,28,8,15,749.0,56.5,3.65,7.0,284.5,715.83,602.44
2017,10,28,8,30,795.0,61.0,3.9,8.0,339.0,765.26,638.67
2017,10,28,8,45,821.5,65.5,4.15,9.0,390.0,795.83,659.24
2017,10,28,9,0,848.0,70.0,4.4,10.0,441.0,823.23,677.25
2017,10,28,9,15,869.0,73.0,4.4,10.5,487.5,832.27,680.67
2017,10,28,9,30,890.0,76.0,4.4,11.0,534.0,846.14,687.81
2017,10,28,9,45,901.0,79.5,4.4,11.5,574.0,848.5,686.39
2017,10,28,10,0,912.0,83.0,4.4,12.0,614.0,847.02,682.35
2017,10,28,10,15,922.5,84.5,4.3,12.0,648.0,838.95,674.24
2017,10,28,10,30,933.0,86.0,4.2,12.0,682.0,827.0,663.52
2017,10,28,10,45,937.0,88.5,4.15,12.5,707.0,807.29,646.49
2017,10,28,11,0,941.0,91.0,4.1,13.0,732.0,783.94,627.11
2017,10,28,11,15,945.5,92.0,4.05,13.5,749.5,755.86,603.73
2017,10,28,11,30,950.0,93.0,4.0,14.0,767.0,724.34,576.65
2017,10,28,11,45,950.5,94.0,4.0,14.5,775.5,687.0,545.04
2017,10,28,12,0,951.0,95.0,4.0,15.0,784.0,646.75,510.74
2017,10,28,12,15,951.0,95.0,4.0,15.0,783.5,602.61,473.75
2017,10,28,12,30,951.0,95.0,4.0,15.0,783.0,556.01,433.9
2017,10,28,12,45,949.0,94.0,4.05,15.0,774.5,505.42,389.98
2017,10,28,13,0,947.0,93.0,4.1,15.0,766.0,452.98,343.39
2017,10,28,13,15,942.0,92.0,4.1,15.0,748.5,397.9,293.6
2017,10,28,13,30,937.0,91.0,4.1,15.0,731.0,341.73,242.23
2017,10,28,13,45,931.0,89.0,4.15,15.5,705.0,283.72,189.36
2017,10,28,14,0,925.0,87.0,4.2,16.0,679.0,225.22,138.5
2017,10,28,14,15,914.0,85.5,4.15,16.0,646.0,166.23,93.89
2017,10,28,14,30,903.0,84.0,4.1,16.0,613.0,107.76,62.79
2017,10,28,14,45,887.5,81.5,4.1,16.0,572.5,73.48,58.63
2017,10,28,15,0,872.0,79.0,4.1,16.0,532.0,63.58,50.19
2017,10,28,15,15,850.5,76.0,4.0,15.5,485.5,61.9,48.98
2017,10,28,15,30,829.0,73.0,3.9,15.0,439.0,60.19,47.73
2017,10,28,15,45,797.5,69.5,3.85,15.0,388.0,57.96,45.92
2017,10,28,16,0,766.0,66.0,3.8,15.0,337.0,55.73,44.06
2017,10,28,16,15,719.0,61.0,3.3,14.0,283.0,52.13,41.1
2017,10,28,16,30,672.0,56.0,2.8,13.0,229.0,48.53,38.0
2017,10,28,16,45,596.0,48.5,2.35,12.5,176.0,39.05,29.39
2017,10,28,17,0,520.0,41.0,1.9,12.0,123.0,33.49,24.06
2017,10,28,17,15,382.0,30.0,1.75,11.0,77.0,24.67,15.4
2017,10,28,17,30,244.0,19.0,1.6,10.0,31.0,15.78,0.0
2017,10,28,17,45,122.0,9.5,1.45,9.5,15.5,8.11,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,126.0,8.0,1.8,4.5,13.5,6.83,0.0
2017,10,29,7,0,252.0,16.0,1.9,5.0,27.0,226.77,0.0
2017,10,29,7,15,397.5,27.0,2.3,6.0,73.0,374.24,299.71
2017,10,29,7,30,543.0,38.0,2.7,7.0,119.0,496.8,415.78
2017,10,29,7,45,621.0,44.5,3.1,8.5,173.0,577.19,484.89
2017,10,29,8,0,699.0,51.0,3.5,10.0,227.0,657.59,549.67
2017,10,29,8,15,746.0,55.5,3.55,11.0,281.0,709.63,588.64
2017,10,29,8,30,793.0,60.0,3.6,12.0,335.0,759.68,624.02
2017,10,29,8,45,824.5,63.5,3.7,13.0,387.0,793.0,645.54
2017,10,29,9,0,856.0,67.0,3.8,14.0,439.0,823.22,664.11
2017,10,29,9,15,877.5,70.0,3.8,14.5,486.0,832.72,667.76
2017,10,29,9,30,899.0,73.0,3.8,15.0,533.0,846.99,675.02
2017,10,29,9,45,914.0,75.0,3.8,16.0,574.0,850.84,673.43
2017,10,29,10,0,929.0,77.0,3.8,17.0,615.0,850.81,669.26
2017,10,29,10,15,939.5,78.5,3.7,17.5,648.5,842.61,660.19
2017,10,29,10,30,950.0,80.0,3.6,18.0,682.0,830.47,648.59
2017,10,29,10,45,956.5,81.5,3.5,19.0,708.0,811.36,631.05
2017,10,29,11,0,963.0,83.0,3.4,20.0,734.0,788.47,611.15
2017,10,29,11,15,967.0,83.5,3.35,20.0,751.5,759.11,588.89
2017,10,29,11,30,971.0,84.0,3.3,20.0,769.0,726.3,562.73
2017,10,29,11,45,971.0,85.5,3.3,20.5,777.5,688.63,531.76
2017,10,29,12,0,971.0,87.0,3.3,21.0,786.0,648.01,498.11
2017,10,29,12,15,970.5,87.0,3.3,21.0,786.0,603.0,461.49
2017,10,29,12,30,970.0,87.0,3.3,21.0,786.0,555.51,422.04
2017,10,29,12,45,968.0,86.0,3.35,21.5,776.5,504.25,378.03
2017,10,29,13,0,966.0,85.0,3.4,22.0,767.0,451.1,331.5
2017,10,29,13,15,961.0,84.5,3.4,22.0,749.5,395.67,282.79
2017,10,29,13,30,956.0,84.0,3.4,22.0,732.0,339.1,232.48
2017,10,29,13,45,949.0,82.5,3.4,22.0,706.0,280.4,180.88
2017,10,29,14,0,942.0,81.0,3.4,22.0,680.0,221.28,131.27
2017,10,29,14,15,931.5,79.5,3.35,22.0,647.0,161.6,87.58
2017,10,29,14,30,921.0,78.0,3.3,22.0,614.0,102.35,57.6
2017,10,29,14,45,900.5,78.0,3.3,22.0,572.5,71.4,55.46
2017,10,29,15,0,880.0,78.0,3.3,22.0,531.0,71.05,55.35
2017,10,29,15,15,858.5,75.0,3.2,21.5,484.5,61.36,47.33
2017,10,29,15,30,837.0,72.0,3.1,21.0,438.0,59.62,46.09
2017,10,29,15,45,806.0,68.0,3.05,21.0,387.0,56.97,43.94
2017,10,29,16,0,775.0,64.0,3.0,21.0,336.0,54.3,41.74
2017,10,29,16,15,728.5,59.0,2.65,20.0,282.0,50.63,38.77
2017,10,29,16,30,682.0,54.0,2.3,19.0,228.0,46.95,35.67
2017,10,29,16,45,606.0,47.0,2.0,18.0,174.5,41.33,30.66
2017,10,29,17,0,530.0,40.0,1.7,17.0,121.0,32.77,22.86
2017,10,29,17,15,390.0,29.0,1.75,16.0,75.5,23.9,14.24
2017,10,29,17,30,250.0,18.0,1.8,15.0,30.0,14.96,0.0
2017,10,29,17,45,125.0,9.0,1.9,14.0,15.0,7.68,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,109.5,8.0,2.05,6.5,12.5,6.83,0.0
2017,10,30,7,0,219.0,16.0,2.1,7.0,25.0,201.34,0.0
2017,10,30,7,15,367.0,27.5,2.35,8.0,69.5,351.48,277.58
2017,10,30,7,30,515.0,39.0,2.6,9.0,114.0,484.19,402.1
2017,10,30,7,45,592.0,46.5,2.9,10.5,167.0,562.21,468.74
2017,10,30,8,0,669.0,54.0,3.2,12.0,220.0,634.85,526.9
2017,10,30,8,15,717.5,59.0,3.25,13.0,273.5,688.4,566.99
2017,10,30,8,30,766.0,64.0,3.3,14.0,327.0,739.94,603.41
2017,10,30,8,45,796.0,68.0,3.4,15.0,377.5,772.39,624.26
2017,10,30,9,0,826.0,72.0,3.5,16.0,428.0,801.76,642.21
2017,10,30,9,15,848.0,75.0,3.8,17.0,474.5,819.81,652.43
2017,10,30,9,30,870.0,78.0,4.1,18.0,521.0,834.22,659.9
2017,10,30,9,45,884.5,81.0,4.4,19.0,561.0,830.8,654.55
2017,10,30,10,0,899.0,84.0,4.7,20.0,601.0,831.64,652.99
2017,10,30,10,15,910.0,86.0,4.65,20.5,634.5,824.65,644.97
2017,10,30,10,30,921.0,88.0,4.6,21.0,668.0,813.8,634.44
2017,10,30,10,45,926.5,89.5,4.6,21.5,693.0,794.39,618.29
2017,10,30,11,0,932.0,91.0,4.6,22.0,718.0,771.37,599.78
2017,10,30,11,15,936.5,92.0,4.5,22.5,735.5,743.6,576.48
2017,10,30,11,30,941.0,93.0,4.4,23.0,753.0,712.43,549.98
2017,10,30,11,45,941.0,94.5,4.35,23.5,761.5,675.66,519.44
2017,10,30,12,0,941.0,96.0,4.3,24.0,770.0,636.04,486.37
2017,10,30,12,15,940.5,96.0,4.15,24.0,769.5,592.14,450.26
2017,10,30,12,30,940.0,96.0,4.0,24.0,769.0,545.86,411.54
2017,10,30,12,45,935.5,96.0,3.85,24.5,759.5,495.62,368.25
2017,10,30,13,0,931.0,96.0,3.7,25.0,750.0,443.79,322.9
2017,10,30,13,15,925.5,95.5,3.55,25.0,732.0,389.84,275.8
2017,10,30,13,30,920.0,95.0,3.4,25.0,714.0,334.87,227.38
2017,10,30,13,45,909.5,94.0,3.25,25.0,688.0,277.6,177.83
2017,10,30,14,0,899.0,93.0,3.1,25.0,662.0,220.33,130.69
2017,10,30,14,15,887.0,91.0,2.95,25.0,628.5,162.46,89.26
2017,10,30,14,30,875.0,89.0,2.8,25.0,595.0,96.92,54.56
2017,10,30,14,45,854.0,88.0,2.7,25.0,553.5,68.92,52.7
2017,10,30,15,0,833.0,87.0,2.6,25.0,512.0,68.85,52.82
2017,10,30,15,15,809.0,83.5,2.45,24.5,466.5,66.98,51.5
2017,10,30,15,30,785.0,80.0,2.3,24.0,421.0,65.09,50.17
