Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,15,45,748.5,76.5,2.2,24.0,370.0,63.04,48.58
2017,10,30,16,0,712.0,73.0,2.1,24.0,319.0,55.97,42.64
2017,10,30,16,15,661.5,67.0,1.85,23.0,266.5,52.12,39.56
2017,10,30,16,30,611.0,61.0,1.6,22.0,214.0,48.23,36.31
2017,10,30,16,45,528.0,52.5,1.35,21.0,162.5,42.08,30.89
2017,10,30,17,0,445.0,44.0,1.1,20.0,111.0,35.9,25.19
2017,10,30,17,15,306.5,31.0,1.15,19.0,68.0,25.5,15.17
2017,10,30,17,30,168.0,18.0,1.2,18.0,25.0,14.91,0.0
2017,10,30,17,45,84.0,9.0,1.25,17.5,12.5,7.68,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,13.5,7.0,3.55,9.0,7.5,0.0,0.0
2017,10,31,7,0,27.0,14.0,3.6,9.0,15.0,30.91,0.0
2017,10,31,7,15,114.0,36.5,3.65,9.0,51.5,162.63,125.39
2017,10,31,7,30,201.0,59.0,3.7,9.0,88.0,257.3,215.99
2017,10,31,7,45,100.5,55.5,3.75,9.5,70.0,148.75,125.44
2017,10,31,8,0,0.0,52.0,3.8,10.0,52.0,43.05,31.79
2017,10,31,8,15,0.0,66.0,3.9,10.0,66.0,55.74,42.92
2017,10,31,8,30,0.0,80.0,4.0,10.0,80.0,68.38,53.82
2017,10,31,8,45,0.0,89.0,4.1,10.5,89.0,75.93,60.07
2017,10,31,9,0,0.0,98.0,4.2,11.0,98.0,83.55,66.29
2017,10,31,9,15,0.0,109.5,4.25,11.5,109.5,93.57,74.46
2017,10,31,9,30,0.0,121.0,4.3,12.0,121.0,103.54,82.5
2017,10,31,9,45,0.0,99.0,4.35,12.5,99.0,82.87,64.72
2017,10,31,10,0,0.0,77.0,4.4,13.0,77.0,63.97,48.55
2017,10,31,10,15,0.0,116.0,4.35,13.0,116.0,97.52,76.56
2017,10,31,10,30,0.0,155.0,4.3,13.0,155.0,131.81,104.84
2017,10,31,10,45,0.0,115.5,4.25,13.5,115.5,96.74,75.42
2017,10,31,11,0,0.0,76.0,4.2,14.0,76.0,63.22,47.36
2017,10,31,11,15,0.0,68.0,4.1,14.5,68.0,56.55,41.68
2017,10,31,11,30,0.0,60.0,4.0,15.0,60.0,49.89,36.02
2017,10,31,11,45,4.5,139.0,3.9,15.5,142.5,118.86,92.78
2017,10,31,12,0,9.0,218.0,3.8,16.0,225.0,186.94,147.56
2017,10,31,12,15,42.5,274.5,3.65,16.0,305.0,252.28,199.61
2017,10,31,12,30,76.0,331.0,3.5,16.0,385.0,307.69,242.62
2017,10,31,12,45,39.5,255.5,3.4,16.5,284.0,225.1,176.88
2017,10,31,13,0,3.0,180.0,3.3,17.0,183.0,148.78,116.08
2017,10,31,13,15,1.5,114.0,3.15,17.0,115.5,95.02,72.69
2017,10,31,13,30,0.0,48.0,3.0,17.0,48.0,39.86,27.48
2017,10,31,13,45,0.0,56.0,2.95,17.0,56.0,46.51,33.06
2017,10,31,14,0,0.0,64.0,2.9,17.0,64.0,53.16,38.63
2017,10,31,14,15,0.0,57.5,2.75,17.0,57.5,47.72,34.19
2017,10,31,14,30,0.0,51.0,2.6,17.0,51.0,42.28,29.76
2017,10,31,14,45,5.0,114.0,2.5,17.0,116.5,93.1,75.43
2017,10,31,15,0,10.0,177.0,2.4,17.0,182.0,136.79,113.05
2017,10,31,15,15,5.0,132.5,2.35,16.5,135.0,105.5,86.6
2017,10,31,15,30,0.0,88.0,2.3,16.0,88.0,72.41,58.25
2017,10,31,15,45,0.0,77.0,2.25,16.0,77.0,63.65,50.76
2017,10,31,16,0,0.0,66.0,2.2,16.0,66.0,54.7,42.99
2017,10,31,16,15,0.0,54.5,2.25,15.5,54.5,45.11,34.62
2017,10,31,16,30,0.0,43.0,2.3,15.0,43.0,35.54,26.12
2017,10,31,16,45,0.0,32.0,2.4,14.5,32.0,26.41,17.86
2017,10,31,17,0,0.0,21.0,2.5,14.0,21.0,17.3,9.53
2017,10,31,17,15,0.0,12.0,2.45,13.5,12.0,9.86,2.49
2017,10,31,17,30,0.0,3.0,2.4,13.0,3.0,2.46,0.0
2017,10,31,17,45,0.0,1.5,2.4,13.0,1.5,1.28,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.5,1.3,10.5,9.0,0.0,0.0
2017,11,1,7,0,97.0,15.0,1.4,11.0,18.0,80.64,0.0
2017,11,1,7,15,229.0,30.5,1.55,11.5,57.5,250.93,190.77
2017,11,1,7,30,361.0,46.0,1.7,12.0,97.0,372.15,306.37
2017,11,1,7,45,456.0,55.0,1.9,12.5,147.0,463.73,384.82
2017,11,1,8,0,551.0,64.0,2.1,13.0,197.0,556.5,460.29
2017,11,1,8,15,416.0,98.0,2.1,13.5,212.0,489.05,406.09
2017,11,1,8,30,281.0,132.0,2.1,14.0,227.0,403.8,335.24
2017,11,1,8,45,303.0,148.0,2.1,14.5,264.5,437.45,361.24
2017,11,1,9,0,325.0,164.0,2.1,15.0,302.0,469.9,384.89
2017,11,1,9,15,557.0,127.5,2.25,16.0,394.5,639.64,516.2
2017,11,1,9,30,789.0,91.0,2.4,17.0,487.0,777.38,613.6
2017,11,1,9,45,633.5,148.0,2.55,18.0,482.0,708.17,558.95
2017,11,1,10,0,478.0,205.0,2.7,19.0,477.0,623.83,491.39
2017,11,1,10,15,668.5,151.5,2.85,20.0,555.0,711.28,556.68
2017,11,1,10,30,859.0,98.0,3.0,21.0,633.0,777.95,602.29
2017,11,1,10,45,871.0,98.0,3.15,22.0,659.0,756.33,583.93
2017,11,1,11,0,883.0,98.0,3.3,23.0,685.0,737.73,568.39
2017,11,1,11,15,888.0,99.0,3.4,23.5,702.0,711.66,547.05
2017,11,1,11,30,893.0,100.0,3.5,24.0,719.0,682.33,523.11
2017,11,1,11,45,888.5,104.0,3.65,25.0,726.5,646.8,493.38
2017,11,1,12,0,884.0,108.0,3.8,26.0,734.0,608.78,461.41
2017,11,1,12,15,884.0,108.0,3.8,26.5,734.0,567.41,427.03
2017,11,1,12,30,884.0,108.0,3.8,27.0,734.0,523.76,390.24
2017,11,1,12,45,883.0,106.5,3.85,27.5,725.5,476.37,349.97
2017,11,1,13,0,882.0,105.0,3.9,28.0,717.0,427.22,307.47
2017,11,1,13,15,876.5,104.0,3.9,28.0,700.0,375.4,262.77
2017,11,1,13,30,871.0,103.0,3.9,28.0,683.0,322.66,216.9
2017,11,1,13,45,863.5,101.0,3.9,28.5,658.5,262.47,165.56
2017,11,1,14,0,856.0,99.0,3.9,29.0,634.0,206.72,120.17
2017,11,1,14,15,843.5,97.0,3.9,28.5,601.5,150.55,81.23
2017,11,1,14,30,831.0,95.0,3.9,28.0,569.0,95.27,55.53
2017,11,1,14,45,805.0,95.0,3.9,28.0,528.5,73.3,55.72
2017,11,1,15,0,779.0,95.0,3.9,28.0,488.0,74.11,56.57
2017,11,1,15,15,754.5,91.5,3.8,27.5,443.5,72.46,55.48
2017,11,1,15,30,730.0,88.0,3.7,27.0,399.0,64.8,49.32
2017,11,1,15,45,692.0,83.5,3.65,27.0,350.0,62.43,47.47
2017,11,1,16,0,654.0,79.0,3.6,27.0,301.0,60.08,45.59
2017,11,1,16,15,601.5,72.0,3.4,26.0,250.0,55.67,42.07
2017,11,1,16,30,549.0,65.0,3.2,25.0,199.0,51.21,38.34
2017,11,1,16,45,464.5,55.5,3.0,24.0,149.5,44.42,32.41
2017,11,1,17,0,380.0,46.0,2.8,23.0,100.0,37.58,26.14
2017,11,1,17,15,248.0,31.0,2.8,22.0,60.0,25.53,14.52
2017,11,1,17,30,116.0,16.0,2.8,21.0,20.0,13.66,0.0
2017,11,1,17,45,58.0,8.0,2.8,20.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,27.5,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,55.0,14.0,2.6,18.0,16.0,50.25,0.0
2017,11,2,7,15,177.0,32.0,2.85,18.5,53.5,216.47,157.6
2017,11,2,7,30,299.0,50.0,3.1,19.0,91.0,330.26,266.25
2017,11,2,7,45,381.5,63.0,3.4,20.0,138.5,411.66,336.1
2017,11,2,8,0,464.0,76.0,3.7,21.0,186.0,495.71,404.31
2017,11,2,8,15,277.0,106.0,3.85,21.5,176.0,368.96,301.77
2017,11,2,8,30,90.0,136.0,4.0,22.0,166.0,220.83,178.3
2017,11,2,8,45,370.0,122.0,4.2,22.5,273.5,477.51,387.59
2017,11,2,9,0,650.0,108.0,4.4,23.0,381.0,696.73,554.15
2017,11,2,9,15,404.0,165.0,4.45,23.5,341.0,546.82,434.85
2017,11,2,9,30,158.0,222.0,4.5,24.0,301.0,369.65,292.3
2017,11,2,9,45,460.0,171.0,4.55,24.5,425.5,582.99,460.17
2017,11,2,10,0,762.0,120.0,4.6,25.0,550.0,765.47,594.25
2017,11,2,10,15,776.0,122.5,4.55,25.5,582.0,761.85,587.9
2017,11,2,10,30,790.0,125.0,4.5,26.0,614.0,751.18,577.76
2017,11,2,10,45,806.0,124.0,4.5,26.5,640.5,738.74,566.42
2017,11,2,11,0,822.0,123.0,4.5,27.0,667.0,722.5,552.0
2017,11,2,11,15,827.5,124.0,4.45,27.0,683.5,697.28,531.88
2017,11,2,11,30,833.0,125.0,4.4,27.0,700.0,668.88,509.24
2017,11,2,11,45,837.0,125.0,4.35,27.5,708.5,635.54,481.74
2017,11,2,12,0,841.0,125.0,4.3,28.0,717.0,599.39,451.79
2017,11,2,12,15,840.5,125.0,4.2,28.0,717.0,558.2,418.41
2017,11,2,12,30,840.0,125.0,4.1,28.0,717.0,514.89,382.7
2017,11,2,12,45,838.5,123.5,4.05,28.5,708.5,467.94,342.87
2017,11,2,13,0,837.0,122.0,4.0,29.0,700.0,419.41,301.07
2017,11,2,13,15,830.5,121.0,3.95,29.0,683.0,368.27,257.28
2017,11,2,13,30,824.0,120.0,3.9,29.0,666.0,316.47,212.61
2017,11,2,13,45,815.5,117.5,3.85,29.5,641.0,262.66,166.69
2017,11,2,14,0,807.0,115.0,3.8,30.0,616.0,208.93,123.4
2017,11,2,14,15,793.5,112.5,3.75,29.5,583.5,154.99,86.56
2017,11,2,14,30,780.0,110.0,3.7,29.0,551.0,102.17,62.56
2017,11,2,14,45,760.0,107.0,3.65,29.0,512.5,74.22,56.25
2017,11,2,15,0,740.0,104.0,3.6,29.0,474.0,73.33,55.7
2017,11,2,15,15,713.5,99.5,3.5,28.5,430.0,71.35,54.33
2017,11,2,15,30,687.0,95.0,3.4,28.0,386.0,69.36,52.95
2017,11,2,15,45,647.0,90.0,3.35,28.0,337.5,66.83,50.98
2017,11,2,16,0,607.0,85.0,3.3,28.0,289.0,64.33,48.98
2017,11,2,16,15,552.0,77.0,2.9,27.0,239.5,59.33,44.98
2017,11,2,16,30,497.0,69.0,2.5,26.0,190.0,54.25,40.75
2017,11,2,16,45,410.5,58.5,2.15,25.5,141.5,46.8,34.18
2017,11,2,17,0,324.0,48.0,1.8,25.0,93.0,36.92,25.31
2017,11,2,17,15,199.5,31.5,1.8,24.5,55.5,24.38,13.19
2017,11,2,17,30,75.0,15.0,1.8,24.0,18.0,12.8,0.0
2017,11,2,17,45,37.5,7.5,1.8,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,20.0,10.0,12.54,0.0
2017,11,3,7,15,76.5,33.0,1.35,20.5,43.5,128.85,89.0
2017,11,3,7,30,146.0,57.0,1.6,21.0,77.0,213.48,168.75
2017,11,3,7,45,239.5,74.0,1.9,21.5,123.0,302.72,244.63
2017,11,3,8,0,333.0,91.0,2.2,22.0,169.0,411.58,332.93
2017,11,3,8,15,392.0,103.5,2.2,22.5,217.0,474.36,381.85
2017,11,3,8,30,451.0,116.0,2.2,23.0,265.0,537.06,428.8
2017,11,3,8,45,507.0,121.5,2.25,23.5,313.0,587.84,465.51
2017,11,3,9,0,563.0,127.0,2.3,24.0,361.0,637.15,500.01
2017,11,3,9,15,281.5,134.0,2.25,24.5,251.0,389.72,308.94
2017,11,3,9,30,0.0,141.0,2.2,25.0,141.0,122.96,93.35
2017,11,3,9,45,115.0,197.0,2.2,25.5,261.5,298.29,233.58
2017,11,3,10,0,230.0,253.0,2.2,26.0,382.0,444.35,343.64
2017,11,3,10,15,246.5,267.0,2.15,26.5,412.5,461.85,354.1
2017,11,3,10,30,263.0,281.0,2.1,27.0,443.0,491.39,373.6
2017,11,3,10,45,516.5,210.5,2.1,27.5,544.5,607.11,459.06
2017,11,3,11,0,770.0,140.0,2.1,28.0,646.0,702.66,526.08
2017,11,3,11,15,776.5,141.0,2.05,28.0,663.0,678.73,506.58
2017,11,3,11,30,783.0,142.0,2.0,28.0,680.0,650.28,484.67
2017,11,3,11,45,764.5,154.0,2.0,28.5,684.0,616.82,457.93
2017,11,3,12,0,746.0,166.0,2.0,29.0,688.0,580.29,428.8
2017,11,3,12,15,746.0,166.0,2.0,29.0,688.0,541.79,398.84
2017,11,3,12,30,746.0,166.0,2.0,29.0,688.0,501.36,366.73
2017,11,3,12,45,750.5,161.0,2.0,29.5,681.5,456.99,330.27
2017,11,3,13,0,755.0,156.0,2.0,30.0,675.0,410.81,291.64
2017,11,3,13,15,748.5,154.5,2.0,30.0,658.0,362.13,251.17
2017,11,3,13,30,742.0,153.0,2.0,30.0,641.0,312.98,209.92
2017,11,3,13,45,736.0,148.5,2.0,30.0,617.5,261.48,167.34
2017,11,3,14,0,730.0,144.0,2.0,30.0,594.0,210.0,126.85
2017,11,3,14,15,715.0,140.5,2.0,30.0,562.5,158.55,92.06
2017,11,3,14,30,700.0,137.0,2.0,30.0,531.0,108.52,69.27
2017,11,3,14,45,682.5,131.5,2.0,30.0,493.5,89.58,68.59
2017,11,3,15,0,665.0,126.0,2.0,30.0,456.0,87.58,67.16
2017,11,3,15,15,636.0,120.5,1.95,29.5,413.0,85.41,65.71
2017,11,3,15,30,607.0,115.0,1.9,29.0,370.0,83.25,64.25
2017,11,3,15,45,569.5,107.0,1.9,29.0,323.0,79.06,60.94
2017,11,3,16,0,532.0,99.0,1.9,29.0,276.0,74.79,57.51
2017,11,3,16,15,475.0,89.5,1.65,28.0,227.5,66.2,50.55
2017,11,3,16,30,418.0,80.0,1.4,27.0,179.0,59.77,45.21
2017,11,3,16,45,335.5,66.0,1.2,26.5,133.0,49.8,36.52
2017,11,3,17,0,253.0,52.0,1.0,26.0,87.0,39.63,27.39
2017,11,3,17,15,146.0,32.5,1.0,25.5,51.0,25.01,13.32
2017,11,3,17,30,39.0,13.0,1.0,25.0,15.0,11.1,0.0
2017,11,3,17,45,19.5,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,6.0,5.0,2.45,20.0,5.0,0.0,0.0
2017,11,4,7,0,12.0,10.0,2.6,20.0,10.0,16.82,0.0
2017,11,4,7,15,98.0,32.0,2.75,20.5,44.0,141.41,96.13
2017,11,4,7,30,184.0,54.0,2.9,21.0,78.0,236.23,187.75
2017,11,4,7,45,265.0,70.5,3.1,21.5,123.0,331.37,268.39
2017,11,4,8,0,346.0,87.0,3.3,22.0,168.0,415.61,337.92
2017,11,4,8,15,405.0,99.0,3.35,22.0,215.5,477.82,388.08
2017,11,4,8,30,464.0,111.0,3.4,22.0,263.0,539.94,436.4
2017,11,4,8,45,501.5,121.5,3.5,22.5,308.5,581.75,466.79
2017,11,4,9,0,539.0,132.0,3.6,23.0,354.0,621.73,494.99
2017,11,4,9,15,570.0,138.5,3.6,23.5,397.0,649.36,513.11
2017,11,4,9,30,601.0,145.0,3.6,24.0,440.0,681.46,533.96
2017,11,4,9,45,300.5,133.0,3.6,24.5,280.5,409.15,324.15
2017,11,4,10,0,0.0,121.0,3.6,25.0,121.0,102.41,76.79
2017,11,4,10,15,0.0,125.0,3.55,25.0,125.0,105.58,79.44
2017,11,4,10,30,0.0,129.0,3.5,25.0,129.0,108.78,81.81
2017,11,4,10,45,0.0,131.5,3.5,25.5,131.5,110.66,82.99
2017,11,4,11,0,0.0,134.0,3.5,26.0,134.0,112.56,84.2
2017,11,4,11,15,9.0,192.0,3.5,26.0,198.0,168.44,128.05
2017,11,4,11,30,18.0,250.0,3.5,26.0,262.0,223.11,170.19
2017,11,4,11,45,136.0,291.0,3.5,26.5,385.5,340.15,259.84
2017,11,4,12,0,254.0,332.0,3.5,27.0,509.0,429.5,325.18
2017,11,4,12,15,209.0,336.0,3.5,27.0,482.0,391.72,295.59
2017,11,4,12,30,164.0,340.0,3.5,27.0,455.0,357.09,268.96
2017,11,4,12,45,155.5,335.5,3.55,27.5,443.5,335.04,251.26
2017,11,4,13,0,147.0,331.0,3.6,28.0,432.0,313.6,233.98
2017,11,4,13,15,457.0,234.0,3.55,28.0,536.0,325.71,234.84
2017,11,4,13,30,767.0,137.0,3.5,28.0,640.0,305.89,206.74
2017,11,4,13,45,471.0,213.0,3.5,28.0,518.5,249.69,170.69
2017,11,4,14,0,175.0,289.0,3.5,28.0,397.0,229.48,166.58
2017,11,4,14,15,205.5,270.5,3.45,28.0,390.5,204.22,147.38
2017,11,4,14,30,236.0,252.0,3.4,28.0,384.0,175.75,129.9
2017,11,4,14,45,288.5,225.0,3.4,28.0,375.0,147.86,117.09
2017,11,4,15,0,341.0,198.0,3.4,28.0,366.0,134.01,106.09
2017,11,4,15,15,294.0,185.0,3.3,28.0,320.0,126.29,100.04
2017,11,4,15,30,247.0,172.0,3.2,28.0,274.0,118.37,93.77
2017,11,4,15,45,236.0,152.5,3.15,28.0,240.5,106.74,84.36
2017,11,4,16,0,225.0,133.0,3.1,28.0,207.0,94.67,74.44
2017,11,4,16,15,204.0,112.0,2.75,27.0,171.0,81.11,63.36
2017,11,4,16,30,183.0,91.0,2.4,26.0,135.0,67.08,51.58
2017,11,4,16,45,155.5,70.0,2.05,25.5,100.5,52.52,38.95
2017,11,4,17,0,128.0,49.0,1.7,25.0,66.0,37.5,25.68
2017,11,4,17,15,64.0,30.0,1.6,24.5,38.5,23.77,12.11
2017,11,4,17,30,0.0,11.0,1.5,24.0,11.0,9.39,0.0
2017,11,4,17,45,0.0,5.5,1.45,23.5,5.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,15,0.0,1.5,3.25,20.5,1.5,1.23,0.0
2017,11,5,7,30,0.0,3.0,3.5,21.0,3.0,2.46,0.0
2017,11,5,7,45,0.0,4.5,3.75,21.5,4.5,3.69,0.0
2017,11,5,8,0,0.0,6.0,4.0,22.0,6.0,4.92,0.0
2017,11,5,8,15,0.0,8.0,4.1,22.5,8.0,6.57,0.0
2017,11,5,8,30,0.0,10.0,4.2,23.0,10.0,8.23,1.2
2017,11,5,8,45,0.0,51.5,4.3,23.5,51.5,42.61,29.68
2017,11,5,9,0,0.0,93.0,4.4,24.0,93.0,79.09,59.39
2017,11,5,9,15,0.0,104.5,4.4,24.5,104.5,89.14,67.23
2017,11,5,9,30,0.0,116.0,4.4,25.0,116.0,99.13,74.93
2017,11,5,9,45,0.0,96.0,4.4,25.5,96.0,80.28,59.43
2017,11,5,10,0,0.0,76.0,4.4,26.0,76.0,63.12,45.39
2017,11,5,10,15,78.0,181.0,4.35,26.0,228.5,227.12,177.28
2017,11,5,10,30,156.0,286.0,4.3,26.0,381.0,400.98,310.68
2017,11,5,10,45,78.0,213.0,4.3,26.5,260.5,249.82,192.71
2017,11,5,11,0,0.0,140.0,4.3,27.0,140.0,117.76,87.87
2017,11,5,11,15,5.0,179.5,4.25,27.5,183.0,154.89,116.79
2017,11,5,11,30,10.0,219.0,4.2,28.0,226.0,191.17,144.47
2017,11,5,11,45,150.5,271.0,4.2,28.5,375.5,330.95,251.78
2017,11,5,12,0,291.0,323.0,4.2,29.0,525.0,447.45,336.86
2017,11,5,12,15,527.5,237.5,4.2,29.0,603.5,482.63,361.48
2017,11,5,12,30,764.0,152.0,4.2,29.0,682.0,494.08,366.26
2017,11,5,12,45,768.0,148.0,4.2,29.5,675.0,449.88,328.65
2017,11,5,13,0,772.0,144.0,4.2,30.0,668.0,403.83,289.08
2017,11,5,13,15,765.5,142.5,4.15,30.0,652.0,354.71,247.27
2017,11,5,13,30,759.0,141.0,4.1,30.0,636.0,305.07,204.81
2017,11,5,13,45,757.0,135.5,4.05,30.0,613.0,253.14,161.1
2017,11,5,14,0,755.0,130.0,4.0,30.0,590.0,200.78,119.48
2017,11,5,14,15,740.5,127.0,3.95,30.0,559.0,148.71,84.5
2017,11,5,14,30,726.0,124.0,3.9,30.0,528.0,97.93,62.48
2017,11,5,14,45,454.5,170.5,3.85,30.0,417.5,111.76,86.91
2017,11,5,15,0,183.0,217.0,3.8,30.0,307.0,148.48,117.12
2017,11,5,15,15,428.0,155.5,3.6,29.5,339.5,105.2,82.11
2017,11,5,15,30,673.0,94.0,3.4,29.0,372.0,68.85,52.31
2017,11,5,15,45,643.5,86.5,3.25,29.0,326.0,64.55,48.88
2017,11,5,16,0,614.0,79.0,3.1,29.0,280.0,60.12,45.24
2017,11,5,16,15,559.5,72.0,2.75,28.0,231.0,55.74,41.75
2017,11,5,16,30,505.0,65.0,2.4,27.0,182.0,51.34,38.06
2017,11,5,16,45,427.0,53.5,2.05,26.5,135.0,42.93,30.69
2017,11,5,17,0,349.0,42.0,1.7,26.0,88.0,34.34,22.89
2017,11,5,17,15,216.5,27.0,1.75,25.5,51.0,22.2,10.52
2017,11,5,17,30,84.0,12.0,1.8,25.0,14.0,10.24,0.0
2017,11,5,17,45,42.0,6.0,1.85,24.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.0,5.0,2.55,19.0,5.0,0.0,0.0
2017,11,6,7,0,32.0,10.0,2.7,19.0,10.0,30.45,0.0
2017,11,6,7,15,151.0,27.5,3.0,19.5,44.5,182.75,117.8
2017,11,6,7,30,270.0,45.0,3.3,20.0,79.0,298.87,238.31
2017,11,6,7,45,368.5,56.0,3.6,20.5,125.5,387.52,315.57
2017,11,6,8,0,467.0,67.0,3.9,21.0,172.0,485.01,395.78
2017,11,6,8,15,525.0,75.0,4.0,21.5,221.0,545.53,443.45
2017,11,6,8,30,583.0,83.0,4.1,22.0,270.0,604.78,488.16
2017,11,6,8,45,635.0,85.5,4.2,22.5,318.5,650.81,521.27
2017,11,6,9,0,687.0,88.0,4.3,23.0,367.0,694.34,551.59
2017,11,6,9,15,437.0,152.0,4.25,23.5,336.5,553.55,440.58
2017,11,6,9,30,187.0,216.0,4.2,24.0,306.0,385.01,304.78
2017,11,6,9,45,192.5,233.5,4.2,25.0,333.0,400.9,315.3
2017,11,6,10,0,198.0,251.0,4.2,26.0,360.0,415.5,324.08
2017,11,6,10,15,510.5,176.0,4.15,26.0,479.5,597.01,464.79
2017,11,6,10,30,823.0,101.0,4.1,26.0,599.0,740.86,570.61
2017,11,6,10,45,835.5,101.5,4.1,26.5,624.0,726.93,557.75
2017,11,6,11,0,848.0,102.0,4.1,27.0,649.0,709.34,542.26
2017,11,6,11,15,853.5,103.0,4.05,27.5,666.0,683.92,520.86
2017,11,6,11,30,859.0,104.0,4.0,28.0,683.0,655.28,496.98
2017,11,6,11,45,863.0,104.0,3.95,28.5,692.0,619.08,467.45
2017,11,6,12,0,867.0,104.0,3.9,29.0,701.0,583.59,437.91
2017,11,6,12,15,866.5,104.0,3.85,29.0,701.0,543.09,404.99
2017,11,6,12,30,866.0,104.0,3.8,29.0,701.0,500.41,369.69
2017,11,6,12,45,862.0,104.0,3.75,29.0,692.0,454.27,330.98
2017,11,6,13,0,858.0,104.0,3.7,29.0,683.0,404.09,288.4
2017,11,6,13,15,852.0,103.0,3.6,28.5,666.5,352.75,244.66
2017,11,6,13,30,846.0,102.0,3.5,28.0,650.0,300.63,199.86
2017,11,6,13,45,835.0,101.5,3.45,28.0,625.0,247.32,154.65
2017,11,6,14,0,824.0,101.0,3.4,28.0,600.0,194.22,112.46
2017,11,6,14,15,811.0,98.5,3.3,28.0,568.5,139.95,76.11
2017,11,6,14,30,798.0,96.0,3.2,28.0,537.0,86.67,54.18
2017,11,6,14,45,777.0,94.0,3.15,28.0,498.5,72.76,55.34
2017,11,6,15,0,756.0,92.0,3.1,28.0,460.0,72.16,55.02
2017,11,6,15,15,730.5,88.5,2.85,27.5,417.0,64.45,48.83
2017,11,6,15,30,705.0,85.0,2.6,27.0,374.0,62.88,47.76
2017,11,6,15,45,673.5,79.0,2.4,27.0,327.0,59.43,44.97
2017,11,6,16,0,642.0,73.0,2.2,27.0,280.0,55.9,42.06
2017,11,6,16,15,588.0,66.0,1.95,26.0,231.0,51.32,38.35
2017,11,6,16,30,534.0,59.0,1.7,25.0,182.0,46.68,34.42
2017,11,6,16,45,451.0,49.5,1.45,24.5,134.5,39.75,28.25
2017,11,6,17,0,368.0,40.0,1.2,24.0,87.0,32.73,21.73
2017,11,6,17,15,184.0,27.0,1.2,23.5,50.5,20.96,9.35
2017,11,6,17,30,0.0,14.0,1.2,23.0,14.0,11.95,0.0
2017,11,6,17,45,0.0,7.0,1.2,22.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,10.0,1.35,18.5,10.0,8.22,0.0
2017,11,7,7,30,0.0,20.0,1.7,19.0,20.0,16.48,7.76
2017,11,7,7,45,0.0,32.0,2.1,20.0,32.0,26.42,16.31
2017,11,7,8,0,0.0,44.0,2.5,21.0,44.0,36.39,24.75
2017,11,7,8,15,0.0,56.5,2.7,21.5,56.5,46.79,33.48
2017,11,7,8,30,0.0,69.0,2.9,22.0,69.0,57.99,42.71
2017,11,7,8,45,0.0,94.0,3.1,22.5,94.0,81.74,62.1
2017,11,7,9,0,0.0,119.0,3.3,23.0,119.0,105.35,81.06
2017,11,7,9,15,0.0,133.5,3.25,23.0,133.5,117.89,90.96
2017,11,7,9,30,0.0,148.0,3.2,23.0,148.0,130.33,100.7
2017,11,7,9,45,1.0,158.5,3.15,23.5,159.0,139.55,107.61
2017,11,7,10,0,2.0,169.0,3.1,24.0,170.0,148.76,114.45
2017,11,7,10,15,3.5,178.0,2.9,24.5,180.5,156.88,120.36
2017,11,7,10,30,5.0,187.0,2.7,25.0,191.0,164.91,126.17
2017,11,7,10,45,6.5,196.0,2.55,25.5,201.0,172.81,131.84
2017,11,7,11,0,8.0,205.0,2.4,26.0,211.0,180.53,137.33
2017,11,7,11,15,9.0,210.0,2.15,26.0,216.5,184.18,139.88
2017,11,7,11,30,10.0,215.0,1.9,26.0,222.0,187.7,142.34
2017,11,7,11,45,22.5,249.0,1.7,26.5,264.5,222.52,168.54
2017,11,7,12,0,35.0,283.0,1.5,27.0,307.0,259.89,195.96
2017,11,7,12,15,60.5,302.5,1.25,27.0,344.0,283.47,212.89
2017,11,7,12,30,86.0,322.0,1.0,27.0,381.0,303.44,226.59
2017,11,7,12,45,104.5,322.5,0.75,27.0,393.0,302.22,224.27
2017,11,7,13,0,123.0,323.0,0.5,27.0,405.0,297.82,219.31
2017,11,7,13,15,141.5,315.5,0.5,27.0,408.5,284.92,208.67
2017,11,7,13,30,160.0,308.0,0.5,27.0,412.0,269.96,196.27
2017,11,7,13,45,261.0,281.0,0.5,27.0,442.0,252.94,179.11
2017,11,7,14,0,362.0,254.0,0.5,27.0,472.0,228.46,156.46
2017,11,7,14,15,222.5,249.5,0.7,26.5,381.5,192.13,137.28
2017,11,7,14,30,83.0,245.0,0.9,26.0,291.0,173.1,130.56
2017,11,7,14,45,177.0,224.5,1.15,26.0,313.5,153.03,121.78
2017,11,7,15,0,271.0,204.0,1.4,26.0,336.0,136.58,108.79
2017,11,7,15,15,191.0,188.5,1.55,25.5,277.0,132.1,105.7
2017,11,7,15,30,111.0,173.0,1.7,25.0,218.0,121.42,97.35
2017,11,7,15,45,281.5,141.0,1.9,25.0,236.0,100.23,79.86
2017,11,7,16,0,452.0,109.0,2.1,25.0,254.0,78.83,61.92
2017,11,7,16,15,395.0,96.5,2.1,24.5,207.5,70.65,55.1
2017,11,7,16,30,338.0,84.0,2.1,24.0,161.0,62.27,47.86
2017,11,7,16,45,257.5,67.0,2.15,23.5,117.0,50.25,37.26
2017,11,7,17,0,177.0,50.0,2.2,23.0,73.0,38.25,26.35
2017,11,7,17,15,88.5,29.0,2.5,22.0,40.5,22.58,10.1
2017,11,7,17,30,0.0,8.0,2.8,21.0,8.0,6.83,0.0
2017,11,7,17,45,0.0,4.0,3.15,20.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,4.0,4.9,10.0,4.0,3.28,0.0
2017,11,8,7,30,0.0,8.0,4.9,10.0,8.0,6.56,0.0
2017,11,8,7,45,0.0,13.0,4.95,10.0,13.0,10.68,3.54
2017,11,8,8,0,0.0,18.0,5.0,10.0,18.0,14.81,7.23
2017,11,8,8,15,0.0,24.0,5.0,10.0,24.0,19.77,11.62
2017,11,8,8,30,0.0,30.0,5.0,10.0,30.0,24.74,15.96
2017,11,8,8,45,0.0,52.5,5.0,10.0,52.5,43.44,32.19
2017,11,8,9,0,0.0,75.0,5.0,10.0,75.0,62.22,48.33
2017,11,8,9,15,0.0,78.0,5.0,10.0,78.0,64.73,50.35
2017,11,8,9,30,0.0,81.0,5.0,10.0,81.0,67.25,52.36
2017,11,8,9,45,0.0,72.0,5.0,10.0,72.0,59.75,45.78
2017,11,8,10,0,0.0,63.0,5.0,10.0,63.0,52.26,39.26
2017,11,8,10,15,0.0,83.0,5.1,10.0,83.0,68.98,53.42
2017,11,8,10,30,0.0,103.0,5.2,10.0,103.0,86.05,67.78
2017,11,8,10,45,0.0,107.0,5.3,10.5,107.0,89.43,70.37
2017,11,8,11,0,0.0,111.0,5.4,11.0,111.0,92.78,72.95
2017,11,8,11,15,0.0,89.0,5.45,11.0,89.0,74.08,57.14
2017,11,8,11,30,0.0,67.0,5.5,11.0,67.0,55.7,41.6
2017,11,8,11,45,0.0,92.5,5.55,11.0,92.5,77.04,59.56
2017,11,8,12,0,0.0,118.0,5.6,11.0,118.0,98.32,77.37
2017,11,8,12,15,0.0,139.5,5.55,11.0,140.0,115.99,92.11
2017,11,8,12,30,0.0,161.0,5.5,11.0,162.0,133.3,106.52
2017,11,8,12,45,0.0,119.0,5.5,11.5,119.5,98.77,77.59
2017,11,8,13,0,0.0,77.0,5.5,12.0,77.0,64.06,48.45
2017,11,8,13,15,0.0,79.5,5.4,12.0,79.5,66.14,50.25
2017,11,8,13,30,0.0,82.0,5.3,12.0,82.0,68.21,52.06
2017,11,8,13,45,0.0,108.0,5.2,12.0,108.0,89.35,69.9
2017,11,8,14,0,0.0,134.0,5.1,12.0,134.0,109.25,86.68
2017,11,8,14,15,0.0,108.0,5.05,12.0,108.0,88.92,69.77
2017,11,8,14,30,0.0,82.0,5.0,12.0,82.0,68.13,52.38
2017,11,8,14,45,0.0,75.5,4.95,12.0,75.5,62.67,50.22
2017,11,8,15,0,0.0,69.0,4.9,12.0,69.0,57.23,45.53
2017,11,8,15,15,0.0,46.5,4.8,11.5,46.5,38.47,28.96
2017,11,8,15,30,0.0,24.0,4.7,11.0,24.0,19.8,12.27
2017,11,8,15,45,0.0,21.0,4.6,11.0,21.0,17.31,10.06
2017,11,8,16,0,0.0,18.0,4.5,11.0,18.0,14.82,7.82
2017,11,8,16,15,0.0,14.5,4.35,10.5,14.5,11.93,5.21
2017,11,8,16,30,0.0,11.0,4.2,10.0,11.0,9.04,2.56
2017,11,8,16,45,0.0,7.5,4.1,10.0,7.5,6.15,0.0
2017,11,8,17,0,0.0,4.0,4.0,10.0,4.0,3.28,0.0
2017,11,8,17,15,0.0,2.0,3.95,9.5,2.0,1.64,0.0
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,131.0,22.0,3.3,6.5,37.0,153.21,84.43
2017,11,9,7,30,262.0,44.0,3.4,7.0,74.0,290.47,240.97
2017,11,9,7,45,359.5,56.5,3.55,7.5,121.0,379.09,322.86
2017,11,9,8,0,457.0,69.0,3.7,8.0,168.0,474.04,405.48
2017,11,9,8,15,516.5,78.5,3.7,8.5,217.0,537.18,457.87
2017,11,9,8,30,576.0,88.0,3.7,9.0,266.0,598.95,506.83
2017,11,9,8,45,619.0,94.0,3.75,9.5,314.5,641.82,539.1
2017,11,9,9,0,662.0,100.0,3.8,10.0,363.0,682.06,568.36
2017,11,9,9,15,332.0,127.5,3.75,10.5,260.0,436.85,367.27
2017,11,9,9,30,2.0,155.0,3.7,11.0,157.0,139.25,112.73
2017,11,9,9,45,11.5,179.0,3.65,11.5,186.0,168.37,137.25
2017,11,9,10,0,21.0,203.0,3.6,12.0,215.0,196.84,160.4
2017,11,9,10,15,39.0,230.5,3.5,12.5,253.5,248.0,201.9
2017,11,9,10,30,57.0,258.0,3.4,13.0,292.0,284.39,230.63
2017,11,9,10,45,121.5,280.0,3.35,13.5,356.0,358.7,290.06
2017,11,9,11,0,186.0,302.0,3.3,14.0,420.0,414.96,333.67
2017,11,9,11,15,119.5,296.5,3.2,14.5,373.0,353.97,283.18
2017,11,9,11,30,53.0,291.0,3.1,15.0,326.0,288.96,230.05
2017,11,9,11,45,40.5,280.0,3.05,15.5,307.0,265.72,210.93
2017,11,9,12,0,28.0,269.0,3.0,16.0,288.0,244.06,193.07
2017,11,9,12,15,61.0,294.5,2.95,16.0,336.0,276.86,218.89
2017,11,9,12,30,94.0,320.0,2.9,16.0,384.0,305.06,240.33
2017,11,9,12,45,172.0,316.5,2.85,16.5,431.5,325.51,254.25
2017,11,9,13,0,250.0,313.0,2.8,17.0,479.0,335.74,258.94
2017,11,9,13,15,192.0,308.0,2.75,17.0,434.0,294.58,226.54
2017,11,9,13,30,134.0,303.0,2.7,17.0,389.0,259.21,199.59
2017,11,9,13,45,75.0,259.5,2.7,17.0,307.5,210.03,162.59
2017,11,9,14,0,16.0,216.0,2.7,17.0,226.0,171.22,134.31
2017,11,9,14,15,14.5,204.5,2.65,17.0,213.0,159.95,125.71
2017,11,9,14,30,13.0,193.0,2.6,17.0,200.0,148.88,117.42
2017,11,9,14,45,74.5,202.0,2.55,17.0,238.0,145.86,120.66
2017,11,9,15,0,136.0,211.0,2.5,17.0,276.0,144.3,119.65
2017,11,9,15,15,68.0,135.0,2.45,16.5,167.5,103.49,85.06
2017,11,9,15,30,0.0,59.0,2.4,16.0,59.0,48.86,37.67
2017,11,9,15,45,0.0,51.0,2.4,16.0,51.0,42.19,31.9
2017,11,9,16,0,0.0,43.0,2.4,16.0,43.0,35.53,26.05
2017,11,9,16,15,208.0,60.5,2.25,15.5,106.5,44.0,33.63
2017,11,9,16,30,416.0,78.0,2.1,15.0,170.0,58.56,46.4
2017,11,9,16,45,331.5,63.0,2.0,14.5,124.0,47.77,36.48
2017,11,9,17,0,247.0,48.0,1.9,14.0,78.0,36.76,26.03
2017,11,9,17,15,123.5,24.0,1.8,13.5,39.0,18.56,6.73
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
