Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,103.0,22.5,2.5,7.5,34.5,133.4,63.98
2017,11,10,7,30,206.0,45.0,2.5,8.0,69.0,251.25,205.99
2017,11,10,7,45,300.5,60.5,2.55,8.5,114.5,340.26,287.4
2017,11,10,8,0,395.0,76.0,2.6,9.0,160.0,432.76,367.36
2017,11,10,8,15,455.5,87.0,2.6,9.5,208.0,494.48,418.78
2017,11,10,8,30,516.0,98.0,2.6,10.0,256.0,556.14,467.85
2017,11,10,8,45,285.0,128.5,2.65,11.0,218.5,391.23,329.36
2017,11,10,9,0,54.0,159.0,2.7,12.0,181.0,207.93,171.89
2017,11,10,9,15,49.0,175.0,2.7,12.5,196.5,216.71,178.59
2017,11,10,9,30,44.0,191.0,2.7,13.0,212.0,225.3,184.52
2017,11,10,9,45,31.0,194.5,2.7,13.5,210.0,213.33,173.43
2017,11,10,10,0,18.0,198.0,2.7,14.0,208.0,189.67,152.95
2017,11,10,10,15,30.0,222.0,2.65,14.0,240.0,232.36,187.58
2017,11,10,10,30,42.0,246.0,2.6,14.0,272.0,261.05,210.32
2017,11,10,10,45,86.0,272.5,2.55,14.5,326.5,313.49,251.97
2017,11,10,11,0,130.0,299.0,2.5,15.0,381.0,373.32,298.15
2017,11,10,11,15,78.0,278.0,2.45,15.5,327.5,299.44,238.22
2017,11,10,11,30,26.0,257.0,2.4,16.0,274.0,234.08,185.22
2017,11,10,11,45,37.0,275.0,2.35,16.5,300.0,259.24,204.76
2017,11,10,12,0,48.0,293.0,2.3,17.0,326.0,275.25,216.58
2017,11,10,12,15,27.5,249.0,2.25,17.0,268.0,222.53,174.79
2017,11,10,12,30,7.0,205.0,2.2,17.0,210.0,172.2,134.85
2017,11,10,12,45,7.5,206.5,2.15,17.5,212.0,172.27,134.74
2017,11,10,13,0,8.0,208.0,2.1,18.0,214.0,172.16,134.38
2017,11,10,13,15,4.0,186.5,2.05,18.0,190.0,152.8,119.05
2017,11,10,13,30,0.0,165.0,2.0,18.0,166.0,134.16,104.34
2017,11,10,13,45,0.0,165.0,1.95,18.5,165.5,133.35,103.65
2017,11,10,14,0,0.0,165.0,1.9,19.0,165.0,132.37,102.83
2017,11,10,14,15,0.0,150.5,1.85,19.0,150.5,120.71,93.6
2017,11,10,14,30,0.0,136.0,1.8,19.0,136.0,109.2,88.4
2017,11,10,14,45,0.0,123.5,1.8,19.0,123.5,99.63,80.48
2017,11,10,15,0,0.0,111.0,1.8,19.0,111.0,90.04,72.5
2017,11,10,15,15,0.0,102.0,1.75,18.5,102.0,82.93,66.73
2017,11,10,15,30,0.0,93.0,1.7,18.0,93.0,75.76,60.84
2017,11,10,15,45,0.0,81.0,1.7,18.0,81.0,66.3,52.75
2017,11,10,16,0,0.0,69.0,1.7,18.0,69.0,56.76,44.48
2017,11,10,16,15,228.0,69.0,1.5,17.5,119.0,50.17,38.76
2017,11,10,16,30,456.0,69.0,1.3,17.0,169.0,54.96,42.86
2017,11,10,16,45,370.0,56.0,1.1,16.5,123.0,42.85,31.88
2017,11,10,17,0,284.0,43.0,0.9,16.0,77.0,33.16,22.7
2017,11,10,17,15,142.0,21.5,0.85,15.5,38.5,16.7,4.88
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.0,17.5,1.5,11.5,35.5,167.65,67.49
2017,11,11,7,30,322.0,35.0,1.7,12.0,71.0,320.32,257.75
2017,11,11,7,45,413.5,45.5,1.95,13.0,116.5,405.87,335.28
2017,11,11,8,0,505.0,56.0,2.2,14.0,162.0,493.66,408.41
2017,11,11,8,15,563.5,63.0,2.3,14.5,210.5,552.41,455.68
2017,11,11,8,30,622.0,70.0,2.4,15.0,259.0,610.15,499.98
2017,11,11,8,45,659.0,75.5,2.55,15.5,305.5,647.28,527.11
2017,11,11,9,0,696.0,81.0,2.7,16.0,352.0,681.99,551.65
2017,11,11,9,15,470.0,140.0,2.8,16.5,332.5,559.28,454.29
2017,11,11,9,30,244.0,199.0,2.9,17.0,313.0,424.43,343.87
2017,11,11,9,45,237.0,218.0,3.05,18.0,336.5,416.24,335.86
2017,11,11,10,0,230.0,237.0,3.2,19.0,360.0,422.73,338.44
2017,11,11,10,15,231.5,252.5,3.25,19.0,382.0,430.53,343.35
2017,11,11,10,30,233.0,268.0,3.3,19.0,404.0,436.96,347.19
2017,11,11,10,45,116.5,201.5,3.4,19.5,269.5,276.71,219.86
2017,11,11,11,0,0.0,135.0,3.5,20.0,135.0,113.48,86.98
2017,11,11,11,15,0.0,138.5,3.55,20.0,138.5,116.2,89.26
2017,11,11,11,30,0.0,142.0,3.6,20.0,142.0,118.9,91.34
2017,11,11,11,45,0.0,140.5,3.65,20.5,140.5,117.34,89.85
2017,11,11,12,0,0.0,139.0,3.7,21.0,139.0,115.82,88.42
2017,11,11,12,15,4.0,173.0,3.7,21.0,175.5,145.61,112.25
2017,11,11,12,30,8.0,207.0,3.7,21.0,212.0,174.24,134.91
2017,11,11,12,45,25.0,243.0,3.7,21.5,259.0,208.17,161.12
2017,11,11,13,0,42.0,279.0,3.7,22.0,306.0,236.48,182.42
2017,11,11,13,15,49.5,278.0,3.65,22.0,309.5,231.53,178.07
2017,11,11,13,30,57.0,277.0,3.6,22.0,313.0,225.42,172.82
2017,11,11,13,45,98.5,276.5,3.6,22.0,335.5,224.95,170.64
2017,11,11,14,0,140.0,276.0,3.6,22.0,358.0,213.43,159.92
2017,11,11,14,15,446.5,191.5,3.5,22.0,434.5,160.58,108.92
2017,11,11,14,30,753.0,107.0,3.4,22.0,511.0,80.4,63.12
2017,11,11,14,45,413.0,154.5,3.3,22.0,373.5,102.11,81.77
2017,11,11,15,0,73.0,202.0,3.2,22.0,236.0,144.13,117.42
2017,11,11,15,15,36.5,139.5,3.0,21.5,156.5,105.81,85.44
2017,11,11,15,30,0.0,77.0,2.8,21.0,77.0,63.71,49.74
2017,11,11,15,45,0.0,67.0,2.65,21.0,67.0,55.54,42.8
2017,11,11,16,0,0.0,57.0,2.5,21.0,57.0,47.19,35.62
2017,11,11,16,15,0.0,46.0,2.15,20.5,46.0,38.03,27.69
2017,11,11,16,30,0.0,35.0,1.8,20.0,35.0,28.89,19.64
2017,11,11,16,45,0.0,25.5,1.45,19.5,25.5,21.02,12.59
2017,11,11,17,0,0.0,16.0,1.1,19.0,16.0,13.17,5.48
2017,11,11,17,15,0.0,8.0,1.1,18.5,8.0,6.57,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,122.5,19.0,1.65,15.5,32.0,137.38,40.03
2017,11,12,7,30,245.0,38.0,1.8,16.0,64.0,267.36,210.92
2017,11,12,7,45,346.0,49.0,1.95,16.5,108.5,355.06,290.14
2017,11,12,8,0,447.0,60.0,2.1,17.0,153.0,452.55,371.51
2017,11,12,8,15,509.0,68.0,2.05,17.0,200.0,514.62,421.48
2017,11,12,8,30,571.0,76.0,2.0,17.0,247.0,575.73,468.5
2017,11,12,8,45,606.5,83.5,2.0,17.5,292.5,613.78,495.56
2017,11,12,9,0,642.0,91.0,2.0,18.0,338.0,649.45,519.97
2017,11,12,9,15,321.0,54.0,2.0,18.5,177.5,341.5,280.26
2017,11,12,9,30,0.0,17.0,2.0,19.0,17.0,14.03,6.08
2017,11,12,9,45,0.0,60.5,2.0,19.5,60.5,50.15,36.19
2017,11,12,10,0,0.0,104.0,2.0,20.0,104.0,87.32,66.52
2017,11,12,10,15,0.0,115.0,2.0,20.5,115.0,96.84,73.92
2017,11,12,10,30,0.0,126.0,2.0,21.0,126.0,106.27,81.22
2017,11,12,10,45,6.0,171.0,2.0,21.5,175.0,150.06,116.06
2017,11,12,11,0,12.0,216.0,2.0,22.0,224.0,193.26,149.71
2017,11,12,11,15,6.0,188.5,2.05,22.0,192.5,163.43,125.87
2017,11,12,11,30,0.0,161.0,2.1,22.0,161.0,135.1,103.32
2017,11,12,11,45,6.5,195.5,2.15,22.5,200.0,167.58,128.79
2017,11,12,12,0,13.0,230.0,2.2,23.0,239.0,198.8,152.8
2017,11,12,12,15,14.0,232.0,2.25,23.0,242.0,199.07,152.85
2017,11,12,12,30,15.0,234.0,2.3,23.0,245.0,199.13,152.84
2017,11,12,12,45,12.0,223.5,2.35,23.0,232.0,187.48,143.76
2017,11,12,13,0,9.0,213.0,2.4,23.0,219.0,176.31,135.12
2017,11,12,13,15,23.0,236.0,2.45,23.0,250.5,196.12,150.31
2017,11,12,13,30,37.0,259.0,2.5,23.0,282.0,208.07,159.06
2017,11,12,13,45,115.5,266.0,2.55,23.5,334.5,216.93,162.39
2017,11,12,14,0,194.0,273.0,2.6,24.0,387.0,218.74,160.25
2017,11,12,14,15,97.5,218.5,2.65,23.5,276.0,167.81,125.92
2017,11,12,14,30,1.0,164.0,2.7,23.0,165.0,128.77,103.43
2017,11,12,14,45,315.0,144.5,2.75,23.0,292.0,94.56,75.01
2017,11,12,15,0,629.0,125.0,2.8,23.0,419.0,88.08,69.77
2017,11,12,15,15,329.5,138.0,2.75,23.0,291.0,93.48,74.55
2017,11,12,15,30,30.0,151.0,2.7,23.0,163.0,111.41,89.96
2017,11,12,15,45,256.5,124.0,2.65,23.0,204.0,89.39,71.4
2017,11,12,16,0,483.0,97.0,2.6,23.0,245.0,71.13,55.89
2017,11,12,16,15,422.5,86.0,2.3,22.5,199.0,63.72,49.58
2017,11,12,16,30,362.0,75.0,2.0,22.0,153.0,56.16,42.93
2017,11,12,16,45,280.0,59.5,1.7,21.5,110.0,45.02,32.96
2017,11,12,17,0,198.0,44.0,1.4,21.0,67.0,33.65,22.42
2017,11,12,17,15,99.0,22.0,1.3,20.5,33.5,17.01,3.55
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.5,18.0,1.7,14.5,32.0,143.16,24.84
2017,11,13,7,30,271.0,36.0,1.9,15.0,64.0,282.27,222.53
2017,11,13,7,45,365.5,47.5,2.15,15.5,108.0,369.74,302.91
2017,11,13,8,0,460.0,59.0,2.4,16.0,152.0,459.76,379.05
2017,11,13,8,15,242.0,85.0,2.35,16.0,135.0,306.04,254.52
2017,11,13,8,30,24.0,111.0,2.3,16.0,118.0,137.34,110.86
2017,11,13,8,45,52.0,135.0,2.25,16.5,154.0,183.78,150.13
2017,11,13,9,0,80.0,159.0,2.2,17.0,190.0,229.42,187.38
2017,11,13,9,15,126.0,180.0,2.2,17.5,235.0,299.84,243.97
2017,11,13,9,30,172.0,201.0,2.2,18.0,280.0,353.56,285.85
2017,11,13,9,45,191.5,218.0,2.25,19.0,313.0,380.14,304.68
2017,11,13,10,0,211.0,235.0,2.3,20.0,346.0,405.18,322.04
2017,11,13,10,15,274.5,240.5,2.25,20.5,394.0,463.21,365.27
2017,11,13,10,30,338.0,246.0,2.2,21.0,442.0,503.05,393.8
2017,11,13,10,45,392.0,244.0,2.15,21.5,480.5,524.66,408.25
2017,11,13,11,0,446.0,242.0,2.1,22.0,519.0,553.71,427.57
2017,11,13,11,15,425.5,255.5,2.1,22.5,526.0,532.1,408.97
2017,11,13,11,30,405.0,269.0,2.1,23.0,533.0,501.55,384.33
2017,11,13,11,45,401.0,274.5,2.1,23.5,538.5,482.57,368.23
2017,11,13,12,0,397.0,280.0,2.1,24.0,544.0,462.41,351.06
2017,11,13,12,15,396.0,280.5,2.15,24.0,543.5,438.52,331.81
2017,11,13,12,30,395.0,281.0,2.2,24.0,543.0,413.64,311.47
2017,11,13,12,45,391.0,278.0,2.25,24.5,535.5,383.95,286.66
2017,11,13,13,0,387.0,275.0,2.3,25.0,528.0,353.89,261.3
2017,11,13,13,15,346.5,277.0,2.25,24.5,499.0,316.11,231.73
2017,11,13,13,30,306.0,279.0,2.2,24.0,470.0,281.68,205.13
2017,11,13,13,45,412.5,239.0,2.2,24.0,485.5,248.43,173.95
2017,11,13,14,0,519.0,199.0,2.2,24.0,501.0,206.05,136.53
2017,11,13,14,15,329.5,220.0,2.15,24.0,408.5,173.75,122.48
2017,11,13,14,30,140.0,241.0,2.1,24.0,316.0,162.57,130.84
2017,11,13,14,45,168.5,222.0,2.1,24.0,305.5,151.14,121.75
2017,11,13,15,0,197.0,203.0,2.1,24.0,295.0,140.56,113.32
2017,11,13,15,15,184.5,186.0,2.0,23.5,265.5,130.12,105.12
2017,11,13,15,30,172.0,169.0,1.9,23.0,236.0,119.35,96.55
2017,11,13,15,45,159.0,148.5,1.8,23.0,204.0,106.3,85.72
2017,11,13,16,0,146.0,128.0,1.7,23.0,172.0,92.86,74.4
2017,11,13,16,15,257.5,101.5,1.5,22.5,162.5,74.64,58.9
2017,11,13,16,30,369.0,75.0,1.3,22.0,153.0,56.23,42.96
2017,11,13,16,45,290.5,59.0,1.15,21.5,110.0,44.73,32.69
2017,11,13,17,0,212.0,43.0,1.0,21.0,67.0,32.96,21.79
2017,11,13,17,15,106.0,21.5,1.0,20.5,33.5,16.65,2.61
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,150.0,16.5,1.85,14.5,31.5,153.22,3.5
2017,11,14,7,30,300.0,33.0,2.2,15.0,63.0,299.31,234.79
2017,11,14,7,45,402.5,43.0,2.55,15.5,108.5,390.9,320.29
2017,11,14,8,0,505.0,53.0,2.9,16.0,154.0,485.25,399.95
2017,11,14,8,15,564.5,60.0,3.0,16.5,202.0,544.19,447.89
2017,11,14,8,30,624.0,67.0,3.1,17.0,250.0,602.21,492.85
2017,11,14,8,45,666.0,71.5,3.25,18.0,297.0,641.7,521.02
2017,11,14,9,0,708.0,76.0,3.4,19.0,344.0,678.86,546.41
2017,11,14,9,15,735.0,79.5,3.45,19.5,387.0,696.34,557.07
2017,11,14,9,30,762.0,83.0,3.5,20.0,430.0,715.09,568.56
2017,11,14,9,45,782.5,85.5,3.6,21.0,468.5,724.13,571.88
2017,11,14,10,0,803.0,88.0,3.7,22.0,507.0,729.57,572.64
2017,11,14,10,15,816.5,90.0,3.75,22.0,538.5,725.48,568.59
2017,11,14,10,30,830.0,92.0,3.8,22.0,570.0,717.76,562.09
2017,11,14,10,45,466.5,190.0,3.9,22.5,461.0,535.49,419.99
2017,11,14,11,0,103.0,288.0,4.0,23.0,352.0,332.73,258.93
2017,11,14,11,15,101.5,295.5,4.05,23.5,360.0,330.76,256.88
2017,11,14,11,30,100.0,303.0,4.1,24.0,368.0,328.42,254.02
2017,11,14,11,45,129.0,311.0,4.2,24.5,395.5,350.46,270.03
2017,11,14,12,0,158.0,319.0,4.3,25.0,423.0,361.19,277.07
2017,11,14,12,15,191.5,317.5,4.3,25.0,443.5,363.17,277.68
2017,11,14,12,30,225.0,316.0,4.3,25.0,464.0,361.77,275.31
2017,11,14,12,45,239.0,310.0,4.35,25.5,466.0,345.59,261.0
2017,11,14,13,0,253.0,304.0,4.4,26.0,468.0,327.72,245.16
2017,11,14,13,15,252.5,295.5,4.4,26.0,456.0,302.03,223.9
2017,11,14,13,30,252.0,287.0,4.4,26.0,444.0,276.17,202.54
2017,11,14,13,45,529.5,194.5,4.4,26.0,507.5,239.81,162.2
2017,11,14,14,0,807.0,102.0,4.4,26.0,571.0,182.22,105.48
2017,11,14,14,15,506.5,170.0,4.35,25.5,458.5,149.74,97.58
2017,11,14,14,30,206.0,238.0,4.3,25.0,346.0,161.95,130.31
2017,11,14,14,45,460.5,168.5,4.3,25.0,388.0,111.95,89.03
2017,11,14,15,0,715.0,99.0,4.3,25.0,430.0,71.04,54.87
2017,11,14,15,15,687.0,95.0,4.15,24.5,387.5,69.25,53.64
2017,11,14,15,30,659.0,91.0,4.0,24.0,345.0,67.48,52.39
2017,11,14,15,45,616.5,85.0,3.9,24.0,299.0,64.07,49.58
2017,11,14,16,0,574.0,79.0,3.8,24.0,253.0,60.64,46.7
2017,11,14,16,15,514.5,71.0,3.35,23.5,205.5,55.45,42.27
2017,11,14,16,30,455.0,63.0,2.9,23.0,158.0,50.22,37.63
2017,11,14,16,45,364.0,51.0,2.5,22.5,113.5,41.28,29.58
2017,11,14,17,0,273.0,39.0,2.1,22.0,69.0,30.16,19.29
2017,11,14,17,15,136.5,19.5,2.0,21.5,34.5,15.18,1.1
2017,11,14,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,111.5,18.0,3.25,17.0,29.0,124.52,0.0
2017,11,15,7,30,223.0,36.0,3.4,17.0,58.0,248.05,191.76
2017,11,15,7,45,330.0,48.0,3.55,17.5,102.0,339.86,277.42
2017,11,15,8,0,437.0,60.0,3.7,18.0,146.0,440.39,362.77
2017,11,15,8,15,500.5,68.5,3.75,18.5,193.5,503.78,414.71
2017,11,15,8,30,564.0,77.0,3.8,19.0,241.0,566.16,463.44
2017,11,15,8,45,603.5,84.5,3.9,20.0,287.0,607.1,492.93
2017,11,15,9,0,643.0,92.0,4.0,21.0,333.0,645.68,519.55
2017,11,15,9,15,342.0,137.0,3.9,21.0,267.0,450.24,364.08
2017,11,15,9,30,41.0,182.0,3.8,21.0,201.0,213.46,169.59
2017,11,15,9,45,42.0,198.5,3.75,21.5,219.0,227.27,180.21
2017,11,15,10,0,43.0,215.0,3.7,22.0,237.0,240.63,189.87
2017,11,15,10,15,21.5,149.5,3.55,22.5,160.5,152.51,118.67
2017,11,15,10,30,0.0,84.0,3.4,23.0,84.0,69.82,51.28
2017,11,15,10,45,0.0,96.5,3.3,23.5,96.5,80.4,59.67
2017,11,15,11,0,0.0,109.0,3.2,24.0,109.0,91.08,68.0
2017,11,15,11,15,0.0,98.5,3.1,24.0,98.5,82.07,60.69
2017,11,15,11,30,0.0,88.0,3.0,24.0,88.0,73.23,53.56
2017,11,15,11,45,0.0,92.0,2.9,24.5,92.0,76.59,56.11
2017,11,15,12,0,0.0,96.0,2.8,25.0,96.0,79.94,58.63
2017,11,15,12,15,0.0,106.5,2.65,25.0,106.5,88.64,65.53
2017,11,15,12,30,0.0,117.0,2.5,25.0,117.0,97.22,72.33
2017,11,15,12,45,2.0,151.0,2.45,25.5,152.5,125.47,94.45
2017,11,15,13,0,4.0,185.0,2.4,26.0,188.0,152.55,115.38
2017,11,15,13,15,2.0,173.5,2.25,26.0,175.0,141.94,107.14
2017,11,15,13,30,0.0,162.0,2.1,26.0,162.0,131.7,99.29
2017,11,15,13,45,0.0,154.0,1.95,26.5,154.0,124.85,93.85
2017,11,15,14,0,0.0,146.0,1.8,27.0,146.0,118.05,88.48
2017,11,15,14,15,0.0,149.5,1.65,26.5,149.5,119.71,90.12
2017,11,15,14,30,0.0,153.0,1.5,26.0,153.0,120.91,95.66
2017,11,15,14,45,29.5,173.0,1.35,26.0,187.0,127.81,101.55
2017,11,15,15,0,59.0,193.0,1.2,26.0,221.0,138.51,110.57
2017,11,15,15,15,54.5,175.0,1.1,26.0,199.0,126.79,101.13
2017,11,15,15,30,50.0,157.0,1.0,26.0,177.0,114.77,91.41
2017,11,15,15,45,296.5,121.0,0.9,26.0,212.5,87.9,69.14
2017,11,15,16,0,543.0,85.0,0.8,26.0,248.0,65.27,50.16
2017,11,15,16,15,482.5,76.0,0.75,25.0,201.0,59.44,45.38
2017,11,15,16,30,422.0,67.0,0.7,24.0,154.0,50.83,37.98
2017,11,15,16,45,329.0,53.5,0.65,23.5,110.0,40.89,29.12
2017,11,15,17,0,236.0,40.0,0.6,23.0,66.0,30.81,19.68
2017,11,15,17,15,118.0,20.0,0.65,22.5,33.0,15.53,0.4
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,117.0,17.0,0.5,18.0,28.0,125.22,0.0
2017,11,16,7,30,234.0,34.0,0.6,18.0,56.0,252.23,190.38
2017,11,16,7,45,341.0,45.0,0.7,18.5,99.5,345.51,275.73
2017,11,16,8,0,448.0,56.0,0.8,19.0,143.0,442.98,355.5
2017,11,16,8,15,511.0,64.0,0.95,19.5,190.0,505.05,404.57
2017,11,16,8,30,574.0,72.0,1.1,20.0,237.0,566.26,450.98
2017,11,16,8,45,612.0,79.0,1.3,20.5,282.5,605.36,479.7
2017,11,16,9,0,650.0,86.0,1.5,21.0,328.0,642.14,505.95
2017,11,16,9,15,679.5,90.5,1.6,21.5,370.5,666.52,521.85
2017,11,16,9,30,709.0,95.0,1.7,22.0,413.0,687.86,535.37
2017,11,16,9,45,506.5,156.5,1.85,22.5,393.5,583.4,455.63
2017,11,16,10,0,304.0,218.0,2.0,23.0,374.0,470.37,367.47
2017,11,16,10,15,306.0,232.5,2.1,23.0,398.0,476.21,371.51
2017,11,16,10,30,308.0,247.0,2.2,23.0,422.0,480.28,373.5
2017,11,16,10,45,184.5,258.5,2.35,23.5,364.5,379.8,294.98
2017,11,16,11,0,61.0,270.0,2.5,24.0,307.0,286.89,221.46
2017,11,16,11,15,156.5,284.5,2.55,24.5,383.5,365.03,281.62
2017,11,16,11,30,252.0,299.0,2.6,25.0,460.0,425.01,325.75
2017,11,16,11,45,530.0,210.5,2.65,25.5,555.0,505.0,384.95
2017,11,16,12,0,808.0,122.0,2.7,26.0,650.0,551.02,416.04
2017,11,16,12,15,808.5,122.0,2.7,26.5,651.0,512.85,383.58
2017,11,16,12,30,809.0,122.0,2.7,27.0,652.0,472.56,349.35
2017,11,16,12,45,808.5,120.5,2.7,27.5,644.5,428.65,311.76
2017,11,16,13,0,808.0,119.0,2.7,28.0,637.0,383.13,272.23
2017,11,16,13,15,802.0,118.0,2.65,28.0,621.5,334.96,230.75
2017,11,16,13,30,796.0,117.0,2.6,28.0,606.0,286.11,188.71
2017,11,16,13,45,548.0,184.5,2.6,28.0,515.5,235.12,155.88
2017,11,16,14,0,300.0,252.0,2.6,28.0,425.0,213.68,149.62
2017,11,16,14,15,296.5,238.5,2.6,27.5,402.0,181.01,127.97
2017,11,16,14,30,293.0,225.0,2.6,27.0,379.0,148.89,118.32
2017,11,16,14,45,503.5,162.0,2.6,27.0,402.0,108.73,85.57
2017,11,16,15,0,714.0,99.0,2.6,27.0,425.0,71.23,54.56
2017,11,16,15,15,685.5,94.5,2.5,26.5,383.0,69.06,53.03
2017,11,16,15,30,657.0,90.0,2.4,26.0,341.0,66.89,51.45
2017,11,16,15,45,615.0,84.0,2.3,26.0,295.0,63.46,48.65
2017,11,16,16,0,573.0,78.0,2.2,26.0,249.0,60.01,45.75
2017,11,16,16,15,513.5,70.0,1.9,25.5,202.0,54.78,41.33
2017,11,16,16,30,454.0,62.0,1.6,25.0,155.0,49.52,36.68
2017,11,16,16,45,365.5,49.5,1.35,24.5,111.0,40.12,28.3
2017,11,16,17,0,277.0,37.0,1.1,24.0,67.0,28.69,17.77
2017,11,16,17,15,138.5,18.5,1.15,23.5,33.5,14.42,0.0
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.35,19.0,27.5,123.86,0.0
2017,11,17,7,30,233.0,34.0,3.5,19.0,55.0,251.66,189.3
2017,11,17,7,45,337.5,46.0,3.7,19.5,99.0,342.58,276.71
2017,11,17,8,0,442.0,58.0,3.9,20.0,143.0,439.08,358.74
2017,11,17,8,15,221.0,72.0,4.2,20.5,114.5,269.51,221.87
2017,11,17,8,30,0.0,86.0,4.5,21.0,86.0,77.89,59.28
2017,11,17,8,45,0.0,103.5,4.85,21.5,103.5,93.8,72.42
2017,11,17,9,0,0.0,121.0,5.2,22.0,121.0,109.46,85.01
2017,11,17,9,15,1.5,136.0,5.35,22.5,136.5,123.43,96.07
2017,11,17,9,30,3.0,151.0,5.5,23.0,152.0,137.3,106.9
2017,11,17,9,45,390.0,124.5,5.7,23.5,323.5,456.86,369.36
2017,11,17,10,0,777.0,98.0,5.9,24.0,495.0,714.86,567.46
2017,11,17,10,15,791.5,100.5,5.95,24.5,526.5,712.42,562.41
2017,11,17,10,30,806.0,103.0,6.0,25.0,558.0,706.35,555.51
2017,11,17,10,45,820.0,103.0,6.05,25.5,583.5,693.63,543.29
2017,11,17,11,0,834.0,103.0,6.1,26.0,609.0,677.28,528.27
2017,11,17,11,15,840.5,104.0,6.05,26.5,626.0,653.51,507.28
2017,11,17,11,30,847.0,105.0,6.0,27.0,643.0,626.53,483.72
2017,11,17,11,45,560.0,204.0,6.0,27.5,561.5,515.26,395.33
2017,11,17,12,0,273.0,303.0,6.0,28.0,480.0,413.51,315.02
2017,11,17,12,15,551.5,209.5,5.95,28.0,568.5,457.37,346.7
2017,11,17,12,30,830.0,116.0,5.9,28.0,657.0,475.34,355.21
2017,11,17,12,45,833.0,112.5,5.85,28.0,650.0,430.33,316.17
2017,11,17,13,0,836.0,109.0,5.8,28.0,643.0,383.39,274.99
2017,11,17,13,15,830.0,108.0,5.7,28.0,627.0,334.08,231.58
2017,11,17,13,30,824.0,107.0,5.6,28.0,611.0,284.02,187.68
2017,11,17,13,45,818.5,103.5,5.6,28.5,588.0,231.6,142.97
2017,11,17,14,0,813.0,100.0,5.6,29.0,565.0,178.89,101.8
2017,11,17,14,15,799.5,98.0,5.5,29.0,534.0,126.63,69.41
2017,11,17,14,30,786.0,96.0,5.4,29.0,503.0,75.38,57.31
2017,11,17,14,45,760.5,94.5,5.35,29.0,465.0,74.03,56.35
2017,11,17,15,0,735.0,93.0,5.3,29.0,427.0,67.43,51.0
2017,11,17,15,15,707.5,89.0,5.15,28.5,385.0,65.48,49.62
2017,11,17,15,30,680.0,85.0,5.0,28.0,343.0,63.54,48.22
2017,11,17,15,45,644.5,78.5,4.9,28.0,297.5,59.64,45.02
2017,11,17,16,0,609.0,72.0,4.8,28.0,252.0,55.66,41.7
2017,11,17,16,15,550.5,64.5,4.45,27.0,204.5,50.64,37.54
2017,11,17,16,30,492.0,57.0,4.1,26.0,157.0,45.57,33.16
2017,11,17,16,45,404.0,45.5,3.75,25.5,112.5,36.87,25.4
2017,11,17,17,0,316.0,34.0,3.4,25.0,68.0,27.99,17.02
2017,11,17,17,15,158.0,17.0,3.4,24.5,34.0,13.79,0.0
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,100.0,17.5,3.45,18.5,26.0,82.49,0.0
2017,11,18,7,30,200.0,35.0,3.5,19.0,52.0,230.54,170.73
2017,11,18,7,45,303.5,49.0,3.6,19.5,95.5,320.76,258.44
2017,11,18,8,0,407.0,63.0,3.7,20.0,139.0,415.75,339.36
2017,11,18,8,15,472.5,73.0,3.85,20.5,186.5,482.36,394.45
2017,11,18,8,30,538.0,83.0,4.0,21.0,234.0,547.55,445.97
2017,11,18,8,45,599.0,86.0,4.2,22.0,282.0,600.03,484.72
2017,11,18,9,0,660.0,89.0,4.4,23.0,330.0,649.87,520.1
2017,11,18,9,15,692.0,93.5,4.6,23.5,374.0,676.13,538.16
2017,11,18,9,30,724.0,98.0,4.8,24.0,418.0,699.25,553.66
2017,11,18,9,45,766.0,95.0,5.05,24.5,460.0,713.9,562.96
2017,11,18,10,0,808.0,92.0,5.3,25.0,502.0,729.59,573.02
2017,11,18,10,15,824.0,94.0,5.85,25.0,535.0,727.32,572.1
2017,11,18,10,30,840.0,96.0,6.4,25.0,568.0,721.3,568.27
2017,11,18,10,45,859.0,95.0,6.95,25.5,595.5,710.33,558.64
2017,11,18,11,0,878.0,94.0,7.5,26.0,623.0,695.41,545.68
2017,11,18,11,15,885.0,95.0,7.75,25.5,641.0,667.11,523.76
2017,11,18,11,30,892.0,96.0,8.0,25.0,659.0,640.08,502.15
2017,11,18,11,45,903.0,93.0,8.25,25.0,670.5,608.31,475.45
2017,11,18,12,0,914.0,90.0,8.5,25.0,682.0,573.24,445.52
2017,11,18,12,15,915.0,90.5,8.5,24.5,683.0,533.23,411.5
2017,11,18,12,30,916.0,91.0,8.5,24.0,684.0,490.77,374.64
2017,11,18,12,45,919.0,88.5,8.5,24.0,677.5,444.29,332.99
2017,11,18,13,0,922.0,86.0,8.5,24.0,671.0,395.63,288.76
2017,11,18,13,15,917.0,85.0,8.4,23.5,655.0,343.83,242.09
2017,11,18,13,30,912.0,84.0,8.3,23.0,639.0,290.96,194.57
2017,11,18,13,45,908.0,81.5,8.25,23.0,616.0,236.3,146.67
2017,11,18,14,0,904.0,79.0,8.2,23.0,593.0,180.95,102.45
2017,11,18,14,15,892.0,77.0,8.1,22.5,561.5,124.88,67.24
2017,11,18,14,30,880.0,75.0,8.0,22.0,530.0,69.42,53.97
2017,11,18,14,45,864.5,72.5,7.95,22.0,492.0,67.04,52.08
2017,11,18,15,0,849.0,70.0,7.9,22.0,454.0,58.03,44.48
2017,11,18,15,15,824.5,67.0,7.8,21.5,410.0,56.07,43.0
2017,11,18,15,30,800.0,64.0,7.7,21.0,366.0,54.1,41.5
2017,11,18,15,45,767.5,59.5,7.6,20.5,318.5,50.85,38.83
2017,11,18,16,0,735.0,55.0,7.5,20.0,271.0,47.55,36.06
2017,11,18,16,15,680.0,50.0,7.25,19.5,221.0,43.63,32.63
2017,11,18,16,30,625.0,45.0,7.0,19.0,171.0,39.73,29.07
2017,11,18,16,45,538.0,37.0,6.75,18.5,123.0,32.98,22.83
2017,11,18,17,0,451.0,29.0,6.5,18.0,75.0,26.2,16.05
2017,11,18,17,15,225.5,14.5,6.3,17.5,37.5,11.75,0.0
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,6.5,32.0,165.11,0.0
2017,11,19,7,30,459.0,25.0,2.8,7.0,64.0,387.04,295.54
2017,11,19,7,45,562.0,33.0,3.0,7.5,113.5,479.41,398.78
2017,11,19,8,0,665.0,41.0,3.2,8.0,163.0,573.73,481.58
2017,11,19,8,15,723.5,46.0,3.2,8.5,215.5,631.69,530.25
2017,11,19,8,30,782.0,51.0,3.2,9.0,268.0,688.06,574.71
2017,11,19,8,45,820.0,54.5,3.25,10.0,318.5,724.57,600.7
2017,11,19,9,0,858.0,58.0,3.3,11.0,369.0,750.91,617.71
2017,11,19,9,15,882.5,60.5,3.3,11.5,415.0,769.57,629.15
2017,11,19,9,30,907.0,63.0,3.3,12.0,461.0,784.83,637.77
2017,11,19,9,45,778.0,94.0,3.35,13.0,457.0,720.0,585.4
2017,11,19,10,0,649.0,125.0,3.4,14.0,453.0,648.9,527.56
2017,11,19,10,15,657.5,131.0,3.35,14.0,481.0,646.86,524.53
2017,11,19,10,30,666.0,137.0,3.3,14.0,509.0,641.71,518.65
2017,11,19,10,45,689.0,137.0,3.3,14.5,537.0,637.33,512.8
2017,11,19,11,0,712.0,137.0,3.3,15.0,565.0,629.26,504.02
2017,11,19,11,15,702.0,149.0,3.25,15.0,580.5,608.17,485.56
2017,11,19,11,30,692.0,161.0,3.2,15.0,596.0,584.64,465.17
2017,11,19,11,45,607.0,193.5,3.2,15.5,579.0,534.59,423.3
2017,11,19,12,0,522.0,226.0,3.2,16.0,562.0,483.99,381.31
2017,11,19,12,15,570.0,209.5,3.1,16.0,577.0,464.64,363.9
2017,11,19,12,30,618.0,193.0,3.0,16.0,592.0,443.29,343.82
2017,11,19,12,45,681.0,168.0,2.95,16.5,603.0,412.26,314.56
2017,11,19,13,0,744.0,143.0,2.9,17.0,614.0,374.4,278.66
2017,11,19,13,15,739.0,140.0,2.85,17.0,598.0,327.22,236.53
2017,11,19,13,30,734.0,137.0,2.8,17.0,582.0,279.46,193.94
2017,11,19,13,45,839.0,107.5,2.75,17.0,597.0,236.96,152.04
2017,11,19,14,0,944.0,78.0,2.7,17.0,612.0,184.62,105.45
2017,11,19,14,15,931.5,76.5,2.65,16.5,579.5,126.71,69.02
2017,11,19,14,30,919.0,75.0,2.6,16.0,547.0,69.63,55.43
2017,11,19,14,45,901.0,73.0,2.55,16.0,507.5,67.89,54.1
2017,11,19,15,0,883.0,71.0,2.5,16.0,468.0,59.25,46.68
2017,11,19,15,15,858.0,68.0,2.3,15.5,422.5,57.27,45.16
2017,11,19,15,30,833.0,65.0,2.1,15.0,377.0,55.27,43.61
2017,11,19,15,45,796.0,61.0,1.95,15.0,327.5,52.36,41.12
2017,11,19,16,0,759.0,57.0,1.8,15.0,278.0,49.44,38.56
2017,11,19,16,15,702.0,51.5,1.6,14.0,226.5,45.11,34.77
2017,11,19,16,30,645.0,46.0,1.4,13.0,175.0,40.77,30.82
2017,11,19,16,45,547.5,38.0,1.2,12.5,125.5,33.98,24.39
2017,11,19,17,0,450.0,30.0,1.0,12.0,76.0,27.2,17.38
2017,11,19,17,15,225.0,15.0,1.0,11.5,38.0,12.2,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
