Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,141.0,14.5,0.45,7.5,26.0,106.88,0.0
2017,11,20,7,30,282.0,29.0,0.4,8.0,52.0,275.82,203.52
2017,11,20,7,45,378.5,41.5,0.4,8.5,96.0,364.25,297.55
2017,11,20,8,0,475.0,54.0,0.4,9.0,140.0,454.92,374.12
2017,11,20,8,15,541.0,62.0,0.55,9.5,188.5,519.1,426.78
2017,11,20,8,30,607.0,70.0,0.7,10.0,237.0,582.36,476.43
2017,11,20,8,45,643.0,78.0,0.85,11.0,283.0,621.1,504.76
2017,11,20,9,0,679.0,86.0,1.0,12.0,329.0,657.4,530.33
2017,11,20,9,15,709.5,90.5,1.35,12.5,373.0,682.44,549.76
2017,11,20,9,30,740.0,95.0,1.7,13.0,417.0,704.31,566.3
2017,11,20,9,45,763.0,98.0,2.1,14.0,456.0,715.27,573.66
2017,11,20,10,0,786.0,101.0,2.5,15.0,495.0,719.13,575.47
2017,11,20,10,15,801.5,103.5,2.6,15.0,527.5,717.38,573.48
2017,11,20,10,30,817.0,106.0,2.7,15.0,560.0,711.91,568.19
2017,11,20,10,45,832.0,106.5,2.8,15.5,586.0,700.27,557.12
2017,11,20,11,0,847.0,107.0,2.9,16.0,612.0,684.88,543.15
2017,11,20,11,15,854.0,108.0,2.95,16.5,630.0,661.16,522.53
2017,11,20,11,30,861.0,109.0,3.0,17.0,648.0,634.17,499.22
2017,11,20,11,45,880.0,103.0,3.15,17.5,660.5,604.02,473.61
2017,11,20,12,0,899.0,97.0,3.3,18.0,673.0,568.89,443.55
2017,11,20,12,15,899.5,97.0,3.4,18.0,674.0,528.81,409.51
2017,11,20,12,30,900.0,97.0,3.5,18.0,675.0,486.4,372.72
2017,11,20,12,45,899.5,96.0,3.6,18.5,668.0,440.59,331.67
2017,11,20,13,0,899.0,95.0,3.7,19.0,661.0,392.91,288.32
2017,11,20,13,15,894.0,94.0,3.7,19.0,645.0,342.24,242.56
2017,11,20,13,30,889.0,93.0,3.7,19.0,629.0,290.54,195.99
2017,11,20,13,45,881.0,91.0,3.75,19.0,605.5,231.22,144.87
2017,11,20,14,0,873.0,89.0,3.8,19.0,582.0,176.35,101.27
2017,11,20,14,15,860.0,87.0,3.75,19.0,550.5,121.18,66.42
2017,11,20,14,30,847.0,85.0,3.7,19.0,519.0,67.61,53.05
2017,11,20,14,45,829.5,82.5,3.7,19.0,481.0,66.33,52.11
2017,11,20,15,0,812.0,80.0,3.7,19.0,443.0,65.07,51.16
2017,11,20,15,15,785.5,76.5,3.55,18.5,399.5,62.94,49.56
2017,11,20,15,30,759.0,73.0,3.4,18.0,356.0,60.83,47.93
2017,11,20,15,45,721.5,68.0,3.3,18.0,308.5,57.38,45.0
2017,11,20,16,0,684.0,63.0,3.2,18.0,261.0,49.47,38.08
2017,11,20,16,15,624.5,56.5,2.75,17.0,211.5,44.9,34.13
2017,11,20,16,30,565.0,50.0,2.3,16.0,162.0,40.31,29.98
2017,11,20,16,45,467.5,40.5,1.9,15.0,115.5,32.99,23.21
2017,11,20,17,0,370.0,31.0,1.5,14.0,69.0,25.61,15.79
2017,11,20,17,15,185.0,15.5,1.5,13.5,34.5,12.59,0.0
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,24.0,14.0,2.95,9.5,16.0,27.97,0.0
2017,11,21,7,30,48.0,28.0,3.2,10.0,32.0,79.47,54.03
2017,11,21,7,45,85.0,48.0,3.45,10.5,61.0,132.61,107.65
2017,11,21,8,0,122.0,68.0,3.7,11.0,90.0,182.69,152.94
2017,11,21,8,15,141.5,89.0,3.75,11.5,122.0,220.89,186.61
2017,11,21,8,30,161.0,110.0,3.8,12.0,154.0,258.1,218.38
2017,11,21,8,45,179.0,128.0,3.9,13.0,185.5,288.96,243.51
2017,11,21,9,0,197.0,146.0,4.0,14.0,217.0,319.14,267.25
2017,11,21,9,15,321.0,147.5,4.1,14.5,279.5,424.7,354.1
2017,11,21,9,30,445.0,149.0,4.2,15.0,342.0,531.03,438.29
2017,11,21,9,45,438.5,166.5,4.3,16.0,370.5,536.81,439.14
2017,11,21,10,0,432.0,184.0,4.4,17.0,399.0,540.15,438.49
2017,11,21,10,15,374.5,210.5,4.35,17.5,405.5,499.6,403.7
2017,11,21,10,30,317.0,237.0,4.3,18.0,412.0,473.49,380.21
2017,11,21,10,45,409.0,224.5,4.25,18.5,461.0,522.44,417.17
2017,11,21,11,0,501.0,212.0,4.2,19.0,510.0,554.16,439.95
2017,11,21,11,15,692.5,154.5,4.05,19.0,579.0,604.92,478.32
2017,11,21,11,30,884.0,97.0,3.9,19.0,648.0,634.62,499.29
2017,11,21,11,45,708.5,158.5,3.8,19.5,604.5,558.57,436.79
2017,11,21,12,0,533.0,220.0,3.7,20.0,561.0,483.11,375.8
2017,11,21,12,15,408.0,257.5,3.5,20.0,518.5,420.32,325.7
2017,11,21,12,30,283.0,295.0,3.3,20.0,476.0,371.29,286.65
2017,11,21,12,45,315.0,284.5,3.15,20.5,484.0,355.03,271.41
2017,11,21,13,0,347.0,274.0,3.0,21.0,492.0,335.52,252.98
2017,11,21,13,15,461.5,231.0,2.75,21.0,513.5,312.45,229.33
2017,11,21,13,30,576.0,188.0,2.5,21.0,535.0,277.61,194.97
2017,11,21,13,45,498.0,204.0,2.25,21.0,495.5,237.12,163.74
2017,11,21,14,0,420.0,220.0,2.0,21.0,456.0,203.65,140.85
2017,11,21,14,15,561.5,166.5,1.9,21.0,463.5,148.65,97.44
2017,11,21,14,30,703.0,113.0,1.8,21.0,471.0,78.45,61.8
2017,11,21,14,45,734.0,101.5,1.75,21.5,451.0,72.38,56.73
2017,11,21,15,0,765.0,90.0,1.7,22.0,431.0,72.16,56.58
2017,11,21,15,15,737.0,86.0,1.7,21.5,388.0,63.97,49.81
2017,11,21,15,30,709.0,82.0,1.7,21.0,345.0,61.9,48.27
2017,11,21,15,45,670.5,76.0,1.75,21.0,298.5,58.23,45.18
2017,11,21,16,0,632.0,70.0,1.8,21.0,252.0,54.51,41.98
2017,11,21,16,15,571.0,62.5,1.85,20.0,203.5,49.38,37.59
2017,11,21,16,30,510.0,55.0,1.9,19.0,155.0,44.21,32.97
2017,11,21,16,45,414.0,44.0,1.95,18.0,110.0,35.81,25.3
2017,11,21,17,0,318.0,33.0,2.0,17.0,65.0,27.28,16.86
2017,11,21,17,15,159.0,16.5,2.3,16.5,32.5,13.45,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.5,12.5,5.05,7.0,24.5,114.74,0.0
2017,11,22,7,30,313.0,25.0,5.2,7.0,49.0,288.3,206.35
2017,11,22,7,45,430.5,35.0,5.4,7.5,95.0,391.87,329.54
2017,11,22,8,0,548.0,45.0,5.6,8.0,141.0,494.98,422.66
2017,11,22,8,15,614.5,51.5,5.7,8.5,190.5,557.64,477.86
2017,11,22,8,30,681.0,58.0,5.8,9.0,240.0,614.0,525.12
2017,11,22,8,45,728.0,62.0,5.9,9.5,289.5,657.49,559.86
2017,11,22,9,0,775.0,66.0,6.0,10.0,339.0,698.29,591.12
2017,11,22,9,15,698.0,86.5,5.9,10.5,356.5,665.33,561.99
2017,11,22,9,30,621.0,107.0,5.8,11.0,374.0,624.09,526.14
2017,11,22,9,45,752.0,91.5,5.7,11.5,443.0,692.16,578.18
2017,11,22,10,0,883.0,76.0,5.6,12.0,512.0,752.96,622.6
2017,11,22,10,15,898.0,77.5,5.45,12.5,546.0,749.11,616.22
2017,11,22,10,30,913.0,79.0,5.3,13.0,580.0,741.49,607.4
2017,11,22,10,45,926.5,79.5,5.2,13.5,607.5,727.88,593.87
2017,11,22,11,0,940.0,80.0,5.1,14.0,635.0,710.44,576.67
2017,11,22,11,15,947.0,80.5,4.95,14.5,654.0,685.06,553.02
2017,11,22,11,30,954.0,81.0,4.8,15.0,673.0,656.21,526.53
2017,11,22,11,45,958.0,81.5,4.7,15.5,683.0,622.29,496.01
2017,11,22,12,0,962.0,82.0,4.6,16.0,693.0,585.28,462.66
2017,11,22,12,15,963.0,82.0,4.5,16.0,694.5,543.4,425.8
2017,11,22,12,30,964.0,82.0,4.4,16.0,696.0,498.99,386.12
2017,11,22,12,45,965.0,81.0,4.35,16.5,689.0,451.33,342.42
2017,11,22,13,0,966.0,80.0,4.3,17.0,682.0,401.53,296.23
2017,11,22,13,15,961.0,79.0,4.25,17.0,666.0,348.03,247.24
2017,11,22,13,30,956.0,78.0,4.2,17.0,650.0,293.37,197.41
2017,11,22,13,45,949.5,76.0,4.2,17.5,625.5,236.75,147.36
2017,11,22,14,0,943.0,74.0,4.2,18.0,601.0,179.63,101.52
2017,11,22,14,15,930.5,72.5,4.2,18.0,569.0,122.17,65.62
2017,11,22,14,30,918.0,71.0,4.2,18.0,537.0,66.89,52.67
2017,11,22,14,45,897.5,70.0,4.25,18.0,497.5,65.76,51.85
2017,11,22,15,0,877.0,69.0,4.3,18.0,458.0,64.57,50.95
2017,11,22,15,15,851.5,66.0,4.15,17.5,413.0,55.76,43.49
2017,11,22,15,30,826.0,63.0,4.0,17.0,368.0,53.72,41.89
2017,11,22,15,45,789.5,59.0,3.9,17.0,319.5,50.77,39.37
2017,11,22,16,0,753.0,55.0,3.8,17.0,271.0,47.81,36.77
2017,11,22,16,15,695.0,49.5,3.3,15.5,220.0,43.41,33.02
2017,11,22,16,30,637.0,44.0,2.8,14.0,169.0,39.02,29.08
2017,11,22,16,45,538.5,36.0,2.3,13.0,120.0,32.17,22.67
2017,11,22,17,0,440.0,28.0,1.8,12.0,71.0,25.33,15.57
2017,11,22,17,15,220.0,14.0,1.75,11.5,35.5,11.37,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.0,132.71,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,50.0,313.65,215.62
2017,11,23,7,45,483.5,32.0,1.55,6.0,96.5,415.9,343.8
2017,11,23,8,0,596.0,41.0,1.7,7.0,143.0,515.87,430.93
2017,11,23,8,15,659.5,46.5,1.6,7.5,193.0,576.97,481.5
2017,11,23,8,30,723.0,52.0,1.5,8.0,243.0,636.69,527.7
2017,11,23,8,45,757.0,57.5,1.45,9.0,291.0,672.18,552.18
2017,11,23,9,0,791.0,63.0,1.4,10.0,339.0,704.92,573.28
2017,11,23,9,15,818.5,66.0,1.3,11.0,384.0,726.48,584.6
2017,11,23,9,30,846.0,69.0,1.2,12.0,429.0,744.63,592.94
2017,11,23,9,45,864.5,71.5,1.1,13.0,468.5,751.75,593.03
2017,11,23,10,0,883.0,74.0,1.0,14.0,508.0,748.79,586.03
2017,11,23,10,15,896.0,76.0,1.0,14.5,541.0,744.17,580.47
2017,11,23,10,30,909.0,78.0,1.0,15.0,574.0,735.83,572.47
2017,11,23,10,45,917.5,79.0,1.05,16.0,599.5,719.53,558.0
2017,11,23,11,0,926.0,80.0,1.1,17.0,625.0,699.66,540.37
2017,11,23,11,15,931.5,81.0,1.05,17.5,642.0,674.35,518.64
2017,11,23,11,30,937.0,82.0,1.0,18.0,659.0,645.69,494.32
2017,11,23,11,45,941.5,81.0,1.0,18.5,669.0,611.26,466.04
2017,11,23,12,0,946.0,80.0,1.0,19.0,679.0,573.84,435.03
2017,11,23,12,15,946.0,80.0,0.95,19.5,679.5,532.3,399.94
2017,11,23,12,30,946.0,80.0,0.9,20.0,680.0,488.35,362.33
2017,11,23,12,45,943.5,79.5,0.9,20.5,672.0,440.76,321.48
2017,11,23,13,0,941.0,79.0,0.9,21.0,664.0,391.37,278.36
2017,11,23,13,15,935.5,78.0,0.85,21.0,647.5,339.12,232.77
2017,11,23,13,30,930.0,77.0,0.8,21.0,631.0,285.8,186.28
2017,11,23,13,45,922.0,75.5,0.8,21.0,607.0,230.81,139.97
2017,11,23,14,0,914.0,74.0,0.8,21.0,583.0,175.5,97.35
2017,11,23,14,15,901.0,72.5,0.75,21.0,551.5,119.72,63.52
2017,11,23,14,30,888.0,71.0,0.7,21.0,520.0,66.44,51.55
2017,11,23,14,45,869.5,69.0,0.7,21.0,481.5,64.67,50.26
2017,11,23,15,0,851.0,67.0,0.7,21.0,443.0,62.83,48.82
2017,11,23,15,15,825.5,64.5,0.6,20.5,399.5,54.34,41.73
2017,11,23,15,30,800.0,62.0,0.5,20.0,356.0,52.69,40.5
2017,11,23,15,45,763.5,58.0,0.45,20.0,308.5,49.74,38.02
2017,11,23,16,0,727.0,54.0,0.4,20.0,261.0,46.78,35.46
2017,11,23,16,15,670.0,48.5,0.5,19.0,211.5,42.4,31.68
2017,11,23,16,30,613.0,43.0,0.6,18.0,162.0,38.02,27.73
2017,11,23,16,45,515.5,35.5,0.7,17.5,115.0,31.64,21.77
2017,11,23,17,0,418.0,28.0,0.8,17.0,68.0,23.19,13.4
2017,11,23,17,15,209.0,14.0,0.9,16.0,34.0,11.37,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,7,15,176.5,11.0,2.0,8.0,23.5,125.87,0.0
2017,11,24,7,30,353.0,22.0,2.3,9.0,47.0,298.16,193.39
2017,11,24,7,45,465.5,30.5,2.65,10.0,91.5,400.41,328.21
2017,11,24,8,0,578.0,39.0,3.0,11.0,136.0,499.07,415.26
2017,11,24,8,15,641.5,44.5,3.0,11.5,185.0,559.55,466.67
2017,11,24,8,30,705.0,50.0,3.0,12.0,234.0,618.88,514.2
2017,11,24,8,45,745.0,54.0,3.0,13.0,282.0,656.8,541.77
2017,11,24,9,0,785.0,58.0,3.0,14.0,330.0,692.15,565.99
2017,11,24,9,15,812.5,61.0,3.25,15.0,374.5,713.72,579.98
2017,11,24,9,30,840.0,64.0,3.5,16.0,419.0,725.09,585.93
2017,11,24,9,45,858.5,66.5,3.75,17.0,458.0,732.66,588.93
2017,11,24,10,0,877.0,69.0,4.0,18.0,497.0,736.67,589.23
2017,11,24,10,15,890.0,70.5,4.05,18.5,529.5,731.78,583.39
2017,11,24,10,30,903.0,72.0,4.1,19.0,562.0,723.23,575.03
2017,11,24,10,45,911.0,73.5,4.2,20.0,587.0,707.53,560.12
2017,11,24,11,0,919.0,75.0,4.3,21.0,612.0,688.28,541.81
2017,11,24,11,15,924.5,75.5,4.3,21.0,629.5,662.88,520.56
2017,11,24,11,30,930.0,76.0,4.3,21.0,647.0,634.2,496.52
2017,11,24,11,45,927.5,79.0,4.35,21.5,655.5,600.29,467.28
2017,11,24,12,0,925.0,82.0,4.4,22.0,664.0,563.71,435.57
2017,11,24,12,15,925.0,82.0,4.4,22.0,665.0,523.09,400.87
2017,11,24,12,30,925.0,82.0,4.4,22.0,666.0,480.11,363.49
2017,11,24,12,45,921.0,82.0,4.45,22.5,658.0,433.39,321.83
2017,11,24,13,0,917.0,82.0,4.5,23.0,650.0,385.04,278.16
2017,11,24,13,15,911.5,81.5,4.5,23.0,634.0,334.42,232.73
2017,11,24,13,30,906.0,81.0,4.5,23.0,618.0,282.76,186.59
2017,11,24,13,45,896.5,80.0,4.5,23.0,594.0,229.15,140.59
2017,11,24,14,0,887.0,79.0,4.5,23.0,570.0,175.39,98.67
2017,11,24,14,15,760.5,105.0,4.45,23.0,510.0,120.05,68.15
2017,11,24,14,30,634.0,131.0,4.4,23.0,450.0,90.24,71.42
2017,11,24,14,45,716.0,104.5,4.4,23.0,439.5,74.44,58.19
2017,11,24,15,0,798.0,78.0,4.4,23.0,429.0,63.56,49.06
2017,11,24,15,15,771.0,74.5,4.15,22.5,386.5,61.39,47.44
2017,11,24,15,30,744.0,71.0,3.9,22.0,344.0,59.23,45.78
2017,11,24,15,45,705.5,66.5,3.65,21.5,297.5,56.14,43.28
2017,11,24,16,0,667.0,62.0,3.4,21.0,251.0,48.69,36.91
2017,11,24,16,15,608.0,55.5,3.0,20.0,203.0,44.12,32.99
2017,11,24,16,30,549.0,49.0,2.6,19.0,155.0,39.52,28.86
2017,11,24,16,45,451.0,39.5,2.25,18.0,109.5,32.19,22.13
2017,11,24,17,0,353.0,30.0,1.9,17.0,64.0,24.79,14.63
2017,11,24,17,15,176.5,15.0,1.95,16.5,32.0,12.21,0.0
2017,11,24,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.5,1.45,8.5,20.0,85.29,0.0
2017,11,25,7,30,227.0,25.0,1.6,9.0,40.0,221.51,133.96
2017,11,25,7,45,342.5,37.0,1.75,10.0,82.5,328.66,268.31
2017,11,25,8,0,458.0,49.0,1.9,11.0,125.0,430.35,357.75
2017,11,25,8,15,528.5,57.5,1.7,11.5,173.0,497.28,413.31
2017,11,25,8,30,599.0,66.0,1.5,12.0,221.0,563.65,464.87
2017,11,25,8,45,648.5,71.5,1.35,13.0,268.5,609.23,496.89
2017,11,25,9,0,698.0,77.0,1.2,14.0,316.0,652.57,525.33
2017,11,25,9,15,729.0,81.0,1.25,15.0,360.0,677.29,540.59
2017,11,25,9,30,760.0,85.0,1.3,16.0,404.0,694.85,550.33
2017,11,25,9,45,783.5,88.0,1.4,17.0,443.5,706.94,556.44
2017,11,25,10,0,807.0,91.0,1.5,18.0,483.0,715.35,559.9
2017,11,25,10,15,822.0,93.5,1.55,18.5,515.5,713.27,556.51
2017,11,25,10,30,837.0,96.0,1.6,19.0,548.0,707.49,550.05
2017,11,25,10,45,847.0,98.0,1.7,20.0,573.5,694.02,537.2
2017,11,25,11,0,857.0,100.0,1.8,21.0,599.0,677.0,521.71
2017,11,25,11,15,863.5,101.0,1.85,21.5,616.0,653.24,501.85
2017,11,25,11,30,870.0,102.0,1.9,22.0,633.0,626.22,479.38
2017,11,25,11,45,892.5,94.5,2.0,22.5,647.0,594.6,453.59
2017,11,25,12,0,915.0,87.0,2.1,23.0,661.0,562.21,426.41
2017,11,25,12,15,915.0,87.0,2.15,23.5,661.5,521.96,392.44
2017,11,25,12,30,915.0,87.0,2.2,24.0,662.0,479.38,355.93
2017,11,25,12,45,911.5,87.0,2.3,24.5,654.5,433.28,316.08
2017,11,25,13,0,908.0,87.0,2.4,25.0,647.0,385.52,274.1
2017,11,25,13,15,902.0,86.0,2.4,25.0,631.0,334.78,229.69
2017,11,25,13,30,896.0,85.0,2.4,25.0,615.0,283.08,184.55
2017,11,25,13,45,825.0,99.0,2.45,25.5,572.5,224.96,138.22
2017,11,25,14,0,754.0,113.0,2.5,26.0,530.0,171.89,99.93
2017,11,25,14,15,801.0,96.5,2.45,26.0,517.5,122.63,68.06
2017,11,25,14,30,848.0,80.0,2.4,26.0,505.0,64.31,48.77
2017,11,25,14,45,828.0,78.0,2.35,26.0,467.5,63.24,48.04
2017,11,25,15,0,808.0,76.0,2.3,26.0,430.0,62.22,47.31
2017,11,25,15,15,781.0,72.5,2.05,25.5,387.0,60.0,45.64
2017,11,25,15,30,754.0,69.0,1.8,25.0,344.0,57.77,43.96
2017,11,25,15,45,714.0,65.0,1.55,24.5,297.5,55.02,41.77
2017,11,25,16,0,674.0,61.0,1.3,24.0,251.0,48.01,35.86
2017,11,25,16,15,614.0,54.5,1.25,22.5,202.5,43.39,32.01
2017,11,25,16,30,554.0,48.0,1.2,21.0,154.0,38.75,27.95
2017,11,25,16,45,453.5,39.0,1.2,20.0,108.5,31.79,21.6
2017,11,25,17,0,353.0,30.0,1.2,19.0,63.0,24.82,14.45
2017,11,25,17,15,176.5,15.0,1.3,18.5,31.5,12.22,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,115.5,11.5,2.5,10.5,19.0,85.47,0.0
2017,11,26,7,30,231.0,23.0,2.7,11.0,38.0,220.32,122.14
2017,11,26,7,45,348.5,35.0,2.95,11.5,80.5,329.9,268.4
2017,11,26,8,0,466.0,47.0,3.2,12.0,123.0,432.69,360.62
2017,11,26,8,15,536.0,54.5,3.05,12.5,170.0,497.86,416.12
2017,11,26,8,30,606.0,62.0,2.9,13.0,217.0,562.5,468.09
2017,11,26,8,45,652.0,67.5,2.8,14.0,264.0,605.33,499.66
2017,11,26,9,0,698.0,73.0,2.7,15.0,311.0,645.98,527.96
2017,11,26,9,15,728.5,77.0,2.55,16.0,354.5,670.34,542.47
2017,11,26,9,30,759.0,81.0,2.4,17.0,398.0,688.03,551.44
2017,11,26,9,45,781.0,84.5,2.3,18.0,436.5,699.6,555.88
2017,11,26,10,0,803.0,88.0,2.2,19.0,475.0,707.58,557.62
2017,11,26,10,15,818.5,90.0,2.05,19.5,507.5,705.45,552.8
2017,11,26,10,30,834.0,92.0,1.9,20.0,540.0,699.67,544.91
2017,11,26,10,45,845.0,93.5,1.8,21.0,565.5,686.57,530.83
2017,11,26,11,0,856.0,95.0,1.7,22.0,591.0,669.91,514.23
2017,11,26,11,15,862.5,96.5,1.65,22.0,608.5,646.88,495.27
2017,11,26,11,30,869.0,98.0,1.6,22.0,626.0,620.59,473.72
2017,11,26,11,45,868.5,100.0,1.6,22.5,635.0,587.71,446.46
2017,11,26,12,0,868.0,102.0,1.6,23.0,644.0,552.22,416.85
2017,11,26,12,15,868.0,102.5,1.6,23.0,645.0,513.13,384.78
2017,11,26,12,30,868.0,103.0,1.6,23.0,646.0,471.8,350.19
2017,11,26,12,45,592.5,188.0,1.65,23.5,557.0,387.58,286.24
2017,11,26,13,0,317.0,273.0,1.7,24.0,468.0,323.7,240.06
2017,11,26,13,15,585.0,186.0,1.75,24.0,534.5,313.44,222.84
2017,11,26,13,30,853.0,99.0,1.8,24.0,601.0,279.16,183.34
2017,11,26,13,45,844.5,97.0,1.85,24.0,578.0,226.71,139.32
2017,11,26,14,0,836.0,95.0,1.9,24.0,555.0,174.19,99.03
2017,11,26,14,15,822.5,93.0,1.85,24.0,525.0,121.46,67.0
2017,11,26,14,30,809.0,91.0,1.8,24.0,495.0,71.75,55.46
2017,11,26,14,45,770.5,93.5,1.8,24.0,455.5,74.08,57.63
2017,11,26,15,0,732.0,96.0,1.8,24.0,416.0,70.11,54.41
2017,11,26,15,15,703.0,91.5,1.65,23.5,374.0,67.81,52.7
2017,11,26,15,30,674.0,87.0,1.5,23.0,332.0,65.51,50.97
2017,11,26,15,45,636.5,80.5,1.4,23.0,287.0,61.6,47.69
2017,11,26,16,0,599.0,74.0,1.3,23.0,242.0,57.64,44.3
2017,11,26,16,15,537.5,65.5,1.2,21.5,195.0,51.81,39.43
2017,11,26,16,30,476.0,57.0,1.1,20.0,148.0,45.92,34.27
2017,11,26,16,45,382.0,45.0,1.05,19.0,104.0,36.73,25.91
2017,11,26,17,0,288.0,33.0,1.0,18.0,60.0,27.37,16.54
2017,11,26,17,15,144.0,16.5,1.05,17.5,30.0,13.53,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,95.5,12.0,1.25,10.5,18.0,72.57,0.0
2017,11,27,7,30,191.0,24.0,1.4,11.0,36.0,191.93,94.4
2017,11,27,7,45,304.5,37.5,1.6,12.0,77.0,300.37,241.67
2017,11,27,8,0,418.0,51.0,1.8,13.0,118.0,400.97,330.53
2017,11,27,8,15,490.0,60.5,2.0,13.5,165.0,469.72,389.36
2017,11,27,8,30,562.0,70.0,2.2,14.0,212.0,537.89,444.82
2017,11,27,8,45,611.5,76.0,2.45,15.0,258.5,583.94,480.1
2017,11,27,9,0,661.0,82.0,2.7,16.0,305.0,627.73,512.28
2017,11,27,9,15,693.5,87.0,2.95,17.0,348.5,654.83,530.76
2017,11,27,9,30,726.0,92.0,3.2,18.0,392.0,678.87,546.5
2017,11,27,9,45,749.0,95.5,3.45,19.0,430.5,690.71,552.81
2017,11,27,10,0,772.0,99.0,3.7,20.0,469.0,699.09,556.51
2017,11,27,10,15,472.5,172.0,3.75,20.0,403.0,539.89,430.9
2017,11,27,10,30,173.0,245.0,3.8,20.0,337.0,366.14,291.35
2017,11,27,10,45,500.5,176.5,3.85,20.5,461.0,533.38,424.32
2017,11,27,11,0,828.0,108.0,3.9,21.0,585.0,663.94,522.36
2017,11,27,11,15,835.5,109.0,3.95,21.5,602.5,641.66,501.93
2017,11,27,11,30,843.0,110.0,4.0,22.0,620.0,616.14,479.7
2017,11,27,11,45,434.5,177.0,4.05,22.5,440.5,413.94,322.92
2017,11,27,12,0,26.0,244.0,4.1,23.0,261.0,217.26,167.89
2017,11,27,12,15,170.5,261.5,4.1,23.0,368.5,304.81,235.97
2017,11,27,12,30,315.0,279.0,4.1,23.0,476.0,371.31,284.42
2017,11,27,12,45,599.5,187.0,4.15,23.5,556.0,392.03,293.52
2017,11,27,13,0,884.0,95.0,4.2,24.0,636.0,380.42,273.94
2017,11,27,13,15,878.5,94.0,4.15,24.0,620.5,330.08,229.1
2017,11,27,13,30,873.0,93.0,4.1,24.0,605.0,278.8,183.75
2017,11,27,13,45,866.0,91.0,4.1,24.0,582.5,225.77,138.55
2017,11,27,14,0,859.0,89.0,4.1,24.0,560.0,172.45,97.14
2017,11,27,14,15,845.5,87.0,4.05,24.0,529.5,118.61,64.21
2017,11,27,14,30,832.0,85.0,4.0,24.0,499.0,67.75,52.15
2017,11,27,14,45,814.5,82.0,4.0,24.0,462.5,66.09,50.89
2017,11,27,15,0,797.0,79.0,4.0,24.0,426.0,64.43,49.61
2017,11,27,15,15,770.5,75.5,3.8,23.5,383.5,62.28,48.0
2017,11,27,15,30,744.0,72.0,3.6,23.0,341.0,60.14,46.38
2017,11,27,15,45,706.5,67.0,3.45,23.0,295.0,56.66,43.46
2017,11,27,16,0,669.0,62.0,3.3,23.0,249.0,48.79,36.67
2017,11,27,16,15,609.5,55.5,2.85,21.5,201.5,44.2,32.83
2017,11,27,16,30,550.0,49.0,2.4,20.0,154.0,39.6,28.78
2017,11,27,16,45,453.0,39.5,2.0,19.0,108.5,32.26,22.06
2017,11,27,17,0,356.0,30.0,1.6,18.0,63.0,24.87,14.46
2017,11,27,17,15,178.0,15.0,1.6,17.5,31.5,12.25,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,118.0,11.0,1.8,10.5,18.0,86.14,0.0
2017,11,28,7,30,236.0,22.0,2.1,11.0,36.0,218.29,92.78
2017,11,28,7,45,365.0,32.5,2.4,12.0,78.5,336.91,270.87
2017,11,28,8,0,494.0,43.0,2.7,13.0,121.0,445.72,368.0
2017,11,28,8,15,566.0,50.0,2.95,14.0,168.5,511.52,423.89
2017,11,28,8,30,638.0,57.0,3.2,15.0,216.0,576.99,476.57
2017,11,28,8,45,688.5,61.0,3.45,16.0,264.0,616.33,506.52
2017,11,28,9,0,739.0,65.0,3.7,17.0,312.0,659.41,538.0
2017,11,28,9,15,769.0,68.5,4.05,17.5,356.0,683.57,555.35
2017,11,28,9,30,799.0,72.0,4.4,18.0,400.0,704.47,570.1
2017,11,28,9,45,822.5,74.0,4.75,19.0,439.5,715.23,576.21
2017,11,28,10,0,846.0,76.0,5.1,20.0,479.0,722.33,579.47
2017,11,28,10,15,860.5,78.0,5.1,20.5,512.0,719.16,574.69
2017,11,28,10,30,875.0,80.0,5.1,21.0,545.0,706.92,563.31
2017,11,28,10,45,886.0,81.0,5.2,21.5,570.5,693.39,550.4
2017,11,28,11,0,897.0,82.0,5.3,22.0,596.0,676.29,534.67
2017,11,28,11,15,903.5,83.0,5.25,22.5,614.0,652.83,513.45
2017,11,28,11,30,910.0,84.0,5.2,23.0,632.0,626.05,489.53
2017,11,28,11,45,906.5,87.0,5.2,23.5,640.5,592.45,460.27
2017,11,28,12,0,903.0,90.0,5.2,24.0,649.0,556.3,428.67
2017,11,28,12,15,903.0,90.0,5.15,24.0,650.0,516.76,394.67
2017,11,28,12,30,903.0,90.0,5.1,24.0,651.0,474.92,358.13
2017,11,28,12,45,898.5,90.5,5.1,24.5,643.5,429.63,317.63
2017,11,28,13,0,894.0,91.0,5.1,25.0,636.0,382.75,275.29
2017,11,28,13,15,888.0,90.5,5.0,25.0,620.5,333.29,231.04
2017,11,28,13,30,882.0,90.0,4.9,25.0,605.0,282.85,186.25
2017,11,28,13,45,869.5,89.5,4.8,25.0,581.5,225.17,137.61
2017,11,28,14,0,857.0,89.0,4.7,25.0,558.0,172.22,96.76
2017,11,28,14,15,843.5,87.0,4.55,25.0,527.5,118.57,63.99
2017,11,28,14,30,830.0,85.0,4.4,25.0,497.0,67.77,51.95
2017,11,28,14,45,804.0,84.0,4.3,25.0,459.0,67.47,51.86
2017,11,28,15,0,778.0,83.0,4.2,25.0,421.0,67.29,51.83
2017,11,28,15,15,749.5,79.5,3.85,24.5,378.5,65.22,50.31
2017,11,28,15,30,721.0,76.0,3.5,24.0,336.0,57.91,44.27
2017,11,28,15,45,677.5,71.0,3.2,24.0,290.0,54.77,41.66
2017,11,28,16,0,634.0,66.0,2.9,24.0,244.0,51.64,38.97
2017,11,28,16,15,572.0,59.0,2.5,22.5,196.5,46.78,34.91
2017,11,28,16,30,510.0,52.0,2.1,21.0,149.0,41.91,30.64
2017,11,28,16,45,406.0,42.0,1.75,20.0,104.5,34.25,23.64
2017,11,28,17,0,302.0,32.0,1.4,19.0,60.0,26.54,15.68
2017,11,28,17,15,151.0,16.0,1.4,18.5,30.0,13.11,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.7,10.0,16.0,67.08,0.0
2017,11,29,7,30,178.0,22.0,3.8,10.0,32.0,176.79,59.38
2017,11,29,7,45,306.0,34.5,3.95,10.5,73.0,297.05,240.16
2017,11,29,8,0,434.0,47.0,4.1,11.0,114.0,406.21,340.19
2017,11,29,8,15,509.0,55.5,4.2,11.5,161.0,475.6,401.34
2017,11,29,8,30,584.0,64.0,4.3,12.0,208.0,544.61,458.97
2017,11,29,8,45,636.0,69.0,4.4,13.0,255.0,591.12,495.3
2017,11,29,9,0,688.0,74.0,4.5,14.0,302.0,635.48,528.36
2017,11,29,9,15,720.5,78.5,4.4,14.5,346.0,661.97,546.54
2017,11,29,9,30,753.0,83.0,4.3,15.0,390.0,681.37,558.7
2017,11,29,9,45,777.5,85.5,4.2,15.5,429.0,693.85,565.3
2017,11,29,10,0,802.0,88.0,4.1,16.0,468.0,702.71,569.31
2017,11,29,10,15,818.5,90.5,4.0,16.5,501.0,702.07,566.16
2017,11,29,10,30,835.0,93.0,3.9,17.0,534.0,697.72,559.54
2017,11,29,10,45,847.0,94.5,3.8,18.0,560.0,685.49,545.93
2017,11,29,11,0,859.0,96.0,3.7,19.0,586.0,669.65,529.61
2017,11,29,11,15,866.0,97.0,3.6,19.0,604.5,646.58,509.78
2017,11,29,11,30,873.0,98.0,3.5,19.0,623.0,620.24,487.23
2017,11,29,11,45,878.5,98.5,3.45,19.5,633.0,589.37,460.16
2017,11,29,12,0,884.0,99.0,3.4,20.0,643.0,555.49,430.38
2017,11,29,12,15,884.5,99.0,3.3,20.0,645.0,515.91,396.4
2017,11,29,12,30,885.0,99.0,3.2,20.0,647.0,474.0,359.88
2017,11,29,12,45,886.0,97.5,3.15,20.5,641.0,428.83,319.48
2017,11,29,13,0,887.0,96.0,3.1,21.0,635.0,381.71,276.84
2017,11,29,13,15,881.5,95.0,3.0,21.0,620.0,331.38,231.85
2017,11,29,13,30,876.0,94.0,2.9,21.0,605.0,280.1,186.23
2017,11,29,13,45,871.5,91.0,2.85,21.5,583.0,226.72,140.1
2017,11,29,14,0,867.0,88.0,2.8,22.0,561.0,172.81,97.7
2017,11,29,14,15,854.0,86.0,2.65,22.0,530.5,118.72,64.44
2017,11,29,14,30,841.0,84.0,2.5,22.0,500.0,67.24,52.14
2017,11,29,14,45,826.5,80.5,2.45,22.0,464.0,65.21,50.57
2017,11,29,15,0,812.0,77.0,2.4,22.0,428.0,63.16,48.95
2017,11,29,15,15,785.5,73.5,2.15,21.5,385.5,60.95,47.27
2017,11,29,15,30,759.0,70.0,1.9,21.0,343.0,58.74,45.56
2017,11,29,15,45,723.5,65.0,1.7,21.0,297.0,55.21,42.58
2017,11,29,16,0,688.0,60.0,1.5,21.0,251.0,51.65,39.49
2017,11,29,16,15,627.5,54.0,1.3,20.0,203.0,43.16,32.15
2017,11,29,16,30,567.0,48.0,1.1,19.0,155.0,38.9,28.31
2017,11,29,16,45,467.5,38.5,0.95,18.0,109.0,31.5,21.51
2017,11,29,17,0,368.0,29.0,0.8,17.0,63.0,24.04,13.8
2017,11,29,17,15,184.0,14.5,0.8,16.5,31.5,11.83,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
