Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,94.5,10.5,1.05,9.5,15.5,70.01,0.0
2017,11,30,7,30,189.0,21.0,1.2,10.0,31.0,181.66,41.63
2017,11,30,7,45,311.0,33.5,1.35,11.0,71.0,298.75,237.58
2017,11,30,8,0,433.0,46.0,1.5,12.0,111.0,403.37,331.83
2017,11,30,8,15,507.5,54.5,1.55,12.5,158.0,472.2,390.59
2017,11,30,8,30,582.0,63.0,1.6,13.0,205.0,540.69,445.71
2017,11,30,8,45,628.5,69.0,1.65,13.5,251.0,584.27,479.12
2017,11,30,9,0,675.0,75.0,1.7,14.0,297.0,625.7,509.54
2017,11,30,9,15,337.5,102.0,1.5,15.0,213.0,394.27,323.96
2017,11,30,9,30,0.0,129.0,1.3,16.0,129.0,114.57,90.17
2017,11,30,9,45,23.0,161.5,1.1,17.5,172.5,162.32,129.69
2017,11,30,10,0,46.0,194.0,0.9,19.0,216.0,222.32,176.68
2017,11,30,10,15,431.0,145.5,0.95,19.5,371.0,480.29,380.99
2017,11,30,10,30,816.0,97.0,1.0,20.0,526.0,687.75,531.11
2017,11,30,10,45,826.5,99.0,1.1,21.0,551.5,675.47,517.16
2017,11,30,11,0,837.0,101.0,1.2,22.0,577.0,659.7,503.06
2017,11,30,11,15,844.0,102.5,1.1,22.0,594.5,637.76,484.55
2017,11,30,11,30,851.0,104.0,1.0,22.0,612.0,612.58,463.52
2017,11,30,11,45,609.5,183.0,0.95,22.5,550.0,519.14,391.93
2017,11,30,12,0,368.0,262.0,0.9,23.0,488.0,424.17,320.11
2017,11,30,12,15,293.5,276.5,0.85,23.0,457.5,379.63,286.34
2017,11,30,12,30,219.0,291.0,0.8,23.0,427.0,336.37,253.41
2017,11,30,12,45,299.5,273.0,0.8,23.5,456.0,339.13,252.74
2017,11,30,13,0,380.0,255.0,0.8,24.0,485.0,331.32,242.7
2017,11,30,13,15,613.0,178.0,0.75,24.0,538.5,317.43,223.01
2017,11,30,13,30,846.0,101.0,0.7,24.0,592.0,278.76,181.65
2017,11,30,13,45,837.5,99.0,0.7,24.0,569.5,226.98,138.8
2017,11,30,14,0,829.0,97.0,0.7,24.0,547.0,175.11,99.5
2017,11,30,14,15,815.0,94.5,0.75,24.0,517.0,122.61,67.86
2017,11,30,14,30,801.0,92.0,0.8,24.0,487.0,72.57,56.11
2017,11,30,14,45,772.5,91.5,0.85,24.0,449.5,72.79,56.52
2017,11,30,15,0,744.0,91.0,0.9,24.0,412.0,66.92,51.7
2017,11,30,15,15,715.0,86.5,0.9,23.5,370.5,64.48,49.87
2017,11,30,15,30,686.0,82.0,0.9,23.0,329.0,62.04,48.0
2017,11,30,15,45,644.5,76.5,0.95,23.0,283.5,58.72,45.23
2017,11,30,16,0,603.0,71.0,1.0,23.0,238.0,55.39,42.37
2017,11,30,16,15,540.5,63.0,1.0,21.5,191.5,49.88,37.75
2017,11,30,16,30,478.0,55.0,1.0,20.0,145.0,44.32,32.86
2017,11,30,16,45,380.5,43.5,1.0,19.0,101.5,35.49,24.81
2017,11,30,17,0,283.0,32.0,1.0,18.0,58.0,26.52,15.68
2017,11,30,17,15,141.5,16.0,1.1,17.5,29.0,13.12,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,11.52,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,35.21,0.0
2017,12,1,7,45,177.0,39.5,1.05,11.0,66.0,214.98,169.39
2017,12,1,8,0,354.0,52.0,1.2,12.0,105.0,352.76,290.12
2017,12,1,8,15,429.5,63.0,1.2,12.5,150.5,423.31,349.96
2017,12,1,8,30,505.0,74.0,1.2,13.0,196.0,494.89,407.85
2017,12,1,8,45,562.5,80.5,1.2,13.5,242.5,547.37,448.29
2017,12,1,9,0,620.0,87.0,1.2,14.0,289.0,597.58,485.15
2017,12,1,9,15,654.5,92.5,1.35,15.0,332.0,626.9,505.24
2017,12,1,9,30,689.0,98.0,1.5,16.0,375.0,653.19,522.68
2017,12,1,9,45,718.0,100.5,1.7,17.5,414.0,668.72,531.1
2017,12,1,10,0,747.0,103.0,1.9,19.0,453.0,680.77,536.6
2017,12,1,10,15,764.5,106.0,1.95,19.5,485.5,681.51,534.62
2017,12,1,10,30,782.0,109.0,2.0,20.0,518.0,678.69,530.06
2017,12,1,10,45,796.5,110.0,2.1,20.5,544.0,665.78,518.52
2017,12,1,11,0,811.0,111.0,2.2,21.0,570.0,652.24,506.33
2017,12,1,11,15,818.5,112.5,2.2,21.5,587.5,631.26,487.96
2017,12,1,11,30,826.0,114.0,2.2,22.0,605.0,607.06,467.06
2017,12,1,11,45,848.0,107.0,2.25,22.5,618.5,579.62,443.8
2017,12,1,12,0,870.0,100.0,2.3,23.0,632.0,548.27,417.07
2017,12,1,12,15,870.0,100.0,2.3,23.0,633.5,509.19,384.51
2017,12,1,12,30,870.0,100.0,2.3,23.0,635.0,467.87,349.47
2017,12,1,12,45,868.0,99.5,2.3,23.5,628.5,423.28,310.49
2017,12,1,13,0,866.0,99.0,2.3,24.0,622.0,377.0,269.53
2017,12,1,13,15,860.0,98.0,2.3,24.0,607.0,327.68,226.34
2017,12,1,13,30,854.0,97.0,2.3,24.0,592.0,277.51,182.52
2017,12,1,13,45,844.5,95.5,2.3,24.0,569.0,225.67,138.86
2017,12,1,14,0,835.0,94.0,2.3,24.0,546.0,173.81,98.95
2017,12,1,14,15,821.0,91.5,2.25,24.0,516.5,121.1,66.68
2017,12,1,14,30,807.0,89.0,2.2,24.0,487.0,70.48,54.44
2017,12,1,14,45,783.5,87.5,2.2,24.0,450.0,69.94,54.16
2017,12,1,15,0,760.0,86.0,2.2,24.0,413.0,69.49,53.92
2017,12,1,15,15,732.5,82.0,1.95,23.5,371.5,61.47,47.31
2017,12,1,15,30,705.0,78.0,1.7,23.0,330.0,59.29,45.66
2017,12,1,15,45,664.5,72.5,1.5,22.5,285.0,55.86,42.87
2017,12,1,16,0,624.0,67.0,1.3,22.0,240.0,52.41,39.97
2017,12,1,16,15,563.0,60.0,1.2,21.0,193.5,47.59,35.85
2017,12,1,16,30,502.0,53.0,1.1,20.0,147.0,42.76,31.51
2017,12,1,16,45,403.5,42.0,1.05,19.5,103.0,34.28,23.72
2017,12,1,17,0,305.0,31.0,1.0,19.0,59.0,25.68,14.91
2017,12,1,17,15,152.5,15.5,1.05,18.5,29.5,12.69,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,7.0,1.65,10.5,7.0,5.97,0.0
2017,12,2,7,30,0.0,14.0,1.9,11.0,14.0,11.55,0.0
2017,12,2,7,45,13.5,33.0,2.2,12.0,35.0,48.99,33.98
2017,12,2,8,0,27.0,52.0,2.5,13.0,56.0,80.22,62.5
2017,12,2,8,15,39.0,72.5,2.55,13.5,80.5,111.23,89.86
2017,12,2,8,30,51.0,93.0,2.6,14.0,105.0,141.08,115.76
2017,12,2,8,45,61.0,112.0,2.65,15.0,129.5,166.53,137.06
2017,12,2,9,0,71.0,131.0,2.7,16.0,154.0,191.51,157.36
2017,12,2,9,15,401.0,109.0,2.85,17.0,266.5,449.12,371.19
2017,12,2,9,30,731.0,87.0,3.0,18.0,379.0,670.34,541.21
2017,12,2,9,45,756.5,90.5,3.15,19.0,418.0,684.24,547.4
2017,12,2,10,0,782.0,94.0,3.3,20.0,457.0,691.26,549.81
2017,12,2,10,15,798.5,96.5,3.3,20.5,490.0,691.08,546.95
2017,12,2,10,30,815.0,99.0,3.3,21.0,523.0,687.24,541.18
2017,12,2,10,45,827.0,101.0,3.3,21.5,549.0,676.13,530.0
2017,12,2,11,0,839.0,103.0,3.3,22.0,575.0,661.45,516.13
2017,12,2,11,15,846.0,104.0,3.25,22.0,593.0,639.1,497.28
2017,12,2,11,30,853.0,105.0,3.2,22.0,611.0,613.53,475.78
2017,12,2,11,45,867.5,101.5,3.2,22.5,623.5,584.56,450.73
2017,12,2,12,0,882.0,98.0,3.2,23.0,636.0,552.13,422.58
2017,12,2,12,15,681.0,164.0,3.15,23.0,580.5,476.01,362.45
2017,12,2,12,30,480.0,230.0,3.1,23.0,525.0,405.89,307.85
2017,12,2,12,45,678.0,164.0,3.05,23.5,575.0,402.81,299.33
2017,12,2,13,0,876.0,98.0,3.0,24.0,625.0,379.51,272.26
2017,12,2,13,15,870.0,97.0,2.95,24.0,610.0,329.8,228.34
2017,12,2,13,30,864.0,96.0,2.9,24.0,595.0,279.21,183.91
2017,12,2,13,45,854.0,94.5,2.9,24.0,572.5,226.85,139.66
2017,12,2,14,0,844.0,93.0,2.9,24.0,550.0,174.5,99.24
2017,12,2,14,15,830.0,91.0,2.85,24.0,520.0,121.74,66.87
2017,12,2,14,30,816.0,89.0,2.8,24.0,490.0,70.64,54.6
2017,12,2,14,45,729.0,96.5,2.75,24.0,435.0,69.52,53.82
2017,12,2,15,0,642.0,104.0,2.7,24.0,380.0,75.02,58.63
2017,12,2,15,15,601.0,104.0,2.5,23.5,342.0,76.19,59.89
2017,12,2,15,30,560.0,104.0,2.3,23.0,304.0,77.7,61.43
2017,12,2,15,45,533.5,92.5,2.15,23.0,262.5,70.36,55.21
2017,12,2,16,0,507.0,81.0,2.0,23.0,221.0,62.78,48.7
2017,12,2,16,15,457.0,70.0,1.75,22.0,178.0,55.2,42.23
2017,12,2,16,30,407.0,59.0,1.5,21.0,135.0,47.42,35.36
2017,12,2,16,45,327.5,45.5,1.25,20.0,94.5,35.08,24.33
2017,12,2,17,0,248.0,32.0,1.0,19.0,54.0,24.88,14.25
2017,12,2,17,15,124.0,16.0,1.0,18.5,27.0,12.5,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,1.5,1.7,15.5,1.5,1.23,0.0
2017,12,3,8,0,0.0,3.0,2.0,16.0,3.0,2.46,0.0
2017,12,3,8,15,0.0,5.0,2.0,16.5,5.0,4.1,0.0
2017,12,3,8,30,0.0,7.0,2.0,17.0,7.0,5.75,0.0
2017,12,3,8,45,0.0,8.5,2.05,17.5,8.5,6.99,0.3
2017,12,3,9,0,0.0,10.0,2.1,18.0,10.0,8.22,1.34
2017,12,3,9,15,0.0,11.5,2.25,18.5,11.5,9.47,2.37
2017,12,3,9,30,0.0,13.0,2.4,19.0,13.0,10.71,3.39
2017,12,3,9,45,0.0,25.5,2.55,20.0,25.5,21.05,12.01
2017,12,3,10,0,0.0,38.0,2.7,21.0,38.0,31.42,20.52
2017,12,3,10,15,0.0,29.5,2.75,21.0,29.5,24.38,14.63
2017,12,3,10,30,0.0,21.0,2.8,21.0,21.0,17.35,8.76
2017,12,3,10,45,0.0,90.0,2.85,21.5,90.0,74.85,55.94
2017,12,3,11,0,0.0,159.0,2.9,22.0,159.0,135.13,104.32
2017,12,3,11,15,88.0,219.0,2.9,22.0,271.0,249.88,196.33
2017,12,3,11,30,176.0,279.0,2.9,22.0,383.0,358.91,280.39
2017,12,3,11,45,128.0,278.5,2.95,22.5,355.0,320.22,248.71
2017,12,3,12,0,80.0,278.0,3.0,23.0,327.0,279.04,215.9
2017,12,3,12,15,46.5,247.0,3.0,23.0,276.0,229.99,177.65
2017,12,3,12,30,13.0,216.0,3.0,23.0,225.0,183.48,141.35
2017,12,3,12,45,6.5,165.0,3.05,23.5,169.5,138.36,105.65
2017,12,3,13,0,0.0,114.0,3.1,24.0,114.0,94.42,70.68
2017,12,3,13,15,82.5,192.5,3.15,24.0,240.0,177.24,134.07
2017,12,3,13,30,165.0,271.0,3.2,24.0,366.0,242.42,181.3
2017,12,3,13,45,181.0,259.5,3.25,24.0,360.0,222.76,164.59
2017,12,3,14,0,197.0,248.0,3.3,24.0,354.0,201.4,147.51
2017,12,3,14,15,248.5,227.5,3.35,24.0,354.0,170.54,123.93
2017,12,3,14,30,300.0,207.0,3.4,24.0,354.0,138.59,111.63
2017,12,3,14,45,389.5,174.5,3.5,24.0,350.5,121.36,97.51
2017,12,3,15,0,479.0,142.0,3.6,24.0,347.0,98.05,78.12
2017,12,3,15,15,454.5,132.5,3.5,23.5,312.0,92.68,73.93
2017,12,3,15,30,430.0,123.0,3.4,23.0,277.0,87.19,69.55
2017,12,3,15,45,490.5,99.0,3.35,23.0,252.0,72.39,56.97
2017,12,3,16,0,551.0,75.0,3.3,23.0,227.0,58.25,44.81
2017,12,3,16,15,488.5,66.5,2.9,22.0,182.5,52.48,39.89
2017,12,3,16,30,426.0,58.0,2.5,21.0,138.0,46.66,34.7
2017,12,3,16,45,329.5,45.5,2.1,20.5,96.5,35.09,24.27
2017,12,3,17,0,233.0,33.0,1.7,20.0,55.0,25.59,14.72
2017,12,3,17,15,116.5,16.5,1.75,19.5,27.5,12.87,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.0,9.0,3.55,18.0,11.0,42.13,0.0
2017,12,4,7,30,108.0,18.0,3.7,18.0,22.0,117.41,0.0
2017,12,4,7,45,236.5,31.5,3.9,18.5,59.0,242.04,182.74
2017,12,4,8,0,365.0,45.0,4.1,19.0,96.0,350.43,283.41
2017,12,4,8,15,444.0,54.5,4.25,19.5,140.5,422.36,345.83
2017,12,4,8,30,523.0,64.0,4.4,20.0,185.0,494.29,405.55
2017,12,4,8,45,580.0,69.0,4.55,20.5,230.5,543.99,445.23
2017,12,4,9,0,637.0,74.0,4.7,21.0,276.0,591.72,481.78
2017,12,4,9,15,422.5,121.5,4.9,21.5,263.5,478.89,389.82
2017,12,4,9,30,208.0,169.0,5.1,22.0,251.0,340.46,275.65
2017,12,4,9,45,215.0,185.5,5.35,22.5,278.0,357.14,288.04
2017,12,4,10,0,222.0,202.0,5.6,23.0,305.0,372.55,298.88
2017,12,4,10,15,226.0,216.5,5.65,23.5,327.5,382.22,304.86
2017,12,4,10,30,230.0,231.0,5.7,24.0,350.0,390.58,309.76
2017,12,4,10,45,115.0,127.0,5.8,24.5,186.5,199.02,157.04
2017,12,4,11,0,0.0,23.0,5.9,25.0,23.0,19.02,9.82
2017,12,4,11,15,422.5,59.0,5.8,25.0,307.5,330.4,263.98
2017,12,4,11,30,845.0,95.0,5.7,25.0,592.0,598.06,467.15
2017,12,4,11,45,845.5,97.0,5.6,25.5,601.5,567.45,439.07
2017,12,4,12,0,846.0,99.0,5.5,26.0,611.0,534.22,409.72
2017,12,4,12,15,611.0,179.0,5.4,26.0,549.5,455.86,347.26
2017,12,4,12,30,376.0,259.0,5.3,26.0,488.0,381.4,289.34
2017,12,4,12,45,332.5,265.0,5.2,26.5,466.5,345.94,260.14
2017,12,4,13,0,289.0,271.0,5.1,27.0,445.0,313.32,233.42
2017,12,4,13,15,466.5,214.0,4.95,27.0,486.5,300.98,216.88
2017,12,4,13,30,644.0,157.0,4.8,27.0,528.0,271.9,185.07
2017,12,4,13,45,642.0,150.5,4.7,27.0,508.0,227.12,147.52
2017,12,4,14,0,640.0,144.0,4.6,27.0,488.0,182.02,112.62
2017,12,4,14,15,718.0,115.0,4.45,27.0,481.5,126.22,72.93
2017,12,4,14,30,796.0,86.0,4.3,27.0,475.0,68.53,52.17
2017,12,4,14,45,775.5,83.5,4.15,27.0,439.5,66.9,50.96
2017,12,4,15,0,755.0,81.0,4.0,27.0,404.0,65.63,50.02
2017,12,4,15,15,727.0,77.5,3.7,26.5,363.5,63.53,48.47
2017,12,4,15,30,699.0,74.0,3.4,26.0,323.0,56.33,42.57
2017,12,4,15,45,659.0,69.0,3.1,26.0,279.0,53.19,39.95
2017,12,4,16,0,619.0,64.0,2.8,26.0,235.0,50.05,37.26
2017,12,4,16,15,557.5,57.0,2.4,25.0,189.0,45.15,33.12
2017,12,4,16,30,496.0,50.0,2.0,24.0,143.0,40.22,28.77
2017,12,4,16,45,400.0,40.0,1.65,23.5,100.5,32.55,21.8
2017,12,4,17,0,304.0,30.0,1.3,23.0,58.0,24.79,13.86
2017,12,4,17,15,152.0,15.0,1.35,22.5,29.0,12.24,0.0
2017,12,4,17,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.85,11.5,5.5,4.69,0.0
2017,12,5,7,30,0.0,11.0,6.0,11.0,11.0,9.06,0.0
2017,12,5,7,45,13.5,30.0,6.15,11.0,32.0,45.2,30.03
2017,12,5,8,0,27.0,49.0,6.3,11.0,53.0,76.9,59.93
2017,12,5,8,15,42.5,69.5,6.35,11.0,78.5,110.61,90.29
2017,12,5,8,30,58.0,90.0,6.4,11.0,104.0,143.13,119.3
2017,12,5,8,45,74.0,109.5,6.5,11.0,130.5,173.78,146.29
2017,12,5,9,0,90.0,129.0,6.6,11.0,157.0,217.76,184.03
2017,12,5,9,15,107.0,148.5,6.55,11.0,186.5,248.11,209.72
2017,12,5,9,30,124.0,168.0,6.5,11.0,216.0,277.47,234.18
2017,12,5,9,45,77.0,174.5,6.5,11.5,205.5,229.68,191.87
2017,12,5,10,0,30.0,181.0,6.5,12.0,195.0,197.26,162.58
2017,12,5,10,15,36.5,197.0,6.5,12.5,215.0,214.34,176.27
2017,12,5,10,30,43.0,213.0,6.5,13.0,235.0,230.72,189.17
2017,12,5,10,45,43.5,224.0,6.5,13.5,247.5,237.18,193.66
2017,12,5,11,0,44.0,235.0,6.5,14.0,260.0,243.3,197.87
2017,12,5,11,15,22.0,186.5,6.45,14.0,199.0,172.22,138.77
2017,12,5,11,30,0.0,138.0,6.4,14.0,138.0,115.7,91.47
2017,12,5,11,45,0.0,140.5,6.4,14.5,140.5,117.48,92.73
2017,12,5,12,0,0.0,143.0,6.4,15.0,143.0,119.23,93.95
2017,12,5,12,15,3.5,169.5,6.35,15.0,171.5,142.47,113.1
2017,12,5,12,30,7.0,196.0,6.3,15.0,200.0,164.74,131.33
2017,12,5,12,45,3.5,133.5,6.25,15.5,135.5,111.77,87.52
2017,12,5,13,0,0.0,71.0,6.2,16.0,71.0,58.97,43.7
2017,12,5,13,15,0.0,115.0,6.15,16.0,115.0,95.05,73.74
2017,12,5,13,30,0.0,159.0,6.1,16.0,159.0,129.09,101.93
2017,12,5,13,45,0.0,109.0,6.1,16.5,109.0,89.87,69.44
2017,12,5,14,0,0.0,59.0,6.1,17.0,59.0,48.92,35.36
2017,12,5,14,15,35.0,135.0,6.1,16.5,152.5,107.75,83.41
2017,12,5,14,30,70.0,211.0,6.1,16.0,246.0,149.94,125.34
2017,12,5,14,45,67.0,196.5,6.1,16.0,227.5,140.51,117.43
2017,12,5,15,0,64.0,182.0,6.1,16.0,209.0,130.98,109.44
2017,12,5,15,15,61.0,164.5,6.05,15.5,188.0,119.53,99.92
2017,12,5,15,30,58.0,147.0,6.0,15.0,167.0,107.8,90.01
2017,12,5,15,45,52.0,127.5,6.0,15.0,144.0,94.6,78.5
2017,12,5,16,0,46.0,108.0,6.0,15.0,121.0,81.09,66.56
2017,12,5,16,15,36.5,88.5,5.75,14.5,97.5,67.27,54.25
2017,12,5,16,30,27.0,69.0,5.5,14.0,74.0,53.18,41.47
2017,12,5,16,45,13.5,49.0,5.3,14.0,51.5,38.47,27.89
2017,12,5,17,0,0.0,29.0,5.1,14.0,29.0,23.49,13.44
2017,12,5,17,15,0.0,14.5,5.05,13.5,14.5,11.97,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.85,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.71,0.0
2017,12,6,7,45,0.0,7.0,3.75,4.5,7.0,5.74,0.0
2017,12,6,8,0,0.0,12.0,3.7,5.0,12.0,9.86,2.85
2017,12,6,8,15,0.0,18.5,3.7,5.0,18.5,15.22,7.73
2017,12,6,8,30,0.0,25.0,3.7,5.0,25.0,20.6,12.61
2017,12,6,8,45,0.0,31.5,3.7,5.0,31.5,25.98,17.45
2017,12,6,9,0,0.0,38.0,3.7,5.0,38.0,31.38,22.25
2017,12,6,9,15,0.0,39.0,3.75,5.0,39.0,32.21,22.95
2017,12,6,9,30,0.0,40.0,3.8,5.0,40.0,33.05,23.64
2017,12,6,9,45,0.0,55.5,3.85,5.0,55.5,45.95,34.94
2017,12,6,10,0,0.0,71.0,3.9,5.0,71.0,58.89,46.17
2017,12,6,10,15,0.0,83.5,3.9,5.0,83.5,69.35,55.18
2017,12,6,10,30,0.0,96.0,3.9,5.0,96.0,80.18,64.46
2017,12,6,10,45,0.0,104.5,3.9,5.0,104.5,87.47,70.63
2017,12,6,11,0,0.0,113.0,3.9,5.0,113.0,94.68,76.73
2017,12,6,11,15,0.0,127.5,3.95,5.0,127.5,107.0,87.21
2017,12,6,11,30,0.0,142.0,4.0,5.0,142.0,119.15,97.51
2017,12,6,11,45,0.0,94.0,4.1,5.5,94.0,78.22,62.17
2017,12,6,12,0,0.0,46.0,4.2,6.0,46.0,38.14,27.49
2017,12,6,12,15,0.0,61.0,4.3,6.0,61.0,50.64,38.3
2017,12,6,12,30,0.0,76.0,4.4,6.0,76.0,63.16,49.1
2017,12,6,12,45,0.0,103.0,4.55,6.0,103.0,85.57,68.37
2017,12,6,13,0,0.0,130.0,4.7,6.0,130.0,107.32,87.02
2017,12,6,13,15,0.0,126.0,4.75,6.0,126.0,103.82,84.08
2017,12,6,13,30,0.0,122.0,4.8,6.0,122.0,100.35,81.2
2017,12,6,13,45,0.0,132.5,4.85,6.0,132.5,108.11,87.97
2017,12,6,14,0,0.0,143.0,4.9,6.0,143.0,115.38,94.33
2017,12,6,14,15,0.0,148.5,4.85,6.0,148.5,118.37,97.06
2017,12,6,14,30,0.0,154.0,4.8,6.0,154.0,120.73,103.86
2017,12,6,14,45,0.0,85.0,4.8,6.0,85.0,70.37,58.62
2017,12,6,15,0,0.0,16.0,4.8,6.0,16.0,13.19,6.48
2017,12,6,15,15,0.0,14.5,4.7,6.0,14.5,11.95,5.37
2017,12,6,15,30,0.0,13.0,4.6,6.0,13.0,10.7,4.24
2017,12,6,15,45,0.0,11.0,4.6,6.0,11.0,9.05,2.72
2017,12,6,16,0,0.0,9.0,4.6,6.0,9.0,7.4,1.19
2017,12,6,16,15,0.0,7.0,4.35,5.5,7.0,5.75,0.0
2017,12,6,16,30,0.0,5.0,4.1,5.0,5.0,4.1,0.0
2017,12,6,16,45,0.0,3.5,3.95,5.0,3.5,2.87,0.0
2017,12,6,17,0,0.0,2.0,3.8,5.0,2.0,1.64,0.0
2017,12,6,17,15,0.0,1.0,3.6,5.0,1.0,0.82,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.56,0.0
2017,12,7,7,45,0.0,8.5,2.8,5.0,8.5,6.98,0.0
2017,12,7,8,0,0.0,14.0,2.8,5.0,14.0,11.51,4.27
2017,12,7,8,15,0.0,21.0,2.9,5.0,21.0,17.29,9.55
2017,12,7,8,30,0.0,28.0,3.0,5.0,28.0,23.08,14.81
2017,12,7,8,45,0.0,35.0,3.1,5.0,35.0,28.88,20.03
2017,12,7,9,0,0.0,42.0,3.2,5.0,42.0,34.7,25.2
2017,12,7,9,15,0.0,52.0,3.3,5.0,52.0,43.02,32.52
2017,12,7,9,30,0.0,62.0,3.4,5.0,62.0,51.36,39.79
2017,12,7,9,45,0.0,55.0,3.55,5.0,55.0,45.53,34.57
2017,12,7,10,0,0.0,48.0,3.7,5.0,48.0,39.72,29.38
2017,12,7,10,15,0.0,86.0,3.85,5.0,86.0,71.53,57.1
2017,12,7,10,30,0.0,124.0,4.0,5.0,124.0,105.19,86.11
2017,12,7,10,45,2.5,152.5,4.15,5.5,154.5,131.98,108.8
2017,12,7,11,0,5.0,181.0,4.3,6.0,185.0,158.33,130.87
2017,12,7,11,15,2.5,157.0,4.4,6.0,159.0,134.28,110.18
2017,12,7,11,30,0.0,133.0,4.5,6.0,133.0,111.44,90.59
2017,12,7,11,45,4.0,166.5,4.65,6.0,169.5,141.82,116.46
2017,12,7,12,0,8.0,200.0,4.8,6.0,206.0,171.28,141.31
2017,12,7,12,15,4.0,184.5,4.9,6.0,187.5,155.16,127.58
2017,12,7,12,30,0.0,169.0,5.0,6.0,169.0,139.79,114.57
2017,12,7,12,45,1.5,174.5,5.15,6.0,175.5,144.11,118.28
2017,12,7,13,0,3.0,180.0,5.3,6.0,182.0,148.09,121.67
2017,12,7,13,15,1.5,148.0,5.45,6.0,149.0,121.65,99.28
2017,12,7,13,30,0.0,116.0,5.6,6.0,116.0,95.62,77.16
2017,12,7,13,45,0.0,65.5,5.75,6.0,65.5,54.35,41.65
2017,12,7,14,0,0.0,15.0,5.9,6.0,15.0,12.39,5.18
2017,12,7,14,15,0.0,34.5,5.9,6.0,34.5,28.54,19.32
2017,12,7,14,30,0.0,54.0,5.9,6.0,54.0,44.73,35.23
2017,12,7,14,45,9.5,107.5,5.9,6.0,111.5,87.39,74.1
2017,12,7,15,0,19.0,161.0,5.9,6.0,169.0,123.6,107.01
2017,12,7,15,15,15.5,146.0,5.8,5.5,152.0,112.53,97.39
2017,12,7,15,30,12.0,131.0,5.7,5.0,135.0,101.31,87.55
2017,12,7,15,45,7.0,114.0,5.65,4.5,116.5,88.64,76.23
2017,12,7,16,0,2.0,97.0,5.6,4.0,98.0,75.83,64.58
2017,12,7,16,15,1.0,78.5,5.35,3.5,79.0,61.9,51.68
2017,12,7,16,30,0.0,60.0,5.1,3.0,60.0,47.82,38.42
2017,12,7,16,45,0.0,42.0,4.9,2.5,42.0,33.93,25.17
2017,12,7,17,0,0.0,24.0,4.7,2.0,24.0,19.83,11.21
2017,12,7,17,15,0.0,12.0,4.55,1.5,12.0,9.89,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,17.92,0.0
2017,12,8,7,45,260.0,28.5,1.9,0.0,62.0,252.6,192.97
2017,12,8,8,0,520.0,36.0,2.0,0.0,103.0,435.96,371.08
2017,12,8,8,15,600.5,43.0,1.95,0.5,152.0,509.13,437.04
2017,12,8,8,30,681.0,50.0,1.9,1.0,201.0,581.43,498.25
2017,12,8,8,45,733.0,54.5,1.9,2.0,250.5,628.76,535.54
2017,12,8,9,0,785.0,59.0,1.9,3.0,300.0,673.59,568.82
2017,12,8,9,15,817.5,62.5,1.9,3.5,346.0,699.97,587.29
2017,12,8,9,30,850.0,66.0,1.9,4.0,392.0,723.02,602.64
2017,12,8,9,45,874.0,68.5,1.95,4.5,433.5,735.05,609.61
2017,12,8,10,0,898.0,71.0,2.0,5.0,475.0,737.23,609.12
2017,12,8,10,15,914.0,72.5,2.05,5.5,510.0,735.1,605.51
2017,12,8,10,30,930.0,74.0,2.1,6.0,545.0,729.21,599.09
2017,12,8,10,45,941.5,75.5,2.2,7.0,573.0,716.45,585.77
2017,12,8,11,0,953.0,77.0,2.3,8.0,601.0,699.93,569.46
2017,12,8,11,15,960.0,78.0,2.35,8.0,621.0,676.33,549.28
2017,12,8,11,30,967.0,79.0,2.4,8.0,641.0,649.24,526.05
2017,12,8,11,45,772.5,134.0,2.5,8.5,588.0,562.77,455.13
2017,12,8,12,0,578.0,189.0,2.6,9.0,535.0,474.74,383.28
2017,12,8,12,15,774.5,135.5,2.65,9.0,601.5,495.36,396.36
2017,12,8,12,30,971.0,82.0,2.7,9.0,668.0,496.05,390.69
2017,12,8,12,45,969.5,81.5,2.75,9.5,662.0,449.15,347.13
2017,12,8,13,0,968.0,81.0,2.8,10.0,656.0,400.27,301.34
2017,12,8,13,15,963.0,80.5,2.9,10.0,641.5,348.57,253.31
2017,12,8,13,30,958.0,80.0,3.0,10.0,627.0,295.62,204.16
2017,12,8,13,45,949.0,79.0,3.1,10.5,603.5,240.52,154.5
2017,12,8,14,0,940.0,78.0,3.2,11.0,580.0,185.04,108.81
2017,12,8,14,15,926.5,76.5,3.2,11.0,549.5,128.72,71.92
2017,12,8,14,30,913.0,75.0,3.2,11.0,519.0,72.99,59.66
2017,12,8,14,45,890.5,73.5,3.25,11.0,480.5,61.07,49.22
2017,12,8,15,0,868.0,72.0,3.3,11.0,442.0,60.21,48.59
2017,12,8,15,15,840.5,69.0,3.05,10.5,398.5,58.2,46.99
2017,12,8,15,30,813.0,66.0,2.8,10.0,355.0,56.19,45.38
2017,12,8,15,45,773.5,62.0,2.6,10.0,307.5,53.28,42.81
2017,12,8,16,0,734.0,58.0,2.4,10.0,260.0,50.39,40.19
2017,12,8,16,15,672.5,52.0,2.05,9.0,210.0,45.62,35.9
2017,12,8,16,30,611.0,46.0,1.7,8.0,160.0,40.86,31.44
2017,12,8,16,45,510.5,37.5,1.35,7.5,113.0,30.83,21.95
2017,12,8,17,0,410.0,29.0,1.0,7.0,66.0,24.15,14.61
2017,12,8,17,15,205.0,14.5,1.0,6.5,33.0,11.85,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,131.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,263.0,12.0,4.1,2.0,20.0,181.15,0.0
2017,12,9,7,45,406.5,21.5,4.25,2.5,60.5,333.52,249.49
2017,12,9,8,0,550.0,31.0,4.4,3.0,101.0,451.6,383.35
2017,12,9,8,15,627.0,37.0,4.25,3.5,149.5,520.32,447.49
2017,12,9,8,30,704.0,43.0,4.1,4.0,198.0,588.68,506.55
2017,12,9,8,45,741.5,49.0,3.95,5.0,245.0,627.19,537.02
2017,12,9,9,0,779.0,55.0,3.8,6.0,292.0,663.29,563.78
2017,12,9,9,15,811.0,58.0,3.9,7.5,337.5,688.68,580.43
2017,12,9,9,30,843.0,61.0,4.0,9.0,383.0,710.85,593.8
2017,12,9,9,45,866.0,63.0,4.1,10.5,423.5,715.35,593.01
2017,12,9,10,0,889.0,65.0,4.2,12.0,464.0,722.9,594.71
2017,12,9,10,15,904.5,67.0,4.45,12.5,498.5,721.42,592.47
2017,12,9,10,30,920.0,69.0,4.7,13.0,533.0,716.2,587.42
2017,12,9,10,45,932.0,69.5,5.0,14.0,560.5,703.13,574.28
2017,12,9,11,0,944.0,70.0,5.3,15.0,588.0,686.36,558.0
2017,12,9,11,15,951.0,71.0,5.25,15.0,607.5,663.33,537.43
2017,12,9,11,30,958.0,72.0,5.2,15.0,627.0,636.83,513.87
2017,12,9,11,45,962.5,72.0,5.2,15.5,638.0,604.54,484.62
2017,12,9,12,0,967.0,72.0,5.2,16.0,649.0,569.15,452.47
2017,12,9,12,15,967.5,72.0,5.1,16.0,651.5,528.88,416.48
2017,12,9,12,30,968.0,72.0,5.0,16.0,654.0,486.07,377.71
2017,12,9,12,45,967.0,71.0,4.95,16.5,648.5,439.41,334.51
2017,12,9,13,0,966.0,70.0,4.9,17.0,643.0,390.74,289.02
2017,12,9,13,15,961.0,69.5,4.85,17.0,628.5,339.52,241.63
2017,12,9,13,30,956.0,69.0,4.8,17.0,614.0,287.06,193.35
2017,12,9,13,45,948.5,67.5,4.75,17.0,591.5,232.31,144.82
2017,12,9,14,0,941.0,66.0,4.7,17.0,569.0,177.06,100.02
2017,12,9,14,15,929.0,65.0,4.6,17.0,539.0,121.56,64.08
2017,12,9,14,30,917.0,64.0,4.5,17.0,509.0,66.46,52.61
2017,12,9,14,45,894.5,64.0,4.45,17.0,472.0,61.42,48.35
2017,12,9,15,0,872.0,64.0,4.4,17.0,435.0,60.86,47.99
2017,12,9,15,15,847.5,61.5,4.0,16.5,393.0,52.52,40.86
2017,12,9,15,30,823.0,59.0,3.6,16.0,351.0,50.76,39.48
2017,12,9,15,45,787.5,55.0,3.25,15.5,304.5,47.7,36.91
2017,12,9,16,0,752.0,51.0,2.9,15.0,258.0,44.63,34.25
2017,12,9,16,15,695.5,46.5,2.6,13.5,209.5,40.98,31.1
2017,12,9,16,30,639.0,42.0,2.3,12.0,161.0,37.39,27.81
2017,12,9,16,45,542.5,34.5,2.0,11.0,114.5,30.93,21.69
2017,12,9,17,0,446.0,27.0,1.7,10.0,68.0,24.5,14.7
2017,12,9,17,15,223.0,13.5,1.7,9.5,34.0,11.97,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,131.0,6.5,1.3,2.5,10.0,0.0,0.0
2017,12,10,7,30,262.0,13.0,1.3,3.0,20.0,180.93,0.0
2017,12,10,7,45,417.0,22.5,1.3,4.0,62.0,339.26,243.56
2017,12,10,8,0,572.0,32.0,1.3,5.0,104.0,466.72,384.66
2017,12,10,8,15,651.0,38.0,1.5,6.0,153.5,537.5,448.15
2017,12,10,8,30,730.0,44.0,1.7,7.0,203.0,607.65,506.58
2017,12,10,8,45,776.0,48.5,1.9,8.0,252.5,650.7,540.88
2017,12,10,9,0,822.0,53.0,2.1,9.0,302.0,691.31,571.48
2017,12,10,9,15,852.5,56.0,1.95,10.0,348.0,709.08,580.98
2017,12,10,9,30,883.0,59.0,1.8,11.0,394.0,730.2,592.3
2017,12,10,9,45,904.5,61.0,1.65,12.0,435.0,740.06,594.65
2017,12,10,10,0,926.0,63.0,1.5,13.0,476.0,746.31,594.19
2017,12,10,10,15,940.5,64.5,1.5,13.5,511.0,743.2,589.52
2017,12,10,10,30,955.0,66.0,1.5,14.0,546.0,736.29,582.32
2017,12,10,10,45,965.5,66.5,1.5,15.0,573.5,721.68,567.71
