Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,11,0,976.0,67.0,1.5,16.0,601.0,703.34,550.14
2017,12,10,11,15,779.0,122.5,1.5,16.5,557.5,615.69,481.3
2017,12,10,11,30,582.0,178.0,1.5,17.0,514.0,519.89,406.82
2017,12,10,11,45,784.5,126.5,1.55,17.5,588.0,562.56,437.16
2017,12,10,12,0,987.0,75.0,1.6,18.0,662.0,582.54,447.72
2017,12,10,12,15,987.5,75.0,1.6,18.0,665.0,541.5,412.85
2017,12,10,12,30,988.0,75.0,1.6,18.0,668.0,497.86,375.55
2017,12,10,12,45,987.0,74.0,1.6,18.5,662.5,450.33,333.65
2017,12,10,13,0,986.0,73.0,1.6,19.0,657.0,400.74,289.29
2017,12,10,13,15,981.5,72.5,1.55,19.0,642.5,348.69,242.84
2017,12,10,13,30,977.0,72.0,1.5,19.0,628.0,295.3,195.24
2017,12,10,13,45,816.0,104.5,1.45,19.0,557.0,232.61,148.1
2017,12,10,14,0,655.0,137.0,1.4,19.0,486.0,182.62,115.12
2017,12,10,14,15,766.5,101.5,1.35,19.0,489.5,130.67,75.89
2017,12,10,14,30,878.0,66.0,1.3,19.0,493.0,68.13,53.54
2017,12,10,14,45,886.5,66.0,1.3,19.0,470.0,62.71,49.07
2017,12,10,15,0,895.0,66.0,1.3,19.0,447.0,62.55,49.06
2017,12,10,15,15,870.5,63.5,1.1,18.5,404.0,54.31,42.1
2017,12,10,15,30,846.0,61.0,0.9,18.0,361.0,52.57,40.77
2017,12,10,15,45,811.0,57.0,0.75,17.5,314.0,49.54,38.25
2017,12,10,16,0,776.0,53.0,0.6,17.0,267.0,46.49,35.65
2017,12,10,16,15,719.5,48.0,0.65,16.5,217.0,42.44,32.03
2017,12,10,16,30,663.0,43.0,0.7,16.0,167.0,38.41,28.28
2017,12,10,16,45,566.5,35.5,0.75,15.5,119.0,31.95,22.17
2017,12,10,17,0,470.0,28.0,0.8,15.0,71.0,25.53,15.24
2017,12,10,17,15,235.0,14.0,0.9,14.0,35.5,12.46,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,6.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,7.0,14.0,11.95,0.0
2017,12,11,7,45,153.5,27.5,2.6,7.5,46.5,174.85,119.93
2017,12,11,8,0,307.0,41.0,2.7,8.0,79.0,301.37,250.16
2017,12,11,8,15,367.0,53.5,2.75,8.5,118.5,358.65,303.56
2017,12,11,8,30,427.0,66.0,2.8,9.0,158.0,421.51,358.28
2017,12,11,8,45,465.0,75.5,2.9,10.0,197.0,462.02,391.75
2017,12,11,9,0,503.0,85.0,3.0,11.0,236.0,500.72,422.15
2017,12,11,9,15,530.0,95.0,2.85,11.5,275.5,529.74,443.54
2017,12,11,9,30,557.0,105.0,2.7,12.0,315.0,556.22,462.05
2017,12,11,9,45,725.5,88.0,2.6,13.0,391.5,652.11,534.49
2017,12,11,10,0,894.0,71.0,2.5,14.0,468.0,738.74,595.11
2017,12,11,10,15,823.5,84.5,2.2,15.0,471.5,689.81,552.67
2017,12,11,10,30,753.0,98.0,1.9,16.0,475.0,638.92,508.92
2017,12,11,10,45,852.5,87.0,1.65,17.0,535.0,674.11,530.36
2017,12,11,11,0,952.0,76.0,1.4,18.0,595.0,697.74,541.39
2017,12,11,11,15,959.0,77.0,1.5,19.0,615.0,674.54,520.8
2017,12,11,11,30,966.0,78.0,1.6,20.0,635.0,647.83,497.77
2017,12,11,11,45,968.5,79.0,1.75,21.0,646.0,615.22,470.33
2017,12,11,12,0,971.0,80.0,1.9,22.0,657.0,579.57,440.01
2017,12,11,12,15,741.0,146.5,2.05,22.0,588.0,490.6,372.05
2017,12,11,12,30,511.0,213.0,2.2,22.0,519.0,407.62,308.97
2017,12,11,12,45,740.5,146.0,2.4,22.5,585.5,414.83,308.2
2017,12,11,13,0,970.0,79.0,2.6,23.0,652.0,401.26,287.88
2017,12,11,13,15,965.5,78.5,2.65,22.5,638.0,349.91,242.72
2017,12,11,13,30,961.0,78.0,2.7,22.0,624.0,297.24,196.39
2017,12,11,13,45,632.5,154.0,2.8,22.0,508.0,232.44,154.67
2017,12,11,14,0,304.0,230.0,2.9,22.0,392.0,202.62,144.97
2017,12,11,14,15,473.0,176.5,2.9,22.0,413.5,154.33,103.84
2017,12,11,14,30,642.0,123.0,2.9,22.0,435.0,91.05,72.41
2017,12,11,14,45,742.5,92.0,2.9,22.0,427.0,66.77,51.93
2017,12,11,15,0,843.0,61.0,2.9,22.0,419.0,58.37,44.86
2017,12,11,15,15,841.5,61.5,2.6,21.0,389.5,52.45,40.04
2017,12,11,15,30,840.0,62.0,2.3,20.0,360.0,53.29,41.04
2017,12,11,15,45,803.5,58.0,2.0,19.0,313.0,50.28,38.63
2017,12,11,16,0,767.0,54.0,1.7,18.0,266.0,47.25,36.13
2017,12,11,16,15,710.5,49.0,1.7,16.5,216.5,43.24,32.7
2017,12,11,16,30,654.0,44.0,1.7,15.0,167.0,39.25,29.11
2017,12,11,16,45,556.5,36.0,1.7,14.0,119.0,32.36,22.66
2017,12,11,17,0,459.0,28.0,1.7,13.0,71.0,25.48,15.37
2017,12,11,17,15,229.5,14.0,1.7,12.5,35.5,12.44,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,119.5,5.5,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,239.0,11.0,3.9,6.0,17.0,163.59,0.0
2017,12,12,7,45,395.0,21.0,4.05,6.5,57.5,319.91,216.97
2017,12,12,8,0,551.0,31.0,4.2,7.0,98.0,449.52,373.63
2017,12,12,8,15,631.0,37.5,4.45,7.5,146.5,521.09,441.24
2017,12,12,8,30,711.0,44.0,4.7,8.0,195.0,592.29,503.66
2017,12,12,8,45,758.0,48.5,4.95,9.0,244.0,635.99,539.97
2017,12,12,9,0,805.0,53.0,5.2,10.0,293.0,677.33,572.42
2017,12,12,9,15,835.5,56.0,5.3,10.5,338.5,701.85,590.63
2017,12,12,9,30,866.0,59.0,5.4,11.0,384.0,716.56,600.46
2017,12,12,9,45,888.5,61.0,5.55,11.5,425.0,727.41,607.15
2017,12,12,10,0,911.0,63.0,5.7,12.0,466.0,734.71,610.92
2017,12,12,10,15,925.5,64.5,5.65,12.0,500.5,731.99,607.28
2017,12,12,10,30,940.0,66.0,5.6,12.0,535.0,725.55,600.88
2017,12,12,10,45,952.0,66.0,5.55,12.5,562.5,711.9,586.82
2017,12,12,11,0,964.0,66.0,5.5,13.0,590.0,694.52,569.61
2017,12,12,11,15,971.0,67.0,5.4,13.5,610.0,671.4,547.55
2017,12,12,11,30,978.0,68.0,5.3,14.0,630.0,644.75,522.53
2017,12,12,11,45,967.5,75.0,5.25,14.5,640.0,611.07,491.76
2017,12,12,12,0,957.0,82.0,5.2,15.0,650.0,574.81,458.63
2017,12,12,12,15,958.5,82.0,5.1,15.0,653.0,535.44,423.32
2017,12,12,12,30,960.0,82.0,5.0,15.0,656.0,493.46,385.17
2017,12,12,12,45,962.0,80.5,4.9,15.5,651.5,447.91,342.69
2017,12,12,13,0,964.0,79.0,4.8,16.0,647.0,400.08,297.71
2017,12,12,13,15,959.5,78.0,4.7,16.0,633.5,348.7,250.1
2017,12,12,13,30,955.0,77.0,4.6,16.0,620.0,296.02,201.53
2017,12,12,13,45,950.0,75.0,4.5,16.0,598.5,241.39,152.78
2017,12,12,14,0,945.0,73.0,4.4,16.0,577.0,185.99,107.33
2017,12,12,14,15,933.5,72.0,4.25,16.0,547.5,130.25,70.41
2017,12,12,14,30,922.0,71.0,4.1,16.0,518.0,74.82,60.11
2017,12,12,14,45,889.0,73.5,4.0,16.0,479.0,61.06,48.23
2017,12,12,15,0,856.0,76.0,3.9,16.0,440.0,63.11,50.16
2017,12,12,15,15,830.0,72.5,3.6,15.5,397.5,60.8,48.35
2017,12,12,15,30,804.0,69.0,3.3,15.0,355.0,58.5,46.51
2017,12,12,15,45,767.0,64.5,3.0,14.5,308.5,55.27,43.8
2017,12,12,16,0,730.0,60.0,2.7,14.0,262.0,52.04,41.0
2017,12,12,16,15,671.0,54.0,2.35,12.5,213.0,47.34,36.93
2017,12,12,16,30,612.0,48.0,2.0,11.0,164.0,39.14,29.51
2017,12,12,16,45,512.0,39.5,1.7,10.0,117.0,32.5,23.21
2017,12,12,17,0,412.0,31.0,1.4,9.0,70.0,25.88,16.08
2017,12,12,17,15,206.0,15.5,1.4,8.5,35.0,12.69,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.35,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.4,4.0,6.0,5.12,0.0
2017,12,13,7,45,0.0,22.5,1.45,4.5,22.5,20.69,8.21
2017,12,13,8,0,0.0,39.0,1.5,5.0,39.0,38.44,27.09
2017,12,13,8,15,6.5,58.0,1.75,5.5,59.5,62.19,48.69
2017,12,13,8,30,13.0,77.0,2.0,6.0,80.0,84.91,69.15
2017,12,13,8,45,19.5,95.0,2.3,7.0,100.5,105.82,87.55
2017,12,13,9,0,26.0,113.0,2.6,8.0,121.0,137.94,115.16
2017,12,13,9,15,13.0,118.0,2.7,8.0,122.0,117.8,97.3
2017,12,13,9,30,0.0,123.0,2.8,8.0,123.0,110.26,90.25
2017,12,13,9,45,35.0,155.5,2.9,8.5,171.0,178.68,149.19
2017,12,13,10,0,70.0,188.0,3.0,9.0,219.0,235.57,196.91
2017,12,13,10,15,151.5,204.0,3.15,9.5,277.5,317.08,264.91
2017,12,13,10,30,233.0,220.0,3.3,10.0,336.0,381.74,317.39
2017,12,13,10,45,239.5,232.0,3.45,10.5,357.0,388.21,320.91
2017,12,13,11,0,246.0,244.0,3.6,11.0,378.0,393.25,323.44
2017,12,13,11,15,287.0,246.5,3.65,11.0,408.0,418.7,343.04
2017,12,13,11,30,328.0,249.0,3.7,11.0,438.0,429.8,350.86
2017,12,13,11,45,313.0,257.5,3.8,11.5,440.5,412.0,334.57
2017,12,13,12,0,298.0,266.0,3.9,12.0,443.0,393.87,318.14
2017,12,13,12,15,320.5,263.0,3.9,12.0,454.0,383.57,308.34
2017,12,13,12,30,343.0,260.0,3.9,12.0,465.0,370.77,296.09
2017,12,13,12,45,368.0,251.5,3.9,12.5,470.0,351.96,278.02
2017,12,13,13,0,393.0,243.0,3.9,13.0,475.0,330.46,257.28
2017,12,13,13,15,390.5,238.0,3.85,13.0,464.0,300.73,230.7
2017,12,13,13,30,388.0,233.0,3.8,13.0,453.0,270.68,203.94
2017,12,13,13,45,392.5,222.5,3.75,13.0,438.0,237.96,175.33
2017,12,13,14,0,397.0,212.0,3.7,13.0,423.0,204.59,147.77
2017,12,13,14,15,392.0,202.0,3.65,13.0,401.0,170.15,123.29
2017,12,13,14,30,387.0,192.0,3.6,13.0,379.0,136.14,106.16
2017,12,13,14,45,427.5,167.5,3.55,13.0,361.0,112.69,94.25
2017,12,13,15,0,468.0,143.0,3.5,13.0,343.0,98.66,82.16
2017,12,13,15,15,452.5,132.5,3.25,12.5,310.0,92.72,77.26
2017,12,13,15,30,437.0,122.0,3.0,12.0,277.0,86.61,72.14
2017,12,13,15,45,421.5,107.0,2.75,12.0,241.0,77.23,63.88
2017,12,13,16,0,406.0,92.0,2.5,12.0,205.0,67.54,55.21
2017,12,13,16,15,370.5,78.5,2.4,11.0,166.5,58.43,47.11
2017,12,13,16,30,335.0,65.0,2.3,10.0,128.0,49.06,38.53
2017,12,13,16,45,280.5,49.0,2.2,9.5,91.5,37.46,27.65
2017,12,13,17,0,226.0,33.0,2.1,9.0,55.0,25.56,15.85
2017,12,13,17,15,113.0,16.5,2.15,8.5,27.5,12.86,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,7.68,0.0
2017,12,14,7,45,84.0,26.0,2.15,6.5,36.0,109.4,65.08
2017,12,14,8,0,168.0,43.0,2.4,7.0,63.0,193.59,159.43
2017,12,14,8,15,212.5,61.0,2.45,7.5,98.0,246.27,208.61
2017,12,14,8,30,257.0,79.0,2.5,8.0,133.0,298.78,255.26
2017,12,14,8,45,305.0,90.5,2.6,9.0,169.5,359.74,306.65
2017,12,14,9,0,353.0,102.0,2.7,10.0,206.0,405.67,344.11
2017,12,14,9,15,482.5,97.0,2.6,10.5,263.0,489.75,412.73
2017,12,14,9,30,612.0,92.0,2.5,11.0,320.0,581.03,483.79
2017,12,14,9,45,606.0,105.5,2.45,12.0,351.0,584.86,482.45
2017,12,14,10,0,600.0,119.0,2.4,13.0,382.0,585.71,479.25
2017,12,14,10,15,467.5,162.0,2.4,13.5,376.5,520.1,424.09
2017,12,14,10,30,335.0,205.0,2.4,14.0,371.0,448.31,364.41
2017,12,14,10,45,579.5,155.0,2.4,15.0,460.5,559.67,451.2
2017,12,14,11,0,824.0,105.0,2.4,16.0,550.0,651.13,517.93
2017,12,14,11,15,450.0,181.5,2.45,16.0,426.0,466.88,372.92
2017,12,14,11,30,76.0,258.0,2.5,16.0,302.0,274.52,218.63
2017,12,14,11,45,126.5,269.0,2.55,16.5,343.5,312.82,248.95
2017,12,14,12,0,177.0,280.0,2.6,17.0,385.0,338.06,267.5
2017,12,14,12,15,201.0,280.0,2.65,17.0,399.5,336.68,265.32
2017,12,14,12,30,225.0,280.0,2.7,17.0,414.0,332.84,260.98
2017,12,14,12,45,211.5,279.0,2.8,17.0,404.0,311.06,242.8
2017,12,14,13,0,198.0,278.0,2.9,17.0,394.0,289.95,225.2
2017,12,14,13,15,199.0,271.5,2.95,17.0,386.0,269.93,208.08
2017,12,14,13,30,200.0,265.0,3.0,17.0,378.0,249.56,190.68
2017,12,14,13,45,163.0,255.0,3.15,17.0,345.5,219.41,167.37
2017,12,14,14,0,126.0,245.0,3.3,17.0,313.0,193.13,147.98
2017,12,14,14,15,175.5,230.0,3.25,16.5,318.5,174.97,133.08
2017,12,14,14,30,225.0,215.0,3.2,16.0,324.0,151.55,118.66
2017,12,14,14,45,259.0,194.5,3.15,16.0,311.5,131.3,109.19
2017,12,14,15,0,293.0,174.0,3.1,16.0,299.0,120.06,99.75
2017,12,14,15,15,279.0,160.0,2.8,15.5,270.0,111.71,92.89
2017,12,14,15,30,265.0,146.0,2.5,15.0,241.0,103.11,85.73
2017,12,14,15,45,251.5,128.0,2.25,14.5,208.5,91.78,76.04
2017,12,14,16,0,238.0,110.0,2.0,14.0,176.0,80.08,65.86
2017,12,14,16,15,215.0,91.0,1.95,13.5,142.5,67.29,54.49
2017,12,14,16,30,192.0,72.0,1.9,13.0,109.0,54.12,42.54
2017,12,14,16,45,152.5,53.5,1.9,12.5,77.0,40.82,30.25
2017,12,14,17,0,113.0,35.0,1.9,12.0,45.0,27.19,17.04
2017,12,14,17,15,56.5,17.5,2.05,11.5,22.5,13.91,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,6.0,3.45,5.5,6.0,4.92,0.0
2017,12,15,8,0,0.0,12.0,3.6,6.0,12.0,9.86,2.68
2017,12,15,8,15,0.0,19.0,3.7,6.5,19.0,15.64,7.94
2017,12,15,8,30,0.0,26.0,3.8,7.0,26.0,21.43,13.15
2017,12,15,8,45,0.0,33.0,3.95,7.5,33.0,27.23,18.32
2017,12,15,9,0,0.0,40.0,4.1,8.0,40.0,33.04,23.41
2017,12,15,9,15,0.0,78.0,4.25,8.5,78.0,66.29,52.35
2017,12,15,9,30,0.0,116.0,4.4,9.0,116.0,103.15,83.96
2017,12,15,9,45,119.5,151.0,4.6,9.5,203.5,248.26,210.11
2017,12,15,10,0,239.0,186.0,4.8,10.0,291.0,381.32,321.44
2017,12,15,10,15,355.0,180.0,4.7,10.5,349.5,446.6,374.65
2017,12,15,10,30,471.0,174.0,4.6,11.0,408.0,522.14,434.28
2017,12,15,10,45,377.0,205.5,4.55,11.5,399.0,464.34,384.08
2017,12,15,11,0,283.0,237.0,4.5,12.0,390.0,421.5,346.34
2017,12,15,11,15,221.5,252.5,4.35,12.0,375.0,374.91,307.03
2017,12,15,11,30,160.0,268.0,4.2,12.0,360.0,341.53,278.41
2017,12,15,11,45,298.5,250.0,4.1,12.5,425.5,397.99,323.03
2017,12,15,12,0,437.0,232.0,4.0,13.0,491.0,442.64,356.03
2017,12,15,12,15,399.5,243.0,3.85,13.0,480.5,404.87,323.78
2017,12,15,12,30,362.0,254.0,3.7,13.0,470.0,375.04,298.1
2017,12,15,12,45,460.0,222.5,3.6,13.5,494.5,368.55,288.74
2017,12,15,13,0,558.0,191.0,3.5,14.0,519.0,349.36,267.68
2017,12,15,13,15,719.5,142.0,3.35,14.0,555.5,327.54,241.55
2017,12,15,13,30,881.0,93.0,3.2,14.0,592.0,290.3,200.84
2017,12,15,13,45,873.0,91.5,3.05,14.0,571.0,238.3,154.45
2017,12,15,14,0,865.0,90.0,2.9,14.0,550.0,185.97,111.21
2017,12,15,14,15,852.0,88.0,2.7,14.0,521.5,132.77,74.82
2017,12,15,14,30,839.0,86.0,2.5,14.0,493.0,80.27,53.64
2017,12,15,14,45,821.5,83.0,2.4,14.0,458.0,67.21,54.04
2017,12,15,15,0,804.0,80.0,2.3,14.0,423.0,65.51,52.68
2017,12,15,15,15,777.5,76.5,2.05,13.5,382.0,63.32,50.97
2017,12,15,15,30,751.0,73.0,1.8,13.0,341.0,61.15,49.25
2017,12,15,15,45,714.5,68.0,1.55,13.0,296.5,52.91,41.97
2017,12,15,16,0,678.0,63.0,1.3,13.0,252.0,49.68,39.08
2017,12,15,16,15,620.0,56.5,1.1,12.5,205.0,45.08,34.94
2017,12,15,16,30,562.0,50.0,0.9,12.0,158.0,40.46,30.62
2017,12,15,16,45,469.5,40.5,0.75,11.5,113.0,33.12,23.67
2017,12,15,17,0,377.0,31.0,0.6,11.0,68.0,25.7,15.99
2017,12,15,17,15,188.5,15.5,0.55,10.5,34.0,12.61,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,2.5,0.95,6.5,2.5,2.05,0.0
2017,12,16,8,0,0.0,5.0,1.0,7.0,5.0,4.1,0.0
2017,12,16,8,15,0.0,8.5,1.05,7.5,8.5,6.98,0.4
2017,12,16,8,30,0.0,12.0,1.1,8.0,12.0,9.86,3.0
2017,12,16,8,45,0.0,15.0,1.2,8.5,15.0,12.34,5.21
2017,12,16,9,0,0.0,18.0,1.3,9.0,18.0,14.82,7.39
2017,12,16,9,15,0.0,33.0,1.5,9.0,33.0,27.23,18.27
2017,12,16,9,30,0.0,48.0,1.7,9.0,48.0,39.69,29.1
2017,12,16,9,45,0.0,91.5,1.9,9.5,91.5,77.44,61.55
2017,12,16,10,0,0.0,135.0,2.1,10.0,135.0,118.21,95.95
2017,12,16,10,15,0.0,146.0,2.15,9.5,146.0,127.23,103.47
2017,12,16,10,30,0.0,157.0,2.2,9.0,157.0,136.19,110.99
2017,12,16,10,45,0.0,139.5,2.3,9.0,139.5,118.86,96.17
2017,12,16,11,0,0.0,122.0,2.4,9.0,122.0,102.68,82.37
2017,12,16,11,15,0.0,73.0,2.45,9.0,73.0,60.61,46.51
2017,12,16,11,30,0.0,24.0,2.5,9.0,24.0,19.85,11.5
2017,12,16,11,45,8.5,121.0,2.55,9.0,126.5,105.7,84.89
2017,12,16,12,0,17.0,218.0,2.6,9.0,229.0,191.54,156.39
2017,12,16,12,15,8.5,136.0,2.5,9.0,141.5,117.18,94.11
2017,12,16,12,30,0.0,54.0,2.4,9.0,54.0,44.8,32.85
2017,12,16,12,45,0.0,81.5,2.3,9.0,81.5,67.75,52.5
2017,12,16,13,0,0.0,109.0,2.2,9.0,109.0,90.37,71.7
2017,12,16,13,15,0.0,136.0,2.05,9.0,136.0,111.81,89.81
2017,12,16,13,30,0.0,163.0,1.9,9.0,163.0,132.26,107.02
2017,12,16,13,45,0.0,99.5,1.8,9.0,99.5,82.37,65.02
2017,12,16,14,0,0.0,36.0,1.7,9.0,36.0,29.79,20.14
2017,12,16,14,15,0.0,38.0,1.65,8.5,38.0,31.44,21.68
2017,12,16,14,30,0.0,40.0,1.6,8.0,40.0,33.09,23.22
2017,12,16,14,45,0.0,73.0,1.55,8.0,73.0,60.56,49.4
2017,12,16,15,0,0.0,106.0,1.5,8.0,106.0,85.72,72.13
2017,12,16,15,15,0.0,95.5,1.35,7.5,95.5,77.54,65.03
2017,12,16,15,30,0.0,85.0,1.2,7.0,85.0,69.29,57.82
2017,12,16,15,45,0.0,73.5,1.05,7.0,73.5,60.22,49.67
2017,12,16,16,0,0.0,62.0,0.9,7.0,62.0,51.07,41.34
2017,12,16,16,15,0.0,50.0,0.8,7.0,50.0,41.38,32.39
2017,12,16,16,30,0.0,38.0,0.7,7.0,38.0,31.4,23.07
2017,12,16,16,45,0.0,27.0,0.65,7.0,27.0,22.28,14.44
2017,12,16,17,0,0.0,16.0,0.6,7.0,16.0,13.17,5.66
2017,12,16,17,15,0.0,8.0,0.65,7.0,8.0,6.57,0.0
2017,12,16,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,18.0,0.8,4.0,18.0,14.87,2.29
2017,12,17,8,0,0.0,36.0,0.8,4.0,36.0,35.34,24.32
2017,12,17,8,15,8.5,55.5,0.75,4.0,57.0,61.51,48.33
2017,12,17,8,30,17.0,75.0,0.7,4.0,78.0,86.43,70.98
2017,12,17,8,45,23.5,94.0,0.7,4.5,100.0,119.39,100.03
2017,12,17,9,0,30.0,113.0,0.7,5.0,122.0,142.19,119.69
2017,12,17,9,15,37.0,130.0,0.75,5.5,142.5,162.2,136.6
2017,12,17,9,30,44.0,147.0,0.8,6.0,163.0,181.9,152.89
2017,12,17,9,45,45.0,162.5,0.85,6.5,181.0,195.03,163.21
2017,12,17,10,0,46.0,178.0,0.9,7.0,199.0,207.84,173.12
2017,12,17,10,15,45.5,193.0,0.9,7.5,214.5,218.63,181.14
2017,12,17,10,30,45.0,208.0,0.9,8.0,230.0,229.01,188.75
2017,12,17,10,45,29.5,201.5,0.9,9.0,216.5,206.84,169.13
2017,12,17,11,0,14.0,195.0,0.9,10.0,203.0,177.58,144.03
2017,12,17,11,15,14.5,201.5,0.9,10.5,210.0,181.78,147.07
2017,12,17,11,30,15.0,208.0,0.9,11.0,217.0,185.89,149.91
2017,12,17,11,45,225.5,220.5,0.95,12.0,353.5,331.76,267.19
2017,12,17,12,0,436.0,233.0,1.0,13.0,490.0,444.11,350.57
2017,12,17,12,15,449.0,232.0,1.05,13.5,497.5,425.59,332.95
2017,12,17,12,30,462.0,231.0,1.1,14.0,505.0,404.8,314.26
2017,12,17,12,45,396.5,244.0,1.2,14.5,478.0,359.39,277.44
2017,12,17,13,0,331.0,257.0,1.3,15.0,451.0,322.33,247.44
2017,12,17,13,15,326.0,253.5,1.35,15.0,441.5,295.66,224.72
2017,12,17,13,30,321.0,250.0,1.4,15.0,432.0,268.93,201.88
2017,12,17,13,45,264.5,247.0,1.45,15.5,393.5,232.56,173.6
2017,12,17,14,0,208.0,244.0,1.5,16.0,355.0,205.04,153.75
2017,12,17,14,15,168.5,231.5,1.5,16.0,318.5,176.52,134.06
2017,12,17,14,30,129.0,219.0,1.5,16.0,282.0,152.4,119.39
2017,12,17,14,45,287.0,184.0,1.55,16.0,310.5,125.58,104.02
2017,12,17,15,0,445.0,149.0,1.6,16.0,339.0,102.21,84.14
2017,12,17,15,15,423.0,140.0,1.45,15.5,306.5,97.27,80.22
2017,12,17,15,30,401.0,131.0,1.3,15.0,274.0,92.22,76.13
2017,12,17,15,45,381.5,116.0,1.2,14.5,238.0,82.97,68.24
2017,12,17,16,0,362.0,101.0,1.1,14.0,202.0,73.41,59.95
2017,12,17,16,15,328.5,85.5,1.05,13.0,164.5,63.07,50.88
2017,12,17,16,30,295.0,70.0,1.0,12.0,127.0,52.42,41.25
2017,12,17,16,45,243.5,53.0,0.95,11.0,91.0,40.23,30.01
2017,12,17,17,0,192.0,36.0,0.9,10.0,55.0,27.7,17.88
2017,12,17,17,15,96.0,18.0,0.9,9.5,27.5,13.98,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,5.5,1.55,7.0,5.5,4.51,0.0
2017,12,18,8,0,0.0,11.0,1.7,7.0,11.0,9.04,1.91
2017,12,18,8,15,0.0,17.5,1.7,7.0,17.5,14.4,6.83
2017,12,18,8,30,0.0,24.0,1.7,7.0,24.0,19.77,11.71
2017,12,18,8,45,0.0,31.0,1.75,7.5,31.0,25.57,16.88
2017,12,18,9,0,0.0,38.0,1.8,8.0,38.0,31.37,21.99
2017,12,18,9,15,7.0,86.5,1.75,8.0,89.0,80.14,64.75
2017,12,18,9,30,14.0,135.0,1.7,8.0,140.0,134.15,111.18
2017,12,18,9,45,15.5,149.5,1.7,8.5,156.0,147.06,121.57
2017,12,18,10,0,17.0,164.0,1.7,9.0,172.0,159.85,131.81
2017,12,18,10,15,8.5,108.0,1.65,9.5,112.0,97.45,78.4
2017,12,18,10,30,0.0,52.0,1.6,10.0,52.0,43.06,31.54
2017,12,18,10,45,0.0,96.5,1.55,10.5,96.5,80.57,63.43
2017,12,18,11,0,0.0,141.0,1.5,11.0,141.0,119.56,95.89
2017,12,18,11,15,0.0,114.0,1.45,11.0,114.0,95.45,75.5
2017,12,18,11,30,0.0,87.0,1.4,11.0,87.0,72.33,55.99
2017,12,18,11,45,0.0,118.5,1.4,11.5,118.5,98.93,78.18
2017,12,18,12,0,0.0,150.0,1.4,12.0,150.0,125.28,99.81
2017,12,18,12,15,0.0,120.0,1.4,12.0,120.0,99.84,78.61
2017,12,18,12,30,0.0,90.0,1.4,12.0,90.0,74.86,57.78
2017,12,18,12,45,0.0,62.5,1.45,12.5,62.5,51.88,38.39
2017,12,18,13,0,0.0,35.0,1.5,13.0,35.0,28.99,19.01
2017,12,18,13,15,12.0,128.0,1.5,13.0,135.0,109.02,85.87
2017,12,18,13,30,24.0,221.0,1.5,13.0,235.0,181.8,145.01
2017,12,18,13,45,12.0,182.5,1.55,13.5,189.5,148.21,117.68
2017,12,18,14,0,0.0,144.0,1.6,14.0,144.0,116.25,91.95
2017,12,18,14,15,0.0,117.0,1.55,14.0,117.0,95.34,74.8
2017,12,18,14,30,0.0,90.0,1.5,14.0,90.0,74.43,57.47
2017,12,18,14,45,0.0,71.0,1.5,14.0,71.0,58.89,46.7
2017,12,18,15,0,0.0,52.0,1.5,14.0,52.0,43.04,32.79
2017,12,18,15,15,0.0,47.0,1.4,13.5,47.0,38.87,29.23
2017,12,18,15,30,0.0,42.0,1.3,13.0,42.0,34.7,25.64
2017,12,18,15,45,0.0,36.5,1.25,13.0,36.5,30.13,21.57
2017,12,18,16,0,0.0,31.0,1.2,13.0,31.0,25.57,17.46
2017,12,18,16,15,0.0,25.0,1.1,12.5,25.0,20.6,12.97
2017,12,18,16,30,0.0,19.0,1.0,12.0,19.0,15.63,8.43
2017,12,18,16,45,0.0,13.5,0.9,12.0,13.5,11.09,4.2
2017,12,18,17,0,0.0,8.0,0.8,12.0,8.0,6.56,0.0
2017,12,18,17,15,0.0,4.0,0.8,11.5,4.0,3.28,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,6.0,3.05,13.5,6.0,4.92,0.0
2017,12,19,8,0,0.0,12.0,3.2,14.0,12.0,9.86,2.36
2017,12,19,8,15,0.0,20.0,3.3,14.0,20.0,16.47,8.24
2017,12,19,8,30,0.0,28.0,3.4,14.0,28.0,23.09,14.08
2017,12,19,8,45,0.0,36.0,3.5,14.5,36.0,29.72,19.85
2017,12,19,9,0,0.0,44.0,3.6,15.0,44.0,36.36,25.54
2017,12,19,9,15,0.0,52.0,3.5,15.5,52.0,43.02,31.15
2017,12,19,9,30,0.0,60.0,3.4,16.0,60.0,49.69,36.68
2017,12,19,9,45,0.0,89.0,3.35,16.5,89.0,75.18,57.98
2017,12,19,10,0,0.0,118.0,3.3,17.0,118.0,101.83,79.93
2017,12,19,10,15,0.0,116.0,3.35,17.0,116.0,98.93,77.32
2017,12,19,10,30,0.0,114.0,3.4,17.0,114.0,96.45,75.1
2017,12,19,10,45,1.0,141.0,3.45,17.5,141.5,120.99,95.03
2017,12,19,11,0,2.0,168.0,3.5,18.0,169.0,145.22,114.45
2017,12,19,11,15,1.0,163.5,3.7,18.5,164.0,139.49,109.37
2017,12,19,11,30,0.0,159.0,3.9,19.0,159.0,134.13,104.69
2017,12,19,11,45,0.0,160.5,4.1,19.5,160.5,134.77,104.93
2017,12,19,12,0,0.0,162.0,4.3,20.0,162.0,135.43,105.21
2017,12,19,12,15,0.0,128.5,4.45,20.0,128.5,106.93,82.11
2017,12,19,12,30,0.0,95.0,4.6,20.0,95.0,79.02,59.4
2017,12,19,12,45,0.0,94.0,4.8,20.5,94.0,78.18,58.62
2017,12,19,13,0,0.0,93.0,5.0,21.0,93.0,77.34,57.85
2017,12,19,13,15,0.0,90.5,4.95,20.5,90.5,75.27,56.31
2017,12,19,13,30,0.0,88.0,4.9,20.0,88.0,73.16,54.76
2017,12,19,13,45,4.0,136.0,4.85,20.0,138.5,111.68,86.16
2017,12,19,14,0,8.0,184.0,4.8,20.0,189.0,146.59,114.42
2017,12,19,14,15,6.5,175.0,4.65,20.0,179.0,137.9,107.61
2017,12,19,14,30,5.0,166.0,4.5,20.0,169.0,129.37,101.03
2017,12,19,14,45,11.5,164.0,4.35,20.0,169.0,126.69,103.71
2017,12,19,15,0,18.0,162.0,4.2,20.0,169.0,124.35,101.93
2017,12,19,15,15,14.0,147.0,4.05,19.5,152.5,113.32,92.89
2017,12,19,15,30,10.0,132.0,3.9,19.0,136.0,102.15,83.62
2017,12,19,15,45,5.0,115.5,3.8,19.0,117.5,89.84,73.08
2017,12,19,16,0,0.0,99.0,3.7,19.0,99.0,77.4,62.28
2017,12,19,16,15,0.0,80.0,3.65,18.5,80.0,63.18,49.86
2017,12,19,16,30,0.0,61.0,3.6,18.0,61.0,48.77,37.06
2017,12,19,16,45,0.0,43.5,3.55,17.5,43.5,35.23,24.86
2017,12,19,17,0,0.0,26.0,3.5,17.0,26.0,21.49,12.22
2017,12,19,17,15,0.0,13.0,3.45,16.5,13.0,10.71,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,245.0,14.5,3.7,8.5,40.5,204.58,72.73
2017,12,20,8,0,490.0,29.0,3.9,9.0,81.0,400.97,325.12
2017,12,20,8,15,579.5,36.0,3.8,9.5,128.5,478.85,400.26
2017,12,20,8,30,669.0,43.0,3.7,10.0,176.0,556.86,467.51
2017,12,20,8,45,721.0,48.0,3.6,10.5,224.0,604.92,507.27
2017,12,20,9,0,773.0,53.0,3.5,11.0,272.0,650.86,543.02
2017,12,20,9,15,806.5,56.0,3.4,11.5,318.0,678.21,562.57
2017,12,20,9,30,840.0,59.0,3.3,12.0,364.0,702.44,578.84
2017,12,20,9,45,864.0,61.5,3.25,13.0,405.0,709.4,580.52
2017,12,20,10,0,888.0,64.0,3.2,14.0,446.0,719.38,584.41
2017,12,20,10,15,904.0,65.5,3.15,14.5,481.0,718.83,581.36
2017,12,20,10,30,920.0,67.0,3.1,15.0,516.0,714.61,575.74
2017,12,20,10,45,932.0,68.0,3.1,16.0,544.5,703.36,563.17
2017,12,20,11,0,944.0,69.0,3.1,17.0,573.0,688.4,547.66
2017,12,20,11,15,951.0,70.0,3.0,17.5,594.0,666.63,527.56
2017,12,20,11,30,958.0,71.0,2.9,18.0,615.0,641.37,504.68
2017,12,20,11,45,961.5,72.0,2.8,19.0,627.5,610.75,476.6
2017,12,20,12,0,965.0,73.0,2.7,20.0,640.0,577.01,445.9
2017,12,20,12,15,966.0,73.0,2.55,20.0,644.0,538.11,412.39
2017,12,20,12,30,967.0,73.0,2.4,20.0,648.0,496.58,376.17
2017,12,20,12,45,964.0,73.5,2.3,20.5,643.0,451.47,335.92
2017,12,20,13,0,961.0,74.0,2.2,21.0,638.0,404.39,293.46
2017,12,20,13,15,956.5,73.5,2.1,21.0,625.5,354.25,248.66
2017,12,20,13,30,952.0,73.0,2.0,21.0,613.0,302.75,202.6
2017,12,20,13,45,944.0,72.0,1.9,21.5,592.0,249.01,155.51
2017,12,20,14,0,936.0,71.0,1.8,22.0,571.0,194.73,111.16
2017,12,20,14,15,924.5,69.5,1.7,21.5,542.5,139.43,73.46
2017,12,20,14,30,913.0,68.0,1.6,21.0,514.0,84.43,49.58
2017,12,20,14,45,895.5,66.5,1.5,21.0,478.5,63.2,49.05
2017,12,20,15,0,878.0,65.0,1.4,21.0,443.0,61.68,47.88
2017,12,20,15,15,854.5,62.5,1.3,20.5,401.5,53.29,40.84
2017,12,20,15,30,831.0,60.0,1.2,20.0,360.0,51.54,39.51
2017,12,20,15,45,794.0,57.0,1.1,20.0,314.0,49.28,37.6
2017,12,20,16,0,757.0,54.0,1.0,20.0,268.0,47.05,35.67
2017,12,20,16,15,703.5,49.0,1.05,18.5,220.0,43.05,32.31
