Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,16,30,650.0,44.0,1.1,17.0,172.0,39.06,28.78
2017,12,20,16,45,558.5,36.5,1.2,16.0,125.0,32.64,22.84
2017,12,20,17,0,467.0,29.0,1.3,15.0,78.0,26.23,16.41
2017,12,20,17,15,233.5,14.5,1.35,14.5,39.0,12.76,0.0
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,15.0,2.4,11.0,38.0,195.32,56.49
2017,12,21,8,0,449.0,30.0,2.6,12.0,76.0,373.24,297.5
2017,12,21,8,15,539.0,37.5,2.75,12.5,122.0,451.84,372.44
2017,12,21,8,30,629.0,45.0,2.9,13.0,168.0,530.5,439.63
2017,12,21,8,45,679.0,50.5,3.1,14.0,215.0,577.61,478.06
2017,12,21,9,0,729.0,56.0,3.3,15.0,262.0,622.61,512.74
2017,12,21,9,15,762.0,59.5,3.3,15.5,306.0,650.29,532.78
2017,12,21,9,30,795.0,63.0,3.3,16.0,350.0,674.94,549.7
2017,12,21,9,45,814.0,67.0,3.35,17.0,389.0,686.78,555.56
2017,12,21,10,0,833.0,71.0,3.4,18.0,428.0,695.16,558.7
2017,12,21,10,15,848.0,73.0,3.55,18.5,462.0,694.76,556.67
2017,12,21,10,30,863.0,75.0,3.7,19.0,496.0,690.76,551.57
2017,12,21,10,45,869.0,78.0,3.9,19.5,522.0,678.22,539.72
2017,12,21,11,0,875.0,81.0,4.1,20.0,548.0,657.96,522.08
2017,12,21,11,15,881.0,82.5,4.25,20.0,567.5,637.65,504.92
2017,12,21,11,30,887.0,84.0,4.4,20.0,587.0,614.12,485.1
2017,12,21,11,45,863.0,95.5,4.55,20.5,593.5,582.97,457.98
2017,12,21,12,0,839.0,107.0,4.7,21.0,600.0,547.14,427.04
2017,12,21,12,15,839.0,107.5,4.75,21.0,603.0,511.42,396.33
2017,12,21,12,30,839.0,108.0,4.8,21.0,606.0,473.44,363.15
2017,12,21,12,45,821.0,113.5,4.85,21.5,598.5,430.64,325.03
2017,12,21,13,0,803.0,119.0,4.9,22.0,591.0,387.32,286.09
2017,12,21,13,15,796.0,118.0,4.8,22.0,578.0,341.73,245.24
2017,12,21,13,30,789.0,117.0,4.7,22.0,565.0,291.22,200.48
2017,12,21,13,45,759.0,122.5,4.65,22.0,541.0,244.04,160.11
2017,12,21,14,0,729.0,128.0,4.6,22.0,517.0,198.7,123.88
2017,12,21,14,15,713.0,125.0,4.35,22.0,489.5,150.64,90.22
2017,12,21,14,30,697.0,122.0,4.1,22.0,462.0,103.8,67.82
2017,12,21,14,45,690.5,108.5,3.9,22.0,426.0,77.41,61.0
2017,12,21,15,0,684.0,95.0,3.7,22.0,390.0,69.0,53.96
2017,12,21,15,15,624.5,101.5,3.3,21.5,352.0,74.41,58.86
2017,12,21,15,30,565.0,108.0,2.9,21.0,314.0,80.61,64.44
2017,12,21,15,45,504.0,104.0,2.5,20.5,270.0,75.8,60.49
2017,12,21,16,0,443.0,100.0,2.1,20.0,226.0,73.28,58.44
2017,12,21,16,15,385.5,87.5,1.95,19.5,183.0,64.81,51.08
2017,12,21,16,30,328.0,75.0,1.8,19.0,140.0,56.16,43.35
2017,12,21,16,45,237.5,59.0,1.65,19.0,99.0,44.59,32.78
2017,12,21,17,0,147.0,43.0,1.5,19.0,58.0,32.99,21.73
2017,12,21,17,15,73.5,21.5,1.5,18.5,29.0,16.96,1.05
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.8,18.5,1.0,0.82,0.0
2017,12,22,8,30,0.0,2.0,2.0,19.0,2.0,1.64,0.0
2017,12,22,8,45,0.0,2.5,2.25,19.5,2.5,2.05,0.0
2017,12,22,9,0,0.0,3.0,2.5,20.0,3.0,2.46,0.0
2017,12,22,9,15,0.0,4.0,2.65,20.0,4.0,3.29,0.0
2017,12,22,9,30,0.0,5.0,2.8,20.0,5.0,4.11,0.0
2017,12,22,9,45,0.0,5.5,2.95,20.5,5.5,4.53,0.0
2017,12,22,10,0,0.0,6.0,3.1,21.0,6.0,4.94,0.0
2017,12,22,10,15,0.0,27.0,3.15,21.0,27.0,22.3,12.95
2017,12,22,10,30,0.0,48.0,3.2,21.0,48.0,39.74,27.36
2017,12,22,10,45,0.0,62.5,3.25,21.5,62.5,51.82,37.18
2017,12,22,11,0,0.0,77.0,3.3,22.0,77.0,63.94,46.93
2017,12,22,11,15,0.0,50.0,3.15,22.0,50.0,41.44,28.46
2017,12,22,11,30,0.0,23.0,3.0,22.0,23.0,19.02,10.03
2017,12,22,11,45,0.0,24.0,2.85,22.0,24.0,19.86,10.7
2017,12,22,12,0,0.0,25.0,2.7,22.0,25.0,20.69,11.38
2017,12,22,12,15,0.0,30.5,2.5,22.0,30.5,25.25,15.12
2017,12,22,12,30,0.0,36.0,2.3,22.0,36.0,29.82,18.87
2017,12,22,12,45,0.0,52.0,2.15,22.5,52.0,43.13,29.69
2017,12,22,13,0,0.0,68.0,2.0,23.0,68.0,56.46,40.47
2017,12,22,13,15,0.0,39.5,1.85,22.5,39.5,32.72,21.21
2017,12,22,13,30,0.0,11.0,1.7,22.0,11.0,9.09,1.85
2017,12,22,13,45,0.0,35.0,1.6,22.0,35.0,28.97,18.26
2017,12,22,14,0,0.0,59.0,1.5,22.0,59.0,48.92,34.67
2017,12,22,14,15,0.0,56.0,2.05,21.0,56.0,46.41,32.8
2017,12,22,14,30,0.0,53.0,2.6,20.0,53.0,43.9,30.93
2017,12,22,14,45,0.0,34.5,3.15,19.5,34.5,28.51,19.27
2017,12,22,15,0,0.0,16.0,3.7,19.0,16.0,13.19,5.94
2017,12,22,15,15,0.0,14.0,4.3,18.0,14.0,11.54,4.54
2017,12,22,15,30,0.0,12.0,4.9,17.0,12.0,9.88,3.12
2017,12,22,15,45,0.0,10.5,5.5,16.0,10.5,8.64,2.05
2017,12,22,16,0,0.0,9.0,6.1,15.0,9.0,7.4,0.97
2017,12,22,16,15,0.0,7.0,6.35,13.5,7.0,5.75,0.0
2017,12,22,16,30,0.0,5.0,6.6,12.0,5.0,4.1,0.0
2017,12,22,16,45,0.0,3.5,6.85,11.0,3.5,2.87,0.0
2017,12,22,17,0,0.0,2.0,7.1,10.0,2.0,1.64,0.0
2017,12,22,17,15,0.0,1.0,7.2,9.0,1.0,0.82,0.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,141.0,17.0,2.8,1.5,31.0,138.02,21.72
2017,12,23,8,0,282.0,34.0,2.9,2.0,62.0,274.0,225.2
2017,12,23,8,15,346.5,47.0,2.95,2.5,101.0,336.38,288.86
2017,12,23,8,30,411.0,60.0,3.0,3.0,140.0,399.95,346.78
2017,12,23,8,45,452.0,71.0,3.1,4.0,180.0,444.48,385.4
2017,12,23,9,0,493.0,82.0,3.2,5.0,220.0,487.51,420.8
2017,12,23,9,15,522.0,90.5,3.1,5.5,258.5,517.22,444.01
2017,12,23,9,30,551.0,99.0,3.0,6.0,297.0,544.5,464.26
2017,12,23,9,45,637.0,91.5,2.95,6.5,345.0,592.43,501.45
2017,12,23,10,0,723.0,84.0,2.9,7.0,393.0,635.77,533.76
2017,12,23,10,15,815.0,79.0,2.7,7.5,453.5,679.75,564.86
2017,12,23,10,30,907.0,74.0,2.5,8.0,514.0,715.79,588.76
2017,12,23,10,45,919.0,75.5,2.35,8.5,543.0,705.47,576.44
2017,12,23,11,0,931.0,77.0,2.2,9.0,572.0,691.47,561.61
2017,12,23,11,15,939.0,78.0,2.0,9.5,593.5,670.74,541.26
2017,12,23,11,30,947.0,79.0,1.8,10.0,615.0,646.51,518.1
2017,12,23,11,45,944.0,82.5,1.65,10.5,627.0,615.17,489.63
2017,12,23,12,0,941.0,86.0,1.5,11.0,639.0,581.04,458.76
2017,12,23,12,15,943.0,86.5,1.4,11.0,643.5,543.92,426.28
2017,12,23,12,30,945.0,87.0,1.3,11.0,648.0,504.11,391.0
2017,12,23,12,45,944.5,86.0,1.25,11.5,644.5,459.46,350.81
2017,12,23,13,0,944.0,85.0,1.2,12.0,641.0,412.72,308.19
2017,12,23,13,15,940.0,84.5,1.15,12.0,628.5,363.43,263.46
2017,12,23,13,30,936.0,84.0,1.1,12.0,616.0,312.73,217.26
2017,12,23,13,45,929.5,82.5,1.1,12.0,595.5,259.54,169.89
2017,12,23,14,0,923.0,81.0,1.1,12.0,575.0,205.68,124.55
2017,12,23,14,15,820.0,93.0,1.1,12.0,516.0,146.04,84.59
2017,12,23,14,30,717.0,105.0,1.1,12.0,457.0,95.56,61.45
2017,12,23,14,45,538.5,136.0,1.1,12.0,390.5,93.79,77.84
2017,12,23,15,0,360.0,167.0,1.1,12.0,324.0,116.71,98.12
2017,12,23,15,15,346.0,154.5,0.95,12.0,294.0,109.16,91.63
2017,12,23,15,30,332.0,142.0,0.8,12.0,264.0,101.39,84.99
2017,12,23,15,45,321.0,125.0,0.7,12.0,231.0,90.61,75.61
2017,12,23,16,0,310.0,108.0,0.6,12.0,198.0,79.49,65.8
2017,12,23,16,15,285.5,91.5,0.6,11.5,163.0,68.24,55.82
2017,12,23,16,30,261.0,75.0,0.6,11.0,128.0,55.72,44.45
2017,12,23,16,45,223.5,57.0,0.65,10.5,93.5,43.01,32.68
2017,12,23,17,0,186.0,39.0,0.7,10.0,59.0,29.89,20.17
2017,12,23,17,15,93.0,19.5,0.8,9.5,29.5,15.09,2.08
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.5,3.3,5.0,35.5,185.81,16.36
2017,12,24,8,0,428.0,29.0,3.6,6.0,71.0,367.71,297.37
2017,12,24,8,15,523.0,37.0,3.45,6.5,117.0,439.6,371.22
2017,12,24,8,30,618.0,45.0,3.3,7.0,163.0,522.3,443.38
2017,12,24,8,45,674.0,50.0,3.2,8.0,211.0,573.35,485.4
2017,12,24,9,0,730.0,55.0,3.1,9.0,259.0,622.34,523.22
2017,12,24,9,15,675.0,70.5,3.35,10.0,283.5,605.45,508.55
2017,12,24,9,30,620.0,86.0,3.6,11.0,308.0,580.4,486.66
2017,12,24,9,45,594.0,104.5,3.85,12.0,336.5,576.32,480.49
2017,12,24,10,0,568.0,123.0,4.1,13.0,365.0,568.92,471.37
2017,12,24,10,15,557.5,137.5,4.55,13.0,391.0,559.79,463.89
2017,12,24,10,30,547.0,152.0,5.0,13.0,417.0,554.81,459.22
2017,12,24,10,45,389.5,196.5,5.45,13.5,390.5,466.89,385.49
2017,12,24,11,0,232.0,241.0,5.9,14.0,364.0,384.92,315.95
2017,12,24,11,15,328.5,232.0,6.1,14.0,414.0,434.77,356.51
2017,12,24,11,30,425.0,223.0,6.3,14.0,464.0,476.89,389.64
2017,12,24,11,45,673.0,152.0,6.55,14.0,542.5,535.29,436.23
2017,12,24,12,0,921.0,81.0,6.8,14.0,621.0,567.23,459.6
2017,12,24,12,15,922.0,81.0,6.85,13.5,625.5,530.14,426.7
2017,12,24,12,30,923.0,81.0,6.9,13.0,630.0,490.52,391.04
2017,12,24,12,45,916.0,83.0,7.0,13.0,625.0,447.1,350.81
2017,12,24,13,0,909.0,85.0,7.1,13.0,620.0,402.06,308.49
2017,12,24,13,15,904.5,84.5,7.0,13.0,608.5,354.33,263.21
2017,12,24,13,30,900.0,84.0,6.9,13.0,597.0,305.31,216.77
2017,12,24,13,45,886.0,85.5,6.85,13.0,576.0,254.78,170.38
2017,12,24,14,0,872.0,87.0,6.8,13.0,555.0,198.89,122.39
2017,12,24,14,15,860.0,85.0,6.65,12.5,527.5,145.57,82.82
2017,12,24,14,30,848.0,83.0,6.5,12.0,500.0,92.76,55.8
2017,12,24,14,45,825.5,82.5,6.4,11.5,465.5,66.69,54.1
2017,12,24,15,0,803.0,82.0,6.3,11.0,431.0,66.81,54.45
2017,12,24,15,15,777.5,78.5,6.15,10.5,391.0,64.66,52.75
2017,12,24,15,30,752.0,75.0,6.0,10.0,351.0,62.53,51.05
2017,12,24,15,45,714.5,70.5,5.85,10.0,306.5,54.55,43.92
2017,12,24,16,0,677.0,66.0,5.7,10.0,262.0,51.73,41.39
2017,12,24,16,15,622.0,60.0,5.45,9.0,215.5,47.61,37.74
2017,12,24,16,30,567.0,54.0,5.2,8.0,169.0,43.5,33.91
2017,12,24,16,45,476.0,45.0,5.0,7.5,124.0,36.67,27.36
2017,12,24,17,0,385.0,36.0,4.8,7.0,79.0,29.81,20.37
2017,12,24,17,15,192.5,18.0,4.65,6.5,39.5,14.56,2.51
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,172.5,16.5,3.05,0.0,33.0,161.16,1.67
2017,12,25,8,0,345.0,33.0,3.3,0.0,66.0,315.52,259.73
2017,12,25,8,15,441.0,43.0,3.4,0.5,110.5,397.82,343.52
2017,12,25,8,30,537.0,53.0,3.5,1.0,155.0,481.69,419.55
2017,12,25,8,45,590.5,60.5,3.6,2.0,201.0,532.34,463.3
2017,12,25,9,0,644.0,68.0,3.7,3.0,247.0,581.41,503.35
2017,12,25,9,15,684.0,73.0,3.6,3.5,292.0,615.44,529.7
2017,12,25,9,30,724.0,78.0,3.5,4.0,337.0,646.76,552.81
2017,12,25,9,45,746.5,83.5,3.4,4.5,376.5,662.92,563.11
2017,12,25,10,0,769.0,89.0,3.3,5.0,416.0,675.77,570.48
2017,12,25,10,15,788.0,92.0,3.15,5.5,451.0,676.57,567.71
2017,12,25,10,30,807.0,95.0,3.0,6.0,486.0,677.54,564.87
2017,12,25,10,45,816.0,98.5,2.9,6.5,513.5,668.58,554.34
2017,12,25,11,0,825.0,102.0,2.8,7.0,541.0,656.19,541.12
2017,12,25,11,15,481.0,183.5,2.75,7.5,442.0,493.95,407.68
2017,12,25,11,30,137.0,265.0,2.7,8.0,343.0,328.55,270.06
2017,12,25,11,45,109.0,266.5,2.65,8.5,329.5,296.42,243.18
2017,12,25,12,0,81.0,268.0,2.6,9.0,316.0,274.95,224.59
2017,12,25,12,15,67.5,264.0,2.65,9.0,304.0,257.74,210.17
2017,12,25,12,30,54.0,260.0,2.7,9.0,292.0,241.74,196.82
2017,12,25,12,45,53.0,259.0,2.75,9.5,290.5,234.37,190.17
2017,12,25,13,0,52.0,258.0,2.8,10.0,289.0,226.92,183.46
2017,12,25,13,15,66.5,259.5,2.9,10.0,298.5,225.95,182.01
2017,12,25,13,30,81.0,261.0,3.0,10.0,308.0,223.03,178.77
2017,12,25,13,45,82.0,251.5,3.1,10.5,297.5,207.94,165.72
2017,12,25,14,0,83.0,242.0,3.2,11.0,287.0,192.77,152.89
2017,12,25,14,15,446.5,169.0,3.2,11.0,391.0,160.14,111.67
2017,12,25,14,30,810.0,96.0,3.2,11.0,495.0,102.69,64.21
2017,12,25,14,45,783.0,95.5,3.2,11.0,459.5,75.91,62.38
2017,12,25,15,0,756.0,95.0,3.2,11.0,424.0,69.73,57.04
2017,12,25,15,15,729.0,90.5,3.05,10.5,384.5,67.31,55.12
2017,12,25,15,30,702.0,86.0,2.9,10.0,345.0,64.89,53.17
2017,12,25,15,45,656.0,82.0,2.8,10.0,300.5,62.68,51.27
2017,12,25,16,0,610.0,78.0,2.7,10.0,256.0,60.56,49.39
2017,12,25,16,15,552.5,70.5,2.3,9.0,210.0,55.59,45.0
2017,12,25,16,30,495.0,63.0,1.9,8.0,164.0,50.61,40.41
2017,12,25,16,45,396.5,52.0,1.5,7.5,119.5,42.34,32.52
2017,12,25,17,0,298.0,41.0,1.1,7.0,75.0,31.74,22.19
2017,12,25,17,15,149.0,20.5,1.1,6.5,37.5,15.96,3.96
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.0,19.5,2.55,4.0,28.0,107.42,0.0
2017,12,26,8,0,176.0,39.0,2.7,4.0,56.0,211.18,169.39
2017,12,26,8,15,266.5,54.5,2.7,4.0,97.0,290.7,247.43
2017,12,26,8,30,357.0,70.0,2.7,4.0,138.0,373.05,321.64
2017,12,26,8,45,401.0,84.5,2.75,4.5,180.0,421.72,364.18
2017,12,26,9,0,445.0,99.0,2.8,5.0,222.0,469.5,404.17
2017,12,26,9,15,489.5,108.0,2.8,5.5,264.5,509.5,436.27
2017,12,26,9,30,534.0,117.0,2.8,6.0,307.0,547.68,465.75
2017,12,26,9,45,553.5,127.5,2.8,6.5,344.0,567.09,479.04
2017,12,26,10,0,573.0,138.0,2.8,7.0,381.0,583.83,489.91
2017,12,26,10,15,597.0,143.0,2.85,7.0,415.0,594.84,497.26
2017,12,26,10,30,621.0,148.0,2.9,7.0,449.0,608.48,506.37
2017,12,26,10,45,310.5,114.0,3.0,7.5,264.5,342.04,288.38
2017,12,26,11,0,0.0,80.0,3.1,8.0,80.0,66.44,51.62
2017,12,26,11,15,0.0,83.5,3.15,8.0,83.5,69.38,54.27
2017,12,26,11,30,0.0,87.0,3.2,8.0,87.0,72.33,56.72
2017,12,26,11,45,0.0,89.0,3.25,8.0,89.0,74.01,58.1
2017,12,26,12,0,0.0,91.0,3.3,8.0,91.0,75.69,59.49
2017,12,26,12,15,0.0,91.5,3.3,8.0,91.5,76.12,59.82
2017,12,26,12,30,0.0,92.0,3.3,8.0,92.0,76.54,60.17
2017,12,26,12,45,0.0,92.0,3.35,8.5,92.0,76.53,60.06
2017,12,26,13,0,0.0,92.0,3.4,9.0,92.0,76.53,59.95
2017,12,26,13,15,0.0,95.5,3.4,9.0,95.5,79.35,62.4
2017,12,26,13,30,0.0,99.0,3.4,9.0,99.0,82.12,64.8
2017,12,26,13,45,0.0,95.5,3.45,9.0,95.5,79.23,62.41
2017,12,26,14,0,0.0,92.0,3.5,9.0,92.0,76.35,60.05
2017,12,26,14,15,0.0,87.5,3.5,8.5,87.5,72.69,57.14
2017,12,26,14,30,0.0,83.0,3.5,8.0,83.0,68.93,54.13
2017,12,26,14,45,284.5,114.5,3.55,8.0,239.5,76.51,63.68
2017,12,26,15,0,569.0,146.0,3.6,8.0,396.0,101.47,86.23
2017,12,26,15,15,539.0,139.0,3.65,8.0,358.0,97.6,82.93
2017,12,26,15,30,509.0,132.0,3.7,8.0,320.0,93.69,79.59
2017,12,26,15,45,456.0,124.5,3.75,8.0,277.5,89.16,75.64
2017,12,26,16,0,403.0,117.0,3.8,8.0,235.0,84.6,71.56
2017,12,26,16,15,347.0,102.5,3.85,7.5,192.0,75.02,62.9
2017,12,26,16,30,291.0,88.0,3.9,7.0,149.0,65.43,53.99
2017,12,26,16,45,215.0,69.0,3.95,7.0,107.5,51.78,41.05
2017,12,26,17,0,139.0,50.0,4.0,7.0,66.0,37.88,27.57
2017,12,26,17,15,69.5,25.0,4.05,6.5,33.0,19.58,6.8
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,3.0,5.7,3.0,3.0,2.46,0.0
2017,12,27,8,0,0.0,6.0,5.8,3.0,6.0,4.92,0.0
2017,12,27,8,15,0.0,10.5,5.85,3.0,10.5,8.62,1.86
2017,12,27,8,30,0.0,15.0,5.9,3.0,15.0,12.33,5.27
2017,12,27,8,45,0.0,19.5,5.95,3.0,19.5,16.05,8.67
2017,12,27,9,0,0.0,24.0,6.0,3.0,24.0,19.77,12.04
2017,12,27,9,15,0.0,29.0,5.9,3.0,29.0,23.91,15.75
2017,12,27,9,30,0.0,34.0,5.8,3.0,34.0,28.07,19.43
2017,12,27,9,45,0.0,87.5,5.75,3.5,87.5,73.93,59.94
2017,12,27,10,0,0.0,141.0,5.7,4.0,141.0,124.93,104.26
2017,12,27,10,15,0.0,130.0,5.6,4.0,130.0,112.37,93.06
2017,12,27,10,30,0.0,119.0,5.5,4.0,119.0,101.14,83.1
2017,12,27,10,45,0.0,117.0,5.4,4.5,117.0,98.78,80.74
2017,12,27,11,0,0.0,115.0,5.3,5.0,115.0,96.64,78.59
2017,12,27,11,15,0.0,118.5,5.2,5.0,118.5,99.42,80.87
2017,12,27,11,30,0.0,122.0,5.1,5.0,122.0,102.19,83.15
2017,12,27,11,45,0.0,141.0,5.05,5.0,141.0,118.18,96.8
2017,12,27,12,0,0.0,160.0,5.0,5.0,160.0,133.89,110.15
2017,12,27,12,15,0.0,146.5,4.9,5.0,146.5,122.03,99.94
2017,12,27,12,30,0.0,133.0,4.8,5.0,133.0,110.47,90.03
2017,12,27,12,45,0.0,126.5,4.7,5.0,126.5,104.87,85.24
2017,12,27,13,0,0.0,120.0,4.6,5.0,120.0,99.36,80.53
2017,12,27,13,15,0.0,98.5,4.5,5.0,98.5,81.79,65.45
2017,12,27,13,30,0.0,77.0,4.4,5.0,77.0,63.97,50.11
2017,12,27,13,45,0.0,102.0,4.35,5.0,102.0,84.41,67.87
2017,12,27,14,0,0.0,127.0,4.3,5.0,127.0,103.63,84.53
2017,12,27,14,15,0.0,108.5,4.2,4.5,108.5,89.02,72.18
2017,12,27,14,30,0.0,90.0,4.1,4.0,90.0,74.5,59.81
2017,12,27,14,45,0.0,101.0,4.1,4.0,101.0,82.58,70.17
2017,12,27,15,0,0.0,112.0,4.1,4.0,112.0,90.26,77.33
2017,12,27,15,15,0.0,101.5,4.05,4.0,101.5,82.13,70.07
2017,12,27,15,30,0.0,91.0,4.0,4.0,91.0,73.91,62.7
2017,12,27,15,45,0.0,79.5,4.0,4.0,79.5,64.89,54.5
2017,12,27,16,0,0.0,68.0,4.0,4.0,68.0,55.78,46.14
2017,12,27,16,15,0.0,55.5,3.9,3.5,55.5,45.84,36.97
2017,12,27,16,30,0.0,43.0,3.8,3.0,43.0,35.56,27.34
2017,12,27,16,45,0.0,31.5,3.7,3.0,31.5,26.01,18.22
2017,12,27,17,0,0.0,20.0,3.6,3.0,20.0,16.48,9.07
2017,12,27,17,15,0.0,11.0,3.55,3.0,11.0,9.05,0.47
2017,12,27,17,30,0.0,2.0,3.5,3.0,2.0,1.71,0.0
2017,12,27,17,45,0.0,1.0,3.45,3.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.0,17.5,1.9,1.5,29.5,128.58,0.0
2017,12,28,8,0,254.0,35.0,2.1,2.0,59.0,257.6,207.4
2017,12,28,8,15,349.5,48.0,2.15,2.5,101.5,338.88,289.2
2017,12,28,8,30,445.0,61.0,2.2,3.0,144.0,424.91,365.92
2017,12,28,8,45,505.0,70.0,2.3,3.5,189.5,482.06,415.52
2017,12,28,9,0,565.0,79.0,2.4,4.0,235.0,537.59,461.66
2017,12,28,9,15,607.5,85.5,2.35,4.0,279.0,575.62,492.07
2017,12,28,9,30,650.0,92.0,2.3,4.0,323.0,610.95,519.24
2017,12,28,9,45,680.0,97.0,2.3,4.5,363.0,632.51,533.97
2017,12,28,10,0,710.0,102.0,2.3,5.0,403.0,650.8,545.74
2017,12,28,10,15,731.0,105.5,2.15,5.5,438.0,657.57,547.36
2017,12,28,10,30,752.0,109.0,2.0,6.0,473.0,660.85,546.13
2017,12,28,10,45,398.5,166.0,1.95,6.5,360.0,457.37,380.21
2017,12,28,11,0,45.0,223.0,1.9,7.0,247.0,235.8,194.41
2017,12,28,11,15,44.5,232.5,1.8,7.0,257.0,239.72,197.93
2017,12,28,11,30,44.0,242.0,1.7,7.0,267.0,243.35,200.37
2017,12,28,11,45,65.5,256.0,1.6,7.5,294.5,263.15,215.88
2017,12,28,12,0,87.0,270.0,1.5,8.0,322.0,280.7,229.11
2017,12,28,12,15,133.5,276.5,1.4,8.0,356.5,306.94,249.41
2017,12,28,12,30,180.0,283.0,1.3,8.0,391.0,322.11,260.07
2017,12,28,12,45,100.5,254.0,1.25,8.5,314.5,250.43,201.87
2017,12,28,13,0,21.0,225.0,1.2,9.0,238.0,190.76,154.09
2017,12,28,13,15,139.5,243.0,1.15,9.0,323.5,237.83,189.43
2017,12,28,13,30,258.0,261.0,1.1,9.0,409.0,268.83,209.1
2017,12,28,13,45,250.5,256.5,1.1,9.5,396.0,245.86,188.85
2017,12,28,14,0,243.0,252.0,1.1,10.0,383.0,222.29,169.19
2017,12,28,14,15,147.0,231.0,1.1,10.0,309.5,179.94,139.71
2017,12,28,14,30,51.0,210.0,1.1,10.0,236.0,154.03,123.59
2017,12,28,14,45,36.0,189.0,1.1,10.0,207.0,136.45,115.68
2017,12,28,15,0,21.0,168.0,1.1,10.0,178.0,128.71,109.23
2017,12,28,15,15,17.0,154.0,1.1,9.5,161.5,118.37,100.6
2017,12,28,15,30,13.0,140.0,1.1,9.0,145.0,107.9,91.74
2017,12,28,15,45,277.5,117.0,1.15,9.0,199.5,85.16,71.63
2017,12,28,16,0,542.0,94.0,1.2,9.0,254.0,72.79,60.6
2017,12,28,16,15,485.5,84.0,1.1,8.5,209.5,62.87,51.7
2017,12,28,16,30,429.0,74.0,1.0,8.0,165.0,55.88,45.23
2017,12,28,16,45,347.0,60.0,0.9,7.5,121.5,45.7,35.64
2017,12,28,17,0,265.0,46.0,0.8,7.0,78.0,35.34,25.56
2017,12,28,17,15,155.0,28.0,0.85,6.5,44.5,21.68,9.49
2017,12,28,17,30,45.0,10.0,0.9,6.0,11.0,8.54,0.0
2017,12,28,17,45,22.5,5.0,1.0,5.5,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,132.0,17.5,1.2,2.5,30.0,131.66,0.0
2017,12,29,8,0,264.0,35.0,1.2,3.0,60.0,264.7,210.83
2017,12,29,8,15,361.5,47.5,1.1,3.5,103.0,346.85,292.54
2017,12,29,8,30,459.0,60.0,1.0,4.0,146.0,434.09,368.05
2017,12,29,8,45,527.0,68.0,0.9,4.5,192.5,496.1,419.14
2017,12,29,9,0,595.0,76.0,0.8,5.0,239.0,556.54,466.11
2017,12,29,9,15,637.5,82.0,0.8,5.5,284.0,594.1,493.88
2017,12,29,9,30,680.0,88.0,0.8,6.0,329.0,628.94,518.55
2017,12,29,9,45,712.0,92.0,0.85,6.5,370.5,650.77,533.16
2017,12,29,10,0,744.0,96.0,0.9,7.0,412.0,669.28,544.95
2017,12,29,10,15,372.0,108.0,0.95,7.0,266.0,398.87,332.04
2017,12,29,10,30,0.0,120.0,1.0,7.0,120.0,102.08,82.02
2017,12,29,10,45,0.0,127.5,1.1,7.5,127.5,108.26,87.68
2017,12,29,11,0,0.0,135.0,1.2,8.0,135.0,114.39,92.55
2017,12,29,11,15,0.0,134.0,1.3,8.5,134.0,112.99,91.05
2017,12,29,11,30,0.0,133.0,1.4,9.0,133.0,111.7,89.7
2017,12,29,11,45,0.0,119.5,1.5,9.5,119.5,99.84,79.49
2017,12,29,12,0,0.0,106.0,1.6,10.0,106.0,88.29,69.6
2017,12,29,12,15,2.5,148.0,1.7,10.5,149.5,124.55,99.8
2017,12,29,12,30,5.0,190.0,1.8,11.0,193.0,159.81,128.67
2017,12,29,12,45,2.5,165.0,1.9,11.5,166.5,137.34,109.85
2017,12,29,13,0,0.0,140.0,2.0,12.0,140.0,115.57,91.74
2017,12,29,13,15,425.5,123.5,2.1,12.0,368.0,238.93,182.26
2017,12,29,13,30,851.0,107.0,2.2,12.0,596.0,317.07,227.23
2017,12,29,13,45,459.5,173.5,2.3,12.5,436.5,229.88,166.61
2017,12,29,14,0,68.0,240.0,2.4,13.0,277.0,190.57,150.29
2017,12,29,14,15,52.5,221.5,2.45,13.0,249.5,168.97,133.76
2017,12,29,14,30,37.0,203.0,2.5,13.0,222.0,149.56,119.29
2017,12,29,14,45,34.5,190.5,2.6,13.0,207.5,137.34,115.5
2017,12,29,15,0,32.0,178.0,2.7,13.0,193.0,129.05,108.58
2017,12,29,15,15,380.5,131.5,2.65,12.5,275.5,90.61,75.24
2017,12,29,15,30,729.0,85.0,2.6,12.0,358.0,64.21,52.1
2017,12,29,15,45,693.0,79.5,2.6,12.0,314.5,60.88,49.25
2017,12,29,16,0,657.0,74.0,2.6,12.0,271.0,57.54,46.29
2017,12,29,16,15,602.5,67.5,2.3,11.0,224.5,53.23,42.55
2017,12,29,16,30,548.0,61.0,2.0,10.0,178.0,48.94,38.64
2017,12,29,16,45,465.0,51.0,1.7,9.5,132.5,41.49,31.6
2017,12,29,17,0,382.0,41.0,1.4,9.0,87.0,33.95,24.16
2017,12,29,17,15,241.5,26.5,1.4,8.5,50.5,22.01,10.15
2017,12,29,17,30,101.0,12.0,1.4,8.0,14.0,10.24,0.0
2017,12,29,17,45,50.5,6.0,1.4,7.5,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.0,16.5,1.9,7.5,30.5,146.67,0.0
2017,12,30,8,0,308.0,33.0,2.0,8.0,61.0,290.27,227.36
2017,12,30,8,15,408.5,44.0,2.0,8.5,105.5,376.61,313.57
2017,12,30,8,30,509.0,55.0,2.0,9.0,150.0,464.89,390.16
2017,12,30,8,45,569.0,63.0,2.0,9.5,196.5,521.22,437.37
2017,12,30,9,0,629.0,71.0,2.0,10.0,243.0,576.06,480.76
2017,12,30,9,15,314.5,94.0,1.95,10.5,180.0,366.28,308.46
2017,12,30,9,30,0.0,117.0,1.9,11.0,117.0,105.52,84.81
2017,12,30,9,45,20.0,144.5,1.9,11.5,153.0,146.25,119.89
2017,12,30,10,0,40.0,172.0,1.9,12.0,189.0,198.99,163.64
2017,12,30,10,15,40.5,187.0,1.8,12.5,205.0,210.73,172.29
2017,12,30,10,30,41.0,202.0,1.7,13.0,221.0,222.07,180.64
2017,12,30,10,45,37.5,209.0,1.65,14.0,227.5,221.88,179.19
2017,12,30,11,0,34.0,216.0,1.6,15.0,234.0,221.88,177.99
2017,12,30,11,15,450.0,158.0,1.55,15.0,412.5,453.98,365.71
2017,12,30,11,30,866.0,100.0,1.5,15.0,591.0,633.18,499.01
2017,12,30,11,45,871.5,101.0,1.5,15.5,605.0,606.02,473.61
2017,12,30,12,0,877.0,102.0,1.5,16.0,619.0,575.78,447.46
2017,12,30,12,15,879.5,102.5,1.55,16.0,624.5,540.59,418.18
2017,12,30,12,30,882.0,103.0,1.6,16.0,630.0,502.79,386.11
2017,12,30,12,45,880.5,102.5,1.65,16.5,627.5,459.98,348.69
2017,12,30,13,0,879.0,102.0,1.7,17.0,625.0,415.25,308.93
2017,12,30,13,15,621.5,172.5,1.75,17.0,539.0,342.18,253.23
2017,12,30,13,30,364.0,243.0,1.8,17.0,453.0,286.12,213.7
2017,12,30,13,45,609.5,171.0,1.9,17.5,508.5,264.24,184.72
2017,12,30,14,0,855.0,99.0,2.0,18.0,564.0,217.33,134.59
2017,12,30,14,15,480.0,162.5,2.1,17.5,421.5,165.28,110.64
2017,12,30,14,30,105.0,226.0,2.2,17.0,279.0,166.74,129.5
2017,12,30,14,45,74.0,204.0,2.3,17.0,240.0,145.39,120.52
2017,12,30,15,0,43.0,182.0,2.4,17.0,201.0,131.52,108.98
2017,12,30,15,15,38.5,167.0,2.35,16.5,183.0,121.6,100.9
2017,12,30,15,30,34.0,152.0,2.3,16.0,165.0,111.43,92.51
2017,12,30,15,45,337.0,115.5,2.3,15.5,218.5,81.64,66.79
2017,12,30,16,0,640.0,79.0,2.3,15.0,272.0,61.26,49.01
2017,12,30,16,15,585.5,71.5,2.15,14.0,225.5,56.29,44.75
2017,12,30,16,30,531.0,64.0,2.0,13.0,179.0,51.29,40.27
2017,12,30,16,45,440.0,54.0,1.95,12.0,133.0,43.9,33.42
2017,12,30,17,0,349.0,44.0,1.9,11.0,87.0,36.47,26.18
2017,12,30,17,15,218.5,28.5,2.2,10.5,51.0,22.19,10.63
2017,12,30,17,30,88.0,13.0,2.5,10.0,15.0,11.1,0.0
2017,12,30,17,45,44.0,6.5,2.8,9.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,93.5,19.0,4.35,4.0,27.5,109.01,0.0
2017,12,31,8,0,187.0,38.0,4.6,4.0,55.0,218.58,173.19
2017,12,31,8,15,280.0,54.5,4.75,4.0,97.5,301.34,257.39
2017,12,31,8,30,373.0,71.0,4.9,4.0,140.0,387.1,336.07
2017,12,31,8,45,435.5,83.0,5.05,4.0,185.5,446.23,389.64
2017,12,31,9,0,498.0,95.0,5.2,4.0,231.0,505.03,441.08
2017,12,31,9,15,249.0,83.0,5.3,4.0,151.0,304.66,267.27
2017,12,31,9,30,0.0,71.0,5.4,4.0,71.0,59.07,46.72
2017,12,31,9,45,0.0,80.0,5.5,4.0,80.0,66.93,53.65
2017,12,31,10,0,0.0,89.0,5.6,4.0,89.0,74.75,60.39
2017,12,31,10,15,0.0,77.5,5.7,4.0,77.5,64.32,51.1
2017,12,31,10,30,0.0,66.0,5.8,4.0,66.0,54.73,42.57
2017,12,31,10,45,0.0,95.0,5.95,4.0,95.0,79.3,63.96
2017,12,31,11,0,0.0,124.0,6.1,4.0,124.0,104.62,85.83
2017,12,31,11,15,0.0,116.0,6.1,4.0,116.0,97.26,79.31
2017,12,31,11,30,0.0,108.0,6.1,4.0,108.0,90.18,73.08
2017,12,31,11,45,0.0,74.0,6.2,4.0,74.0,61.47,48.09
2017,12,31,12,0,0.0,40.0,6.3,4.0,40.0,33.14,23.37
2017,12,31,12,15,0.0,35.5,6.3,4.0,35.5,29.41,20.1
2017,12,31,12,30,0.0,31.0,6.3,4.0,31.0,25.67,16.83
2017,12,31,12,45,3.0,111.0,6.3,4.0,113.0,93.43,75.72
2017,12,31,13,0,6.0,191.0,6.3,4.0,195.0,158.69,131.73
2017,12,31,13,15,5.0,187.0,6.25,4.0,190.5,153.89,127.61
2017,12,31,13,30,4.0,183.0,6.2,4.0,186.0,149.21,123.69
2017,12,31,13,45,2.0,129.5,6.2,4.0,131.0,106.55,87.16
2017,12,31,14,0,0.0,76.0,6.2,4.0,76.0,63.11,49.65
2017,12,31,14,15,0.0,103.5,6.15,3.5,103.5,85.24,69.17
2017,12,31,14,30,0.0,131.0,6.1,3.0,131.0,105.39,87.01
2017,12,31,14,45,0.0,87.0,6.1,3.0,87.0,72.03,60.74
2017,12,31,15,0,0.0,43.0,6.1,3.0,43.0,35.56,27.3
2017,12,31,15,15,0.0,39.0,6.05,3.0,39.0,32.23,24.29
2017,12,31,15,30,0.0,35.0,6.0,3.0,35.0,28.9,21.26
2017,12,31,15,45,273.5,68.0,6.0,3.0,151.0,48.73,39.73
2017,12,31,16,0,547.0,101.0,6.0,3.0,267.0,74.53,63.68
2017,12,31,16,15,490.5,90.5,5.95,2.5,221.0,67.41,57.12
2017,12,31,16,30,434.0,80.0,5.9,2.0,175.0,60.15,50.26
2017,12,31,16,45,367.0,64.5,5.85,1.5,131.0,49.04,39.6
2017,12,31,17,0,300.0,49.0,5.8,1.0,87.0,37.67,28.41
2017,12,31,17,15,150.0,32.0,5.8,1.0,51.0,24.69,13.55
2017,12,31,17,30,0.0,15.0,5.8,1.0,15.0,12.8,0.0
2017,12,31,17,45,0.0,7.5,3.6,8.0,7.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
